Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,159.5,15.5,2.6,1.5,29.0,163.67,0.0
2016,1,1,8,0,319.0,31.0,2.7,2.0,58.0,329.5,252.24
2016,1,1,8,15,418.0,39.5,2.7,2.5,96.5,427.73,360.14
2016,1,1,8,30,517.0,48.0,2.7,3.0,135.0,530.76,451.04
2016,1,1,8,45,577.0,54.5,2.75,3.5,175.0,601.91,511.83
2016,1,1,9,0,637.0,61.0,2.8,4.0,215.0,673.52,570.38
2016,1,1,9,15,677.0,65.0,2.8,4.5,253.0,723.91,609.72
2016,1,1,9,30,717.0,69.0,2.8,5.0,291.0,772.75,646.41
2016,1,1,9,45,751.0,70.5,2.85,5.5,325.5,803.91,668.75
2016,1,1,10,0,785.0,72.0,2.9,6.0,360.0,840.08,694.39
2016,1,1,10,15,803.5,74.5,2.85,6.5,388.0,860.17,706.7
2016,1,1,10,30,822.0,77.0,2.8,7.0,416.0,876.85,716.4
2016,1,1,10,45,834.5,78.0,2.8,7.5,437.5,882.63,718.38
2016,1,1,11,0,847.0,79.0,2.8,8.0,459.0,884.75,717.84
2016,1,1,11,15,854.5,80.0,2.75,8.0,473.5,878.72,712.35
2016,1,1,11,30,862.0,81.0,2.7,8.0,488.0,869.04,704.4
2016,1,1,11,45,865.5,81.5,2.65,8.5,495.0,851.71,689.75
2016,1,1,12,0,869.0,82.0,2.6,9.0,502.0,830.94,672.8
2016,1,1,12,15,868.5,82.0,2.55,9.0,501.0,803.03,651.94
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,772.08,628.89
2016,1,1,12,45,866.0,80.5,2.45,9.0,492.5,735.41,601.55
2016,1,1,13,0,864.0,79.0,2.4,9.0,485.0,696.14,571.47
2016,1,1,13,15,856.0,78.0,2.35,9.0,469.5,651.14,535.28
2016,1,1,13,30,848.0,77.0,2.3,9.0,454.0,604.4,496.97
2016,1,1,13,45,835.0,75.5,2.25,9.0,431.5,552.85,453.97
2016,1,1,14,0,822.0,74.0,2.2,9.0,409.0,500.51,409.21
2016,1,1,14,15,803.0,72.0,2.15,9.0,380.0,444.47,360.27
2016,1,1,14,30,784.0,70.0,2.1,9.0,351.0,388.82,310.35
2016,1,1,14,45,756.0,67.0,2.05,9.0,316.5,329.85,256.73
2016,1,1,15,0,728.0,64.0,2.0,9.0,282.0,272.91,204.06
2016,1,1,15,15,687.0,60.0,1.9,8.0,244.0,213.21,150.28
2016,1,1,15,30,646.0,56.0,1.8,7.0,206.0,158.61,102.37
2016,1,1,15,45,581.0,50.0,1.75,6.5,165.5,104.24,59.8
2016,1,1,16,0,516.0,44.0,1.7,6.0,125.0,57.55,31.39
2016,1,1,16,15,411.5,35.0,1.8,5.5,87.0,28.86,19.72
2016,1,1,16,30,307.0,26.0,1.9,5.0,49.0,21.66,9.52
2016,1,1,16,45,153.5,13.0,2.0,4.5,24.5,11.1,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,59.5,15.5,3.0,2.5,20.5,74.99,0.0
2016,1,2,8,0,119.0,31.0,3.1,3.0,41.0,159.87,120.34
2016,1,2,8,15,160.5,46.5,3.1,3.0,68.5,215.29,182.02
2016,1,2,8,30,202.0,62.0,3.1,3.0,96.0,272.0,235.25
2016,1,2,8,45,225.5,77.5,3.1,3.5,124.5,314.72,273.98
2016,1,2,9,0,249.0,93.0,3.1,4.0,153.0,357.49,311.47
2016,1,2,9,15,265.0,106.5,3.05,4.5,180.5,390.28,339.23
2016,1,2,9,30,281.0,120.0,3.0,5.0,208.0,422.56,365.7
2016,1,2,9,45,303.5,129.0,3.0,5.5,233.0,453.43,390.67
2016,1,2,10,0,326.0,138.0,3.0,6.0,258.0,483.68,414.56
2016,1,2,10,15,292.5,154.0,2.95,6.0,268.0,471.17,402.36
2016,1,2,10,30,259.0,170.0,2.9,6.0,278.0,457.03,389.03
2016,1,2,10,45,296.0,174.0,2.85,6.5,303.0,489.95,415.29
2016,1,2,11,0,333.0,178.0,2.8,7.0,328.0,521.29,439.57
2016,1,2,11,15,440.0,162.0,2.7,7.5,366.0,607.74,508.15
2016,1,2,11,30,547.0,146.0,2.6,8.0,404.0,670.39,556.37
2016,1,2,11,45,388.0,179.0,2.55,8.5,364.0,558.38,463.55
2016,1,2,12,0,229.0,212.0,2.5,9.0,324.0,418.8,348.83
2016,1,2,12,15,252.0,209.0,2.4,9.0,331.5,439.54,365.9
2016,1,2,12,30,275.0,206.0,2.3,9.0,339.0,441.43,367.17
2016,1,2,12,45,230.0,207.0,2.2,9.5,317.5,382.16,317.75
2016,1,2,13,0,185.0,208.0,2.1,10.0,296.0,340.64,282.54
2016,1,2,13,15,132.0,199.5,2.0,10.0,261.5,286.76,237.59
2016,1,2,13,30,79.0,191.0,1.9,10.0,227.0,227.11,187.7
2016,1,2,13,45,109.0,183.5,1.85,10.5,230.0,239.93,198.18
2016,1,2,14,0,139.0,176.0,1.8,11.0,233.0,239.44,197.02
2016,1,2,14,15,69.5,114.0,1.7,11.0,142.5,131.88,107.04
2016,1,2,14,30,0.0,52.0,1.6,11.0,52.0,43.02,31.68
2016,1,2,14,45,0.0,47.0,1.5,11.0,47.0,38.86,28.18
2016,1,2,15,0,0.0,42.0,1.4,11.0,42.0,34.7,24.58
2016,1,2,15,15,0.0,36.0,1.4,10.5,36.0,29.71,20.28
2016,1,2,15,30,0.0,30.0,1.4,10.0,30.0,24.74,15.92
2016,1,2,15,45,0.0,24.0,1.45,9.5,24.0,19.77,11.52
2016,1,2,16,0,0.0,18.0,1.5,9.0,18.0,14.81,7.09
2016,1,2,16,15,0.0,12.5,1.65,8.5,12.5,10.27,3.33
2016,1,2,16,30,0.0,7.0,1.8,8.0,7.0,5.74,0.0
2016,1,2,16,45,0.0,3.5,1.95,7.5,3.5,2.99,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.5,2.4,4.5,12.5,10.31,0.0
2016,1,3,8,0,0.0,25.0,2.4,5.0,25.0,22.39,11.55
2016,1,3,8,15,2.0,42.0,2.3,5.0,42.0,43.89,31.91
2016,1,3,8,30,4.0,59.0,2.2,5.0,59.0,63.87,50.11
2016,1,3,8,45,11.5,74.5,2.1,5.5,77.0,85.48,69.68
2016,1,3,9,0,19.0,90.0,2.0,6.0,95.0,107.19,89.09
2016,1,3,9,15,23.5,104.5,2.0,6.0,111.5,138.94,116.93
2016,1,3,9,30,28.0,119.0,2.0,6.0,128.0,158.03,133.53
2016,1,3,9,45,31.5,131.5,2.0,6.5,142.5,173.32,146.38
2016,1,3,10,0,35.0,144.0,2.0,7.0,157.0,188.7,159.1
2016,1,3,10,15,17.5,136.5,2.05,7.0,143.0,143.52,119.72
2016,1,3,10,30,0.0,129.0,2.1,7.0,129.0,116.83,95.99
2016,1,3,10,45,81.0,163.5,2.2,7.5,200.0,243.33,206.2
2016,1,3,11,0,162.0,198.0,2.3,8.0,271.0,374.62,315.5
2016,1,3,11,15,171.5,204.5,2.45,8.0,284.0,384.86,323.2
2016,1,3,11,30,181.0,211.0,2.6,8.0,297.0,394.22,330.8
2016,1,3,11,45,136.0,212.5,2.8,8.0,278.0,350.26,293.6
2016,1,3,12,0,91.0,214.0,3.0,8.0,259.0,291.84,244.48
2016,1,3,12,15,149.5,214.5,3.1,8.0,287.5,349.05,293.21
2016,1,3,12,30,208.0,215.0,3.2,8.0,316.0,386.08,324.48
2016,1,3,12,45,191.0,212.5,3.3,8.5,304.5,360.4,302.22
2016,1,3,13,0,174.0,210.0,3.4,9.0,293.0,335.56,280.86
2016,1,3,13,15,87.0,155.0,3.25,9.0,196.5,210.69,175.84
2016,1,3,13,30,0.0,100.0,3.1,9.0,100.0,84.03,67.04
2016,1,3,13,45,143.0,133.0,3.0,9.5,191.5,207.7,173.72
2016,1,3,14,0,286.0,166.0,2.9,10.0,283.0,312.21,259.12
2016,1,3,14,15,349.5,145.0,2.7,10.0,278.0,301.96,248.29
2016,1,3,14,30,413.0,124.0,2.5,10.0,273.0,292.27,236.93
2016,1,3,14,45,386.0,116.5,2.4,10.0,245.5,248.9,198.14
2016,1,3,15,0,359.0,109.0,2.3,10.0,218.0,208.12,161.47
2016,1,3,15,15,337.0,96.5,2.2,9.5,188.5,166.93,124.75
2016,1,3,15,30,315.0,84.0,2.1,9.0,159.0,128.31,90.96
2016,1,3,15,45,273.5,71.0,2.05,8.5,127.5,89.91,60.15
2016,1,3,16,0,232.0,58.0,2.0,8.0,96.0,56.67,36.92
2016,1,3,16,15,176.0,43.0,2.05,7.5,67.0,32.76,23.1
2016,1,3,16,30,120.0,28.0,2.1,7.0,38.0,21.56,10.43
2016,1,3,16,45,60.0,14.0,2.15,7.0,19.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.0,2.6,8.5,3.0,2.46,0.0
2016,1,4,8,0,0.0,6.0,2.6,9.0,6.0,4.92,0.0
2016,1,4,8,15,0.0,10.5,2.6,9.0,10.5,8.62,1.62
2016,1,4,8,30,0.0,15.0,2.6,9.0,15.0,12.33,4.98
2016,1,4,8,45,0.0,19.5,2.6,9.5,19.5,16.05,8.3
2016,1,4,9,0,0.0,24.0,2.6,10.0,24.0,19.77,11.6
2016,1,4,9,15,0.0,28.0,2.65,10.5,28.0,23.08,14.49
2016,1,4,9,30,0.0,32.0,2.7,11.0,32.0,26.4,17.36
2016,1,4,9,45,0.0,35.5,2.8,11.5,35.5,29.31,19.82
2016,1,4,10,0,0.0,39.0,2.9,12.0,39.0,32.22,22.27
2016,1,4,10,15,255.5,84.0,2.95,12.0,190.0,365.24,311.03
2016,1,4,10,30,511.0,129.0,3.0,12.0,341.0,656.2,543.11
2016,1,4,10,45,367.0,162.0,3.1,12.5,318.5,539.41,446.68
2016,1,4,11,0,223.0,195.0,3.2,13.0,296.0,425.67,352.42
2016,1,4,11,15,254.5,197.5,3.3,13.0,316.0,468.33,387.0
2016,1,4,11,30,286.0,200.0,3.4,13.0,336.0,490.16,404.48
2016,1,4,11,45,220.5,209.5,3.5,13.5,315.5,418.33,345.03
2016,1,4,12,0,155.0,219.0,3.6,14.0,295.0,366.83,301.45
2016,1,4,12,15,248.0,208.5,3.6,14.0,329.5,436.53,359.16
2016,1,4,12,30,341.0,198.0,3.6,14.0,364.0,483.53,397.62
2016,1,4,12,45,226.0,204.5,3.65,14.0,314.0,377.11,310.43
2016,1,4,13,0,111.0,211.0,3.7,14.0,264.0,280.93,230.49
2016,1,4,13,15,266.0,187.0,3.6,13.5,308.0,372.46,307.65
2016,1,4,13,30,421.0,163.0,3.5,13.0,352.0,436.97,360.35
2016,1,4,13,45,228.0,163.5,3.4,13.0,265.5,295.58,243.4
2016,1,4,14,0,35.0,164.0,3.3,13.0,179.0,167.21,136.1
2016,1,4,14,15,17.5,120.5,3.15,13.0,128.0,110.12,88.36
2016,1,4,14,30,0.0,77.0,3.0,13.0,77.0,64.02,49.39
2016,1,4,14,45,0.0,69.5,2.9,13.0,69.5,57.66,44.03
2016,1,4,15,0,0.0,62.0,2.8,13.0,62.0,51.37,38.66
2016,1,4,15,15,0.0,53.5,2.65,12.5,53.5,44.28,32.62
2016,1,4,15,30,0.0,45.0,2.5,12.0,45.0,37.21,26.51
2016,1,4,15,45,0.0,36.0,2.45,12.0,36.0,29.73,19.92
2016,1,4,16,0,0.0,27.0,2.4,12.0,27.0,22.27,13.3
2016,1,4,16,15,0.0,19.0,2.4,12.0,19.0,15.65,7.92
2016,1,4,16,30,0.0,11.0,2.4,12.0,11.0,9.04,1.15
2016,1,4,16,45,0.0,5.5,2.45,12.0,5.5,4.69,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,5.34,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,10.69,2.39
2016,1,5,8,15,0.0,22.5,2.4,11.0,22.5,18.55,9.89
2016,1,5,8,30,0.0,32.0,2.5,11.0,32.0,26.42,16.95
2016,1,5,8,45,0.0,41.5,2.65,11.5,41.5,34.31,23.92
2016,1,5,9,0,0.0,51.0,2.8,12.0,51.0,42.21,30.83
2016,1,5,9,15,0.0,59.5,2.85,12.0,59.5,49.61,37.28
2016,1,5,9,30,0.0,68.0,2.9,12.0,68.0,57.31,43.94
2016,1,5,9,45,0.0,76.0,3.0,12.0,76.0,64.52,50.11
2016,1,5,10,0,0.0,84.0,3.1,12.0,84.0,71.76,56.25
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,59.29,45.49
2016,1,5,10,30,0.0,59.0,3.3,12.0,59.0,48.86,36.5
2016,1,5,10,45,0.0,33.0,3.4,12.5,33.0,27.26,17.84
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,5.77,0.0
2016,1,5,11,15,58.0,110.0,3.55,12.5,137.5,154.91,128.59
2016,1,5,11,30,116.0,213.0,3.6,12.0,268.0,340.4,282.66
2016,1,5,11,45,58.0,112.0,3.7,12.0,139.5,153.26,126.6
2016,1,5,12,0,0.0,11.0,3.8,12.0,11.0,9.08,2.15
2016,1,5,12,15,0.0,15.5,3.8,12.0,15.5,12.79,5.37
2016,1,5,12,30,0.0,20.0,3.8,12.0,20.0,16.51,8.57
2016,1,5,12,45,0.0,24.5,3.85,12.0,24.5,20.24,11.78
2016,1,5,13,0,0.0,29.0,3.9,12.0,29.0,23.96,14.99
2016,1,5,13,15,0.0,43.5,3.8,12.0,43.5,35.99,25.34
2016,1,5,13,30,0.0,58.0,3.7,12.0,58.0,48.04,35.71
2016,1,5,13,45,0.0,72.5,3.65,12.0,72.5,60.13,46.1
2016,1,5,14,0,0.0,87.0,3.6,12.0,87.0,72.57,56.8
2016,1,5,14,15,0.0,66.0,3.55,12.0,66.0,54.7,41.55
2016,1,5,14,30,0.0,45.0,3.5,12.0,45.0,37.2,26.55
2016,1,5,14,45,0.0,40.5,3.45,12.0,40.5,33.45,23.36
2016,1,5,15,0,0.0,36.0,3.4,12.0,36.0,29.72,20.13
2016,1,5,15,15,0.0,31.5,3.15,11.5,31.5,25.98,16.93
2016,1,5,15,30,0.0,27.0,2.9,11.0,27.0,22.25,13.68
2016,1,5,15,45,0.0,21.5,2.7,10.5,21.5,17.7,9.68
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,13.16,5.64
2016,1,5,16,15,0.0,11.0,2.35,9.5,11.0,9.03,2.28
2016,1,5,16,30,0.0,6.0,2.2,9.0,6.0,4.92,0.0
2016,1,5,16,45,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.65,11.0,4.5,3.69,0.0
2016,1,6,8,0,0.0,9.0,3.6,11.0,9.0,7.39,0.0
2016,1,6,8,15,0.0,16.0,3.55,11.0,16.0,13.16,5.37
2016,1,6,8,30,0.0,23.0,3.5,11.0,23.0,18.95,10.56
2016,1,6,8,45,0.0,30.0,3.45,11.0,30.0,24.74,15.73
2016,1,6,9,0,0.0,37.0,3.4,11.0,37.0,30.55,20.87
2016,1,6,9,15,0.0,44.0,3.35,11.0,44.0,36.36,25.98
2016,1,6,9,30,0.0,51.0,3.3,11.0,51.0,42.19,31.04
2016,1,6,9,45,0.0,57.0,3.25,11.0,57.0,47.19,35.35
2016,1,6,10,0,0.0,63.0,3.2,11.0,63.0,52.19,39.63
2016,1,6,10,15,0.0,48.0,3.2,11.0,48.0,39.7,28.79
2016,1,6,10,30,0.0,33.0,3.2,11.0,33.0,27.25,18.0
2016,1,6,10,45,0.0,49.0,3.25,11.0,49.0,40.54,29.45
2016,1,6,11,0,0.0,65.0,3.3,11.0,65.0,53.88,40.87
2016,1,6,11,15,5.0,118.0,3.35,11.0,120.5,106.66,86.06
2016,1,6,11,30,10.0,171.0,3.4,11.0,176.0,164.47,134.78
2016,1,6,11,45,158.5,188.5,3.45,11.0,266.0,340.58,285.11
2016,1,6,12,0,307.0,206.0,3.5,11.0,356.0,494.14,410.83
2016,1,6,12,15,229.0,213.5,3.4,11.0,326.0,411.72,342.09
2016,1,6,12,30,151.0,221.0,3.3,11.0,296.0,350.09,290.24
2016,1,6,12,45,169.5,217.0,3.25,11.0,299.5,350.49,290.95
2016,1,6,13,0,188.0,213.0,3.2,11.0,303.0,349.24,289.97
2016,1,6,13,15,149.0,206.5,3.1,11.0,276.5,306.04,253.7
2016,1,6,13,30,110.0,200.0,3.0,11.0,250.0,266.06,220.09
2016,1,6,13,45,185.0,186.5,2.95,11.0,265.5,286.1,237.15
2016,1,6,14,0,260.0,173.0,2.9,11.0,281.0,307.67,254.16
2016,1,6,14,15,212.0,164.5,2.85,11.0,249.0,252.74,207.66
2016,1,6,14,30,164.0,156.0,2.8,11.0,217.0,211.34,172.49
2016,1,6,14,45,153.5,144.0,2.8,11.0,196.5,184.85,149.33
2016,1,6,15,0,143.0,132.0,2.8,11.0,176.0,159.56,127.01
2016,1,6,15,15,132.0,116.0,2.75,10.5,152.5,131.96,102.96
2016,1,6,15,30,121.0,100.0,2.7,10.0,129.0,105.95,80.44
2016,1,6,15,45,102.5,82.5,2.65,10.0,104.5,79.56,58.39
2016,1,6,16,0,84.0,65.0,2.6,10.0,80.0,55.9,39.74
2016,1,6,16,15,56.0,48.0,2.55,9.5,56.5,37.1,26.89
2016,1,6,16,30,28.0,31.0,2.5,9.0,33.0,24.78,14.01
2016,1,6,16,45,14.0,15.5,2.5,9.0,16.5,12.82,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,80.0,18.0,0.6,8.5,25.0,95.4,0.0
2016,1,7,8,0,160.0,36.0,0.6,9.0,50.0,219.03,160.89
2016,1,7,8,15,252.0,49.0,0.65,9.0,85.5,308.98,252.35
2016,1,7,8,30,344.0,62.0,0.7,9.0,121.0,405.46,335.66
2016,1,7,8,45,430.5,68.0,0.8,9.5,160.5,491.31,406.0
2016,1,7,9,0,517.0,74.0,0.9,10.0,200.0,585.32,479.72
2016,1,7,9,15,560.5,79.5,0.9,10.0,236.5,639.98,521.02
2016,1,7,9,30,604.0,85.0,0.9,10.0,273.0,693.32,560.26
2016,1,7,9,45,361.0,122.5,0.95,10.5,238.0,517.62,425.04
2016,1,7,10,0,118.0,160.0,1.0,11.0,203.0,305.65,252.67
2016,1,7,10,15,123.5,171.0,1.0,11.0,219.5,320.61,265.82
2016,1,7,10,30,129.0,182.0,1.0,11.0,236.0,335.23,277.1
2016,1,7,10,45,128.0,193.0,1.05,11.0,249.0,343.41,283.1
2016,1,7,11,0,127.0,204.0,1.1,11.0,262.0,351.07,288.73
2016,1,7,11,15,127.5,210.5,1.15,11.0,270.5,353.71,290.5
2016,1,7,11,30,128.0,217.0,1.2,11.0,279.0,355.94,292.0
2016,1,7,11,45,481.0,150.5,1.25,11.5,386.5,608.3,494.91
2016,1,7,12,0,834.0,84.0,1.3,12.0,494.0,812.58,642.17
2016,1,7,12,15,834.0,83.5,1.35,12.0,494.0,785.88,621.13
2016,1,7,12,30,834.0,83.0,1.4,12.0,494.0,756.22,600.77
2016,1,7,12,45,836.5,81.0,1.45,12.0,488.0,723.81,578.28
2016,1,7,13,0,839.0,79.0,1.5,12.0,482.0,688.54,553.25
2016,1,7,13,15,831.5,78.0,1.5,12.0,467.5,645.12,519.7
2016,1,7,13,30,824.0,77.0,1.5,12.0,453.0,599.94,484.07
2016,1,7,13,45,814.0,75.0,1.55,12.0,431.5,550.73,444.71
2016,1,7,14,0,804.0,73.0,1.6,12.0,410.0,500.48,403.28
2016,1,7,14,15,786.0,71.0,1.55,11.5,382.5,445.75,357.28
2016,1,7,14,30,768.0,69.0,1.5,11.0,355.0,391.32,310.06
2016,1,7,14,45,749.0,65.0,1.45,11.0,322.5,335.13,259.58
2016,1,7,15,0,730.0,61.0,1.4,11.0,290.0,279.97,208.96
2016,1,7,15,15,693.5,57.0,1.3,10.5,253.0,222.01,156.7
2016,1,7,15,30,657.0,53.0,1.2,10.0,216.0,167.66,108.71
2016,1,7,15,45,606.5,47.5,1.1,10.0,176.5,114.25,65.68
2016,1,7,16,0,556.0,42.0,1.0,10.0,137.0,64.41,33.01
2016,1,7,16,15,465.0,34.5,1.0,9.5,98.5,28.27,19.25
2016,1,7,16,30,374.0,27.0,1.0,9.0,60.0,22.34,12.41
2016,1,7,16,45,187.0,13.5,1.05,9.0,30.0,10.9,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.0,1.65,5.5,14.0,11.56,0.0
2016,1,8,8,0,0.0,28.0,1.7,6.0,28.0,27.7,15.67
2016,1,8,8,15,10.0,44.5,1.7,6.0,46.0,54.21,40.88
2016,1,8,8,30,20.0,61.0,1.7,6.0,64.0,89.93,73.0
2016,1,8,8,45,28.0,77.5,1.75,6.5,83.5,115.35,95.82
2016,1,8,9,0,36.0,94.0,1.8,7.0,103.0,140.65,118.19
2016,1,8,9,15,41.0,109.5,1.75,7.0,121.0,161.67,136.58
2016,1,8,9,30,46.0,125.0,1.7,7.0,139.0,182.68,154.65
2016,1,8,9,45,48.0,137.5,1.65,7.5,154.0,196.46,165.9
2016,1,8,10,0,50.0,150.0,1.6,8.0,169.0,210.33,177.02
2016,1,8,10,15,164.5,160.5,1.55,8.5,228.5,343.57,290.4
2016,1,8,10,30,279.0,171.0,1.5,9.0,288.0,477.74,398.51
2016,1,8,10,45,329.5,172.5,1.45,9.5,317.5,520.09,430.15
2016,1,8,11,0,380.0,174.0,1.4,10.0,347.0,560.7,460.44
2016,1,8,11,15,290.0,193.5,1.45,10.0,328.0,496.0,407.46
2016,1,8,11,30,200.0,213.0,1.5,10.0,309.0,413.93,341.15
2016,1,8,11,45,100.0,180.5,1.55,10.5,228.5,281.34,232.47
2016,1,8,12,0,0.0,148.0,1.6,11.0,148.0,130.05,104.71
2016,1,8,12,15,2.0,158.0,1.6,11.0,159.0,140.98,114.24
2016,1,8,12,30,4.0,168.0,1.6,11.0,170.0,151.78,123.29
2016,1,8,12,45,173.5,181.0,1.65,11.5,265.0,313.77,260.27
2016,1,8,13,0,343.0,194.0,1.7,12.0,360.0,450.14,369.38
2016,1,8,13,15,285.5,196.0,1.65,12.0,331.5,396.71,324.78
2016,1,8,13,30,228.0,198.0,1.6,12.0,303.0,336.17,275.57
2016,1,8,13,45,204.0,190.0,1.6,12.0,280.5,300.95,246.72
2016,1,8,14,0,180.0,182.0,1.6,12.0,258.0,267.81,219.16
2016,1,8,14,15,96.0,160.0,1.5,11.5,200.5,188.4,153.71
2016,1,8,14,30,12.0,138.0,1.4,11.0,143.0,122.34,99.08
2016,1,8,14,45,8.0,126.0,1.35,11.0,129.0,109.19,88.17
2016,1,8,15,0,4.0,114.0,1.3,11.0,115.0,96.64,77.61
2016,1,8,15,15,2.0,99.5,1.3,10.5,100.0,83.07,66.19
2016,1,8,15,30,0.0,85.0,1.3,10.0,85.0,69.95,55.02
2016,1,8,15,45,0.0,69.0,1.3,10.0,69.0,56.34,43.09
2016,1,8,16,0,0.0,53.0,1.3,10.0,53.0,43.05,31.32
2016,1,8,16,15,0.0,38.0,1.35,9.5,38.0,30.93,21.65
2016,1,8,16,30,0.0,23.0,1.4,9.0,23.0,19.0,9.93
2016,1,8,16,45,0.0,11.5,1.5,9.0,11.5,9.47,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,3.05,8.0,12.0,9.89,0.0
2016,1,9,8,0,0.0,24.0,3.1,8.0,24.0,20.48,10.03
2016,1,9,8,15,0.0,40.0,3.1,8.0,40.0,38.6,27.01
2016,1,9,8,30,0.0,56.0,3.1,8.0,56.0,55.38,42.11
2016,1,9,8,45,3.0,72.5,3.1,8.5,73.0,74.75,59.35
2016,1,9,9,0,6.0,89.0,3.1,9.0,90.0,93.86,76.17
2016,1,9,9,15,11.0,103.0,3.05,9.0,106.0,111.24,91.51
2016,1,9,9,30,16.0,117.0,3.0,9.0,122.0,128.84,106.85
2016,1,9,9,45,16.5,128.5,2.95,9.5,134.0,139.31,115.51
2016,1,9,10,0,17.0,140.0,2.9,10.0,146.0,149.94,124.18
2016,1,9,10,15,79.5,161.5,2.75,10.0,194.5,247.96,208.8
2016,1,9,10,30,142.0,183.0,2.6,10.0,243.0,348.44,292.65
2016,1,9,10,45,104.5,189.0,2.5,10.0,234.5,297.73,249.08
2016,1,9,11,0,67.0,195.0,2.4,10.0,226.0,266.29,221.58
2016,1,9,11,15,64.0,200.5,2.25,10.0,231.0,265.93,220.85
2016,1,9,11,30,61.0,206.0,2.1,10.0,236.0,265.66,220.11
2016,1,9,11,45,126.0,214.0,2.0,10.0,276.5,343.92,285.36
2016,1,9,12,0,191.0,222.0,1.9,10.0,317.0,400.87,331.8
2016,1,9,12,15,180.5,223.0,1.8,10.0,312.5,384.66,317.71
2016,1,9,12,30,170.0,224.0,1.7,10.0,308.0,368.56,304.16
2016,1,9,12,45,292.5,202.5,1.6,10.0,345.0,439.82,362.83
2016,1,9,13,0,415.0,181.0,1.5,10.0,382.0,500.75,410.91
2016,1,9,13,15,223.0,181.5,1.35,10.0,289.5,340.71,280.68
2016,1,9,13,30,31.0,182.0,1.2,10.0,197.0,188.61,154.23
2016,1,9,13,45,25.5,171.5,1.1,10.0,183.5,163.92,134.19
2016,1,9,14,0,20.0,161.0,1.0,10.0,170.0,149.51,122.16
2016,1,9,14,15,43.0,158.5,0.95,10.0,175.5,162.48,133.06
2016,1,9,14,30,66.0,156.0,0.9,10.0,181.0,165.94,135.49
2016,1,9,14,45,61.0,143.0,0.85,10.5,165.0,147.03,119.03
2016,1,9,15,0,56.0,130.0,0.8,11.0,149.0,128.88,103.24
2016,1,9,15,15,49.5,114.5,0.8,10.5,129.5,108.98,86.37
2016,1,9,15,30,43.0,99.0,0.8,10.0,110.0,90.16,70.36
2016,1,9,15,45,33.5,82.0,0.85,10.0,89.5,70.9,54.07
2016,1,9,16,0,24.0,65.0,0.9,10.0,69.0,53.27,39.32
2016,1,9,16,15,12.0,47.5,0.9,9.5,49.5,37.76,27.72
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,24.31,14.53
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,12.38,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,153.79,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,308.93,233.69
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,404.44,335.44
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,505.22,423.58
2016,1,10,8,45,547.5,56.5,2.8,8.5,173.5,579.93,486.15
2016,1,10,9,0,613.0,62.0,2.8,9.0,214.0,655.26,546.49
2016,1,10,9,15,652.5,66.5,2.75,9.0,252.0,706.35,586.48
2016,1,10,9,30,692.0,71.0,2.7,9.0,290.0,756.05,624.07
2016,1,10,9,45,725.0,73.0,2.7,9.5,324.5,794.52,651.19
2016,1,10,10,0,758.0,75.0,2.7,10.0,359.0,824.32,671.19
2016,1,10,10,15,416.5,127.0,2.6,10.5,285.0,573.03,476.24
2016,1,10,10,30,75.0,179.0,2.5,11.0,211.0,262.35,217.69
2016,1,10,10,45,75.0,189.5,2.45,11.5,222.5,271.21,225.18
2016,1,10,11,0,75.0,200.0,2.4,12.0,234.0,279.91,231.4
2016,1,10,11,15,75.5,206.5,2.3,12.0,241.5,283.71,234.04
2016,1,10,11,30,76.0,213.0,2.2,12.0,249.0,287.41,236.64
2016,1,10,11,45,386.0,164.0,2.1,12.5,355.5,544.73,447.54
2016,1,10,12,0,696.0,115.0,2.0,13.0,462.0,742.91,596.54
2016,1,10,12,15,694.0,115.5,1.95,13.0,462.0,718.91,576.5
2016,1,10,12,30,692.0,116.0,1.9,13.0,462.0,692.45,556.84
2016,1,10,12,45,698.5,110.5,1.85,13.0,455.5,663.26,534.67
2016,1,10,13,0,705.0,105.0,1.8,13.0,449.0,631.37,509.87
2016,1,10,13,15,403.0,154.5,1.75,13.0,350.0,444.77,362.32
2016,1,10,13,30,101.0,204.0,1.7,13.0,251.0,254.47,207.22
2016,1,10,13,45,367.5,154.5,1.7,13.0,313.5,379.16,310.3
2016,1,10,14,0,634.0,105.0,1.7,13.0,376.0,451.28,365.34
2016,1,10,14,15,523.0,118.0,1.65,13.0,332.0,370.17,297.97
2016,1,10,14,30,412.0,131.0,1.6,13.0,288.0,304.65,243.59
2016,1,10,14,45,394.5,122.0,1.55,13.0,261.5,262.83,207.11
2016,1,10,15,0,377.0,113.0,1.5,13.0,235.0,222.57,171.33
2016,1,10,15,15,360.5,100.5,1.4,12.5,205.5,181.24,134.77
2016,1,10,15,30,344.0,88.0,1.3,12.0,176.0,141.78,100.24
2016,1,10,15,45,315.5,75.0,1.25,11.5,145.0,102.49,68.04
2016,1,10,16,0,287.0,62.0,1.2,11.0,114.0,66.79,42.3
2016,1,10,16,15,242.5,47.5,1.3,10.5,83.5,36.21,26.28
2016,1,10,16,30,198.0,33.0,1.4,10.0,53.0,25.46,15.61
2016,1,10,16,45,99.0,16.5,1.5,9.5,26.5,12.82,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,2.15,8.5,11.5,9.47,0.0
2016,1,11,8,0,0.0,23.0,2.2,9.0,23.0,19.0,8.97
2016,1,11,8,15,0.0,38.5,2.2,9.0,38.5,35.95,24.72
2016,1,11,8,30,0.0,54.0,2.2,9.0,54.0,52.06,39.14
2016,1,11,8,45,0.0,70.5,2.25,9.0,70.5,68.98,54.16
2016,1,11,9,0,0.0,87.0,2.3,9.0,87.0,85.5,68.7
2016,1,11,9,15,3.5,101.0,2.25,9.0,102.0,101.56,82.82
2016,1,11,9,30,7.0,115.0,2.2,9.0,117.0,117.78,96.9
2016,1,11,9,45,10.5,127.0,2.2,9.5,131.0,131.61,108.59
2016,1,11,10,0,14.0,139.0,2.2,10.0,145.0,145.63,120.27
2016,1,11,10,15,17.5,150.5,2.2,10.0,158.0,159.15,131.63
2016,1,11,10,30,21.0,162.0,2.2,10.0,171.0,172.73,142.95
2016,1,11,10,45,16.0,165.0,2.25,10.5,172.0,168.75,138.9
2016,1,11,11,0,11.0,168.0,2.3,11.0,173.0,165.2,135.3
2016,1,11,11,15,11.5,172.5,2.25,11.0,178.0,168.59,137.98
2016,1,11,11,30,12.0,177.0,2.2,11.0,183.0,172.09,140.76
2016,1,11,11,45,20.0,187.0,2.15,11.5,197.5,187.94,153.8
2016,1,11,12,0,28.0,197.0,2.1,12.0,212.0,203.37,166.34
2016,1,11,12,15,57.0,209.0,2.05,12.0,238.5,253.14,207.8
2016,1,11,12,30,86.0,221.0,2.0,12.0,265.0,285.33,234.34
2016,1,11,12,45,46.5,196.0,2.0,12.5,220.0,223.04,182.14
2016,1,11,13,0,7.0,171.0,2.0,13.0,175.0,155.15,125.17
2016,1,11,13,15,11.5,172.0,1.95,13.0,178.0,158.3,128.11
2016,1,11,13,30,16.0,173.0,1.9,13.0,181.0,161.06,130.52
2016,1,11,13,45,62.0,180.0,1.9,13.5,207.0,201.29,164.09
2016,1,11,14,0,108.0,187.0,1.9,14.0,233.0,236.18,192.23
2016,1,11,14,15,101.0,174.5,1.8,13.5,215.5,205.06,166.51
2016,1,11,14,30,94.0,162.0,1.7,13.0,198.0,183.27,148.38
2016,1,11,14,45,90.0,148.0,1.6,13.0,180.0,162.09,130.24
2016,1,11,15,0,86.0,134.0,1.5,13.0,162.0,141.56,112.49
2016,1,11,15,15,371.5,94.0,1.4,12.5,193.0,178.96,132.86
2016,1,11,15,30,657.0,54.0,1.3,12.0,224.0,173.91,113.73
2016,1,11,15,45,605.5,49.0,1.2,12.0,185.0,118.33,68.42
2016,1,11,16,0,554.0,44.0,1.1,12.0,146.0,70.37,36.41
2016,1,11,16,15,470.0,36.5,1.1,11.5,107.5,29.75,20.56
2016,1,11,16,30,386.0,29.0,1.1,11.0,69.0,23.87,14.41
2016,1,11,16,45,193.0,14.5,1.15,10.5,34.5,11.63,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
