Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,174.5,14.0,2.35,7.5,29.5,172.06,0.0
2016,1,12,8,0,349.0,28.0,2.4,8.0,59.0,348.7,265.28
2016,1,12,8,15,440.5,36.0,2.3,8.0,97.5,440.71,363.61
2016,1,12,8,30,532.0,44.0,2.2,8.0,136.0,537.93,447.73
2016,1,12,8,45,589.5,49.0,2.1,8.5,176.0,605.71,503.41
2016,1,12,9,0,647.0,54.0,2.0,9.0,216.0,666.98,551.23
2016,1,12,9,15,553.5,77.0,1.95,9.0,231.0,632.59,525.05
2016,1,12,9,30,460.0,100.0,1.9,9.0,246.0,577.36,482.29
2016,1,12,9,45,481.0,107.0,1.9,9.5,274.5,608.14,505.59
2016,1,12,10,0,502.0,114.0,1.9,10.0,303.0,637.34,526.35
2016,1,12,10,15,439.0,136.5,1.9,10.5,311.0,606.69,500.34
2016,1,12,10,30,376.0,159.0,1.9,11.0,319.0,552.18,455.68
2016,1,12,10,45,350.0,173.0,1.95,11.5,328.0,540.71,445.05
2016,1,12,11,0,324.0,187.0,2.0,12.0,337.0,527.79,432.99
2016,1,12,11,15,288.5,199.5,2.0,12.0,336.5,503.3,412.43
2016,1,12,11,30,253.0,212.0,2.0,12.0,336.0,478.33,391.57
2016,1,12,11,45,552.0,145.0,2.0,12.5,421.0,666.81,541.6
2016,1,12,12,0,851.0,78.0,2.0,13.0,506.0,826.64,655.95
2016,1,12,12,15,537.5,151.0,1.95,13.0,421.0,625.97,505.02
2016,1,12,12,30,224.0,224.0,1.9,13.0,336.0,410.89,334.36
2016,1,12,12,45,293.0,210.0,1.9,13.5,355.0,449.87,366.45
2016,1,12,13,0,362.0,196.0,1.9,14.0,374.0,468.02,380.39
2016,1,12,13,15,327.5,195.5,1.8,14.0,353.0,425.92,346.06
2016,1,12,13,30,293.0,195.0,1.7,14.0,332.0,385.79,313.4
2016,1,12,13,45,396.5,167.0,1.65,14.0,343.5,409.45,332.04
2016,1,12,14,0,500.0,139.0,1.6,14.0,355.0,412.0,332.55
2016,1,12,14,15,253.0,138.0,1.55,13.5,247.5,255.98,207.08
2016,1,12,14,30,6.0,137.0,1.5,13.0,140.0,118.81,95.26
2016,1,12,14,45,3.0,125.5,1.45,13.0,127.0,106.84,85.6
2016,1,12,15,0,0.0,114.0,1.4,13.0,114.0,95.36,76.04
2016,1,12,15,15,0.0,100.0,1.5,12.5,100.0,82.98,65.71
2016,1,12,15,30,0.0,86.0,1.6,12.0,86.0,70.81,55.38
2016,1,12,15,45,0.0,70.5,1.7,12.0,70.5,57.65,43.95
2016,1,12,16,0,0.0,55.0,1.8,12.0,55.0,44.78,32.64
2016,1,12,16,15,0.0,40.5,1.85,12.0,40.5,32.99,23.4
2016,1,12,16,30,0.0,26.0,1.9,12.0,26.0,21.48,12.46
2016,1,12,16,45,0.0,13.0,1.95,12.0,13.0,10.71,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.5,3.5,11.5,27.5,129.04,0.0
2016,1,13,8,0,223.0,35.0,3.6,12.0,55.0,263.26,198.73
2016,1,13,8,15,321.5,46.0,3.65,12.0,92.5,357.88,295.0
2016,1,13,8,30,420.0,57.0,3.7,12.0,130.0,460.62,384.31
2016,1,13,8,45,484.0,64.0,3.8,12.5,169.5,535.39,447.15
2016,1,13,9,0,548.0,71.0,3.9,13.0,209.0,610.69,508.07
2016,1,13,9,15,591.0,76.5,4.05,13.0,246.5,665.72,552.2
2016,1,13,9,30,634.0,82.0,4.2,13.0,284.0,719.51,594.3
2016,1,13,9,45,317.0,58.0,4.35,13.5,159.0,400.5,338.95
2016,1,13,10,0,0.0,34.0,4.5,14.0,34.0,28.07,18.39
2016,1,13,10,15,134.5,105.0,4.6,14.0,163.0,242.83,205.15
2016,1,13,10,30,269.0,176.0,4.7,14.0,292.0,475.95,397.04
2016,1,13,10,45,199.0,191.0,4.85,14.0,279.5,405.69,337.52
2016,1,13,11,0,129.0,206.0,5.0,14.0,267.0,355.12,294.04
2016,1,13,11,15,144.5,213.5,5.0,14.0,283.5,372.58,308.35
2016,1,13,11,30,160.0,221.0,5.0,14.0,300.0,389.05,321.61
2016,1,13,11,45,85.5,201.5,5.05,14.0,244.0,276.55,227.96
2016,1,13,12,0,11.0,182.0,5.1,14.0,188.0,173.19,140.29
2016,1,13,12,15,140.5,200.5,5.1,13.5,272.0,326.66,271.02
2016,1,13,12,30,270.0,219.0,5.1,13.0,356.0,456.79,378.84
2016,1,13,12,45,301.5,210.5,5.1,13.0,362.0,457.19,379.08
2016,1,13,13,0,333.0,202.0,5.1,13.0,368.0,454.66,377.17
2016,1,13,13,15,181.0,194.0,5.0,13.0,283.5,315.09,261.09
2016,1,13,13,30,29.0,186.0,4.9,13.0,199.0,191.13,156.12
2016,1,13,13,45,93.0,188.5,4.85,13.0,229.0,227.61,187.46
2016,1,13,14,0,157.0,191.0,4.8,13.0,259.0,266.01,219.16
2016,1,13,14,15,282.5,163.5,4.55,12.5,277.0,295.24,242.63
2016,1,13,14,30,408.0,136.0,4.3,12.0,295.0,310.17,252.16
2016,1,13,14,45,547.0,106.0,4.05,12.0,299.5,309.77,245.96
2016,1,13,15,0,686.0,76.0,3.8,12.0,304.0,288.95,220.17
2016,1,13,15,15,648.5,72.0,3.5,11.5,267.0,232.08,168.44
2016,1,13,15,30,611.0,68.0,3.2,11.0,230.0,178.96,121.06
2016,1,13,15,45,575.5,59.5,2.95,11.0,191.5,126.18,76.81
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,77.59,42.59
2016,1,13,16,15,451.0,43.0,2.55,10.5,113.5,35.07,25.41
2016,1,13,16,30,362.0,35.0,2.4,10.0,74.0,28.94,19.05
2016,1,13,16,45,218.0,23.5,2.3,9.5,43.5,19.48,4.46
2016,1,13,17,0,74.0,12.0,2.2,9.0,13.0,10.24,0.0
2016,1,13,17,15,37.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,6.0,15.5,1.85,8.5,16.0,19.64,0.0
2016,1,14,8,0,12.0,31.0,1.9,9.0,32.0,47.97,32.16
2016,1,14,8,15,30.0,48.0,1.95,9.0,53.0,83.67,65.98
2016,1,14,8,30,48.0,65.0,2.0,9.0,74.0,118.62,97.68
2016,1,14,8,45,56.5,82.5,2.1,9.5,95.0,146.5,122.42
2016,1,14,9,0,65.0,100.0,2.2,10.0,116.0,174.14,146.48
2016,1,14,9,15,70.5,116.0,2.25,10.0,136.0,196.56,165.81
2016,1,14,9,30,76.0,132.0,2.3,10.0,156.0,218.92,184.74
2016,1,14,9,45,79.0,145.5,2.4,10.5,173.5,235.12,197.83
2016,1,14,10,0,82.0,159.0,2.5,11.0,191.0,251.28,210.68
2016,1,14,10,15,56.0,164.0,2.65,11.0,186.5,228.6,190.56
2016,1,14,10,30,30.0,169.0,2.8,11.0,182.0,206.4,170.83
2016,1,14,10,45,18.0,166.0,2.95,11.0,174.0,171.23,140.86
2016,1,14,11,0,6.0,163.0,3.1,11.0,166.0,154.7,126.39
2016,1,14,11,15,23.0,182.5,3.15,11.0,194.0,189.4,155.99
2016,1,14,11,30,40.0,202.0,3.2,11.0,222.0,241.34,199.37
2016,1,14,11,45,39.5,205.5,3.3,11.0,225.5,241.44,199.15
2016,1,14,12,0,39.0,209.0,3.4,11.0,229.0,241.58,199.13
2016,1,14,12,15,21.5,189.5,3.4,11.0,200.5,187.96,154.14
2016,1,14,12,30,4.0,170.0,3.4,11.0,172.0,153.18,124.6
2016,1,14,12,45,6.0,172.0,3.45,11.5,175.0,155.89,126.79
2016,1,14,13,0,8.0,174.0,3.5,12.0,178.0,158.48,128.81
2016,1,14,13,15,4.0,110.0,3.45,11.5,112.0,95.43,76.03
2016,1,14,13,30,0.0,46.0,3.4,11.0,46.0,38.07,27.2
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,37.64,26.89
2016,1,14,14,0,0.0,45.0,3.4,11.0,45.0,37.22,26.57
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,36.38,25.89
2016,1,14,14,30,0.0,43.0,3.5,11.0,43.0,35.54,25.21
2016,1,14,14,45,0.0,39.0,3.55,11.0,39.0,32.21,22.36
2016,1,14,15,0,0.0,35.0,3.6,11.0,35.0,28.89,19.5
2016,1,14,15,15,0.0,30.5,3.7,11.0,30.5,25.15,16.26
2016,1,14,15,30,0.0,26.0,3.8,11.0,26.0,21.42,13.0
2016,1,14,15,45,0.0,21.0,3.95,11.0,21.0,17.29,9.35
2016,1,14,16,0,0.0,16.0,4.1,11.0,16.0,13.16,5.68
2016,1,14,16,15,0.0,12.0,4.1,11.0,12.0,9.86,3.09
2016,1,14,16,30,0.0,8.0,4.1,11.0,8.0,6.56,0.0
2016,1,14,16,45,0.0,4.5,4.2,11.0,4.5,3.69,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,15.0,1.15,8.5,30.5,169.31,0.0
2016,1,15,8,0,334.0,30.0,1.2,9.0,61.0,339.37,259.71
2016,1,15,8,15,427.0,38.5,1.3,9.0,100.0,433.37,354.51
2016,1,15,8,30,520.0,47.0,1.4,9.0,139.0,532.53,438.89
2016,1,15,8,45,574.5,53.0,1.5,9.5,179.0,599.39,493.66
2016,1,15,9,0,629.0,59.0,1.6,10.0,219.0,666.76,546.54
2016,1,15,9,15,666.5,63.0,1.65,10.0,257.0,716.04,584.38
2016,1,15,9,30,704.0,67.0,1.7,10.0,295.0,757.22,615.08
2016,1,15,9,45,720.5,72.5,1.8,10.5,327.5,786.32,635.45
2016,1,15,10,0,737.0,78.0,1.9,11.0,360.0,819.14,658.15
2016,1,15,10,15,756.0,80.0,1.9,11.0,388.5,833.97,667.62
2016,1,15,10,30,775.0,82.0,1.9,11.0,417.0,852.09,679.58
2016,1,15,10,45,629.0,120.5,1.95,11.5,401.5,765.15,614.68
2016,1,15,11,0,483.0,159.0,2.0,12.0,386.0,660.54,535.56
2016,1,15,11,15,481.5,165.5,1.9,12.0,398.0,657.36,532.54
2016,1,15,11,30,480.0,172.0,1.8,12.0,410.0,651.99,527.02
2016,1,15,11,45,446.5,183.0,1.75,12.0,407.5,621.75,502.6
2016,1,15,12,0,413.0,194.0,1.7,12.0,405.0,590.64,477.73
2016,1,15,12,15,303.5,212.5,1.6,12.0,367.5,489.96,398.11
2016,1,15,12,30,194.0,231.0,1.5,12.0,330.0,396.0,322.62
2016,1,15,12,45,267.5,217.5,1.45,12.0,352.5,440.37,358.94
2016,1,15,13,0,341.0,204.0,1.4,12.0,375.0,463.56,377.36
2016,1,15,13,15,576.0,143.5,1.3,12.0,422.5,552.82,447.85
2016,1,15,13,30,811.0,83.0,1.2,12.0,470.0,611.69,491.62
2016,1,15,13,45,803.0,80.0,1.15,12.5,449.5,563.03,450.86
2016,1,15,14,0,795.0,77.0,1.1,13.0,429.0,513.14,409.37
2016,1,15,14,15,777.0,75.0,1.05,13.0,401.0,458.53,363.91
2016,1,15,14,30,759.0,73.0,1.0,13.0,373.0,404.18,317.38
2016,1,15,14,45,739.0,69.0,0.95,13.0,341.0,347.67,267.93
2016,1,15,15,0,719.0,65.0,0.9,13.0,309.0,292.27,218.28
2016,1,15,15,15,684.0,61.5,0.85,12.5,271.5,234.99,167.41
2016,1,15,15,30,649.0,58.0,0.8,12.0,234.0,179.36,118.58
2016,1,15,15,45,598.0,53.0,0.8,12.0,194.5,125.41,74.47
2016,1,15,16,0,547.0,48.0,0.8,12.0,155.0,77.37,41.4
2016,1,15,16,15,466.5,40.5,0.85,11.5,116.0,33.17,23.74
2016,1,15,16,30,386.0,33.0,0.9,11.0,77.0,27.07,17.67
2016,1,15,16,45,193.0,24.0,1.0,10.5,46.0,18.71,6.35
2016,1,15,17,0,0.0,15.0,1.1,10.0,15.0,12.8,0.0
2016,1,15,17,15,0.0,7.5,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,128.5,17.0,2.4,11.5,29.0,140.79,0.0
2016,1,16,8,0,257.0,34.0,2.4,12.0,58.0,285.97,219.17
2016,1,16,8,15,350.5,44.0,2.4,12.0,95.5,378.72,311.04
2016,1,16,8,30,444.0,54.0,2.4,12.0,133.0,478.39,396.31
2016,1,16,8,45,518.5,58.5,2.4,12.5,174.0,559.33,462.45
2016,1,16,9,0,593.0,63.0,2.4,13.0,215.0,641.23,526.52
2016,1,16,9,15,296.5,70.5,2.35,13.0,146.5,386.37,325.02
2016,1,16,9,30,0.0,78.0,2.3,13.0,78.0,67.28,51.97
2016,1,16,9,45,0.0,86.5,2.3,13.5,86.5,74.87,58.59
2016,1,16,10,0,0.0,95.0,2.3,14.0,95.0,82.5,64.84
2016,1,16,10,15,0.0,71.0,2.3,14.0,71.0,58.88,44.72
2016,1,16,10,30,0.0,47.0,2.3,14.0,47.0,38.88,27.65
2016,1,16,10,45,5.5,109.0,2.35,14.5,111.5,99.1,78.68
2016,1,16,11,0,11.0,171.0,2.4,15.0,176.0,167.68,135.39
2016,1,16,11,15,5.5,134.0,2.4,15.0,136.5,122.46,97.56
2016,1,16,11,30,0.0,97.0,2.4,15.0,97.0,81.52,63.21
2016,1,16,11,45,0.0,93.0,2.4,15.5,93.0,77.75,59.93
2016,1,16,12,0,0.0,89.0,2.4,16.0,89.0,74.1,56.74
2016,1,16,12,15,0.0,99.5,2.35,16.0,99.5,83.5,64.57
2016,1,16,12,30,0.0,110.0,2.3,16.0,110.0,92.95,72.42
2016,1,16,12,45,0.0,108.5,2.25,16.0,108.5,91.49,71.22
2016,1,16,13,0,0.0,107.0,2.2,16.0,107.0,90.07,70.08
2016,1,16,13,15,9.0,144.5,2.1,16.0,149.0,130.24,103.62
2016,1,16,13,30,18.0,182.0,2.0,16.0,191.0,170.48,136.75
2016,1,16,13,45,17.0,174.0,1.9,16.0,182.5,160.94,128.88
2016,1,16,14,0,16.0,166.0,1.8,16.0,174.0,151.63,121.3
2016,1,16,14,15,14.0,156.5,1.7,16.0,162.5,140.67,112.34
2016,1,16,14,30,12.0,147.0,1.6,16.0,151.0,130.04,103.63
2016,1,16,14,45,9.0,135.0,1.55,16.0,138.0,117.16,93.05
2016,1,16,15,0,6.0,123.0,1.5,16.0,125.0,104.77,82.83
2016,1,16,15,15,3.0,109.0,1.45,15.5,110.0,91.18,71.71
2016,1,16,15,30,0.0,95.0,1.4,15.0,95.0,78.12,60.93
2016,1,16,15,45,0.0,79.0,1.35,14.5,79.0,64.44,49.32
2016,1,16,16,0,0.0,63.0,1.3,14.0,63.0,51.03,37.78
2016,1,16,16,15,0.0,47.0,1.3,13.5,47.0,37.98,27.79
2016,1,16,16,30,0.0,31.0,1.3,13.0,31.0,25.47,16.22
2016,1,16,16,45,0.0,18.5,1.35,13.0,18.5,15.27,4.72
2016,1,16,17,0,0.0,6.0,1.4,13.0,6.0,5.12,0.0
2016,1,16,17,15,0.0,3.0,1.45,13.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.0,3.05,13.5,11.0,9.05,0.0
2016,1,17,8,0,0.0,22.0,3.1,14.0,22.0,18.16,8.5
2016,1,17,8,15,0.0,35.5,3.05,14.0,35.5,30.58,19.84
2016,1,17,8,30,0.0,49.0,3.0,14.0,49.0,43.97,31.61
2016,1,17,8,45,0.0,63.0,3.0,14.0,63.0,57.65,43.57
2016,1,17,9,0,0.0,77.0,3.0,14.0,77.0,71.11,55.24
2016,1,17,9,15,0.0,90.0,3.0,14.0,90.0,83.25,65.65
2016,1,17,9,30,0.0,103.0,3.0,14.0,103.0,95.38,75.91
2016,1,17,9,45,0.0,115.0,3.05,14.0,115.0,106.34,85.09
2016,1,17,10,0,0.0,127.0,3.1,14.0,127.0,117.36,94.23
2016,1,17,10,15,0.0,109.5,3.1,14.0,109.5,96.28,76.35
2016,1,17,10,30,0.0,92.0,3.1,14.0,92.0,77.89,60.73
2016,1,17,10,45,0.0,72.0,3.15,14.5,72.0,59.72,45.2
2016,1,17,11,0,0.0,52.0,3.2,15.0,52.0,43.06,30.97
2016,1,17,11,15,0.0,84.5,3.25,15.0,84.5,70.19,53.82
2016,1,17,11,30,0.0,117.0,3.3,15.0,117.0,100.26,78.93
2016,1,17,11,45,0.0,92.5,3.35,15.0,92.5,77.28,59.64
2016,1,17,12,0,0.0,68.0,3.4,15.0,68.0,56.41,42.11
2016,1,17,12,15,0.0,80.5,3.4,14.5,80.5,66.86,51.0
2016,1,17,12,30,0.0,93.0,3.4,14.0,93.0,77.61,60.15
2016,1,17,12,45,0.0,91.0,3.4,14.0,91.0,75.83,58.66
2016,1,17,13,0,0.0,89.0,3.4,14.0,89.0,74.07,57.22
2016,1,17,13,15,0.0,59.0,3.35,14.0,59.0,48.9,35.99
2016,1,17,13,30,0.0,29.0,3.3,14.0,29.0,23.96,14.83
2016,1,17,13,45,0.0,45.0,3.3,14.0,45.0,37.23,26.18
2016,1,17,14,0,0.0,61.0,3.3,14.0,61.0,50.54,37.55
2016,1,17,14,15,0.0,82.5,3.3,14.0,82.5,68.58,52.93
2016,1,17,14,30,0.0,104.0,3.3,14.0,104.0,87.11,68.69
2016,1,17,14,45,0.0,95.5,3.3,14.0,95.5,79.68,62.49
2016,1,17,15,0,0.0,87.0,3.3,14.0,87.0,72.34,56.33
2016,1,17,15,15,0.0,76.5,3.3,13.5,76.5,63.41,48.86
2016,1,17,15,30,0.0,66.0,3.3,13.0,66.0,54.58,41.38
2016,1,17,15,45,0.0,55.0,3.3,13.0,55.0,45.46,33.46
2016,1,17,16,0,0.0,44.0,3.3,13.0,44.0,36.4,25.51
2016,1,17,16,15,0.0,33.5,3.25,13.0,33.5,27.68,18.81
2016,1,17,16,30,0.0,23.0,3.2,13.0,23.0,18.97,10.69
2016,1,17,16,45,0.0,14.0,3.2,13.0,14.0,11.53,2.57
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,4.27,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,199.06,6.14
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,400.78,308.51
2016,1,18,8,15,506.5,35.0,1.5,11.5,109.0,482.76,390.78
2016,1,18,8,30,595.0,42.0,1.5,12.0,150.0,579.82,470.96
2016,1,18,8,45,652.0,46.5,1.5,12.5,192.5,649.95,526.35
2016,1,18,9,0,709.0,51.0,1.5,13.0,235.0,720.15,579.05
2016,1,18,9,15,742.5,54.5,1.55,13.5,274.0,767.6,613.27
2016,1,18,9,30,776.0,58.0,1.6,14.0,313.0,813.18,644.97
2016,1,18,9,45,791.0,62.0,1.65,14.5,346.5,840.14,662.46
2016,1,18,10,0,806.0,66.0,1.7,15.0,380.0,864.09,677.54
2016,1,18,10,15,477.5,129.0,1.75,15.0,319.0,635.91,511.42
2016,1,18,10,30,149.0,192.0,1.8,15.0,258.0,366.06,297.8
2016,1,18,10,45,157.0,202.5,1.9,15.0,275.0,381.73,311.49
2016,1,18,11,0,165.0,213.0,2.0,15.0,292.0,396.67,323.0
2016,1,18,11,15,217.0,215.5,2.05,15.0,323.0,440.54,358.31
2016,1,18,11,30,269.0,218.0,2.1,15.0,354.0,501.23,405.54
2016,1,18,11,45,300.0,217.0,2.15,15.5,370.5,517.28,417.12
2016,1,18,12,0,331.0,216.0,2.2,16.0,387.0,530.99,427.07
2016,1,18,12,15,285.0,223.5,2.15,15.5,371.5,488.56,393.65
2016,1,18,12,30,239.0,231.0,2.1,15.0,356.0,431.8,349.43
2016,1,18,12,45,119.5,183.0,2.1,15.0,245.5,277.23,225.46
2016,1,18,13,0,0.0,135.0,2.1,15.0,135.0,115.5,91.14
2016,1,18,13,15,0.0,119.5,2.1,15.0,119.5,101.19,79.6
2016,1,18,13,30,0.0,104.0,2.1,15.0,104.0,87.27,68.08
2016,1,18,13,45,34.5,148.0,2.1,15.0,164.0,153.56,123.82
2016,1,18,14,0,69.0,192.0,2.1,15.0,224.0,212.16,171.87
2016,1,18,14,15,34.5,151.0,2.0,15.0,167.0,151.02,121.29
2016,1,18,14,30,0.0,110.0,1.9,15.0,110.0,92.28,72.6
2016,1,18,14,45,0.0,100.5,1.8,15.0,100.5,83.94,65.78
2016,1,18,15,0,0.0,91.0,1.7,15.0,91.0,75.7,58.92
2016,1,18,15,15,0.0,80.5,1.65,14.5,80.5,66.73,51.47
2016,1,18,15,30,0.0,70.0,1.6,14.0,70.0,57.86,44.01
2016,1,18,15,45,0.0,58.5,1.55,13.5,58.5,48.29,35.83
2016,1,18,16,0,0.0,47.0,1.5,13.0,47.0,38.85,27.64
2016,1,18,16,15,0.0,35.5,1.5,13.0,35.5,29.34,20.34
2016,1,18,16,30,0.0,24.0,1.5,13.0,24.0,19.8,11.48
2016,1,18,16,45,0.0,14.5,1.5,13.0,14.5,11.94,3.23
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.27,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,71.5,17.5,5.4,13.0,24.5,87.9,6.36
2016,1,19,8,0,143.0,35.0,5.5,13.0,49.0,182.09,141.15
2016,1,19,8,15,194.0,50.0,5.55,13.0,79.5,262.61,217.26
2016,1,19,8,30,245.0,65.0,5.6,13.0,110.0,327.89,276.2
2016,1,19,8,45,269.5,80.0,5.65,13.5,141.0,372.72,315.56
2016,1,19,9,0,294.0,95.0,5.7,14.0,172.0,398.44,338.29
2016,1,19,9,15,316.0,109.0,5.6,14.0,203.5,439.04,372.31
2016,1,19,9,30,338.0,123.0,5.5,14.0,235.0,479.12,404.98
2016,1,19,9,45,347.0,134.5,5.4,14.5,260.0,502.79,422.69
2016,1,19,10,0,356.0,146.0,5.3,15.0,285.0,525.24,439.0
2016,1,19,10,15,178.0,133.0,5.25,15.0,202.5,338.74,283.3
2016,1,19,10,30,0.0,120.0,5.2,15.0,120.0,105.77,83.78
2016,1,19,10,45,0.0,116.5,5.2,15.5,116.5,101.25,79.88
2016,1,19,11,0,0.0,113.0,5.2,16.0,113.0,97.15,76.2
2016,1,19,11,15,120.5,168.0,5.1,15.5,229.5,294.24,243.52
2016,1,19,11,30,241.0,223.0,5.0,15.0,346.0,463.66,382.28
2016,1,19,11,45,150.5,224.0,4.9,15.0,301.5,377.03,309.46
2016,1,19,12,0,60.0,225.0,4.8,15.0,257.0,277.01,225.83
2016,1,19,12,15,30.0,133.0,4.7,15.0,149.0,147.95,119.45
2016,1,19,12,30,0.0,41.0,4.6,15.0,41.0,33.94,23.1
2016,1,19,12,45,3.5,109.0,4.5,15.0,111.0,94.51,74.2
2016,1,19,13,0,7.0,177.0,4.4,15.0,181.0,160.11,128.75
2016,1,19,13,15,45.0,196.0,4.45,15.0,218.5,214.23,174.19
2016,1,19,13,30,83.0,215.0,4.5,15.0,256.0,254.37,207.54
2016,1,19,13,45,91.0,207.0,4.55,15.0,250.0,245.11,199.9
2016,1,19,14,0,99.0,199.0,4.6,15.0,244.0,235.1,191.58
2016,1,19,14,15,224.5,177.0,4.4,15.0,271.0,282.97,230.41
2016,1,19,14,30,350.0,155.0,4.2,15.0,298.0,300.16,241.95
2016,1,19,14,45,394.0,135.0,4.05,15.0,283.5,281.29,223.15
2016,1,19,15,0,438.0,115.0,3.9,15.0,269.0,250.12,193.23
2016,1,19,15,15,397.5,110.0,3.7,14.5,238.0,205.11,153.88
2016,1,19,15,30,357.0,105.0,3.5,14.0,207.0,164.42,118.87
2016,1,19,15,45,329.5,91.0,3.3,14.0,174.0,122.72,83.95
2016,1,19,16,0,302.0,77.0,3.1,14.0,141.0,84.53,55.16
2016,1,19,16,15,253.0,62.5,2.85,13.5,107.5,49.3,37.82
2016,1,19,16,30,204.0,48.0,2.6,13.0,74.0,36.54,25.98
2016,1,19,16,45,102.0,33.0,2.35,12.5,46.0,25.57,13.98
2016,1,19,17,0,0.0,18.0,2.1,12.0,18.0,14.46,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.0,9.0,7.68,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,4.5,17.0,0.95,10.0,17.5,17.3,0.0
2016,1,20,8,0,9.0,34.0,1.0,10.0,35.0,42.22,28.6
2016,1,20,8,15,23.0,51.5,1.05,10.5,55.0,82.01,64.36
2016,1,20,8,30,37.0,69.0,1.1,11.0,75.0,113.99,92.8
2016,1,20,8,45,46.0,86.0,1.15,11.5,96.5,140.81,116.28
2016,1,20,9,0,55.0,103.0,1.2,12.0,118.0,167.64,139.3
2016,1,20,9,15,60.5,119.0,1.2,12.0,137.5,189.82,158.06
2016,1,20,9,30,66.0,135.0,1.2,12.0,157.0,211.98,176.46
2016,1,20,9,45,195.0,143.0,1.3,12.5,217.5,354.96,296.52
2016,1,20,10,0,324.0,151.0,1.4,13.0,278.0,502.47,413.7
2016,1,20,10,15,219.0,172.5,1.4,13.0,261.5,429.98,352.45
2016,1,20,10,30,114.0,194.0,1.4,13.0,245.0,335.6,274.72
2016,1,20,10,45,69.0,190.5,1.45,13.5,222.0,264.46,216.19
2016,1,20,11,0,24.0,187.0,1.5,14.0,199.0,196.53,159.15
2016,1,20,11,15,75.0,208.5,1.45,14.0,247.0,283.56,231.23
2016,1,20,11,30,126.0,230.0,1.4,14.0,295.0,369.4,299.61
2016,1,20,11,45,274.5,214.5,1.35,14.5,358.0,492.6,396.95
2016,1,20,12,0,423.0,199.0,1.3,15.0,421.0,608.18,483.77
2016,1,20,12,15,331.0,216.5,1.25,15.0,391.0,519.09,413.92
2016,1,20,12,30,239.0,234.0,1.2,15.0,361.0,435.55,348.84
2016,1,20,12,45,249.5,230.0,1.15,15.0,360.5,442.14,353.99
2016,1,20,13,0,260.0,226.0,1.1,15.0,360.0,431.48,345.43
2016,1,20,13,15,370.5,198.0,1.05,15.0,384.0,461.84,369.95
2016,1,20,13,30,481.0,170.0,1.0,15.0,408.0,495.51,395.27
2016,1,20,13,45,391.0,179.0,1.0,15.0,367.0,423.95,338.55
2016,1,20,14,0,301.0,188.0,1.0,15.0,326.0,350.65,280.69
2016,1,20,14,15,366.5,165.0,1.0,15.0,323.5,340.68,272.09
2016,1,20,14,30,432.0,142.0,1.0,15.0,321.0,331.44,262.26
2016,1,20,14,45,413.5,132.0,1.0,15.0,292.0,286.59,224.04
2016,1,20,15,0,395.0,122.0,1.0,15.0,263.0,243.4,186.72
2016,1,20,15,15,378.5,110.5,0.95,14.5,233.5,201.28,150.1
2016,1,20,15,30,362.0,99.0,0.9,14.0,204.0,160.98,115.1
2016,1,20,15,45,336.0,86.5,0.9,14.0,172.0,120.5,81.47
2016,1,20,16,0,310.0,74.0,0.9,14.0,140.0,83.28,53.64
2016,1,20,16,15,274.5,59.0,0.85,13.5,107.5,47.41,36.24
2016,1,20,16,30,239.0,44.0,0.8,13.0,75.0,33.66,23.62
2016,1,20,16,45,119.5,31.5,0.8,13.0,47.0,24.61,13.72
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,15.24,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.5,9.5,8.11,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,7.5,17.5,2.9,9.5,18.0,22.97,0.92
2016,1,21,8,0,15.0,35.0,2.9,10.0,36.0,55.34,39.46
2016,1,21,8,15,32.0,52.5,2.85,10.5,57.5,90.5,71.87
2016,1,21,8,30,49.0,70.0,2.8,11.0,79.0,125.11,102.84
2016,1,21,8,45,59.5,88.0,2.75,11.5,101.5,155.19,129.28
2016,1,21,9,0,70.0,106.0,2.7,12.0,124.0,185.17,155.09
2016,1,21,9,15,77.5,122.0,2.55,12.5,145.0,209.26,175.26
2016,1,21,9,30,85.0,138.0,2.4,13.0,166.0,233.38,194.98
2016,1,21,9,45,110.5,154.0,2.3,13.5,195.0,292.54,243.45
2016,1,21,10,0,136.0,170.0,2.2,14.0,224.0,333.74,276.3
2016,1,21,10,15,137.0,183.0,2.1,14.5,241.0,347.41,285.82
2016,1,21,10,30,138.0,196.0,2.0,15.0,258.0,360.53,294.86
2016,1,21,10,45,250.5,194.0,1.95,15.5,313.0,477.53,388.08
2016,1,21,11,0,363.0,192.0,1.9,16.0,368.0,572.8,460.95
2016,1,21,11,15,405.0,190.0,1.9,16.0,392.5,620.04,495.31
2016,1,21,11,30,447.0,188.0,1.9,16.0,417.0,645.17,513.72
2016,1,21,11,45,440.0,194.0,1.95,16.5,422.5,632.73,502.8
2016,1,21,12,0,433.0,200.0,2.0,17.0,428.0,618.52,490.93
2016,1,21,12,15,332.0,219.0,2.0,16.5,394.0,523.18,418.2
2016,1,21,12,30,231.0,238.0,2.0,16.0,360.0,433.87,348.78
2016,1,21,12,45,314.5,220.0,2.0,16.0,385.0,480.81,386.75
2016,1,21,13,0,398.0,202.0,2.0,16.0,410.0,505.57,406.47
2016,1,21,13,15,296.5,212.0,1.95,16.0,365.0,426.77,343.37
2016,1,21,13,30,195.0,222.0,1.9,16.0,320.0,343.75,276.94
2016,1,21,13,45,231.5,208.5,1.85,16.0,319.5,339.2,273.65
2016,1,21,14,0,268.0,195.0,1.8,16.0,319.0,340.15,273.71
2016,1,21,14,15,164.5,184.0,1.8,15.5,259.0,253.1,203.68
2016,1,21,14,30,61.0,173.0,1.8,15.0,199.0,179.74,144.43
2016,1,21,14,45,57.0,159.0,1.8,15.0,181.5,160.3,128.38
2016,1,21,15,0,53.0,145.0,1.8,15.0,164.0,141.56,112.64
2016,1,21,15,15,47.5,130.0,1.8,14.5,145.5,122.28,96.58
2016,1,21,15,30,42.0,115.0,1.8,14.0,127.0,103.9,81.21
2016,1,21,15,45,35.0,98.0,1.8,14.0,107.0,84.69,65.07
2016,1,21,16,0,28.0,81.0,1.8,14.0,87.0,66.74,50.15
2016,1,21,16,15,17.5,63.5,1.8,13.5,67.0,49.72,36.35
2016,1,21,16,30,7.0,46.0,1.8,13.0,47.0,36.62,26.24
2016,1,21,16,45,3.5,29.5,1.85,13.0,30.0,23.86,13.47
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,10.72,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,5.55,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
