Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.05,13.0,10.5,8.64,0.0
2016,1,22,8,0,0.0,21.0,2.9,13.0,21.0,17.32,8.25
2016,1,22,8,15,0.0,33.5,2.85,13.0,33.5,27.69,17.64
2016,1,22,8,30,0.0,46.0,2.8,13.0,46.0,39.27,27.85
2016,1,22,8,45,0.0,60.0,2.75,13.5,60.0,52.94,39.73
2016,1,22,9,0,0.0,74.0,2.7,14.0,74.0,66.44,51.31
2016,1,22,9,15,0.0,86.5,2.75,14.0,86.5,78.07,61.26
2016,1,22,9,30,0.0,99.0,2.8,14.0,99.0,89.69,71.08
2016,1,22,9,45,13.0,126.5,2.9,14.0,132.0,130.72,106.17
2016,1,22,10,0,26.0,154.0,3.0,14.0,165.0,172.21,141.14
2016,1,22,10,15,34.5,168.5,3.05,14.0,184.0,211.91,173.96
2016,1,22,10,30,43.0,183.0,3.1,14.0,203.0,234.33,192.3
2016,1,22,10,45,21.5,158.0,3.2,14.0,168.0,164.17,133.44
2016,1,22,11,0,0.0,133.0,3.3,14.0,133.0,116.68,92.94
2016,1,22,11,15,4.0,156.0,3.35,14.0,158.0,142.73,114.75
2016,1,22,11,30,8.0,179.0,3.4,14.0,183.0,168.85,136.37
2016,1,22,11,45,4.0,170.5,3.5,14.0,172.5,155.31,124.89
2016,1,22,12,0,0.0,162.0,3.6,14.0,162.0,142.49,114.09
2016,1,22,12,15,0.0,125.5,3.55,14.0,125.5,107.13,84.71
2016,1,22,12,30,0.0,89.0,3.5,14.0,89.0,74.01,57.02
2016,1,22,12,45,0.0,57.5,3.5,14.0,57.5,47.67,34.85
2016,1,22,13,0,0.0,26.0,3.5,14.0,26.0,21.49,12.67
2016,1,22,13,15,0.0,85.5,3.35,14.0,85.5,71.04,54.67
2016,1,22,13,30,0.0,145.0,3.2,14.0,145.0,123.97,99.04
2016,1,22,13,45,0.0,140.5,3.1,14.0,140.5,119.64,95.47
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,115.37,92.03
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,78.84,61.48
2016,1,22,14,30,0.0,53.0,3.0,14.0,53.0,43.87,31.92
2016,1,22,14,45,0.0,34.5,3.0,14.0,34.5,28.49,18.84
2016,1,22,15,0,0.0,16.0,3.0,14.0,16.0,13.18,5.7
2016,1,22,15,15,0.0,14.0,3.0,14.0,14.0,11.52,4.29
2016,1,22,15,30,0.0,12.0,3.0,14.0,12.0,9.87,2.86
2016,1,22,15,45,0.0,10.0,3.0,14.0,10.0,8.22,1.42
2016,1,22,16,0,0.0,8.0,3.0,14.0,8.0,6.57,0.0
2016,1,22,16,15,0.0,6.0,3.0,13.5,6.0,4.92,0.0
2016,1,22,16,30,0.0,4.0,3.0,13.0,4.0,3.28,0.0
2016,1,22,16,45,0.0,2.5,3.0,13.0,2.5,2.05,0.0
2016,1,22,17,0,0.0,1.0,3.0,13.0,1.0,0.82,0.0
2016,1,22,17,15,0.0,0.5,3.0,13.0,0.5,0.43,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.5,24.0,3.9,10.5,28.5,70.59,23.66
2016,1,23,8,0,83.0,48.0,4.0,11.0,57.0,150.84,118.26
2016,1,23,8,15,157.5,66.5,4.05,11.0,93.0,246.45,204.76
2016,1,23,8,30,232.0,85.0,4.1,11.0,129.0,333.35,281.55
2016,1,23,8,45,284.5,99.5,4.15,11.5,167.0,398.3,337.68
2016,1,23,9,0,337.0,114.0,4.2,12.0,205.0,465.62,394.04
2016,1,23,9,15,219.5,127.5,4.25,12.0,190.5,380.02,321.48
2016,1,23,9,30,102.0,141.0,4.3,12.0,176.0,270.51,227.59
2016,1,23,9,45,51.0,105.5,4.35,12.5,123.0,152.83,127.16
2016,1,23,10,0,0.0,70.0,4.4,13.0,70.0,58.04,44.18
2016,1,23,10,15,0.0,94.5,4.4,13.0,94.5,80.55,63.31
2016,1,23,10,30,0.0,119.0,4.4,13.0,119.0,104.27,83.26
2016,1,23,10,45,20.5,160.0,4.4,13.0,170.5,165.21,135.15
2016,1,23,11,0,41.0,201.0,4.4,13.0,222.0,246.32,202.71
2016,1,23,11,15,193.0,207.0,4.45,13.0,307.0,407.98,338.96
2016,1,23,11,30,345.0,213.0,4.5,13.0,392.0,564.69,465.88
2016,1,23,11,45,172.5,124.0,4.55,13.0,213.5,296.75,247.83
2016,1,23,12,0,0.0,35.0,4.6,13.0,35.0,28.96,19.02
2016,1,23,12,15,395.5,72.5,4.6,13.0,285.0,434.31,366.14
2016,1,23,12,30,791.0,110.0,4.6,13.0,535.0,777.16,634.52
2016,1,23,12,45,481.0,175.5,4.7,13.0,433.0,576.7,474.53
2016,1,23,13,0,171.0,241.0,4.8,13.0,331.0,370.01,304.35
2016,1,23,13,15,290.0,216.5,4.8,13.0,365.0,427.78,353.41
2016,1,23,13,30,409.0,192.0,4.8,13.0,399.0,473.61,390.82
2016,1,23,13,45,318.0,198.0,4.8,13.0,355.0,390.76,322.24
2016,1,23,14,0,227.0,204.0,4.8,13.0,311.0,318.19,261.82
2016,1,23,14,15,290.0,183.0,4.7,12.5,311.0,322.02,264.58
2016,1,23,14,30,353.0,162.0,4.6,12.0,311.0,310.14,253.18
2016,1,23,14,45,519.5,124.0,4.55,12.0,324.5,321.72,257.7
2016,1,23,15,0,686.0,86.0,4.5,12.0,338.0,310.66,240.17
2016,1,23,15,15,651.0,82.0,4.35,12.0,300.5,253.22,187.51
2016,1,23,15,30,616.0,78.0,4.2,12.0,263.0,199.25,138.7
2016,1,23,15,45,575.5,70.5,4.05,12.0,223.0,145.21,92.68
2016,1,23,16,0,535.0,63.0,3.9,12.0,183.0,95.98,56.18
2016,1,23,16,15,457.0,55.0,3.7,11.5,142.0,50.72,33.45
2016,1,23,16,30,379.0,47.0,3.5,11.0,101.0,38.54,28.27
2016,1,23,16,45,267.5,34.5,3.3,10.5,65.5,28.52,18.06
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,17.15,0.0
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,9.39,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,72.0,19.5,1.95,8.5,27.5,93.06,38.84
2016,1,24,8,0,144.0,39.0,1.9,9.0,55.0,188.39,151.18
2016,1,24,8,15,187.0,55.5,1.85,9.0,85.5,247.22,207.01
2016,1,24,8,30,230.0,72.0,1.8,9.0,116.0,307.76,260.85
2016,1,24,8,45,259.0,87.0,1.8,9.5,148.5,355.32,301.68
2016,1,24,9,0,288.0,102.0,1.8,10.0,181.0,403.46,341.53
2016,1,24,9,15,315.0,113.0,1.75,10.0,211.0,443.95,374.52
2016,1,24,9,30,342.0,124.0,1.7,10.0,241.0,505.14,422.41
2016,1,24,9,45,356.0,136.5,1.7,10.5,270.0,535.49,444.43
2016,1,24,10,0,370.0,149.0,1.7,11.0,299.0,564.34,465.01
2016,1,24,10,15,328.5,168.5,1.7,11.0,309.0,527.7,434.81
2016,1,24,10,30,287.0,188.0,1.7,11.0,319.0,509.87,419.09
2016,1,24,10,45,360.5,184.5,1.7,11.5,357.5,568.9,465.01
2016,1,24,11,0,434.0,181.0,1.7,12.0,396.0,647.07,522.99
2016,1,24,11,15,486.5,174.5,1.65,12.5,423.0,679.08,545.09
2016,1,24,11,30,539.0,168.0,1.6,13.0,450.0,707.55,564.6
2016,1,24,11,45,445.5,194.5,1.6,13.5,430.5,640.32,511.02
2016,1,24,12,0,352.0,221.0,1.6,14.0,411.0,557.1,446.23
2016,1,24,12,15,610.0,151.5,1.7,14.0,481.0,706.41,563.1
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,808.73,636.71
2016,1,24,12,45,872.5,79.5,1.9,14.0,546.5,769.93,608.87
2016,1,24,13,0,877.0,77.0,2.0,14.0,542.0,735.42,585.3
2016,1,24,13,15,870.5,76.0,2.15,14.0,528.5,691.96,554.81
2016,1,24,13,30,864.0,75.0,2.3,14.0,515.0,646.46,520.19
2016,1,24,13,45,848.5,75.5,2.45,14.0,493.0,598.97,482.76
2016,1,24,14,0,833.0,76.0,2.6,14.0,471.0,546.29,440.19
2016,1,24,14,15,818.0,74.5,2.6,13.5,443.5,491.25,394.73
2016,1,24,14,30,803.0,73.0,2.6,13.0,416.0,436.01,347.57
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.5,377.35,295.74
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,319.82,243.61
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,260.38,189.73
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,203.74,138.65
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,147.55,90.68
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,93.25,50.4
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,44.11,26.54
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,31.03,21.85
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,23.81,14.46
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,16.56,0.0
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,34.5,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,69.0,10.0,0.8,9.0,12.0,55.69,0.0
2016,1,25,7,45,206.0,23.0,0.8,9.5,42.5,215.83,106.72
2016,1,25,8,0,343.0,36.0,0.8,10.0,73.0,353.37,281.65
2016,1,25,8,15,429.0,44.5,0.75,10.0,113.5,444.17,362.52
2016,1,25,8,30,515.0,53.0,0.7,10.0,154.0,539.17,439.7
2016,1,25,8,45,573.5,58.5,0.7,10.5,195.5,609.96,494.36
2016,1,25,9,0,632.0,64.0,0.7,11.0,237.0,681.4,546.92
2016,1,25,9,15,377.5,104.0,0.65,11.5,211.5,508.41,415.0
2016,1,25,9,30,123.0,144.0,0.6,12.0,186.0,293.36,241.17
2016,1,25,9,45,117.5,159.5,0.55,12.5,203.0,305.47,251.17
2016,1,25,10,0,112.0,175.0,0.5,13.0,220.0,316.92,258.72
2016,1,25,10,15,246.5,174.5,0.45,13.0,284.0,458.45,371.28
2016,1,25,10,30,381.0,174.0,0.4,13.0,348.0,580.48,462.62
2016,1,25,10,45,206.5,186.5,0.4,13.5,281.5,406.47,325.88
2016,1,25,11,0,32.0,199.0,0.4,14.0,215.0,234.7,187.33
2016,1,25,11,15,35.0,207.0,0.35,14.0,225.0,243.47,195.15
2016,1,25,11,30,38.0,215.0,0.3,14.0,235.0,252.09,201.59
2016,1,25,11,45,19.0,187.5,0.3,14.0,197.5,185.39,147.83
2016,1,25,12,0,0.0,160.0,0.3,14.0,160.0,140.15,110.89
2016,1,25,12,15,0.0,160.5,0.3,14.0,160.5,140.05,111.01
2016,1,25,12,30,0.0,161.0,0.3,14.0,161.0,140.01,110.99
2016,1,25,12,45,201.5,184.5,0.3,14.0,292.5,356.71,287.88
2016,1,25,13,0,403.0,208.0,0.3,14.0,424.0,517.9,409.29
2016,1,25,13,15,265.5,219.5,0.3,14.0,360.5,414.69,327.77
2016,1,25,13,30,128.0,231.0,0.3,14.0,297.0,310.27,246.54
2016,1,25,13,45,198.0,217.0,0.35,14.5,314.0,328.53,262.04
2016,1,25,14,0,268.0,203.0,0.4,15.0,331.0,349.22,277.37
2016,1,25,14,15,260.0,193.0,0.45,15.0,311.5,317.41,251.73
2016,1,25,14,30,252.0,183.0,0.5,15.0,292.0,286.16,226.43
2016,1,25,14,45,250.0,168.5,0.55,15.0,269.0,253.76,199.6
2016,1,25,15,0,248.0,154.0,0.6,15.0,246.0,221.6,172.3
2016,1,25,15,15,453.0,111.0,0.6,14.5,258.0,224.42,166.44
2016,1,25,15,30,658.0,68.0,0.6,14.0,270.0,200.69,135.69
2016,1,25,15,45,616.0,62.5,0.6,13.5,230.0,145.6,89.91
2016,1,25,16,0,574.0,57.0,0.6,13.0,190.0,95.37,53.44
2016,1,25,16,15,504.5,50.0,0.65,12.5,148.5,48.43,30.11
2016,1,25,16,30,435.0,43.0,0.7,12.0,107.0,35.01,25.25
2016,1,25,16,45,326.0,32.5,0.8,12.0,71.0,26.67,16.89
2016,1,25,17,0,217.0,22.0,0.9,12.0,35.0,18.22,1.72
2016,1,25,17,15,108.5,11.0,0.9,11.5,17.5,9.39,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.0,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,104.0,10.0,1.3,8.0,13.0,79.65,0.0
2016,1,26,7,45,244.5,22.0,1.4,8.5,45.5,244.17,133.14
2016,1,26,8,0,385.0,34.0,1.5,9.0,78.0,383.77,309.22
2016,1,26,8,15,469.5,42.0,1.5,9.5,119.0,473.77,390.11
2016,1,26,8,30,554.0,50.0,1.5,10.0,160.0,568.08,467.58
2016,1,26,8,45,610.0,55.5,1.55,10.5,203.0,637.64,522.66
2016,1,26,9,0,666.0,61.0,1.6,11.0,246.0,707.8,575.76
2016,1,26,9,15,333.0,90.5,1.6,11.0,183.0,449.8,375.81
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,113.38,91.27
2016,1,26,9,45,0.0,108.5,1.6,11.5,108.5,97.17,77.91
2016,1,26,10,0,0.0,97.0,1.6,12.0,97.0,83.6,66.14
2016,1,26,10,15,0.0,123.5,1.55,12.0,123.5,109.77,88.16
2016,1,26,10,30,0.0,150.0,1.5,12.0,150.0,136.39,110.24
2016,1,26,10,45,1.0,157.5,1.5,12.5,158.0,143.58,115.81
2016,1,26,11,0,2.0,165.0,1.5,13.0,166.0,150.86,121.46
2016,1,26,11,15,33.0,197.0,1.45,13.0,214.5,229.24,186.65
2016,1,26,11,30,64.0,229.0,1.4,13.0,263.0,292.17,237.59
2016,1,26,11,45,63.5,234.0,1.4,13.5,268.0,293.11,237.28
2016,1,26,12,0,63.0,239.0,1.4,14.0,273.0,293.95,237.26
2016,1,26,12,15,270.5,218.0,1.4,14.0,366.0,472.52,381.81
2016,1,26,12,30,478.0,197.0,1.4,14.0,459.0,620.68,495.05
2016,1,26,12,45,451.0,201.0,1.4,14.0,446.0,582.69,464.41
2016,1,26,13,0,424.0,205.0,1.4,14.0,433.0,544.79,435.36
2016,1,26,13,15,439.0,196.0,1.4,14.0,427.0,523.54,419.32
2016,1,26,13,30,454.0,187.0,1.4,14.0,421.0,499.82,400.9
2016,1,26,13,45,474.5,174.0,1.4,14.0,410.0,473.05,379.76
2016,1,26,14,0,495.0,161.0,1.4,14.0,399.0,443.34,355.67
2016,1,26,14,15,407.5,166.5,1.4,14.0,355.5,374.31,299.99
2016,1,26,14,30,320.0,172.0,1.4,14.0,312.0,306.26,244.89
2016,1,26,14,45,305.0,160.0,1.4,14.0,284.5,267.56,212.25
2016,1,26,15,0,290.0,148.0,1.4,14.0,257.0,230.36,180.21
2016,1,26,15,15,273.0,135.5,1.3,13.5,230.0,193.83,148.71
2016,1,26,15,30,256.0,123.0,1.2,13.0,203.0,159.27,118.95
2016,1,26,15,45,238.5,107.0,1.1,12.5,173.0,123.93,89.34
2016,1,26,16,0,221.0,91.0,1.0,12.0,143.0,91.01,63.65
2016,1,26,16,15,195.5,73.5,1.05,11.5,112.5,59.36,42.84
2016,1,26,16,30,170.0,56.0,1.1,11.0,82.0,42.73,32.19
2016,1,26,16,45,116.5,39.5,1.2,10.5,54.5,30.53,20.45
2016,1,26,17,0,63.0,23.0,1.3,10.0,27.0,18.1,3.56
2016,1,26,17,15,31.5,11.5,1.3,10.0,13.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,11.1,0.0
2016,1,27,7,45,167.5,26.0,2.35,8.5,45.0,193.58,112.82
2016,1,27,8,0,335.0,39.0,2.4,9.0,77.0,350.42,285.89
2016,1,27,8,15,419.5,48.5,2.3,9.0,118.0,441.64,368.46
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,536.85,448.67
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,607.37,505.27
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,678.32,559.59
2016,1,27,9,15,656.0,74.5,2.1,10.5,283.0,730.06,597.4
2016,1,27,9,30,694.0,79.0,2.1,11.0,323.0,780.39,632.9
2016,1,27,9,45,737.5,78.0,2.15,11.5,361.5,819.86,659.79
2016,1,27,10,0,781.0,77.0,2.2,12.0,400.0,864.77,690.08
2016,1,27,10,15,799.0,79.5,2.05,12.5,430.5,886.96,701.54
2016,1,27,10,30,817.0,82.0,1.9,13.0,461.0,905.77,710.48
2016,1,27,10,45,832.0,82.5,1.8,13.5,486.0,915.63,713.58
2016,1,27,11,0,847.0,83.0,1.7,14.0,511.0,921.76,714.2
2016,1,27,11,15,855.0,84.0,1.55,14.0,528.0,918.21,708.88
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,910.89,701.14
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,896.58,688.23
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,878.57,673.07
2016,1,27,12,15,877.0,84.0,1.15,15.0,567.0,844.67,649.21
2016,1,27,12,30,878.0,84.0,1.1,15.0,569.0,816.3,629.38
2016,1,27,12,45,882.5,81.5,1.05,15.0,564.5,784.63,607.19
2016,1,27,13,0,887.0,79.0,1.0,15.0,560.0,749.73,582.75
2016,1,27,13,15,882.0,78.5,1.0,15.0,546.5,707.35,553.49
2016,1,27,13,30,877.0,78.0,1.0,15.0,533.0,662.72,520.14
2016,1,27,13,45,870.0,76.0,1.0,15.5,513.0,613.23,481.48
2016,1,27,14,0,863.0,74.0,1.0,16.0,493.0,564.93,442.64
2016,1,27,14,15,850.0,72.0,0.95,16.0,465.5,508.67,397.18
2016,1,27,14,30,837.0,70.0,0.9,16.0,438.0,451.94,349.99
2016,1,27,14,45,819.0,67.5,0.9,16.0,404.5,392.56,299.58
2016,1,27,15,0,801.0,65.0,0.9,16.0,371.0,333.84,248.21
2016,1,27,15,15,773.5,62.0,0.8,15.5,332.5,273.02,194.6
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,214.58,143.06
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,156.04,94.24
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,102.02,54.96
2016,1,27,16,15,602.0,45.0,0.65,13.5,166.5,50.5,29.74
2016,1,27,16,30,538.0,39.0,0.7,13.0,123.0,34.75,25.01
2016,1,27,16,45,431.5,30.5,0.75,13.0,83.5,25.09,15.77
2016,1,27,17,0,325.0,22.0,0.8,13.0,44.0,18.26,4.96
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.0,9.39,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,8.22,0.0
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,13.99,6.01
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,21.44,12.74
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,28.9,19.43
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,36.37,26.02
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,43.86,32.52
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,50.95,38.65
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,58.15,44.82
2016,1,28,9,45,34.5,122.5,1.1,11.5,136.5,157.69,130.58
2016,1,28,10,0,69.0,175.0,1.1,12.0,203.0,255.79,211.6
2016,1,28,10,15,427.5,128.0,1.2,12.5,326.5,592.82,484.68
2016,1,28,10,30,786.0,81.0,1.3,13.0,450.0,876.36,685.96
2016,1,28,10,45,467.0,155.5,1.45,13.5,377.5,657.23,524.48
2016,1,28,11,0,148.0,230.0,1.6,14.0,305.0,400.77,323.24
2016,1,28,11,15,75.5,202.5,1.55,14.0,241.0,274.51,222.89
2016,1,28,11,30,3.0,175.0,1.5,14.0,177.0,159.06,127.07
2016,1,28,11,45,3.5,178.0,1.5,14.5,180.5,161.44,129.01
2016,1,28,12,0,4.0,181.0,1.5,15.0,184.0,163.86,130.69
2016,1,28,12,15,57.0,217.5,1.5,15.0,249.5,259.54,209.53
2016,1,28,12,30,110.0,254.0,1.5,15.0,315.0,338.94,272.99
2016,1,28,12,45,82.5,244.0,1.55,15.5,289.5,300.05,240.81
2016,1,28,13,0,55.0,234.0,1.6,16.0,264.0,263.52,211.0
2016,1,28,13,15,156.0,232.0,1.55,16.0,314.5,339.53,273.11
2016,1,28,13,30,257.0,230.0,1.5,16.0,365.0,404.53,324.13
2016,1,28,13,45,128.5,184.5,1.5,16.0,252.0,254.66,204.67
2016,1,28,14,0,0.0,139.0,1.5,16.0,139.0,117.66,92.61
2016,1,28,14,15,2.0,146.0,1.45,16.0,147.0,124.56,98.74
2016,1,28,14,30,4.0,153.0,1.4,16.0,155.0,131.05,104.21
2016,1,28,14,45,3.0,143.5,1.35,16.0,145.0,121.61,96.56
2016,1,28,15,0,2.0,134.0,1.3,16.0,135.0,112.36,89.06
2016,1,28,15,15,1.0,120.5,1.2,15.5,121.0,99.96,79.03
2016,1,28,15,30,0.0,107.0,1.1,15.0,107.0,87.84,69.12
2016,1,28,15,45,0.0,91.5,1.05,14.5,91.5,74.57,58.05
2016,1,28,16,0,0.0,76.0,1.0,14.0,76.0,61.54,46.99
2016,1,28,16,15,0.0,60.5,1.0,13.5,60.5,48.76,35.97
2016,1,28,16,30,0.0,45.0,1.0,13.0,45.0,36.54,26.62
2016,1,28,16,45,0.0,30.5,1.0,13.0,30.5,25.08,15.87
2016,1,28,17,0,0.0,16.0,1.0,13.0,16.0,13.19,2.82
2016,1,28,17,15,0.0,8.0,1.0,12.5,8.0,6.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,13.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,13.0,4.0,3.41,0.0
2016,1,29,7,45,0.0,13.5,2.65,13.5,13.5,11.11,1.64
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,18.97,9.94
2016,1,29,8,15,0.0,35.0,2.8,14.0,35.0,28.93,18.77
2016,1,29,8,30,0.0,47.0,2.8,14.0,47.0,39.26,27.86
2016,1,29,8,45,0.0,59.5,2.85,14.5,59.5,51.06,38.05
2016,1,29,9,0,0.0,72.0,2.9,15.0,72.0,62.77,48.03
2016,1,29,9,15,0.0,84.0,2.9,15.0,84.0,73.88,57.46
2016,1,29,9,30,0.0,96.0,2.9,15.0,96.0,84.96,66.77
2016,1,29,9,45,0.0,76.0,2.95,15.0,76.0,63.32,48.36
2016,1,29,10,0,0.0,56.0,3.0,15.0,56.0,46.36,33.91
2016,1,29,10,15,0.0,85.5,3.0,15.0,85.5,71.52,55.12
2016,1,29,10,30,0.0,115.0,3.0,15.0,115.0,99.57,78.53
2016,1,29,10,45,4.5,147.5,3.0,15.0,149.5,135.79,108.69
2016,1,29,11,0,9.0,180.0,3.0,15.0,184.0,172.63,139.01
2016,1,29,11,15,35.5,207.0,3.0,15.0,226.0,242.47,196.7
2016,1,29,11,30,62.0,234.0,3.0,15.0,268.0,295.24,239.61
2016,1,29,11,45,31.0,184.0,3.0,15.0,201.0,206.02,166.38
2016,1,29,12,0,0.0,134.0,3.0,15.0,134.0,114.9,90.56
2016,1,29,12,15,13.0,177.0,3.0,15.0,184.5,166.45,133.59
2016,1,29,12,30,26.0,220.0,3.0,15.0,235.0,218.26,176.04
2016,1,29,12,45,18.5,207.5,3.0,15.0,218.5,198.11,159.31
2016,1,29,13,0,11.0,195.0,3.0,15.0,202.0,178.96,143.56
2016,1,29,13,15,67.0,217.5,3.0,15.0,253.5,250.05,202.79
2016,1,29,13,30,123.0,240.0,3.0,15.0,305.0,315.9,256.27
2016,1,29,13,45,184.0,227.0,3.0,15.0,320.0,330.37,268.25
2016,1,29,14,0,245.0,214.0,3.0,15.0,335.0,348.13,282.23
2016,1,29,14,15,298.0,193.5,3.0,15.0,333.0,337.9,273.17
2016,1,29,14,30,351.0,173.0,3.0,15.0,331.0,322.1,258.71
2016,1,29,14,45,348.0,159.5,3.0,15.0,305.5,284.89,226.42
2016,1,29,15,0,345.0,146.0,3.0,15.0,280.0,247.82,193.68
2016,1,29,15,15,337.0,131.0,3.0,14.5,251.0,208.32,158.95
2016,1,29,15,30,329.0,116.0,3.0,14.0,222.0,169.82,124.97
2016,1,29,15,45,309.5,101.5,3.0,14.0,190.5,132.53,93.21
2016,1,29,16,0,290.0,87.0,3.0,14.0,159.0,95.22,64.03
2016,1,29,16,15,261.5,71.5,2.95,14.0,126.5,59.62,41.38
2016,1,29,16,30,233.0,56.0,2.9,14.0,94.0,42.22,31.48
2016,1,29,16,45,178.5,41.0,2.9,14.0,64.5,31.28,21.14
2016,1,29,17,0,124.0,26.0,2.9,14.0,35.0,20.07,8.1
2016,1,29,17,15,62.0,13.0,2.8,13.5,17.5,11.1,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,5.12,0.0
2016,1,30,7,45,0.0,18.5,2.65,9.5,18.5,15.26,4.93
2016,1,30,8,0,0.0,31.0,2.8,10.0,31.0,26.11,16.17
2016,1,30,8,15,0.0,45.5,2.85,10.0,45.5,40.74,29.25
2016,1,30,8,30,0.0,60.0,2.9,10.0,60.0,54.85,41.8
2016,1,30,8,45,0.0,75.5,2.95,10.5,75.5,69.95,54.98
2016,1,30,9,0,0.0,91.0,3.0,11.0,91.0,84.85,67.78
2016,1,30,9,15,0.0,105.0,3.0,11.0,105.0,97.82,78.89
2016,1,30,9,30,0.0,119.0,3.0,11.0,119.0,110.79,89.85
2016,1,30,9,45,284.5,119.0,3.05,11.5,239.5,424.38,359.97
2016,1,30,10,0,569.0,119.0,3.1,12.0,360.0,726.01,596.36
2016,1,30,10,15,405.5,162.0,3.1,12.0,340.0,615.26,506.3
2016,1,30,10,30,242.0,205.0,3.1,12.0,320.0,489.47,403.52
2016,1,30,10,45,307.5,205.0,3.1,12.5,358.5,546.17,448.87
2016,1,30,11,0,373.0,205.0,3.1,13.0,397.0,601.21,491.02
2016,1,30,11,15,639.0,138.0,3.1,13.0,480.0,792.22,637.77
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,926.38,732.98
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,909.41,718.16
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,888.84,702.28
2016,1,30,12,15,908.5,73.5,3.2,14.0,584.0,863.27,683.9
2016,1,30,12,30,909.0,74.0,3.2,14.0,586.0,834.33,663.15
2016,1,30,12,45,717.5,129.5,3.2,14.0,531.5,724.97,582.99
2016,1,30,13,0,526.0,185.0,3.2,14.0,477.0,602.46,487.25
2016,1,30,13,15,702.5,131.5,3.2,14.0,511.0,651.44,527.16
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,668.41,540.75
2016,1,30,13,45,606.5,140.5,3.2,14.0,457.0,528.89,428.85
2016,1,30,14,0,334.0,203.0,3.2,14.0,369.0,387.11,314.4
2016,1,30,14,15,381.5,182.0,3.2,13.5,361.5,369.31,300.07
2016,1,30,14,30,429.0,161.0,3.2,13.0,354.0,353.84,285.87
2016,1,30,14,45,273.5,164.5,3.25,13.0,284.5,260.5,209.26
2016,1,30,15,0,118.0,168.0,3.3,13.0,215.0,187.07,150.08
2016,1,30,15,15,112.5,152.0,3.15,12.5,193.0,161.52,128.36
2016,1,30,15,30,107.0,136.0,3.0,12.0,171.0,136.88,107.24
2016,1,30,15,45,100.0,118.0,2.95,12.0,147.0,111.43,85.52
2016,1,30,16,0,93.0,100.0,2.9,12.0,123.0,87.25,65.6
2016,1,30,16,15,81.0,81.5,2.75,11.0,98.5,63.94,48.14
2016,1,30,16,30,69.0,63.0,2.6,10.0,74.0,48.08,37.28
2016,1,30,16,45,44.0,45.0,2.5,9.5,51.0,34.93,24.87
2016,1,30,17,0,19.0,27.0,2.4,9.0,28.0,21.78,10.38
2016,1,30,17,15,9.5,13.5,2.4,9.0,14.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,8.96,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,17.92,0.0
2016,1,31,7,45,244.5,27.5,2.4,7.5,58.0,258.04,182.83
2016,1,31,8,0,489.0,34.0,2.5,8.0,95.0,464.6,381.46
2016,1,31,8,15,567.5,40.5,2.6,8.0,139.5,543.55,452.87
2016,1,31,8,30,646.0,47.0,2.7,8.0,184.0,635.53,530.31
2016,1,31,8,45,699.5,50.5,2.8,8.5,229.0,704.31,585.39
2016,1,31,9,0,753.0,54.0,2.9,9.0,274.0,772.87,637.91
2016,1,31,9,15,785.5,57.0,3.0,9.0,316.0,820.97,674.29
2016,1,31,9,30,818.0,60.0,3.1,9.0,358.0,867.06,708.27
2016,1,31,9,45,840.5,62.5,3.25,9.5,395.5,900.63,731.32
2016,1,31,10,0,863.0,65.0,3.4,10.0,433.0,920.8,744.24
2016,1,31,10,15,879.0,66.5,3.5,10.0,465.0,940.33,757.69
2016,1,31,10,30,895.0,68.0,3.6,10.0,497.0,956.35,768.58
2016,1,31,10,45,909.0,68.5,3.7,10.5,523.0,965.4,773.1
2016,1,31,11,0,923.0,69.0,3.8,11.0,549.0,970.59,774.99
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.5,965.89,771.65
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,957.23,765.64
2016,1,31,11,45,942.0,71.0,4.3,11.5,594.5,941.53,753.91
2016,1,31,12,0,947.0,71.0,4.5,12.0,605.0,921.97,739.7
2016,1,31,12,15,947.5,71.0,4.65,12.0,607.0,894.76,720.83
2016,1,31,12,30,948.0,71.0,4.8,12.0,609.0,864.06,699.27
2016,1,31,12,45,938.5,73.5,4.95,12.0,602.0,825.09,671.32
2016,1,31,13,0,929.0,76.0,5.1,12.0,595.0,783.5,641.11
2016,1,31,13,15,923.5,75.5,5.1,12.0,581.0,738.98,607.63
2016,1,31,13,30,918.0,75.0,5.1,12.0,567.0,692.11,570.14
2016,1,31,13,45,905.0,75.0,5.2,12.0,545.0,639.07,526.73
2016,1,31,14,0,892.0,75.0,5.3,12.0,523.0,584.82,481.18
2016,1,31,14,15,878.5,73.5,5.3,11.5,494.5,527.84,432.76
2016,1,31,14,30,865.0,72.0,5.3,11.0,466.0,471.51,383.28
2016,1,31,14,45,842.0,70.5,5.3,11.0,431.0,409.22,326.91
2016,1,31,15,0,819.0,69.0,5.3,11.0,396.0,348.07,270.3
2016,1,31,15,15,791.5,66.5,5.2,10.5,356.0,286.18,212.9
2016,1,31,15,30,764.0,64.0,5.1,10.0,316.0,226.63,157.8
2016,1,31,15,45,722.0,60.0,5.05,10.0,272.5,166.16,104.86
2016,1,31,16,0,680.0,56.0,5.0,10.0,229.0,110.48,62.33
2016,1,31,16,15,617.0,50.0,4.95,9.5,184.0,54.26,31.77
2016,1,31,16,30,554.0,44.0,4.9,9.0,139.0,35.86,26.55
2016,1,31,16,45,448.0,35.5,4.85,9.0,97.0,29.14,19.94
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,22.43,11.5
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,11.52,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.5,5.97,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,25.0,209.91,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.5,377.63,276.17
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,510.79,421.98
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,596.29,498.82
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,684.34,572.58
2016,2,1,8,45,755.5,46.0,3.95,8.5,240.5,747.45,623.63
2016,2,1,9,0,800.0,50.0,4.1,9.0,286.0,810.02,672.02
2016,2,1,9,15,829.5,52.5,4.1,9.5,328.5,845.97,697.58
2016,2,1,9,30,859.0,55.0,4.1,10.0,371.0,888.99,727.68
2016,2,1,9,45,867.0,61.0,4.15,10.5,407.0,914.41,744.0
2016,2,1,10,0,875.0,67.0,4.2,11.0,443.0,936.26,757.61
2016,2,1,10,15,889.5,68.5,4.1,11.0,474.5,954.44,768.75
2016,2,1,10,30,904.0,70.0,4.0,11.0,506.0,969.06,777.32
2016,2,1,10,45,910.0,72.5,3.95,11.0,530.5,973.14,778.62
2016,2,1,11,0,916.0,75.0,3.9,11.0,555.0,973.34,777.35
2016,2,1,11,15,922.5,76.0,3.85,11.0,572.5,968.16,772.4
2016,2,1,11,30,929.0,77.0,3.8,11.0,590.0,959.05,764.83
2016,2,1,11,45,932.0,77.5,3.75,11.5,599.5,942.23,750.54
2016,2,1,12,0,935.0,78.0,3.7,12.0,609.0,921.65,733.78
2016,2,1,12,15,935.0,78.0,3.6,12.0,611.0,894.21,713.29
2016,2,1,12,30,935.0,78.0,3.5,12.0,613.0,863.33,690.42
2016,2,1,12,45,932.0,78.0,3.45,12.0,606.5,826.79,663.74
