Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,0,929.0,78.0,3.4,12.0,600.0,787.29,634.84
2016,2,1,13,15,923.0,77.0,3.35,12.0,585.5,741.79,601.33
2016,2,1,13,30,917.0,76.0,3.3,12.0,571.0,693.99,564.0
2016,2,1,13,45,909.5,74.5,3.3,12.0,550.0,642.66,522.75
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,589.64,479.05
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,532.12,430.42
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,474.04,379.91
2016,2,1,14,45,598.5,112.5,3.15,12.0,378.0,353.19,280.94
2016,2,1,15,0,322.0,155.0,3.1,12.0,285.0,248.93,197.2
2016,2,1,15,15,551.0,108.0,2.9,11.5,303.5,256.24,193.87
2016,2,1,15,30,780.0,61.0,2.7,11.0,322.0,228.13,157.12
2016,2,1,15,45,743.0,56.5,2.55,10.5,278.5,166.91,103.96
2016,2,1,16,0,706.0,52.0,2.4,10.0,235.0,109.86,60.49
2016,2,1,16,15,647.0,47.0,2.4,9.5,190.0,56.18,32.65
2016,2,1,16,30,588.0,42.0,2.4,9.0,145.0,37.33,27.94
2016,2,1,16,45,491.5,34.0,2.4,9.0,102.5,30.45,21.19
2016,2,1,17,0,395.0,26.0,2.4,9.0,60.0,21.59,11.39
2016,2,1,17,15,197.5,13.0,2.45,8.5,30.0,10.57,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,2.05,8.0,2.0,1.71,0.0
2016,2,2,7,30,0.0,4.0,2.0,8.0,4.0,3.41,0.0
2016,2,2,7,45,0.0,11.0,1.95,8.5,11.0,9.04,1.2
2016,2,2,8,0,0.0,18.0,1.9,9.0,18.0,14.82,6.89
2016,2,2,8,15,0.0,26.0,1.85,9.0,26.0,21.43,12.88
2016,2,2,8,30,0.0,34.0,1.8,9.0,34.0,28.06,18.84
2016,2,2,8,45,0.0,43.0,1.75,9.0,43.0,35.54,25.48
2016,2,2,9,0,0.0,52.0,1.7,9.0,52.0,43.02,32.06
2016,2,2,9,15,0.0,60.5,1.6,9.0,60.5,50.11,38.22
2016,2,2,9,30,0.0,69.0,1.5,9.0,69.0,57.2,44.32
2016,2,2,9,45,0.0,84.0,1.4,9.5,84.0,70.84,55.9
2016,2,2,10,0,0.0,99.0,1.3,10.0,99.0,84.88,67.68
2016,2,2,10,15,45.0,156.0,1.3,10.0,178.0,201.71,167.75
2016,2,2,10,30,90.0,213.0,1.3,10.0,257.0,313.25,259.32
2016,2,2,10,45,96.5,225.0,1.3,10.5,274.5,329.65,270.99
2016,2,2,11,0,103.0,237.0,1.3,11.0,292.0,345.64,282.79
2016,2,2,11,15,51.5,196.0,1.35,11.0,223.5,243.13,198.82
2016,2,2,11,30,0.0,155.0,1.4,11.0,155.0,135.56,108.81
2016,2,2,11,45,5.0,177.5,1.45,11.5,180.5,161.41,130.39
2016,2,2,12,0,10.0,200.0,1.5,12.0,206.0,187.12,151.27
2016,2,2,12,15,60.5,232.5,1.55,12.0,267.5,277.77,226.24
2016,2,2,12,30,111.0,265.0,1.6,12.0,329.0,350.65,284.97
2016,2,2,12,45,505.0,173.0,1.65,12.0,460.0,600.25,485.89
2016,2,2,13,0,899.0,81.0,1.7,12.0,591.0,769.81,612.43
2016,2,2,13,15,567.0,162.5,1.7,12.0,481.5,583.94,469.53
2016,2,2,13,30,235.0,244.0,1.7,12.0,372.0,393.21,318.47
2016,2,2,13,45,205.0,236.5,1.75,12.0,345.5,352.61,286.85
2016,2,2,14,0,175.0,229.0,1.8,12.0,319.0,314.59,256.04
2016,2,2,14,15,505.0,152.5,1.8,12.0,391.0,414.39,335.72
2016,2,2,14,30,835.0,76.0,1.8,12.0,463.0,464.24,369.65
2016,2,2,14,45,814.0,74.0,1.8,12.0,428.5,403.68,316.27
2016,2,2,15,0,793.0,72.0,1.8,12.0,394.0,344.1,262.99
2016,2,2,15,15,765.0,69.0,1.75,11.5,355.0,282.92,207.99
2016,2,2,15,30,737.0,66.0,1.7,11.0,316.0,224.19,155.02
2016,2,2,15,45,690.0,63.0,1.7,10.5,272.5,165.28,104.76
2016,2,2,16,0,643.0,60.0,1.7,10.0,229.0,108.74,61.94
2016,2,2,16,15,582.0,54.0,1.7,9.5,185.0,57.5,34.56
2016,2,2,16,30,521.0,48.0,1.7,9.0,141.0,38.86,29.36
2016,2,2,16,45,417.0,39.0,1.75,8.5,99.5,31.86,22.57
2016,2,2,17,0,313.0,30.0,1.8,8.0,58.0,24.84,14.5
2016,2,2,17,15,156.5,15.0,1.85,7.5,29.0,12.22,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,10.24,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,31.35,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,238.61,182.31
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,413.97,345.49
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,500.21,421.22
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,589.82,496.09
2016,2,3,8,45,609.5,63.5,2.05,6.5,225.0,653.08,546.47
2016,2,3,9,0,655.0,70.0,2.1,7.0,268.0,716.34,594.75
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.5,765.55,630.17
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,813.18,663.26
2016,2,3,9,45,459.0,133.0,2.1,8.5,311.0,631.63,523.38
2016,2,3,10,0,194.0,188.0,2.1,9.0,273.0,409.12,341.46
2016,2,3,10,15,254.5,194.5,2.05,9.5,314.5,492.11,408.56
2016,2,3,10,30,315.0,201.0,2.0,10.0,356.0,554.16,456.04
2016,2,3,10,45,408.0,191.0,2.0,10.5,402.0,646.51,526.26
2016,2,3,11,0,501.0,181.0,2.0,11.0,448.0,716.74,578.13
2016,2,3,11,15,666.0,141.0,2.0,11.0,507.5,825.21,657.13
2016,2,3,11,30,831.0,101.0,2.0,11.0,567.0,911.04,716.43
2016,2,3,11,45,596.5,170.0,2.0,11.5,507.5,763.16,607.94
2016,2,3,12,0,362.0,239.0,2.0,12.0,448.0,589.81,474.13
2016,2,3,12,15,188.5,225.0,1.95,12.0,334.0,394.8,321.5
2016,2,3,12,30,15.0,211.0,1.9,12.0,220.0,199.32,160.76
2016,2,3,12,45,27.5,224.0,1.9,12.0,240.0,220.37,178.89
2016,2,3,13,0,40.0,237.0,1.9,12.0,260.0,253.86,206.25
2016,2,3,13,15,25.5,215.5,1.85,12.0,230.0,206.67,167.52
2016,2,3,13,30,11.0,194.0,1.8,12.0,200.0,175.02,141.47
2016,2,3,13,45,9.5,187.0,1.75,12.0,192.5,166.51,134.62
2016,2,3,14,0,8.0,180.0,1.7,12.0,185.0,158.25,127.91
2016,2,3,14,15,119.0,190.5,1.6,12.0,247.0,237.04,193.34
2016,2,3,14,30,230.0,201.0,1.5,12.0,309.0,287.59,232.82
2016,2,3,14,45,274.0,180.0,1.45,12.0,299.5,275.33,220.64
2016,2,3,15,0,318.0,159.0,1.4,12.0,290.0,251.52,198.31
2016,2,3,15,15,297.0,147.5,1.35,11.5,260.5,212.59,164.72
2016,2,3,15,30,276.0,136.0,1.3,11.0,231.0,176.03,133.24
2016,2,3,15,45,257.5,120.0,1.3,11.0,199.0,138.84,101.68
2016,2,3,16,0,239.0,104.0,1.3,11.0,167.0,104.18,74.19
2016,2,3,16,15,213.5,86.5,1.35,10.5,135.0,70.88,51.87
2016,2,3,16,30,188.0,69.0,1.4,10.0,103.0,52.01,41.0
2016,2,3,16,45,144.0,51.5,1.45,10.0,73.0,39.35,29.08
2016,2,3,17,0,100.0,34.0,1.5,10.0,43.0,26.41,16.0
2016,2,3,17,15,50.0,17.0,1.45,9.5,21.5,13.52,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.0,71.25,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,26.0,185.42,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,63.5,318.72,247.42
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,439.59,366.35
2016,2,4,8,15,520.0,47.0,2.55,7.0,145.0,524.4,441.08
2016,2,4,8,30,595.0,54.0,2.5,7.0,189.0,612.46,514.5
2016,2,4,8,45,639.5,60.0,2.5,7.5,232.0,675.02,563.98
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,737.51,611.22
2016,2,4,9,15,499.5,105.0,2.5,8.0,269.0,624.03,522.66
2016,2,4,9,30,315.0,144.0,2.5,8.0,263.0,487.98,412.3
2016,2,4,9,45,299.5,162.0,2.55,8.5,284.5,497.3,418.52
2016,2,4,10,0,284.0,180.0,2.6,9.0,306.0,504.6,422.07
2016,2,4,10,15,553.5,133.0,2.55,9.5,399.0,723.72,594.91
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,927.03,740.0
2016,2,4,10,45,836.0,87.0,2.5,10.5,517.0,935.99,741.73
2016,2,4,11,0,849.0,88.0,2.5,11.0,542.0,941.19,742.94
2016,2,4,11,15,856.5,89.0,2.4,11.5,559.5,937.34,736.98
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,929.68,728.59
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,915.15,716.14
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,896.9,701.33
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,871.11,681.71
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,841.95,659.87
2016,2,4,12,45,874.5,89.5,1.8,13.5,596.5,806.21,632.79
2016,2,4,13,0,872.0,89.0,1.7,14.0,591.0,767.62,603.8
2016,2,4,13,15,717.0,130.0,1.6,14.0,536.5,665.4,527.37
2016,2,4,13,30,562.0,171.0,1.5,14.0,482.0,561.0,447.04
2016,2,4,13,45,541.5,170.5,1.45,14.0,461.0,516.5,412.58
2016,2,4,14,0,521.0,170.0,1.4,14.0,440.0,472.43,377.3
2016,2,4,14,15,464.5,172.0,1.3,14.0,403.5,412.93,329.24
2016,2,4,14,30,408.0,174.0,1.2,14.0,367.0,358.16,284.47
2016,2,4,14,45,458.5,150.5,1.2,14.0,352.5,329.07,258.71
2016,2,4,15,0,509.0,127.0,1.2,14.0,338.0,293.92,226.36
2016,2,4,15,15,484.0,120.0,1.1,13.5,305.0,245.71,184.33
2016,2,4,15,30,459.0,113.0,1.0,13.0,272.0,200.03,144.52
2016,2,4,15,45,440.0,100.0,0.95,12.5,236.5,153.18,104.75
2016,2,4,16,0,421.0,87.0,0.9,12.0,201.0,108.75,70.23
2016,2,4,16,15,382.0,74.5,0.95,11.5,163.5,66.63,45.05
2016,2,4,16,30,343.0,62.0,1.0,11.0,126.0,46.94,36.39
2016,2,4,16,45,285.5,47.5,1.05,10.5,90.5,36.37,26.49
2016,2,4,17,0,228.0,33.0,1.1,10.0,55.0,25.56,15.62
2016,2,4,17,15,114.0,16.5,1.15,9.5,27.5,12.85,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,67.19,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,178.38,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,66.0,309.18,243.27
2016,2,5,8,0,427.0,43.0,2.5,7.0,104.0,429.4,358.76
2016,2,5,8,15,503.5,51.5,2.5,7.5,148.0,517.22,434.89
2016,2,5,8,30,580.0,60.0,2.5,8.0,192.0,608.36,509.75
2016,2,5,8,45,629.5,65.5,2.5,8.5,236.5,674.56,561.75
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,740.79,611.52
2016,2,5,9,15,713.0,75.0,2.5,9.5,323.0,790.23,646.72
2016,2,5,9,30,747.0,79.0,2.5,10.0,365.0,837.98,679.59
2016,2,5,9,45,595.5,116.5,2.5,11.0,358.5,749.56,609.99
2016,2,5,10,0,444.0,154.0,2.5,12.0,352.0,645.98,528.34
2016,2,5,10,15,638.0,121.5,2.4,12.5,428.0,802.1,644.15
2016,2,5,10,30,832.0,89.0,2.3,13.0,504.0,940.76,738.63
2016,2,5,10,45,841.5,91.5,2.25,13.5,528.5,948.22,739.26
2016,2,5,11,0,851.0,94.0,2.2,14.0,553.0,951.89,738.8
2016,2,5,11,15,858.5,95.5,2.05,14.0,571.0,948.59,733.93
2016,2,5,11,30,866.0,97.0,1.9,14.0,589.0,941.42,726.57
2016,2,5,11,45,862.5,100.0,1.75,14.5,597.5,922.17,709.74
2016,2,5,12,0,859.0,103.0,1.6,15.0,606.0,899.46,690.86
2016,2,5,12,15,859.5,103.0,1.45,15.0,607.5,873.46,671.18
2016,2,5,12,30,860.0,103.0,1.3,15.0,609.0,844.16,649.33
2016,2,5,12,45,749.0,129.5,1.15,15.0,567.5,756.47,586.85
2016,2,5,13,0,638.0,156.0,1.0,15.0,526.0,667.99,521.4
2016,2,5,13,15,591.5,167.5,1.0,15.0,504.0,614.89,482.46
2016,2,5,13,30,545.0,179.0,1.0,15.0,482.0,558.37,440.02
2016,2,5,13,45,698.5,133.0,1.0,15.0,507.0,583.24,459.1
2016,2,5,14,0,852.0,87.0,1.0,15.0,532.0,583.72,457.96
2016,2,5,14,15,839.5,85.0,1.05,15.0,504.5,527.4,413.05
2016,2,5,14,30,827.0,83.0,1.1,15.0,477.0,470.56,366.63
2016,2,5,14,45,812.5,79.5,1.15,15.0,444.0,411.19,316.57
2016,2,5,15,0,798.0,76.0,1.2,15.0,411.0,352.13,265.06
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.5,290.99,211.26
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,232.0,158.96
2016,2,5,15,45,702.0,67.0,1.2,13.5,288.5,169.69,106.5
2016,2,5,16,0,657.0,64.0,1.2,13.0,245.0,114.74,65.38
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.5,61.88,36.91
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,41.17,31.16
2016,2,5,16,45,436.5,42.5,1.2,11.5,111.0,34.65,24.93
2016,2,5,17,0,334.0,34.0,1.2,11.0,68.0,28.16,17.97
2016,2,5,17,15,167.0,17.0,1.2,10.5,34.0,13.79,0.0
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,6.5,15.5,80.57,0.0
2016,2,6,7,30,223.0,19.0,2.3,7.0,31.0,208.66,0.0
2016,2,6,7,45,343.0,29.5,2.35,8.0,69.0,336.14,265.92
2016,2,6,8,0,463.0,40.0,2.4,9.0,107.0,454.37,376.43
2016,2,6,8,15,535.5,47.0,2.3,9.5,151.5,537.91,447.7
2016,2,6,8,30,608.0,54.0,2.2,10.0,196.0,624.61,517.4
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.5,690.51,567.52
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,750.66,610.85
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,797.88,642.67
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,843.11,671.78
2016,2,6,9,45,792.0,72.0,1.75,13.0,403.5,874.87,689.59
2016,2,6,10,0,812.0,75.0,1.7,14.0,440.0,903.65,704.88
2016,2,6,10,15,827.5,77.0,1.6,14.0,471.0,923.53,715.65
2016,2,6,10,30,843.0,79.0,1.5,14.0,502.0,939.92,723.95
2016,2,6,10,45,856.0,79.5,1.4,14.5,527.0,948.24,725.39
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,942.24,717.32
2016,2,6,11,15,875.5,81.0,1.35,15.0,569.0,937.63,714.25
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,929.24,708.76
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.5,914.64,697.91
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,896.31,684.72
2016,2,6,12,15,895.5,80.0,1.5,16.0,609.0,870.3,667.01
2016,2,6,12,30,896.0,80.0,1.5,16.0,611.0,840.94,647.1
2016,2,6,12,45,884.5,83.0,1.55,16.0,603.0,802.26,621.23
2016,2,6,13,0,873.0,86.0,1.6,16.0,595.0,761.23,593.52
2016,2,6,13,15,867.5,85.5,1.6,16.0,582.0,718.58,563.88
2016,2,6,13,30,862.0,85.0,1.6,16.0,569.0,678.36,533.78
2016,2,6,13,45,855.0,83.0,1.6,16.5,548.5,628.1,494.4
2016,2,6,14,0,848.0,81.0,1.6,17.0,528.0,576.24,452.94
2016,2,6,14,15,595.0,136.0,1.55,16.5,441.5,452.42,356.82
2016,2,6,14,30,342.0,191.0,1.5,16.0,355.0,336.74,266.42
2016,2,6,14,45,476.0,149.5,1.45,16.0,360.5,335.95,262.66
2016,2,6,15,0,610.0,108.0,1.4,16.0,366.0,316.5,240.87
2016,2,6,15,15,584.0,102.5,1.25,15.5,331.0,263.09,194.11
2016,2,6,15,30,558.0,97.0,1.1,15.0,296.0,212.26,149.66
2016,2,6,15,45,614.0,77.0,1.0,15.0,270.0,164.83,105.71
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,113.42,63.12
2016,2,6,16,15,613.5,51.5,0.95,14.5,199.5,57.76,32.64
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,37.05,27.29
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,31.27,21.83
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,25.51,15.81
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,12.47,0.0
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,110.14,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,265.99,44.64
2016,2,7,7,45,435.0,26.0,2.5,10.5,76.0,390.57,308.03
2016,2,7,8,0,555.0,34.0,2.6,11.0,117.0,510.21,418.45
2016,2,7,8,15,622.0,39.5,2.65,11.5,162.5,591.34,487.36
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,674.73,554.27
2016,2,7,8,45,732.5,48.5,2.8,12.5,253.0,736.32,601.72
2016,2,7,9,0,776.0,52.0,2.9,13.0,298.0,797.39,646.79
2016,2,7,9,15,804.5,55.0,2.8,13.5,340.5,842.87,677.41
2016,2,7,9,30,833.0,58.0,2.7,14.0,383.0,875.98,697.97
2016,2,7,9,45,845.0,62.5,2.65,14.5,419.0,902.95,713.97
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,926.62,727.3
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,945.6,736.68
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,961.04,743.51
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.5,968.23,745.19
2016,2,7,11,0,909.0,72.0,2.3,17.0,570.0,971.56,744.43
2016,2,7,11,15,915.5,72.5,2.3,17.0,587.5,966.03,739.75
2016,2,7,11,30,922.0,73.0,2.3,17.0,605.0,956.58,732.67
2016,2,7,11,45,926.0,73.5,2.3,17.5,615.5,940.92,720.19
2016,2,7,12,0,930.0,74.0,2.3,18.0,626.0,921.43,705.32
2016,2,7,12,15,930.5,74.0,2.25,18.0,628.0,894.56,686.38
2016,2,7,12,30,931.0,74.0,2.2,18.0,630.0,864.2,665.16
2016,2,7,12,45,930.5,73.0,2.2,18.5,624.0,828.52,639.49
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,789.71,611.63
2016,2,7,13,15,925.0,71.5,2.2,19.0,604.5,745.28,580.81
2016,2,7,13,30,920.0,71.0,2.2,19.0,591.0,698.42,546.84
2016,2,7,13,45,912.0,69.5,2.2,19.0,569.5,646.39,507.06
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,592.71,464.92
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,536.06,418.83
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,478.65,370.8
2016,2,7,14,45,864.0,64.0,1.95,19.0,458.0,418.14,319.14
2016,2,7,15,0,848.0,62.0,1.9,19.0,424.0,357.91,266.25
2016,2,7,15,15,824.5,59.5,1.75,18.5,384.5,295.61,211.18
2016,2,7,15,30,801.0,57.0,1.6,18.0,345.0,233.16,155.91
2016,2,7,15,45,767.0,53.5,1.45,17.5,301.5,171.52,103.68
2016,2,7,16,0,733.0,50.0,1.3,17.0,258.0,113.62,60.24
2016,2,7,16,15,681.5,46.0,1.3,16.5,212.5,58.71,31.78
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,37.14,27.15
2016,2,7,16,45,544.5,35.5,1.3,15.5,122.5,31.6,21.95
2016,2,7,17,0,459.0,29.0,1.3,15.0,78.0,26.1,16.3
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.0,11.66,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,17.5,92.0,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,35.0,236.74,72.02
2016,2,8,7,45,374.0,31.0,3.15,11.5,75.5,361.11,287.62
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,479.77,395.46
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,563.98,466.63
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,651.23,536.36
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,706.44,577.37
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,768.67,621.54
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,816.4,653.92
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,862.07,683.66
2016,2,8,9,45,814.5,72.0,2.75,16.5,420.0,898.65,706.38
2016,2,8,10,0,842.0,73.0,2.7,17.0,459.0,932.3,726.57
2016,2,8,10,15,857.5,75.0,2.65,17.0,490.5,952.43,738.42
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,958.12,740.38
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.5,964.93,741.95
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,967.92,741.01
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.5,963.05,736.3
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,954.31,729.2
2016,2,8,11,45,910.0,82.0,2.35,18.5,618.5,938.17,715.9
2016,2,8,12,0,914.0,82.0,2.3,19.0,629.0,918.28,700.31
2016,2,8,12,15,914.5,82.0,2.25,19.0,631.0,891.67,681.62
2016,2,8,12,30,915.0,82.0,2.2,19.0,633.0,861.62,660.68
2016,2,8,12,45,919.0,79.5,2.15,19.5,628.5,828.19,636.24
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,791.37,609.51
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.5,747.44,578.49
2016,2,8,13,30,914.0,76.0,1.9,20.0,597.0,701.04,544.37
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.5,649.37,505.0
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,596.07,463.41
2016,2,8,14,15,885.5,72.5,1.75,20.0,526.0,539.33,418.04
2016,2,8,14,30,874.0,71.0,1.7,20.0,498.0,481.81,370.66
2016,2,8,14,45,856.0,69.5,1.65,20.0,463.5,421.12,319.43
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,360.39,266.74
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.5,297.17,211.57
2016,2,8,15,30,790.0,62.0,1.4,19.0,350.0,235.87,157.74
2016,2,8,15,45,754.5,59.0,1.3,18.5,306.0,174.93,106.52
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,117.93,64.03
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,62.83,35.27
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,40.52,30.15
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.5,31.81,22.18
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,26.41,16.71
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,12.86,1.26
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,99.6,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,254.93,106.54
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,378.31,303.8
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,498.13,411.21
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,581.62,481.58
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,660.65,544.9
2016,2,9,8,45,472.0,89.5,2.95,12.5,216.0,563.54,469.33
2016,2,9,9,0,287.0,125.0,3.0,13.0,218.0,433.93,363.61
2016,2,9,9,15,301.5,139.0,2.9,13.5,248.5,467.83,390.28
2016,2,9,9,30,316.0,153.0,2.8,14.0,279.0,501.08,414.86
2016,2,9,9,45,489.0,130.0,2.7,14.5,346.0,659.25,537.73
2016,2,9,10,0,662.0,107.0,2.6,15.0,413.0,810.12,645.81
2016,2,9,10,15,624.0,127.5,2.4,15.5,431.0,799.49,632.88
2016,2,9,10,30,586.0,148.0,2.2,16.0,449.0,784.23,618.19
2016,2,9,10,45,599.5,151.5,2.05,16.5,472.5,797.1,624.18
2016,2,9,11,0,613.0,155.0,1.9,17.0,496.0,806.87,627.61
2016,2,9,11,15,582.0,171.5,1.8,17.5,503.5,776.94,603.59
2016,2,9,11,30,551.0,188.0,1.7,18.0,511.0,754.21,584.61
2016,2,9,11,45,736.5,135.5,1.6,18.5,575.0,859.18,655.94
2016,2,9,12,0,922.0,83.0,1.5,19.0,639.0,927.93,698.28
2016,2,9,12,15,922.0,83.5,1.35,19.0,640.5,901.2,677.31
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,871.02,655.27
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,835.01,628.93
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,795.92,600.65
2016,2,9,13,15,761.5,124.0,0.85,20.0,571.5,695.37,529.03
2016,2,9,13,30,603.0,166.0,0.7,20.0,512.0,592.52,452.98
2016,2,9,13,45,744.0,123.5,0.55,20.0,535.5,605.14,461.52
2016,2,9,14,0,885.0,81.0,0.4,20.0,559.0,597.42,452.9
2016,2,9,14,15,872.5,79.0,0.3,20.0,530.5,540.07,407.72
2016,2,9,14,30,860.0,77.0,0.2,20.0,502.0,483.18,362.18
2016,2,9,14,45,561.5,128.5,0.15,20.0,398.5,357.1,267.65
2016,2,9,15,0,263.0,180.0,0.1,20.0,295.0,251.38,189.78
2016,2,9,15,15,143.5,160.0,0.15,19.5,222.0,177.02,134.27
2016,2,9,15,30,24.0,140.0,0.2,19.0,149.0,119.35,92.22
2016,2,9,15,45,19.0,123.5,0.25,18.5,130.0,102.57,79.19
2016,2,9,16,0,14.0,107.0,0.3,18.0,111.0,86.6,66.54
2016,2,9,16,15,7.5,89.5,0.35,17.5,92.0,70.72,53.82
2016,2,9,16,30,1.0,72.0,0.4,17.0,73.0,56.68,44.17
2016,2,9,16,45,0.5,53.5,0.5,17.0,54.0,42.61,31.44
2016,2,9,17,0,0.0,35.0,0.6,17.0,35.0,28.37,18.34
2016,2,9,17,15,0.0,20.0,0.65,16.5,20.0,16.49,4.33
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.27,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.0,11.5,1.15,11.0,12.0,15.04,0.0
2016,2,10,7,30,16.0,23.0,1.1,11.0,24.0,38.25,14.5
2016,2,10,7,45,54.5,41.0,1.1,11.5,49.0,105.53,82.11
2016,2,10,8,0,93.0,59.0,1.1,12.0,74.0,158.56,130.08
2016,2,10,8,15,109.5,79.0,1.15,12.5,102.0,198.96,165.45
2016,2,10,8,30,126.0,99.0,1.2,13.0,130.0,239.28,199.78
2016,2,10,8,45,135.0,118.0,1.25,13.5,157.5,271.48,226.28
2016,2,10,9,0,144.0,137.0,1.3,14.0,185.0,303.45,251.82
2016,2,10,9,15,153.5,154.0,1.2,14.0,211.0,332.61,274.66
2016,2,10,9,30,163.0,171.0,1.1,14.0,237.0,361.51,296.72
2016,2,10,9,45,267.0,174.5,1.0,14.5,294.0,482.65,391.35
2016,2,10,10,0,371.0,178.0,0.9,15.0,351.0,585.67,467.4
2016,2,10,10,15,604.5,132.5,0.85,15.0,437.0,787.23,611.7
2016,2,10,10,30,838.0,87.0,0.8,15.0,523.0,950.58,717.48
2016,2,10,10,45,848.5,89.0,0.8,15.5,547.5,958.48,717.61
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,962.55,717.82
2016,2,10,11,15,690.0,146.0,0.85,16.0,540.0,860.95,650.71
2016,2,10,11,30,521.0,201.0,0.9,16.0,508.0,741.51,569.13
2016,2,10,11,45,701.5,147.0,0.95,16.5,568.0,841.22,639.89
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,905.35,680.8
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.5,879.79,662.7
2016,2,10,12,30,884.0,93.0,1.0,17.0,633.0,850.86,643.62
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.5,817.18,620.89
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,780.43,595.95
2016,2,10,13,15,681.5,151.5,1.1,18.0,555.5,667.33,514.86
2016,2,10,13,30,478.0,212.0,1.1,18.0,489.0,548.27,426.3
2016,2,10,13,45,454.5,208.5,1.15,18.5,464.5,501.76,391.52
2016,2,10,14,0,431.0,205.0,1.2,19.0,440.0,456.31,356.21
2016,2,10,14,15,522.5,169.0,1.15,19.0,439.0,442.45,344.66
2016,2,10,14,30,614.0,133.0,1.1,19.0,438.0,422.86,326.86
2016,2,10,14,45,542.5,139.5,1.1,19.0,395.5,355.23,272.37
2016,2,10,15,0,471.0,146.0,1.1,19.0,353.0,299.24,226.66
2016,2,10,15,15,565.0,113.0,1.05,18.5,339.0,268.18,196.29
2016,2,10,15,30,659.0,80.0,1.0,18.0,325.0,221.18,151.26
2016,2,10,15,45,609.0,79.5,1.0,17.5,284.5,167.28,106.88
2016,2,10,16,0,559.0,79.0,1.0,17.0,244.0,119.17,71.68
2016,2,10,16,15,510.5,70.5,1.05,16.5,201.5,70.68,44.57
2016,2,10,16,30,462.0,62.0,1.1,16.0,159.0,49.34,37.95
2016,2,10,16,45,392.0,50.5,1.15,15.5,118.0,40.75,30.07
2016,2,10,17,0,322.0,39.0,1.2,15.0,77.0,31.97,21.67
2016,2,10,17,15,161.0,26.0,1.2,14.5,45.0,20.16,7.73
2016,2,10,17,30,0.0,13.0,1.2,14.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,71.0,12.5,1.8,10.5,17.0,57.09,0.0
2016,2,11,7,30,142.0,25.0,1.8,11.0,34.0,167.27,93.98
2016,2,11,7,45,200.5,41.0,1.8,11.5,66.5,244.42,197.15
2016,2,11,8,0,259.0,57.0,1.8,12.0,99.0,316.56,262.76
2016,2,11,8,15,294.5,73.0,1.7,12.0,135.5,373.7,312.54
2016,2,11,8,30,330.0,89.0,1.6,12.0,172.0,432.21,361.31
2016,2,11,8,45,348.0,104.5,1.5,12.5,207.0,475.46,395.01
2016,2,11,9,0,366.0,120.0,1.4,13.0,242.0,518.14,426.79
2016,2,11,9,15,389.0,131.0,1.25,13.5,275.5,558.89,455.7
2016,2,11,9,30,412.0,142.0,1.1,14.0,309.0,598.79,482.74
2016,2,11,9,45,538.5,125.5,1.0,14.5,365.0,701.85,556.11
2016,2,11,10,0,665.0,109.0,0.9,15.0,421.0,817.41,632.82
2016,2,11,10,15,745.0,100.0,0.85,15.0,472.0,884.94,675.19
2016,2,11,10,30,825.0,91.0,0.8,15.0,523.0,944.21,711.5
2016,2,11,10,45,834.0,93.5,0.8,15.5,547.5,951.29,712.78
2016,2,11,11,0,843.0,96.0,0.8,16.0,572.0,954.59,712.51
2016,2,11,11,15,636.0,164.0,0.8,16.5,529.5,830.24,627.89
2016,2,11,11,30,429.0,232.0,0.8,17.0,487.0,689.96,527.68
2016,2,11,11,45,425.0,239.0,0.8,17.5,495.0,680.68,521.13
2016,2,11,12,0,421.0,246.0,0.8,18.0,503.0,669.38,511.63
2016,2,11,12,15,240.0,258.0,0.8,18.0,404.5,492.61,381.52
2016,2,11,12,30,59.0,270.0,0.8,18.0,306.0,309.83,241.67
2016,2,11,12,45,196.0,266.0,0.8,18.5,384.5,425.02,332.78
2016,2,11,13,0,333.0,262.0,0.8,19.0,463.0,527.67,408.58
2016,2,11,13,15,345.0,253.0,0.7,19.0,457.5,508.12,392.42
2016,2,11,13,30,357.0,244.0,0.6,19.0,452.0,486.73,375.94
2016,2,11,13,45,416.0,220.0,0.55,19.0,454.5,488.7,377.07
2016,2,11,14,0,475.0,196.0,0.5,19.0,457.0,473.52,364.92
2016,2,11,14,15,537.5,167.5,0.4,19.0,448.5,449.18,344.9
2016,2,11,14,30,600.0,139.0,0.3,19.0,440.0,422.2,321.64
2016,2,11,14,45,474.0,155.0,0.2,19.0,383.0,341.36,258.54
2016,2,11,15,0,348.0,171.0,0.1,19.0,326.0,273.28,205.82
2016,2,11,15,15,346.0,155.0,0.25,18.5,297.0,233.78,173.8
2016,2,11,15,30,344.0,139.0,0.4,18.0,268.0,194.55,141.06
2016,2,11,15,45,306.5,129.5,0.55,18.0,234.0,154.9,109.46
2016,2,11,16,0,269.0,120.0,0.7,18.0,200.0,119.69,83.45
2016,2,11,16,15,238.5,102.5,0.85,17.5,164.5,83.75,60.32
2016,2,11,16,30,208.0,85.0,1.0,17.0,129.0,63.1,49.82
2016,2,11,16,45,164.5,66.0,1.15,16.5,95.5,49.69,37.73
2016,2,11,17,0,121.0,47.0,1.3,16.0,62.0,35.95,25.05
2016,2,11,17,15,60.5,28.5,1.35,15.5,36.0,22.59,10.23
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,8.54,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
