Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,208.59,105.98
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,407.3,328.6
2016,2,22,7,45,553.0,38.5,1.95,10.5,132.5,501.98,413.37
2016,2,22,8,0,638.0,46.0,2.0,11.0,180.0,601.63,495.29
2016,2,22,8,15,691.0,51.0,2.0,11.5,229.5,675.64,553.12
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,750.56,608.64
2016,2,22,8,45,778.0,60.0,2.05,12.5,326.5,807.42,648.79
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,862.98,686.61
2016,2,22,9,15,837.0,67.0,2.1,13.5,418.5,906.91,714.51
2016,2,22,9,30,862.0,70.0,2.1,14.0,463.0,948.27,739.97
2016,2,22,9,45,878.5,72.5,2.15,14.5,502.0,966.8,749.79
2016,2,22,10,0,895.0,75.0,2.2,15.0,541.0,992.65,764.83
2016,2,22,10,15,908.0,76.5,2.2,15.0,574.0,1010.13,774.86
2016,2,22,10,30,921.0,78.0,2.2,15.0,607.0,1023.8,782.48
2016,2,22,10,45,929.0,79.5,2.2,15.5,633.0,1028.53,782.79
2016,2,22,11,0,937.0,81.0,2.2,16.0,659.0,1029.18,780.64
2016,2,22,11,15,943.0,82.0,2.15,16.0,677.5,1023.12,775.06
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,1012.92,766.99
2016,2,22,11,45,952.0,83.5,2.1,16.5,706.5,995.19,753.3
2016,2,22,12,0,955.0,84.0,2.1,17.0,717.0,973.48,737.19
2016,2,22,12,15,956.0,84.0,2.1,17.0,719.5,945.53,718.41
2016,2,22,12,30,957.0,84.0,2.1,17.0,722.0,913.89,697.19
2016,2,22,12,45,951.5,85.5,2.15,17.5,715.0,875.06,670.23
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,833.23,641.1
2016,2,22,13,15,942.5,86.5,2.2,18.0,694.0,787.98,610.15
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,740.05,576.17
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,686.3,535.65
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,630.78,492.69
2016,2,22,14,15,913.0,82.5,2.1,17.5,607.0,572.21,446.48
2016,2,22,14,30,903.0,81.0,2.0,17.0,578.0,512.61,397.9
2016,2,22,14,45,829.5,85.5,1.95,17.0,519.5,431.48,331.33
2016,2,22,15,0,756.0,90.0,1.9,17.0,461.0,356.52,268.54
2016,2,22,15,15,704.0,92.5,1.75,16.5,416.0,291.1,212.48
2016,2,22,15,30,652.0,95.0,1.6,16.0,371.0,232.92,162.4
2016,2,22,15,45,613.5,93.5,1.45,16.0,330.0,179.35,117.17
2016,2,22,16,0,575.0,92.0,1.3,16.0,289.0,130.31,80.39
2016,2,22,16,15,541.0,82.0,1.3,15.0,246.0,79.37,51.57
2016,2,22,16,30,507.0,72.0,1.3,14.0,203.0,56.14,44.57
2016,2,22,16,45,446.0,62.0,1.3,13.5,159.5,49.16,38.23
2016,2,22,17,0,385.0,52.0,1.3,13.0,116.0,42.04,31.52
2016,2,22,17,15,296.5,38.0,1.35,12.5,77.5,31.06,21.06
2016,2,22,17,30,208.0,24.0,1.4,12.0,39.0,19.77,6.41
2016,2,22,17,45,104.0,12.0,1.45,12.0,19.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,10.24,0.0
2016,2,23,7,15,192.0,24.5,1.55,9.5,47.5,193.82,113.55
2016,2,23,7,30,384.0,37.0,1.6,10.0,83.0,363.99,295.74
2016,2,23,7,45,468.0,46.0,1.65,10.5,128.5,455.53,376.82
2016,2,23,8,0,552.0,55.0,1.7,11.0,174.0,552.64,456.7
2016,2,23,8,15,604.0,61.5,1.8,11.0,220.5,624.26,514.32
2016,2,23,8,30,656.0,68.0,1.9,11.0,267.0,697.19,570.66
2016,2,23,8,45,711.5,65.0,2.0,11.5,313.0,755.22,612.74
2016,2,23,9,0,767.0,62.0,2.1,12.0,359.0,819.62,658.14
2016,2,23,9,15,814.5,68.5,2.1,12.5,416.0,888.73,704.51
2016,2,23,9,30,862.0,75.0,2.1,13.0,473.0,956.15,748.17
2016,2,23,9,45,881.5,77.0,2.1,13.5,513.0,987.86,766.16
2016,2,23,10,0,901.0,79.0,2.1,14.0,553.0,1004.95,774.35
2016,2,23,10,15,913.5,81.0,1.95,14.5,586.0,1022.53,781.04
2016,2,23,10,30,926.0,83.0,1.8,15.0,619.0,1036.24,784.95
2016,2,23,10,45,934.0,84.5,1.7,15.5,645.0,1040.82,783.56
2016,2,23,11,0,942.0,86.0,1.6,16.0,671.0,1041.3,779.68
2016,2,23,11,15,947.5,86.5,1.55,16.0,689.0,1033.95,773.16
2016,2,23,11,30,953.0,87.0,1.5,16.0,707.0,1022.47,764.24
2016,2,23,11,45,953.0,88.5,1.45,16.5,717.0,1002.89,748.84
2016,2,23,12,0,953.0,90.0,1.4,17.0,727.0,979.42,731.18
2016,2,23,12,15,953.0,90.5,1.3,17.0,728.5,951.04,711.05
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,919.01,688.64
2016,2,23,12,45,947.5,92.0,1.2,17.5,722.5,879.54,661.66
2016,2,23,13,0,942.0,93.0,1.2,18.0,715.0,837.11,632.67
2016,2,23,13,15,937.0,92.5,1.1,18.0,700.5,790.74,600.7
2016,2,23,13,30,932.0,92.0,1.0,18.0,686.0,741.85,565.83
2016,2,23,13,45,922.0,91.5,0.95,18.0,663.0,687.48,525.77
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,631.54,483.53
2016,2,23,14,15,901.0,89.0,0.85,18.0,610.5,572.33,437.68
2016,2,23,14,30,890.0,87.0,0.8,18.0,581.0,513.1,390.27
2016,2,23,14,45,691.0,126.0,0.75,18.0,495.0,409.86,310.34
2016,2,23,15,0,492.0,165.0,0.7,18.0,409.0,322.46,242.93
2016,2,23,15,15,575.5,130.0,0.65,17.5,392.5,285.68,208.97
2016,2,23,15,30,659.0,95.0,0.6,17.0,376.0,234.28,161.29
2016,2,23,15,45,609.5,96.5,0.55,17.0,334.5,180.9,117.41
2016,2,23,16,0,560.0,98.0,0.5,17.0,293.0,133.39,82.9
2016,2,23,16,15,525.0,87.5,0.55,16.5,249.0,82.93,54.53
2016,2,23,16,30,490.0,77.0,0.6,16.0,205.0,59.97,47.58
2016,2,23,16,45,423.5,66.5,0.7,16.0,161.0,50.39,38.95
2016,2,23,17,0,357.0,56.0,0.8,16.0,117.0,42.78,31.82
2016,2,23,17,15,268.0,41.0,0.9,15.5,78.0,31.59,21.35
2016,2,23,17,30,179.0,26.0,1.0,15.0,39.0,20.2,7.63
2016,2,23,17,45,89.5,13.0,1.1,15.0,19.5,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,59.8,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,216.12,139.06
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,345.0,280.09
2016,2,24,7,45,444.5,48.5,1.4,11.5,129.0,441.16,363.98
2016,2,24,8,0,535.0,58.0,1.5,12.0,175.0,543.43,447.36
2016,2,24,8,15,590.5,64.5,1.45,12.0,223.0,617.6,505.32
2016,2,24,8,30,646.0,71.0,1.4,12.0,271.0,693.28,561.72
2016,2,24,8,45,690.0,74.5,1.4,12.5,318.0,755.4,605.09
2016,2,24,9,0,734.0,78.0,1.4,13.0,365.0,810.86,642.1
2016,2,24,9,15,544.0,129.0,1.3,13.5,355.0,706.61,562.73
2016,2,24,9,30,354.0,180.0,1.2,14.0,345.0,572.08,458.74
2016,2,24,9,45,593.0,134.0,1.2,14.5,437.0,783.6,614.79
2016,2,24,10,0,832.0,88.0,1.2,15.0,529.0,960.72,731.04
2016,2,24,10,15,845.0,90.0,1.15,15.5,561.0,978.46,736.53
2016,2,24,10,30,858.0,92.0,1.1,16.0,593.0,992.49,741.82
2016,2,24,10,45,867.5,93.5,1.1,16.5,618.5,998.54,742.99
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,989.25,734.48
2016,2,24,11,15,883.0,96.0,1.05,17.0,661.5,983.56,729.15
2016,2,24,11,30,889.0,97.0,1.0,17.0,679.0,973.98,721.4
2016,2,24,11,45,891.5,97.5,1.0,17.5,689.0,956.63,708.47
2016,2,24,12,0,894.0,98.0,1.0,18.0,699.0,935.56,693.38
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.5,908.08,674.65
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,877.2,653.83
2016,2,24,12,45,889.5,98.5,0.85,18.0,695.5,839.9,628.79
2016,2,24,13,0,885.0,99.0,0.8,18.0,689.0,799.8,601.87
2016,2,24,13,15,880.0,98.5,0.75,18.0,674.5,755.67,572.1
2016,2,24,13,30,875.0,98.0,0.7,18.0,660.0,709.21,539.21
2016,2,24,13,45,867.5,96.5,0.7,18.5,638.5,661.86,503.81
2016,2,24,14,0,860.0,95.0,0.7,19.0,617.0,608.07,463.03
2016,2,24,14,15,848.0,93.5,0.7,19.0,588.0,550.53,419.2
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,492.36,373.35
2016,2,24,14,45,647.5,133.5,0.7,19.0,482.0,398.32,300.82
2016,2,24,15,0,459.0,175.0,0.7,19.0,405.0,318.79,239.79
2016,2,24,15,15,608.5,128.0,0.7,18.5,406.0,293.37,213.29
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,247.68,167.68
2016,2,24,15,45,727.0,77.0,0.7,18.0,362.5,187.19,117.05
2016,2,24,16,0,696.0,73.0,0.7,18.0,318.0,126.36,71.39
2016,2,24,16,15,651.0,67.5,0.8,17.5,270.5,70.97,42.12
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,48.61,37.44
2016,2,24,16,45,539.5,54.5,1.0,16.5,176.0,43.29,32.66
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,37.93,27.63
2016,2,24,17,15,364.0,36.0,1.2,15.5,86.5,29.32,19.5
2016,2,24,17,30,255.0,25.0,1.3,15.0,44.0,20.58,8.74
2016,2,24,17,45,127.5,12.5,1.4,14.5,22.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,11.0,14.0,54.52,0.0
2016,2,25,7,15,196.5,27.0,0.85,11.5,49.0,204.78,139.85
2016,2,25,7,30,322.0,42.0,0.9,12.0,84.0,325.31,263.49
2016,2,25,7,45,400.0,54.0,0.95,12.5,128.5,413.75,339.98
2016,2,25,8,0,478.0,66.0,1.0,13.0,173.0,507.5,415.69
2016,2,25,8,15,534.5,73.5,0.95,13.5,220.0,582.39,472.59
2016,2,25,8,30,591.0,81.0,0.9,14.0,267.0,658.78,527.66
2016,2,25,8,45,629.5,87.0,0.9,14.5,312.5,718.03,568.27
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,776.64,607.01
2016,2,25,9,15,695.5,97.5,0.9,15.5,400.0,821.75,635.09
2016,2,25,9,30,723.0,102.0,0.9,16.0,442.0,864.83,661.19
2016,2,25,9,45,749.5,103.0,0.9,16.5,481.0,899.96,681.4
2016,2,25,10,0,776.0,104.0,0.9,17.0,520.0,925.83,695.26
2016,2,25,10,15,790.5,106.5,0.9,17.5,551.5,945.37,704.98
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,961.36,712.48
2016,2,25,10,45,662.0,163.5,0.95,18.5,564.0,884.77,660.63
2016,2,25,11,0,519.0,218.0,1.0,19.0,545.0,787.71,593.68
2016,2,25,11,15,684.0,164.0,0.95,19.0,608.0,887.22,661.76
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,962.62,707.96
2016,2,25,11,45,855.0,109.5,0.85,19.5,681.5,947.48,694.34
2016,2,25,12,0,861.0,109.0,0.8,20.0,692.0,928.52,679.8
2016,2,25,12,15,862.0,109.0,0.75,20.0,694.0,901.93,661.82
2016,2,25,12,30,863.0,109.0,0.7,20.0,696.0,871.91,641.78
2016,2,25,12,45,869.0,105.5,0.65,20.5,692.0,838.85,618.65
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,795.56,588.86
2016,2,25,13,15,707.0,159.5,0.55,21.0,627.5,700.17,522.75
2016,2,25,13,30,539.0,217.0,0.5,21.0,567.0,596.57,448.5
2016,2,25,13,45,692.5,158.5,0.45,21.0,592.5,612.77,461.14
2016,2,25,14,0,846.0,100.0,0.4,21.0,618.0,604.96,454.28
2016,2,25,14,15,835.0,98.5,0.4,21.0,589.5,548.53,411.51
2016,2,25,14,30,824.0,97.0,0.4,21.0,561.0,491.4,367.28
2016,2,25,14,45,803.5,96.0,0.4,21.0,525.5,430.35,318.64
2016,2,25,15,0,783.0,95.0,0.4,21.0,490.0,370.26,269.16
2016,2,25,15,15,760.5,91.5,0.5,20.5,449.5,308.65,218.15
2016,2,25,15,30,738.0,88.0,0.6,20.0,409.0,245.88,165.36
2016,2,25,15,45,705.0,84.0,0.75,19.5,364.5,185.65,116.08
2016,2,25,16,0,672.0,80.0,0.9,19.0,320.0,129.21,74.51
2016,2,25,16,15,627.5,74.0,0.95,18.5,272.5,74.85,45.76
2016,2,25,16,30,583.0,68.0,1.0,18.0,225.0,53.08,41.2
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,46.78,35.59
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,40.35,29.65
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,31.39,21.25
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,22.29,10.6
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,10.24,0.0
2016,2,26,7,15,49.0,30.5,1.0,12.0,37.0,83.91,57.07
2016,2,26,7,30,98.0,49.0,1.1,12.0,62.0,143.52,115.87
2016,2,26,7,45,125.0,69.5,1.2,12.5,93.5,192.47,159.47
2016,2,26,8,0,152.0,90.0,1.3,13.0,125.0,242.25,202.49
2016,2,26,8,15,170.5,110.5,1.35,13.5,158.0,285.91,238.95
2016,2,26,8,30,189.0,131.0,1.4,14.0,191.0,329.93,274.55
2016,2,26,8,45,207.0,148.0,1.5,14.5,223.0,368.64,305.05
2016,2,26,9,0,225.0,165.0,1.6,15.0,255.0,427.43,350.17
2016,2,26,9,15,157.5,185.5,1.6,15.0,252.0,369.96,302.04
2016,2,26,9,30,90.0,206.0,1.6,15.0,249.0,308.38,250.66
2016,2,26,9,45,152.0,224.0,1.65,15.5,303.0,408.72,330.41
2016,2,26,10,0,214.0,242.0,1.7,16.0,357.0,489.31,391.87
2016,2,26,10,15,265.0,249.0,1.7,16.0,400.5,566.84,449.54
2016,2,26,10,30,316.0,256.0,1.7,16.0,444.0,621.81,489.73
2016,2,26,10,45,365.5,256.0,1.7,16.5,482.0,665.36,520.3
2016,2,26,11,0,415.0,256.0,1.7,17.0,520.0,706.88,548.96
2016,2,26,11,15,374.0,275.0,1.7,17.0,518.0,679.33,526.84
2016,2,26,11,30,333.0,294.0,1.7,17.0,516.0,650.63,504.56
2016,2,26,11,45,417.0,271.0,1.75,17.5,553.0,710.19,548.14
2016,2,26,12,0,501.0,248.0,1.8,18.0,590.0,747.62,574.9
2016,2,26,12,15,532.0,237.0,1.85,18.0,601.0,744.08,572.74
2016,2,26,12,30,563.0,226.0,1.9,18.0,612.0,736.65,568.15
2016,2,26,12,45,716.5,166.0,2.0,18.0,652.5,782.62,604.08
2016,2,26,13,0,870.0,106.0,2.1,18.0,693.0,803.08,619.29
2016,2,26,13,15,863.5,105.0,2.15,17.5,678.0,756.78,588.3
2016,2,26,13,30,857.0,104.0,2.2,17.0,663.0,708.31,554.14
2016,2,26,13,45,539.0,194.5,2.3,17.0,542.0,543.19,428.06
2016,2,26,14,0,221.0,285.0,2.4,17.0,421.0,388.73,307.26
2016,2,26,14,15,519.0,190.5,2.45,17.0,490.5,460.81,364.23
2016,2,26,14,30,817.0,96.0,2.5,17.0,560.0,487.04,380.68
2016,2,26,14,45,805.0,92.0,2.6,17.0,525.5,427.12,329.46
2016,2,26,15,0,793.0,88.0,2.7,17.0,491.0,367.26,277.13
2016,2,26,15,15,770.5,85.0,2.7,16.5,450.5,305.54,222.71
2016,2,26,15,30,748.0,82.0,2.7,16.0,410.0,245.7,169.55
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.5,185.73,118.27
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,125.11,71.83
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,70.43,42.62
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,49.18,38.42
2016,2,26,16,45,536.0,56.0,2.3,13.5,180.0,44.29,33.99
2016,2,26,17,0,469.0,49.0,2.2,13.0,133.0,39.39,29.34
2016,2,26,17,15,362.5,38.5,2.05,12.5,91.0,31.28,21.61
2016,2,26,17,30,256.0,28.0,1.9,12.0,49.0,23.08,12.02
2016,2,26,17,45,128.0,14.0,1.8,12.0,24.5,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,9.39,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,18.78,0.0
2016,2,27,7,15,222.0,30.5,1.5,10.5,61.0,229.64,171.47
2016,2,27,7,30,444.0,39.0,1.5,11.0,100.0,411.41,336.84
2016,2,27,7,45,523.0,46.5,1.55,11.5,147.5,500.19,412.03
2016,2,27,8,0,602.0,54.0,1.6,12.0,195.0,593.94,487.23
2016,2,27,8,15,652.5,59.5,1.55,12.5,243.5,664.88,540.68
2016,2,27,8,30,703.0,65.0,1.5,13.0,292.0,731.07,587.9
2016,2,27,8,45,736.5,69.0,1.5,13.5,339.0,786.69,625.79
2016,2,27,9,0,770.0,73.0,1.5,14.0,386.0,841.01,661.4
2016,2,27,9,15,794.0,76.0,1.4,14.0,429.0,883.24,687.41
2016,2,27,9,30,818.0,79.0,1.3,14.0,472.0,922.96,711.0
2016,2,27,9,45,834.5,81.5,1.2,14.5,510.0,951.79,725.27
2016,2,27,10,0,851.0,84.0,1.1,15.0,548.0,977.29,737.05
2016,2,27,10,15,863.5,86.0,1.05,15.5,580.5,983.06,736.65
2016,2,27,10,30,876.0,88.0,1.0,16.0,613.0,996.56,741.67
2016,2,27,10,45,886.0,89.0,0.95,16.5,638.5,1002.49,741.72
2016,2,27,11,0,896.0,90.0,0.9,17.0,664.0,1004.48,739.48
2016,2,27,11,15,570.5,202.0,0.9,17.0,571.0,810.18,610.51
2016,2,27,11,30,245.0,314.0,0.9,17.0,478.0,568.28,435.65
2016,2,27,11,45,579.5,203.0,0.95,17.0,599.0,797.87,607.27
2016,2,27,12,0,914.0,92.0,1.0,17.0,720.0,948.96,706.36
2016,2,27,12,15,914.5,92.5,1.0,17.0,722.0,921.83,686.28
2016,2,27,12,30,915.0,93.0,1.0,17.0,724.0,891.17,666.44
2016,2,27,12,45,525.5,209.5,1.0,17.0,571.0,663.63,508.2
2016,2,27,13,0,136.0,326.0,1.0,17.0,418.0,422.96,327.34
2016,2,27,13,15,502.5,216.0,1.0,17.0,547.0,599.1,465.61
2016,2,27,13,30,869.0,106.0,1.0,17.0,676.0,718.73,552.77
2016,2,27,13,45,865.0,103.0,1.05,17.0,655.0,667.22,513.68
2016,2,27,14,0,861.0,100.0,1.1,17.0,634.0,613.79,473.93
2016,2,27,14,15,692.5,145.0,1.1,17.0,561.5,516.35,399.48
2016,2,27,14,30,524.0,190.0,1.1,17.0,489.0,427.44,330.86
2016,2,27,14,45,419.0,201.0,1.1,17.0,431.0,356.42,275.24
2016,2,27,15,0,314.0,212.0,1.1,17.0,373.0,292.95,225.36
2016,2,27,15,15,440.5,168.0,1.1,16.5,374.0,272.53,204.06
2016,2,27,15,30,567.0,124.0,1.1,16.0,375.0,236.17,167.41
2016,2,27,15,45,649.5,97.0,1.1,16.0,355.5,186.41,120.94
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,130.13,73.83
2016,2,27,16,15,690.0,65.0,1.15,15.5,288.0,73.33,44.25
2016,2,27,16,30,648.0,60.0,1.2,15.0,240.0,47.12,36.46
2016,2,27,16,45,589.0,53.0,1.25,14.5,192.0,42.15,31.99
2016,2,27,17,0,530.0,46.0,1.3,14.0,144.0,37.12,27.27
2016,2,27,17,15,423.0,36.5,1.35,13.5,99.5,29.71,20.23
2016,2,27,17,30,316.0,27.0,1.4,13.0,55.0,22.24,11.79
2016,2,27,17,45,158.0,13.5,1.5,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.4,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,12.57,0.0
2016,2,28,7,15,38.5,34.0,2.0,10.5,39.5,81.16,58.7
2016,2,28,7,30,77.0,53.0,2.0,11.0,64.0,133.14,108.09
2016,2,28,7,45,97.5,74.5,2.05,11.5,94.0,177.68,147.83
2016,2,28,8,0,118.0,96.0,2.1,12.0,124.0,222.5,186.8
2016,2,28,8,15,131.0,117.0,2.1,12.0,154.5,260.78,219.43
2016,2,28,8,30,144.0,138.0,2.1,12.0,185.0,299.2,251.29
2016,2,28,8,45,156.5,156.0,2.1,12.5,214.0,332.85,278.04
2016,2,28,9,0,169.0,174.0,2.1,13.0,243.0,366.63,304.22
2016,2,28,9,15,190.0,192.5,2.05,13.5,278.5,409.09,336.81
2016,2,28,9,30,211.0,211.0,2.0,14.0,314.0,451.46,368.51
2016,2,28,9,45,189.0,230.5,1.95,14.5,328.0,452.31,366.22
2016,2,28,10,0,167.0,250.0,1.9,15.0,342.0,451.58,363.0
2016,2,28,10,15,251.5,253.5,1.85,15.0,401.0,558.15,444.99
2016,2,28,10,30,336.0,257.0,1.8,15.0,460.0,642.51,507.56
2016,2,28,10,45,296.0,277.0,1.8,15.5,461.5,620.58,487.59
2016,2,28,11,0,256.0,297.0,1.8,16.0,463.0,597.13,467.56
2016,2,28,11,15,405.5,260.0,1.8,16.0,530.5,712.74,554.81
2016,2,28,11,30,555.0,223.0,1.8,16.0,598.0,805.28,622.16
2016,2,28,11,45,407.5,273.5,1.85,16.5,551.0,703.84,544.41
2016,2,28,12,0,260.0,324.0,1.9,17.0,504.0,590.34,458.42
2016,2,28,12,15,228.5,329.0,1.95,17.0,488.0,537.05,419.52
2016,2,28,12,30,197.0,334.0,2.0,17.0,472.0,503.04,393.71
2016,2,28,12,45,175.0,331.5,2.05,17.0,453.0,470.29,368.89
2016,2,28,13,0,153.0,329.0,2.1,17.0,434.0,438.64,344.7
2016,2,28,13,15,287.5,298.0,2.1,17.0,490.0,507.73,399.56
2016,2,28,13,30,422.0,267.0,2.1,17.0,546.0,561.86,441.0
2016,2,28,13,45,609.5,196.5,2.1,17.0,585.0,594.34,466.28
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,601.18,471.01
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,545.48,426.95
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,488.68,381.03
2016,2,28,14,45,763.5,115.5,2.0,16.0,533.5,429.36,331.11
2016,2,28,15,0,753.0,110.0,2.0,16.0,500.0,370.09,279.7
2016,2,28,15,15,554.5,139.5,1.95,16.0,414.5,282.49,209.92
2016,2,28,15,30,356.0,169.0,1.9,16.0,329.0,218.49,161.72
2016,2,28,15,45,219.5,160.0,1.9,16.0,255.5,161.2,119.51
2016,2,28,16,0,83.0,151.0,1.9,16.0,182.0,123.78,95.26
2016,2,28,16,15,72.5,131.5,1.85,15.5,156.0,100.62,78.4
2016,2,28,16,30,62.0,112.0,1.8,15.0,130.0,83.9,68.92
2016,2,28,16,45,52.0,91.0,1.75,14.5,104.0,69.08,55.79
2016,2,28,17,0,42.0,70.0,1.7,14.0,78.0,53.97,42.12
2016,2,28,17,15,21.0,50.0,1.8,13.5,54.0,39.17,28.5
2016,2,28,17,30,0.0,30.0,1.9,13.0,30.0,24.19,13.7
2016,2,28,17,45,0.0,15.0,2.0,12.5,15.0,12.32,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,60.62,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,165.1,10.31
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,292.9,231.3
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,417.13,343.63
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.0,512.05,422.73
2016,2,29,8,0,621.0,55.0,1.6,12.0,206.0,612.49,502.1
2016,2,29,8,15,669.5,60.5,1.55,12.5,255.5,676.67,549.56
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,748.27,600.21
2016,2,29,8,45,540.0,109.5,1.5,13.5,304.5,666.83,537.52
2016,2,29,9,0,362.0,153.0,1.5,14.0,304.0,537.79,437.3
2016,2,29,9,15,595.5,116.5,1.5,14.5,395.5,753.32,598.4
2016,2,29,9,30,829.0,80.0,1.5,15.0,487.0,937.75,722.35
2016,2,29,9,45,838.0,85.0,1.5,16.0,524.0,962.51,732.24
2016,2,29,10,0,847.0,90.0,1.5,17.0,561.0,983.68,741.63
2016,2,29,10,15,859.0,92.0,1.45,17.0,593.0,1000.31,750.04
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,1013.15,756.03
2016,2,29,10,45,882.0,94.0,1.35,17.0,650.5,1006.88,749.74
2016,2,29,11,0,893.0,94.0,1.3,17.0,676.0,1008.49,749.01
2016,2,29,11,15,898.5,95.0,1.3,17.5,693.5,1001.86,742.47
2016,2,29,11,30,904.0,96.0,1.3,18.0,711.0,991.26,733.66
2016,2,29,11,45,914.5,92.5,1.3,18.5,722.5,976.27,722.23
2016,2,29,12,0,925.0,89.0,1.3,19.0,734.0,957.2,708.37
2016,2,29,12,15,926.0,89.5,1.25,19.0,736.0,930.06,689.94
2016,2,29,12,30,927.0,90.0,1.2,19.0,738.0,899.3,669.3
2016,2,29,12,45,925.5,89.5,1.2,19.5,732.0,861.94,643.82
2016,2,29,13,0,924.0,89.0,1.2,20.0,726.0,821.45,616.25
2016,2,29,13,15,714.5,163.5,1.15,20.0,650.0,709.54,537.69
2016,2,29,13,30,505.0,238.0,1.1,20.0,574.0,591.82,451.37
2016,2,29,13,45,454.0,246.5,1.05,20.0,541.5,535.63,410.19
2016,2,29,14,0,403.0,255.0,1.0,20.0,509.0,474.86,364.62
2016,2,29,14,15,636.5,171.0,0.9,20.0,550.5,509.1,388.94
2016,2,29,14,30,870.0,87.0,0.8,20.0,592.0,502.37,379.47
2016,2,29,14,45,848.0,87.0,0.75,20.0,554.5,439.32,327.64
2016,2,29,15,0,826.0,87.0,0.7,20.0,517.0,376.83,275.23
2016,2,29,15,15,805.0,84.0,0.6,20.0,476.0,313.32,220.74
2016,2,29,15,30,784.0,81.0,0.5,20.0,435.0,251.47,167.38
2016,2,29,15,45,752.0,78.0,0.4,20.0,389.0,189.76,116.45
2016,2,29,16,0,720.0,75.0,0.3,20.0,343.0,131.71,74.13
2016,2,29,16,15,678.0,70.0,0.25,19.5,294.5,71.04,42.32
2016,2,29,16,30,636.0,65.0,0.2,19.0,246.0,50.62,38.92
2016,2,29,16,45,562.0,59.5,0.2,19.0,196.5,46.9,35.6
2016,2,29,17,0,488.0,54.0,0.2,19.0,147.0,43.27,32.15
2016,2,29,17,15,386.0,43.0,0.2,18.5,103.0,34.86,24.39
2016,2,29,17,30,284.0,32.0,0.2,18.0,59.0,26.32,15.71
2016,2,29,17,45,142.0,16.0,0.2,18.0,29.5,13.0,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,86.0,10.0,1.6,11.5,14.5,58.65,0.0
2016,3,1,7,0,172.0,20.0,1.6,12.0,29.0,163.33,45.11
2016,3,1,7,15,283.0,33.0,1.65,12.5,67.5,275.68,218.59
2016,3,1,7,30,394.0,46.0,1.7,13.0,106.0,385.07,316.86
2016,3,1,7,45,466.5,55.5,1.8,13.5,152.5,470.2,388.61
2016,3,1,8,0,539.0,65.0,1.9,14.0,199.0,559.77,460.28
2016,3,1,8,15,595.5,67.5,1.9,14.5,245.0,630.24,513.63
2016,3,1,8,30,652.0,70.0,1.9,15.0,291.0,701.92,565.55
2016,3,1,8,45,592.5,96.5,1.95,15.5,319.0,700.41,562.13
2016,3,1,9,0,533.0,123.0,2.0,16.0,347.0,681.83,546.44
2016,3,1,9,15,585.0,123.0,2.1,16.0,392.5,751.46,596.99
2016,3,1,9,30,637.0,123.0,2.2,16.0,438.0,811.5,638.85
2016,3,1,9,45,628.5,137.0,2.3,16.5,468.5,826.6,647.09
2016,3,1,10,0,620.0,151.0,2.4,17.0,499.0,838.14,653.25
2016,3,1,10,15,765.0,116.0,2.45,17.0,569.5,935.68,720.3
2016,3,1,10,30,910.0,81.0,2.5,17.0,640.0,1025.16,779.39
2016,3,1,10,45,920.0,81.5,2.55,17.5,665.5,1030.33,779.76
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,1031.41,778.46
2016,3,1,11,15,935.5,82.5,2.6,18.0,709.5,1023.9,772.59
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,1012.28,764.22
2016,3,1,11,45,946.0,82.5,2.6,18.0,738.5,994.91,752.2
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,973.51,737.62
2016,3,1,12,15,951.0,82.0,2.55,18.0,750.5,944.24,717.36
2016,3,1,12,30,951.0,82.0,2.5,18.0,752.0,911.35,694.74
2016,3,1,12,45,947.5,82.5,2.5,18.0,745.0,872.63,668.53
2016,3,1,13,0,944.0,83.0,2.5,18.0,738.0,830.83,640.06
2016,3,1,13,15,938.5,82.5,2.5,18.0,722.5,783.62,607.56
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,733.93,572.39
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,680.36,531.82
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,624.92,488.7
2016,3,1,14,15,908.5,77.5,2.45,17.5,631.5,565.2,441.65
2016,3,1,14,30,897.0,76.0,2.4,17.0,601.0,504.67,392.3
2016,3,1,14,45,882.5,74.0,2.4,17.0,564.5,441.9,338.91
2016,3,1,15,0,868.0,72.0,2.4,17.0,528.0,379.24,283.97
2016,3,1,15,15,630.0,119.5,2.35,16.5,436.5,289.61,213.14
2016,3,1,15,30,392.0,167.0,2.3,16.0,345.0,225.12,165.73
2016,3,1,15,45,196.0,129.0,2.3,16.0,218.0,133.76,97.94
2016,3,1,16,0,0.0,91.0,2.3,16.0,91.0,74.46,57.52
2016,3,1,16,15,344.0,73.0,2.1,15.5,172.0,62.18,41.58
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,47.15,36.51
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,43.25,33.01
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,36.18,26.55
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,29.57,20.32
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,22.94,13.47
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,11.27,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,0.9,12.5,6.5,5.55,0.0
2016,3,2,7,0,0.0,13.0,1.0,13.0,13.0,10.71,0.0
2016,3,2,7,15,0.0,29.0,1.05,13.0,29.0,24.39,14.32
2016,3,2,7,30,0.0,45.0,1.1,13.0,45.0,40.26,28.46
2016,3,2,7,45,0.0,64.0,1.15,13.5,64.0,59.28,45.01
2016,3,2,8,0,0.0,83.0,1.2,14.0,83.0,77.76,60.87
2016,3,2,8,15,1.5,101.5,1.2,14.5,102.0,96.58,76.77
2016,3,2,8,30,3.0,120.0,1.2,15.0,121.0,115.33,92.28
2016,3,2,8,45,20.0,144.0,1.2,16.0,152.5,154.71,124.99
2016,3,2,9,0,37.0,168.0,1.2,17.0,184.0,212.53,171.64
2016,3,2,9,15,77.5,195.0,1.2,17.0,232.5,281.65,227.53
2016,3,2,9,30,118.0,222.0,1.2,17.0,281.0,372.37,298.37
2016,3,2,9,45,168.0,238.5,1.3,17.5,329.5,439.19,349.23
2016,3,2,10,0,218.0,255.0,1.4,18.0,378.0,506.25,399.18
2016,3,2,10,15,281.0,259.5,1.45,18.0,427.5,593.47,463.42
2016,3,2,10,30,344.0,264.0,1.5,18.0,477.0,657.81,509.94
2016,3,2,10,45,401.5,259.5,1.6,18.5,517.5,704.36,542.75
2016,3,2,11,0,459.0,255.0,1.7,19.0,558.0,769.88,587.93
2016,3,2,11,15,494.0,247.5,1.8,19.0,581.5,786.09,599.52
2016,3,2,11,30,529.0,240.0,1.9,19.0,605.0,798.94,609.29
2016,3,2,11,45,715.0,169.0,2.0,19.0,669.5,891.15,675.32
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,946.03,712.14
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.5,919.27,693.93
2016,3,2,12,30,903.0,99.0,2.2,19.0,739.0,888.98,674.15
2016,3,2,12,45,686.0,184.0,2.3,19.0,667.5,775.98,596.19
2016,3,2,13,0,469.0,269.0,2.4,19.0,596.0,650.33,502.98
2016,3,2,13,15,445.5,278.5,2.4,18.5,584.0,614.75,477.85
2016,3,2,13,30,422.0,288.0,2.4,18.0,572.0,569.75,444.89
2016,3,2,13,45,469.5,254.0,2.45,18.0,561.0,551.42,431.64
2016,3,2,14,0,517.0,220.0,2.5,18.0,550.0,518.04,406.32
2016,3,2,14,15,488.0,219.0,2.5,17.5,519.5,467.23,366.75
2016,3,2,14,30,459.0,218.0,2.5,17.0,489.0,418.43,327.95
2016,3,2,14,45,335.5,226.5,2.5,17.0,418.5,336.24,262.78
2016,3,2,15,0,212.0,235.0,2.5,17.0,348.0,270.49,211.08
2016,3,2,15,15,109.5,197.0,2.45,16.5,255.0,193.2,150.99
2016,3,2,15,30,7.0,159.0,2.4,16.0,162.0,130.18,103.13
2016,3,2,15,45,185.5,147.0,2.35,16.0,218.0,145.05,107.87
2016,3,2,16,0,364.0,135.0,2.3,16.0,274.0,135.49,93.64
2016,3,2,16,15,322.0,125.0,2.15,15.5,235.5,99.53,73.48
2016,3,2,16,30,280.0,115.0,2.0,15.0,197.0,83.75,68.84
2016,3,2,16,45,263.0,94.5,1.9,14.5,160.0,70.08,56.77
2016,3,2,17,0,246.0,74.0,1.8,14.0,123.0,55.93,44.01
2016,3,2,17,15,189.5,55.5,1.8,13.5,87.0,42.5,31.66
2016,3,2,17,30,133.0,37.0,1.8,13.0,51.0,28.77,18.51
2016,3,2,17,45,66.5,18.5,1.8,13.0,25.5,14.72,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,12.5,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,1.6,13.0,21.0,18.54,4.73
2016,3,3,7,15,33.0,40.0,1.55,13.0,45.5,69.57,52.34
2016,3,3,7,30,66.0,59.0,1.5,13.0,70.0,129.1,104.83
2016,3,3,7,45,82.5,80.0,1.5,13.5,98.5,169.13,139.78
2016,3,3,8,0,99.0,101.0,1.5,14.0,127.0,209.43,174.12
2016,3,3,8,15,110.0,122.0,1.4,14.0,156.5,245.49,204.09
2016,3,3,8,30,121.0,143.0,1.3,14.0,186.0,281.58,233.24
2016,3,3,8,45,60.5,118.0,1.2,14.0,139.5,173.52,142.75
2016,3,3,9,0,0.0,93.0,1.1,14.0,93.0,78.89,61.38
2016,3,3,9,15,42.5,156.5,1.1,14.0,178.0,198.76,162.49
2016,3,3,9,30,85.0,220.0,1.1,14.0,263.0,315.92,256.62
2016,3,3,9,45,45.5,203.5,1.1,14.5,227.0,252.28,203.13
2016,3,3,10,0,6.0,187.0,1.1,15.0,191.0,174.21,138.45
2016,3,3,10,15,14.5,212.5,1.1,15.0,222.0,207.24,165.32
