Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,23.0,238.0,1.1,15.0,253.0,240.19,191.37
2016,3,3,10,45,11.5,197.0,1.15,15.0,204.5,185.53,147.09
2016,3,3,11,0,0.0,156.0,1.2,15.0,156.0,134.19,105.22
2016,3,3,11,15,11.5,211.0,1.3,15.0,219.5,196.85,156.22
2016,3,3,11,30,23.0,266.0,1.4,15.0,283.0,260.21,206.44
2016,3,3,11,45,24.0,269.0,1.5,15.5,286.5,262.08,207.23
2016,3,3,12,0,25.0,272.0,1.6,16.0,290.0,263.85,208.24
2016,3,3,12,15,34.5,289.0,1.5,15.5,314.0,303.32,239.42
2016,3,3,12,30,44.0,306.0,1.4,15.0,338.0,324.75,256.26
2016,3,3,12,45,50.5,309.0,1.35,15.0,345.0,328.36,258.97
2016,3,3,13,0,57.0,312.0,1.3,15.0,352.0,331.16,261.16
2016,3,3,13,15,57.5,305.5,1.2,15.0,345.0,319.51,251.98
2016,3,3,13,30,58.0,299.0,1.1,15.0,338.0,307.8,242.84
2016,3,3,13,45,100.0,301.0,1.05,15.0,366.5,330.33,260.91
2016,3,3,14,0,142.0,303.0,1.0,15.0,395.0,355.46,280.16
2016,3,3,14,15,136.0,288.5,1.0,15.0,373.5,326.6,257.47
2016,3,3,14,30,130.0,274.0,1.0,15.0,352.0,298.5,235.44
2016,3,3,14,45,71.5,232.5,1.0,15.0,275.0,223.82,176.9
2016,3,3,15,0,13.0,191.0,1.0,15.0,198.0,161.22,127.78
2016,3,3,15,15,26.0,188.0,0.9,15.0,200.5,160.21,126.94
2016,3,3,15,30,39.0,185.0,0.8,15.0,203.0,156.19,123.19
2016,3,3,15,45,19.5,139.5,0.7,15.0,148.5,115.4,90.61
2016,3,3,16,0,0.0,94.0,0.6,15.0,94.0,76.82,59.62
2016,3,3,16,15,0.0,81.0,0.6,14.5,81.0,66.22,51.0
2016,3,3,16,30,0.0,68.0,0.6,14.0,68.0,55.85,44.43
2016,3,3,16,45,0.0,55.0,0.6,14.0,55.0,45.47,35.12
2016,3,3,17,0,0.0,42.0,0.6,14.0,42.0,34.73,25.35
2016,3,3,17,15,0.0,29.5,0.6,13.5,29.5,24.35,15.85
2016,3,3,17,30,0.0,17.0,0.6,13.0,17.0,14.0,6.24
2016,3,3,17,45,0.0,8.5,0.65,13.0,8.5,6.98,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.41,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,13.58,5.61
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,20.6,11.9
2016,3,4,7,45,0.0,34.5,1.3,13.5,34.5,28.48,18.82
2016,3,4,8,0,0.0,44.0,1.3,14.0,44.0,36.37,25.66
2016,3,4,8,15,0.0,54.0,1.35,14.0,54.0,44.69,32.82
2016,3,4,8,30,0.0,64.0,1.4,14.0,64.0,53.03,39.9
2016,3,4,8,45,0.0,96.5,1.5,14.5,96.5,83.31,65.35
2016,3,4,9,0,0.0,129.0,1.6,15.0,129.0,115.3,91.73
2016,3,4,9,15,5.0,154.0,1.75,15.5,156.5,144.43,115.54
2016,3,4,9,30,10.0,179.0,1.9,16.0,184.0,173.71,139.09
2016,3,4,9,45,5.0,164.0,2.05,16.5,166.5,151.01,119.78
2016,3,4,10,0,0.0,149.0,2.2,17.0,149.0,129.87,101.91
2016,3,4,10,15,0.0,154.0,2.2,17.0,154.0,133.89,105.0
2016,3,4,10,30,0.0,159.0,2.2,17.0,159.0,137.97,108.11
2016,3,4,10,45,0.0,88.0,2.25,17.0,88.0,73.25,55.12
2016,3,4,11,0,0.0,17.0,2.3,17.0,17.0,14.09,6.11
2016,3,4,11,15,0.0,21.0,2.25,16.5,21.0,17.41,8.91
2016,3,4,11,30,0.0,25.0,2.2,16.0,25.0,20.74,11.7
2016,3,4,11,45,0.0,35.0,2.2,16.0,35.0,29.07,18.63
2016,3,4,12,0,0.0,45.0,2.2,16.0,45.0,37.4,25.55
2016,3,4,12,15,0.0,76.0,2.3,16.0,76.0,63.29,46.97
2016,3,4,12,30,0.0,107.0,2.4,16.0,107.0,89.53,68.53
2016,3,4,12,45,0.0,110.5,2.5,16.0,110.5,92.49,70.94
2016,3,4,13,0,0.0,114.0,2.6,16.0,114.0,95.43,73.39
2016,3,4,13,15,0.0,111.5,2.6,16.0,111.5,93.22,71.62
2016,3,4,13,30,0.0,109.0,2.6,16.0,109.0,91.02,69.89
2016,3,4,13,45,0.0,84.5,2.65,16.0,84.5,70.34,52.93
2016,3,4,14,0,0.0,60.0,2.7,16.0,60.0,49.84,36.03
2016,3,4,14,15,6.5,134.5,2.6,15.5,138.5,115.6,90.7
2016,3,4,14,30,13.0,209.0,2.5,15.0,217.0,179.92,143.46
2016,3,4,14,45,7.0,187.0,2.4,15.0,191.5,157.45,125.24
2016,3,4,15,0,1.0,165.0,2.3,15.0,166.0,136.09,108.08
2016,3,4,15,15,1.0,159.0,2.25,15.0,160.0,130.22,103.54
2016,3,4,15,30,1.0,153.0,2.2,15.0,154.0,124.22,98.85
2016,3,4,15,45,0.5,105.0,2.15,15.0,105.5,86.09,67.31
2016,3,4,16,0,0.0,57.0,2.1,15.0,57.0,47.19,34.67
2016,3,4,16,15,0.0,49.0,2.15,14.5,49.0,40.52,29.15
2016,3,4,16,30,0.0,41.0,2.2,14.0,41.0,33.87,24.8
2016,3,4,16,45,0.0,33.0,2.3,14.0,33.0,27.23,18.8
2016,3,4,17,0,0.0,25.0,2.4,14.0,25.0,20.6,12.75
2016,3,4,17,15,0.0,17.5,2.45,14.0,17.5,14.4,7.04
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,8.21,1.32
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.1,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,19.0,3.35,14.0,19.0,15.65,7.31
2016,3,5,7,30,0.0,29.0,3.4,14.0,29.0,23.92,14.65
2016,3,5,7,45,0.0,40.0,3.5,14.5,40.0,33.05,22.61
2016,3,5,8,0,0.0,51.0,3.6,15.0,51.0,42.2,30.49
2016,3,5,8,15,0.0,62.0,3.75,15.0,62.0,51.37,38.34
2016,3,5,8,30,0.0,73.0,3.9,15.0,73.0,60.89,46.38
2016,3,5,8,45,0.0,46.5,4.05,15.5,46.5,38.46,27.15
2016,3,5,9,0,0.0,20.0,4.2,16.0,20.0,16.5,8.39
2016,3,5,9,15,0.0,41.5,4.25,16.0,41.5,34.33,23.45
2016,3,5,9,30,0.0,63.0,4.3,16.0,63.0,52.24,38.44
2016,3,5,9,45,0.0,93.0,4.35,16.0,93.0,77.56,59.48
2016,3,5,10,0,0.0,123.0,4.4,16.0,123.0,104.93,82.01
2016,3,5,10,15,0.0,106.0,4.45,16.0,106.0,89.05,68.69
2016,3,5,10,30,0.0,89.0,4.5,16.0,89.0,74.07,56.17
2016,3,5,10,45,0.0,116.5,4.6,16.5,116.5,98.25,75.91
2016,3,5,11,0,0.0,144.0,4.7,17.0,144.0,122.99,95.87
2016,3,5,11,15,1.5,163.5,4.75,17.0,164.5,142.02,111.29
2016,3,5,11,30,3.0,183.0,4.8,17.0,185.0,161.01,126.61
2016,3,5,11,45,29.0,251.5,4.85,17.5,272.5,265.54,210.89
2016,3,5,12,0,55.0,320.0,4.9,18.0,360.0,357.65,283.15
2016,3,5,12,15,31.0,266.0,4.9,18.0,289.0,275.98,218.18
2016,3,5,12,30,7.0,212.0,4.9,18.0,218.0,188.41,147.92
2016,3,5,12,45,6.5,207.5,4.9,18.0,212.5,183.05,143.74
2016,3,5,13,0,6.0,203.0,4.9,18.0,207.0,177.78,139.55
2016,3,5,13,15,5.5,199.0,5.05,17.5,203.0,173.03,136.1
2016,3,5,13,30,5.0,195.0,5.2,17.0,199.0,168.36,132.71
2016,3,5,13,45,2.5,146.0,5.35,17.0,148.0,123.94,96.71
2016,3,5,14,0,0.0,97.0,5.5,17.0,97.0,80.79,61.42
2016,3,5,14,15,0.0,97.5,6.0,16.5,97.5,81.17,61.99
2016,3,5,14,30,0.0,98.0,6.5,16.0,98.0,81.54,62.54
2016,3,5,14,45,0.0,61.5,7.05,16.0,61.5,51.03,37.22
2016,3,5,15,0,0.0,25.0,7.6,16.0,25.0,20.67,11.79
2016,3,5,15,15,0.0,16.0,7.85,16.0,16.0,13.21,5.52
2016,3,5,15,30,0.0,7.0,8.1,16.0,7.0,5.77,0.0
2016,3,5,15,45,0.0,20.5,8.4,16.0,20.5,16.91,8.73
2016,3,5,16,0,0.0,34.0,8.7,16.0,34.0,28.08,18.27
2016,3,5,16,15,0.0,29.5,8.65,15.5,29.5,24.34,15.16
2016,3,5,16,30,0.0,25.0,8.6,15.0,25.0,20.6,12.78
2016,3,5,16,45,0.0,20.0,8.6,15.0,20.0,16.46,9.06
2016,3,5,17,0,0.0,15.0,8.6,15.0,15.0,12.33,5.3
2016,3,5,17,15,0.0,10.5,8.4,15.0,10.5,8.62,1.91
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,4.92,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,51.15,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,148.85,104.63
2016,3,6,7,15,239.0,48.5,2.65,11.5,85.0,264.02,216.7
2016,3,6,7,30,352.0,64.0,2.8,12.0,127.0,375.77,314.44
2016,3,6,7,45,429.5,74.5,3.0,12.5,175.5,462.44,388.52
2016,3,6,8,0,507.0,85.0,3.2,13.0,224.0,559.42,467.06
2016,3,6,8,15,559.0,92.5,3.3,13.0,273.0,632.67,524.56
2016,3,6,8,30,611.0,100.0,3.4,13.0,322.0,706.83,580.99
2016,3,6,8,45,643.5,106.5,3.5,13.5,368.5,762.32,620.6
2016,3,6,9,0,676.0,113.0,3.6,14.0,415.0,816.64,658.42
2016,3,6,9,15,702.5,117.5,3.65,14.0,458.5,861.15,689.26
2016,3,6,9,30,729.0,122.0,3.7,14.0,502.0,903.4,718.11
2016,3,6,9,45,744.5,127.0,3.75,14.0,539.5,932.69,737.4
2016,3,6,10,0,760.0,132.0,3.8,14.0,577.0,958.81,754.47
2016,3,6,10,15,439.5,215.5,3.8,14.0,476.5,722.86,578.15
2016,3,6,10,30,119.0,299.0,3.8,14.0,376.0,448.46,360.02
2016,3,6,10,45,324.0,267.0,3.8,14.5,485.5,634.17,508.57
2016,3,6,11,0,529.0,235.0,3.8,15.0,595.0,817.75,646.06
2016,3,6,11,15,422.0,279.0,3.85,15.0,571.0,748.29,590.32
2016,3,6,11,30,315.0,323.0,3.9,15.0,547.0,661.7,523.33
2016,3,6,11,45,347.5,319.0,3.95,15.0,569.0,675.89,534.91
2016,3,6,12,0,380.0,315.0,4.0,15.0,591.0,687.19,543.72
2016,3,6,12,15,275.5,335.5,4.1,15.0,535.5,598.67,474.66
2016,3,6,12,30,171.0,356.0,4.2,15.0,480.0,498.85,396.56
2016,3,6,12,45,127.5,345.5,4.3,15.0,438.0,440.92,351.38
2016,3,6,13,0,84.0,335.0,4.4,15.0,396.0,373.27,297.98
2016,3,6,13,15,82.5,329.0,4.45,15.0,388.0,359.01,287.01
2016,3,6,13,30,81.0,323.0,4.5,15.0,380.0,344.77,275.85
2016,3,6,13,45,44.5,265.5,4.6,15.0,296.5,261.44,209.25
2016,3,6,14,0,8.0,208.0,4.7,15.0,213.0,179.35,142.76
2016,3,6,14,15,21.5,227.0,4.75,14.5,240.5,201.19,161.23
2016,3,6,14,30,35.0,246.0,4.8,14.0,268.0,224.23,180.41
2016,3,6,14,45,39.5,235.5,4.85,14.0,258.5,212.28,170.67
2016,3,6,15,0,44.0,225.0,4.9,14.0,249.0,199.79,160.39
2016,3,6,15,15,26.0,194.5,4.9,13.5,208.5,165.1,132.54
2016,3,6,15,30,8.0,164.0,4.9,13.0,168.0,134.19,107.84
2016,3,6,15,45,4.0,123.5,4.9,13.0,125.5,100.9,80.26
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,68.46,53.11
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,59.16,45.37
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,49.7,39.23
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,39.7,30.19
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,29.72,21.07
2016,3,6,17,15,0.0,25.5,4.95,11.5,25.5,21.02,13.06
2016,3,6,17,30,0.0,15.0,5.0,11.0,15.0,12.34,5.02
2016,3,6,17,45,0.0,7.5,5.1,11.0,7.5,6.16,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,8.5,13.5,11.52,0.0
2016,3,7,7,0,0.0,27.0,3.0,9.0,27.0,25.03,13.51
2016,3,7,7,15,17.5,46.5,3.1,9.0,50.0,65.22,50.09
2016,3,7,7,30,35.0,66.0,3.2,9.0,73.0,100.22,81.76
2016,3,7,7,45,45.5,87.5,3.3,9.5,98.5,133.46,111.24
2016,3,7,8,0,56.0,109.0,3.4,10.0,124.0,166.72,140.16
2016,3,7,8,15,62.5,129.5,3.45,10.0,150.0,195.3,164.64
2016,3,7,8,30,69.0,150.0,3.5,10.0,176.0,223.92,188.69
2016,3,7,8,45,192.0,164.5,3.55,10.0,248.5,370.45,313.87
2016,3,7,9,0,315.0,179.0,3.6,10.0,321.0,526.0,440.97
2016,3,7,9,15,213.0,207.0,3.6,10.0,307.5,444.58,371.16
2016,3,7,9,30,111.0,235.0,3.6,10.0,294.0,357.39,296.75
2016,3,7,9,45,76.5,239.5,3.65,10.5,281.5,324.46,267.85
2016,3,7,10,0,42.0,244.0,3.7,11.0,269.0,291.2,238.49
2016,3,7,10,15,27.0,232.5,3.75,11.0,249.0,259.03,211.41
2016,3,7,10,30,12.0,221.0,3.8,11.0,229.0,210.33,170.72
2016,3,7,10,45,15.5,236.5,3.85,11.5,247.5,227.76,184.61
2016,3,7,11,0,19.0,252.0,3.9,12.0,266.0,245.01,198.09
2016,3,7,11,15,71.5,298.5,3.95,12.0,350.0,363.31,294.54
2016,3,7,11,30,124.0,345.0,4.0,12.0,434.0,480.51,387.04
2016,3,7,11,45,122.5,349.5,4.1,12.0,438.0,476.24,383.0
2016,3,7,12,0,121.0,354.0,4.2,12.0,442.0,471.39,379.12
2016,3,7,12,15,105.5,350.5,4.25,12.0,427.5,428.22,345.05
2016,3,7,12,30,90.0,347.0,4.3,12.0,413.0,403.88,325.57
2016,3,7,12,45,94.5,345.0,4.35,12.5,414.0,398.39,320.85
2016,3,7,13,0,99.0,343.0,4.4,13.0,415.0,392.27,315.59
2016,3,7,13,15,148.5,339.0,4.4,13.0,444.5,428.12,344.79
2016,3,7,13,30,198.0,335.0,4.4,13.0,474.0,446.11,359.51
2016,3,7,13,45,275.5,310.0,4.4,13.0,496.0,466.43,376.14
2016,3,7,14,0,353.0,285.0,4.4,13.0,518.0,468.74,377.93
2016,3,7,14,15,458.5,237.5,4.35,13.0,526.0,464.63,373.8
2016,3,7,14,30,564.0,190.0,4.3,13.0,534.0,441.68,353.16
2016,3,7,14,45,665.0,153.0,4.25,13.0,535.5,416.69,328.55
2016,3,7,15,0,766.0,116.0,4.2,13.0,537.0,374.99,288.07
2016,3,7,15,15,560.0,151.0,4.05,13.0,446.0,288.72,217.71
2016,3,7,15,30,354.0,186.0,3.9,13.0,355.0,227.13,170.89
2016,3,7,15,45,402.5,157.5,3.8,13.0,332.0,185.16,132.7
2016,3,7,16,0,451.0,129.0,3.7,13.0,309.0,136.97,92.68
2016,3,7,16,15,411.5,119.5,3.55,12.5,267.5,93.83,68.99
2016,3,7,16,30,372.0,110.0,3.4,12.0,226.0,78.9,65.38
2016,3,7,16,45,341.5,93.0,3.3,11.5,185.0,67.88,55.58
2016,3,7,17,0,311.0,76.0,3.2,11.0,144.0,56.44,45.17
2016,3,7,17,15,250.5,59.5,3.25,10.5,104.5,44.79,34.34
2016,3,7,17,30,190.0,43.0,3.3,10.0,65.0,32.8,22.91
2016,3,7,17,45,95.0,21.5,3.35,10.0,32.5,16.58,5.24
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,8.0,28.5,129.43,0.0
2016,3,8,7,0,300.0,30.0,2.0,9.0,57.0,270.4,207.62
2016,3,8,7,15,408.0,40.5,1.95,9.5,102.5,372.3,308.63
2016,3,8,7,30,516.0,51.0,1.9,10.0,148.0,484.14,403.99
2016,3,8,7,45,561.5,61.5,1.85,10.5,196.5,555.31,461.87
2016,3,8,8,0,607.0,72.0,1.8,11.0,245.0,628.37,518.17
2016,3,8,8,15,595.5,83.0,1.75,11.0,278.5,654.24,536.93
2016,3,8,8,30,584.0,94.0,1.7,11.0,312.0,676.87,552.6
2016,3,8,8,45,472.5,133.5,1.7,11.5,325.0,629.96,514.71
2016,3,8,9,0,361.0,173.0,1.7,12.0,338.0,561.44,458.37
2016,3,8,9,15,423.0,177.5,1.75,12.0,388.5,653.67,528.4
2016,3,8,9,30,485.0,182.0,1.8,12.0,439.0,725.26,580.55
2016,3,8,9,45,542.5,176.5,1.85,12.0,483.5,780.02,619.69
2016,3,8,10,0,600.0,171.0,1.9,12.0,528.0,843.05,663.32
2016,3,8,10,15,727.0,138.5,1.9,12.0,593.5,935.01,725.67
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,1015.44,778.18
2016,3,8,10,45,460.5,209.0,1.95,12.5,508.5,727.97,572.51
2016,3,8,11,0,67.0,312.0,2.0,13.0,358.0,377.99,300.06
2016,3,8,11,15,38.5,270.0,1.95,13.0,296.5,299.24,239.15
2016,3,8,11,30,10.0,228.0,1.9,13.0,235.0,209.6,166.96
2016,3,8,11,45,49.0,287.5,1.9,13.0,323.5,320.74,256.62
2016,3,8,12,0,88.0,347.0,1.9,13.0,412.0,414.85,329.74
2016,3,8,12,15,73.0,339.0,1.9,12.5,393.0,386.67,307.51
2016,3,8,12,30,58.0,331.0,1.9,12.0,374.0,359.57,286.69
2016,3,8,12,45,29.0,235.5,1.95,12.0,257.0,237.18,189.93
2016,3,8,13,0,0.0,140.0,2.0,12.0,140.0,117.77,92.63
2016,3,8,13,15,8.5,195.5,2.05,12.0,201.5,171.93,137.55
2016,3,8,13,30,17.0,251.0,2.1,12.0,263.0,225.25,180.83
2016,3,8,13,45,22.5,256.5,2.2,12.0,272.0,231.53,186.0
2016,3,8,14,0,28.0,262.0,2.3,12.0,281.0,242.97,195.44
2016,3,8,14,15,28.5,252.5,2.15,11.5,271.0,230.66,185.88
2016,3,8,14,30,29.0,243.0,2.0,11.0,261.0,218.38,176.34
2016,3,8,14,45,14.5,192.5,1.85,11.0,201.5,164.8,132.73
2016,3,8,15,0,0.0,142.0,1.7,11.0,142.0,117.13,93.7
2016,3,8,15,15,27.5,171.0,1.55,11.0,184.0,147.17,118.25
2016,3,8,15,30,55.0,200.0,1.4,11.0,226.0,170.12,136.13
2016,3,8,15,45,27.5,117.0,1.3,11.0,130.0,98.83,77.72
2016,3,8,16,0,0.0,34.0,1.2,11.0,34.0,28.08,18.73
2016,3,8,16,15,0.0,29.5,1.2,10.5,29.5,24.34,15.61
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,20.6,13.2
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,16.88,9.78
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,13.16,6.32
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,9.45,2.86
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,5.74,0.0
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.28,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.85,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,10.0,3.5,2.87,0.0
2016,3,9,7,0,0.0,7.0,2.4,10.0,7.0,5.74,0.0
2016,3,9,7,15,0.0,13.5,2.4,10.0,13.5,11.09,3.8
2016,3,9,7,30,0.0,20.0,2.4,10.0,20.0,16.46,8.61
2016,3,9,7,45,0.0,26.5,2.4,10.5,26.5,21.84,13.37
2016,3,9,8,0,0.0,33.0,2.4,11.0,33.0,27.23,18.08
2016,3,9,8,15,0.0,40.0,2.35,11.0,40.0,33.04,23.12
2016,3,9,8,30,0.0,47.0,2.3,11.0,47.0,38.86,28.11
2016,3,9,8,45,0.0,92.5,2.3,11.5,92.5,78.58,62.01
2016,3,9,9,0,0.0,138.0,2.3,12.0,138.0,123.27,99.4
2016,3,9,9,15,9.0,168.0,2.25,12.0,173.0,161.44,131.27
2016,3,9,9,30,18.0,198.0,2.2,12.0,208.0,199.98,162.96
2016,3,9,9,45,9.0,177.0,2.15,12.5,182.0,166.95,134.67
2016,3,9,10,0,0.0,156.0,2.1,13.0,156.0,135.92,108.24
2016,3,9,10,15,3.5,181.0,2.1,13.5,184.0,162.84,130.09
2016,3,9,10,30,7.0,206.0,2.1,14.0,212.0,189.8,151.55
2016,3,9,10,45,10.5,223.0,2.15,14.5,231.0,208.77,166.37
2016,3,9,11,0,14.0,240.0,2.2,15.0,250.0,227.56,180.93
2016,3,9,11,15,25.0,270.0,2.25,15.0,288.0,266.3,211.81
2016,3,9,11,30,36.0,300.0,2.3,15.0,326.0,324.94,257.75
2016,3,9,11,45,20.5,250.5,2.35,15.5,266.0,239.48,189.52
2016,3,9,12,0,5.0,201.0,2.4,16.0,206.0,177.78,139.72
2016,3,9,12,15,2.5,161.5,2.4,16.0,164.0,139.46,108.93
2016,3,9,12,30,0.0,122.0,2.4,16.0,122.0,102.47,78.89
2016,3,9,12,45,1.5,154.0,2.45,16.5,155.5,131.34,102.29
2016,3,9,13,0,3.0,186.0,2.5,17.0,189.0,160.12,125.3
2016,3,9,13,15,9.5,217.5,2.5,17.0,224.5,191.86,150.87
2016,3,9,13,30,16.0,249.0,2.5,17.0,260.0,222.65,175.47
2016,3,9,13,45,29.5,265.0,2.55,17.0,285.0,250.46,197.76
2016,3,9,14,0,43.0,281.0,2.6,17.0,310.0,268.09,211.84
2016,3,9,14,15,24.0,236.0,2.6,17.0,252.5,209.72,165.56
2016,3,9,14,30,5.0,191.0,2.6,17.0,195.0,160.86,126.63
2016,3,9,14,45,4.0,183.0,2.6,17.0,185.5,152.69,120.34
2016,3,9,15,0,3.0,175.0,2.6,17.0,176.0,144.64,114.07
2016,3,9,15,15,22.5,185.5,2.5,16.5,196.5,157.0,124.07
2016,3,9,15,30,42.0,196.0,2.4,16.0,217.0,164.21,129.52
2016,3,9,15,45,21.0,137.5,2.3,16.0,148.0,114.22,89.39
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,65.42,49.84
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,56.79,42.8
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,48.02,37.29
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,39.28,29.55
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,30.55,21.7
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,22.26,14.13
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,13.99,6.51
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,7.8,0.02
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.71,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.0,3.35,12.5,19.0,34.73,0.0
2016,3,10,7,0,38.0,34.0,3.4,13.0,38.0,74.64,54.9
2016,3,10,7,15,68.5,55.0,3.45,13.0,67.0,123.72,99.84
2016,3,10,7,30,99.0,76.0,3.5,13.0,96.0,173.66,144.31
2016,3,10,7,45,116.5,97.5,3.55,13.5,127.5,215.76,180.82
2016,3,10,8,0,134.0,119.0,3.6,14.0,159.0,258.41,216.81
2016,3,10,8,15,148.5,139.5,3.75,14.0,190.5,297.55,249.4
2016,3,10,8,30,163.0,160.0,3.9,14.0,222.0,336.99,281.55
2016,3,10,8,45,98.0,171.5,4.05,14.5,210.0,290.91,240.66
2016,3,10,9,0,33.0,183.0,4.2,15.0,198.0,221.79,180.86
2016,3,10,9,15,18.5,179.0,4.15,15.0,187.5,182.1,147.36
2016,3,10,9,30,4.0,175.0,4.1,15.0,177.0,161.39,129.31
2016,3,10,9,45,2.0,152.5,4.1,15.5,153.5,135.29,107.26
2016,3,10,10,0,0.0,130.0,4.1,16.0,130.0,111.11,86.88
2016,3,10,10,15,8.0,183.0,4.0,16.0,188.5,169.17,134.55
2016,3,10,10,30,16.0,236.0,3.9,16.0,247.0,228.62,182.44
2016,3,10,10,45,8.0,190.0,3.8,16.0,195.5,174.07,137.83
2016,3,10,11,0,0.0,144.0,3.7,16.0,144.0,122.74,95.71
2016,3,10,11,15,0.0,150.5,3.6,16.0,150.5,128.38,100.25
2016,3,10,11,30,0.0,157.0,3.5,16.0,157.0,133.98,104.7
2016,3,10,11,45,0.0,159.0,3.45,16.0,159.0,135.5,105.86
2016,3,10,12,0,0.0,161.0,3.4,16.0,161.0,137.02,107.04
2016,3,10,12,15,0.0,134.0,3.3,16.0,134.0,113.0,87.51
2016,3,10,12,30,0.0,107.0,3.2,16.0,107.0,89.55,68.38
2016,3,10,12,45,0.5,135.0,3.15,16.0,135.5,113.99,88.41
2016,3,10,13,0,1.0,163.0,3.1,16.0,164.0,138.42,108.28
2016,3,10,13,15,0.5,151.0,3.0,16.0,151.5,127.36,99.31
2016,3,10,13,30,0.0,139.0,2.9,16.0,139.0,116.5,90.56
2016,3,10,13,45,0.0,93.5,2.8,16.0,93.5,77.91,59.05
2016,3,10,14,0,0.0,48.0,2.7,16.0,48.0,39.86,27.66
2016,3,10,14,15,0.0,35.0,2.55,16.0,35.0,29.03,18.68
2016,3,10,14,30,0.0,22.0,2.4,16.0,22.0,18.22,9.67
2016,3,10,14,45,0.0,25.0,2.3,16.0,25.0,20.69,11.79
2016,3,10,15,0,0.0,28.0,2.2,16.0,28.0,23.17,13.91
2016,3,10,15,15,0.0,24.5,2.1,15.5,24.5,20.25,11.53
2016,3,10,15,30,0.0,21.0,2.0,15.0,21.0,17.34,9.13
2016,3,10,15,45,0.0,39.0,1.9,15.0,39.0,32.24,21.88
2016,3,10,16,0,0.0,57.0,1.8,15.0,57.0,47.2,34.67
2016,3,10,16,15,0.0,49.5,1.75,14.5,49.5,40.94,29.48
2016,3,10,16,30,0.0,42.0,1.7,14.0,42.0,34.7,25.55
2016,3,10,16,45,0.0,34.5,1.7,14.0,34.5,28.47,19.96
2016,3,10,17,0,0.0,27.0,1.7,14.0,27.0,22.25,14.3
2016,3,10,17,15,0.0,19.5,1.8,14.0,19.5,16.05,8.6
2016,3,10,17,30,0.0,12.0,1.9,14.0,12.0,9.86,2.91
2016,3,10,17,45,0.0,7.0,2.05,14.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,2.0,2.2,14.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,2.3,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,6.15,0.0
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,9.04,2.12
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,11.92,4.68
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,14.82,7.21
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,17.72,9.72
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,20.62,12.2
2016,3,11,8,45,0.0,67.0,4.55,12.0,67.0,55.54,42.17
2016,3,11,9,0,0.0,109.0,4.4,12.0,109.0,93.51,74.34
2016,3,11,9,15,0.0,91.5,4.45,12.0,91.5,76.42,59.62
2016,3,11,9,30,0.0,74.0,4.5,12.0,74.0,61.44,46.78
2016,3,11,9,45,51.0,177.0,4.6,12.0,208.0,223.63,184.48
2016,3,11,10,0,102.0,280.0,4.7,12.0,342.0,392.26,321.92
2016,3,11,10,15,51.0,173.0,4.45,12.0,204.0,216.5,177.26
2016,3,11,10,30,0.0,66.0,4.2,12.0,66.0,54.87,40.74
2016,3,11,10,45,0.0,57.5,4.0,12.5,57.5,47.79,34.73
2016,3,11,11,0,0.0,49.0,3.8,13.0,49.0,40.72,28.68
2016,3,11,11,15,1.5,115.0,3.6,13.0,116.0,98.17,76.62
2016,3,11,11,30,3.0,181.0,3.4,13.0,183.0,158.62,126.23
2016,3,11,11,45,57.0,272.0,3.25,13.0,314.5,310.99,250.6
2016,3,11,12,0,111.0,363.0,3.1,13.0,446.0,451.03,360.26
2016,3,11,12,15,279.0,333.0,3.15,13.0,542.0,596.1,474.55
2016,3,11,12,30,447.0,303.0,3.2,13.0,638.0,709.26,561.39
2016,3,11,12,45,666.5,208.0,3.25,13.5,702.5,780.41,616.65
2016,3,11,13,0,886.0,113.0,3.3,14.0,767.0,814.76,642.26
2016,3,11,13,15,534.0,230.0,3.6,14.0,622.0,630.22,501.84
2016,3,11,13,30,182.0,347.0,3.9,14.0,477.0,443.64,353.78
2016,3,11,13,45,161.0,335.0,4.2,14.0,447.5,404.57,323.98
2016,3,11,14,0,140.0,323.0,4.5,14.0,418.0,367.55,294.9
2016,3,11,14,15,105.0,301.0,4.65,13.5,370.5,311.55,250.67
2016,3,11,14,30,70.0,279.0,4.8,13.0,323.0,266.69,214.99
2016,3,11,14,45,35.0,198.0,4.95,13.0,220.0,179.05,143.81
2016,3,11,15,0,0.0,117.0,5.1,13.0,117.0,96.88,76.27
2016,3,11,15,15,0.0,77.5,5.0,12.5,77.5,64.36,49.2
2016,3,11,15,30,0.0,38.0,4.9,12.0,38.0,31.43,21.34
2016,3,11,15,45,240.0,84.0,4.85,12.0,183.0,102.57,71.26
2016,3,11,16,0,480.0,130.0,4.8,12.0,328.0,137.93,93.07
2016,3,11,16,15,567.5,101.5,4.65,11.5,307.0,84.58,60.56
2016,3,11,16,30,655.0,73.0,4.5,11.0,286.0,55.86,44.93
2016,3,11,16,45,581.5,69.0,4.4,10.5,234.0,53.46,42.86
2016,3,11,17,0,508.0,65.0,4.3,10.0,182.0,51.26,40.79
2016,3,11,17,15,417.0,55.0,4.2,10.0,135.0,44.05,33.91
2016,3,11,17,30,326.0,45.0,4.1,10.0,88.0,34.72,24.91
2016,3,11,17,45,181.0,29.5,4.05,10.0,51.5,22.82,12.18
2016,3,11,18,0,36.0,14.0,4.0,10.0,15.0,11.95,0.0
2016,3,11,18,15,18.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,3.45,10.0,8.5,6.98,0.0
2016,3,12,7,0,0.0,17.0,3.6,10.0,17.0,13.99,5.92
2016,3,12,7,15,0.0,29.0,3.7,10.0,29.0,23.93,14.85
2016,3,12,7,30,0.0,41.0,3.8,10.0,41.0,33.89,23.74
2016,3,12,7,45,0.0,55.0,3.95,10.5,55.0,45.54,33.95
2016,3,12,8,0,0.0,69.0,4.1,11.0,69.0,58.28,44.94
2016,3,12,8,15,0.0,82.5,4.2,11.0,82.5,70.53,55.45
2016,3,12,8,30,0.0,96.0,4.3,11.0,96.0,82.76,65.81
2016,3,12,8,45,0.0,100.5,4.4,11.5,100.5,86.03,68.28
2016,3,12,9,0,0.0,105.0,4.5,12.0,105.0,89.52,70.9
2016,3,12,9,15,14.0,159.5,4.55,12.0,167.5,156.37,127.57
2016,3,12,9,30,28.0,214.0,4.6,12.0,230.0,245.54,201.45
2016,3,12,9,45,18.0,208.0,4.65,12.0,218.5,207.01,168.74
2016,3,12,10,0,8.0,202.0,4.7,12.0,207.0,188.91,153.06
2016,3,12,10,15,4.0,173.5,4.75,12.0,176.0,155.58,125.11
2016,3,12,10,30,0.0,145.0,4.8,12.0,145.0,124.13,98.67
2016,3,12,10,45,2.0,168.0,4.85,12.5,169.5,147.04,117.41
2016,3,12,11,0,4.0,191.0,4.9,13.0,194.0,169.96,135.91
2016,3,12,11,15,2.0,105.5,5.0,13.0,107.0,90.35,70.07
2016,3,12,11,30,0.0,20.0,5.1,13.0,20.0,16.61,8.33
2016,3,12,11,45,0.0,20.5,5.2,13.0,20.5,17.03,8.68
2016,3,12,12,0,0.0,21.0,5.3,13.0,21.0,17.44,9.03
2016,3,12,12,15,6.5,135.5,5.2,13.0,141.0,120.08,94.82
2016,3,12,12,30,13.0,250.0,5.1,13.0,261.0,227.17,182.37
2016,3,12,12,45,9.0,223.5,5.1,13.0,231.5,198.67,158.99
2016,3,12,13,0,5.0,197.0,5.1,13.0,202.0,171.12,136.5
2016,3,12,13,15,6.5,206.5,5.05,13.0,211.5,179.74,143.69
2016,3,12,13,30,8.0,216.0,5.0,13.0,221.0,188.04,150.58
2016,3,12,13,45,17.0,240.0,4.95,13.5,251.0,213.19,171.03
2016,3,12,14,0,26.0,264.0,4.9,14.0,281.0,236.8,189.99
2016,3,12,14,15,20.5,243.5,4.75,13.5,257.0,213.75,171.66
2016,3,12,14,30,15.0,223.0,4.6,13.0,233.0,191.67,154.1
2016,3,12,14,45,9.5,201.5,4.5,13.0,208.0,169.76,136.35
2016,3,12,15,0,4.0,180.0,4.4,13.0,183.0,148.87,119.42
2016,3,12,15,15,2.0,125.5,4.3,13.0,127.0,103.92,82.28
2016,3,12,15,30,0.0,71.0,4.2,13.0,71.0,58.91,44.61
2016,3,12,15,45,0.0,81.5,4.1,13.0,81.5,67.67,52.22
2016,3,12,16,0,0.0,92.0,4.0,13.0,92.0,75.57,59.09
2016,3,12,16,15,0.0,79.5,3.9,13.0,79.5,65.47,50.62
2016,3,12,16,30,0.0,67.0,3.8,13.0,67.0,55.48,44.25
2016,3,12,16,45,0.0,55.0,3.75,13.0,55.0,45.53,35.34
2016,3,12,17,0,0.0,43.0,3.7,13.0,43.0,35.54,26.28
2016,3,12,17,15,0.0,31.5,3.6,12.5,31.5,25.99,17.56
2016,3,12,17,30,0.0,20.0,3.5,12.0,20.0,16.47,8.8
2016,3,12,17,45,0.0,11.5,3.4,12.0,11.5,9.45,1.85
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.28,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,8.21,1.32
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,11.51,4.25
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,15.23,7.51
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,18.95,10.74
2016,3,13,8,15,0.0,27.5,4.05,13.0,27.5,22.68,13.95
2016,3,13,8,30,0.0,32.0,4.1,13.0,32.0,26.42,17.12
2016,3,13,8,45,0.0,58.5,4.2,13.0,58.5,48.46,35.92
2016,3,13,9,0,0.0,85.0,4.3,13.0,85.0,70.65,54.65
2016,3,13,9,15,0.0,112.0,4.3,13.0,112.0,95.43,75.38
2016,3,13,9,30,0.0,139.0,4.3,13.0,139.0,120.61,96.21
2016,3,13,9,45,2.5,164.5,4.3,13.0,166.5,147.05,118.01
2016,3,13,10,0,5.0,190.0,4.3,13.0,194.0,173.59,139.7
2016,3,13,10,15,18.0,230.0,4.35,13.0,242.5,225.43,182.33
2016,3,13,10,30,31.0,270.0,4.4,13.0,291.0,299.11,241.82
2016,3,13,10,45,17.5,228.5,4.45,13.0,240.5,220.3,177.36
2016,3,13,11,0,4.0,187.0,4.5,13.0,190.0,166.1,132.55
2016,3,13,11,15,6.0,204.0,4.55,13.0,209.0,183.26,146.58
2016,3,13,11,30,8.0,221.0,4.6,13.0,228.0,200.25,160.34
2016,3,13,11,45,4.5,191.0,4.65,13.5,195.0,168.48,133.97
2016,3,13,12,0,1.0,161.0,4.7,14.0,162.0,137.82,108.56
2016,3,13,12,15,3.5,184.0,4.65,14.0,187.0,160.15,126.9
2016,3,13,12,30,6.0,207.0,4.6,14.0,212.0,182.23,144.88
2016,3,13,12,45,10.0,229.5,4.6,14.0,237.0,204.74,163.21
2016,3,13,13,0,14.0,252.0,4.6,14.0,262.0,226.65,181.0
2016,3,13,13,15,9.0,222.0,4.5,14.0,228.5,195.02,155.36
2016,3,13,13,30,4.0,192.0,4.4,14.0,195.0,164.51,130.6
2016,3,13,13,45,3.5,189.0,4.35,14.0,191.5,160.88,127.78
2016,3,13,14,0,3.0,186.0,4.3,14.0,188.0,157.29,124.99
2016,3,13,14,15,9.5,206.5,4.2,14.0,212.5,177.0,141.31
2016,3,13,14,30,16.0,227.0,4.1,14.0,237.0,195.32,156.36
2016,3,13,14,45,8.0,173.5,4.05,14.0,178.5,146.46,116.59
2016,3,13,15,0,0.0,120.0,4.0,14.0,120.0,99.31,77.93
2016,3,13,15,15,10.0,153.0,3.9,14.0,158.5,127.96,101.73
2016,3,13,15,30,20.0,186.0,3.8,14.0,197.0,153.33,122.53
2016,3,13,15,45,10.0,129.0,3.75,14.0,134.5,106.13,83.85
2016,3,13,16,0,0.0,72.0,3.7,14.0,72.0,59.71,45.37
2016,3,13,16,15,0.0,62.5,3.65,14.0,62.5,51.78,38.76
2016,3,13,16,30,0.0,53.0,3.6,14.0,53.0,43.85,33.7
2016,3,13,16,45,0.0,43.5,3.55,14.0,43.5,35.95,26.63
2016,3,13,17,0,0.0,34.0,3.5,14.0,34.0,28.06,19.49
2016,3,13,17,15,0.0,25.5,3.45,13.5,25.5,21.01,13.07
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,13.99,6.6
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,8.21,0.96
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
