Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,54.5,23.0,2.5,9.5,29.5,76.61,44.73
2016,3,14,7,0,109.0,46.0,2.5,10.0,59.0,150.75,121.65
2016,3,14,7,15,159.5,66.5,2.5,10.0,96.0,215.75,180.71
2016,3,14,7,30,210.0,87.0,2.5,10.0,133.0,284.43,241.33
2016,3,14,7,45,248.0,106.0,2.55,10.5,174.0,344.52,292.56
2016,3,14,8,0,286.0,125.0,2.6,11.0,215.0,406.87,343.92
2016,3,14,8,15,329.0,135.0,2.6,11.0,255.0,463.08,389.66
2016,3,14,8,30,372.0,145.0,2.6,11.0,295.0,542.27,451.78
2016,3,14,8,45,377.5,164.0,2.65,11.5,332.0,579.38,478.16
2016,3,14,9,0,383.0,183.0,2.7,12.0,369.0,593.47,487.07
2016,3,14,9,15,389.5,200.5,2.65,12.0,404.5,626.09,510.2
2016,3,14,9,30,396.0,218.0,2.6,12.0,440.0,657.0,531.55
2016,3,14,9,45,385.0,237.5,2.6,12.5,466.0,670.86,538.76
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,682.32,544.3
2016,3,14,10,15,396.0,265.5,2.6,13.0,525.0,712.13,565.44
2016,3,14,10,30,418.0,274.0,2.6,13.0,558.0,760.83,599.5
2016,3,14,10,45,279.0,310.5,2.6,13.5,503.0,634.75,501.26
2016,3,14,11,0,140.0,347.0,2.6,14.0,448.0,507.58,401.16
2016,3,14,11,15,212.0,349.0,2.6,14.0,505.5,574.04,453.59
2016,3,14,11,30,284.0,351.0,2.6,14.0,563.0,657.23,515.77
2016,3,14,11,45,416.5,308.5,2.6,14.5,623.5,743.17,579.67
2016,3,14,12,0,549.0,266.0,2.6,15.0,684.0,806.19,625.78
2016,3,14,12,15,407.0,315.5,2.65,15.0,625.5,705.53,549.39
2016,3,14,12,30,265.0,365.0,2.7,15.0,567.0,598.44,468.1
2016,3,14,12,45,142.0,319.5,2.75,15.0,428.0,422.48,334.26
2016,3,14,13,0,19.0,274.0,2.8,15.0,289.0,250.03,197.67
2016,3,14,13,15,165.5,303.0,2.85,15.0,423.5,402.87,321.29
2016,3,14,13,30,312.0,332.0,2.9,15.0,558.0,526.97,417.05
2016,3,14,13,45,370.5,305.0,3.0,15.0,566.0,517.68,409.84
2016,3,14,14,0,429.0,278.0,3.1,15.0,574.0,508.88,402.86
2016,3,14,14,15,617.0,201.5,3.15,15.0,606.5,516.2,407.74
2016,3,14,14,30,805.0,125.0,3.2,15.0,639.0,498.62,390.63
2016,3,14,14,45,787.0,123.0,3.3,15.0,602.0,437.52,338.35
2016,3,14,15,0,769.0,121.0,3.4,15.0,565.0,374.48,283.34
2016,3,14,15,15,747.0,117.5,3.4,14.5,522.5,312.25,228.43
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,252.0,175.14
2016,3,14,15,45,691.0,110.0,3.45,14.0,432.5,191.73,124.39
2016,3,14,16,0,657.0,106.0,3.5,14.0,385.0,135.57,83.51
2016,3,14,16,15,616.0,100.0,3.45,13.5,336.0,82.13,58.65
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,70.88,57.97
2016,3,14,16,45,515.5,85.5,3.35,12.5,237.0,65.74,53.51
2016,3,14,17,0,456.0,77.0,3.3,12.0,187.0,57.82,46.38
2016,3,14,17,15,369.0,64.5,3.2,11.5,139.5,48.82,38.06
2016,3,14,17,30,282.0,52.0,3.1,11.0,92.0,39.67,29.35
2016,3,14,17,45,141.0,35.5,3.05,10.5,55.5,27.6,17.07
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,15.28,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.11,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,34.3,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,178.98,121.79
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,307.5,253.12
2016,3,15,7,15,429.5,50.0,1.75,9.5,129.5,401.14,336.07
2016,3,15,7,30,521.0,60.0,1.7,10.0,177.0,502.26,420.24
2016,3,15,7,45,586.5,65.5,1.65,10.5,228.5,583.55,483.92
2016,3,15,8,0,652.0,71.0,1.6,11.0,280.0,667.96,546.76
2016,3,15,8,15,691.0,76.0,1.6,11.5,330.5,731.15,591.29
2016,3,15,8,30,730.0,81.0,1.6,12.0,381.0,788.78,630.24
2016,3,15,8,45,547.5,134.5,1.6,13.0,375.0,701.5,562.1
2016,3,15,9,0,365.0,188.0,1.6,14.0,369.0,582.28,468.11
2016,3,15,9,15,598.0,140.5,1.55,14.0,466.0,790.24,622.71
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,966.04,739.79
2016,3,15,9,45,847.5,94.0,1.45,14.5,601.5,992.43,751.2
2016,3,15,10,0,864.0,95.0,1.4,15.0,640.0,1003.33,754.22
2016,3,15,10,15,875.0,97.0,1.4,15.0,671.5,1018.11,762.33
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,1029.03,767.99
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.5,1032.2,767.38
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,1031.35,764.44
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.0,1021.93,757.62
2016,3,15,11,30,913.0,101.0,1.4,16.0,788.0,1008.51,748.46
2016,3,15,11,45,916.5,101.0,1.45,16.5,797.0,989.61,735.36
2016,3,15,12,0,920.0,101.0,1.5,17.0,806.0,966.82,719.85
2016,3,15,12,15,920.5,101.0,1.55,17.0,807.0,937.54,701.43
2016,3,15,12,30,921.0,101.0,1.6,17.0,808.0,904.72,680.61
2016,3,15,12,45,922.5,99.0,1.65,17.5,802.0,867.29,655.3
2016,3,15,13,0,924.0,97.0,1.7,18.0,796.0,826.58,627.62
2016,3,15,13,15,920.0,96.5,1.75,18.0,780.5,780.17,596.91
2016,3,15,13,30,916.0,96.0,1.8,18.0,765.0,731.24,562.75
2016,3,15,13,45,909.0,95.0,1.85,18.0,742.0,677.64,523.2
2016,3,15,14,0,902.0,94.0,1.9,18.0,719.0,622.28,481.08
2016,3,15,14,15,893.0,92.5,1.95,17.5,689.0,563.92,436.05
2016,3,15,14,30,884.0,91.0,2.0,17.0,659.0,504.55,388.38
2016,3,15,14,45,870.5,89.5,2.05,17.0,622.0,442.59,336.17
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,378.52,280.66
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,313.97,223.59
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,250.71,167.61
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,187.36,114.38
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,126.61,70.65
2016,3,15,16,15,739.5,71.5,2.2,16.0,356.5,67.67,45.24
2016,3,15,16,30,705.0,67.0,2.2,15.0,306.0,56.14,44.47
2016,3,15,16,45,654.0,61.5,2.2,14.5,255.0,47.93,37.28
2016,3,15,17,0,603.0,56.0,2.2,14.0,204.0,44.27,34.0
2016,3,15,17,15,523.0,48.5,2.3,13.5,154.5,38.8,28.92
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,33.32,23.62
2016,3,15,17,45,303.0,29.0,2.55,12.5,64.5,23.69,13.95
2016,3,15,18,0,163.0,17.0,2.7,12.0,24.0,13.92,0.0
2016,3,15,18,15,81.5,8.5,2.7,11.5,12.0,7.26,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,8.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,9.0,14.0,11.95,0.0
2016,3,16,6,45,173.0,27.0,0.9,10.0,49.5,172.53,122.92
2016,3,16,7,0,346.0,40.0,0.8,11.0,85.0,313.15,255.1
2016,3,16,7,15,421.0,51.5,0.8,11.5,131.0,397.27,327.67
2016,3,16,7,30,496.0,63.0,0.8,12.0,177.0,487.5,401.17
2016,3,16,7,45,546.0,71.5,0.85,12.5,225.5,559.37,456.52
2016,3,16,8,0,596.0,80.0,0.9,13.0,274.0,633.32,510.97
2016,3,16,8,15,648.0,79.5,1.0,13.5,322.0,698.85,557.55
2016,3,16,8,30,700.0,79.0,1.1,14.0,370.0,759.81,599.42
2016,3,16,8,45,756.5,80.5,1.25,14.5,428.5,833.65,649.86
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,907.19,698.66
2016,3,16,9,15,832.0,85.0,1.4,15.5,530.5,945.03,720.12
2016,3,16,9,30,851.0,88.0,1.4,16.0,574.0,979.92,739.7
2016,3,16,9,45,865.5,89.5,1.45,16.5,612.0,993.42,745.83
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,1014.92,757.57
2016,3,16,10,15,889.5,92.5,1.5,17.0,681.5,1027.64,764.13
2016,3,16,10,30,899.0,94.0,1.5,17.0,713.0,1036.46,768.42
2016,3,16,10,45,906.5,95.0,1.55,17.5,737.5,1038.64,768.02
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,1036.75,765.22
2016,3,16,11,15,918.0,97.0,1.6,18.0,778.5,1027.27,758.39
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,1013.73,749.18
2016,3,16,11,45,924.5,98.0,1.6,18.5,803.5,993.66,734.52
2016,3,16,12,0,927.0,98.0,1.6,19.0,812.0,969.73,717.56
2016,3,16,12,15,927.0,98.0,1.6,19.0,812.5,939.77,698.11
2016,3,16,12,30,927.0,98.0,1.6,19.0,813.0,906.3,676.35
2016,3,16,12,45,929.0,95.5,1.65,19.5,806.5,868.53,651.02
2016,3,16,13,0,931.0,93.0,1.7,20.0,800.0,827.43,623.3
2016,3,16,13,15,926.5,92.0,1.7,20.0,784.5,779.87,591.58
2016,3,16,13,30,922.0,91.0,1.7,20.0,769.0,729.84,556.71
2016,3,16,13,45,916.0,90.0,1.7,20.0,746.0,676.61,517.46
2016,3,16,14,0,910.0,89.0,1.7,20.0,723.0,621.52,475.67
2016,3,16,14,15,900.5,87.5,1.7,20.0,692.5,562.51,429.61
2016,3,16,14,30,891.0,86.0,1.7,20.0,662.0,502.55,381.22
2016,3,16,14,45,878.5,84.5,1.7,20.0,625.5,440.66,329.68
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,378.7,276.45
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,314.81,221.04
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,248.01,163.22
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,184.45,110.42
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,123.46,67.16
2016,3,16,16,15,752.0,68.0,1.55,18.0,361.0,64.31,42.47
2016,3,16,16,30,719.0,64.0,1.5,17.0,311.0,53.79,42.03
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.5,50.19,38.98
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,42.78,32.42
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,37.24,27.34
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,31.67,22.03
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,22.84,13.31
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.92,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,5.55,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,99.16,0.0
2016,3,17,6,45,308.5,24.5,2.35,11.5,58.0,254.83,189.54
2016,3,17,7,0,457.0,36.0,2.5,12.0,98.0,381.48,313.05
2016,3,17,7,15,540.5,44.0,2.45,12.5,148.0,472.39,392.31
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,569.96,471.37
2016,3,17,7,45,676.5,57.5,2.4,13.5,250.5,639.93,525.38
2016,3,17,8,0,729.0,63.0,2.4,14.0,303.0,717.4,582.49
2016,3,17,8,15,764.0,67.0,2.3,14.5,354.5,778.85,624.57
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,839.64,664.47
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,888.2,694.19
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,934.61,721.53
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,960.51,734.15
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,994.02,751.77
2016,3,17,9,45,897.0,83.5,1.75,17.5,629.5,1017.93,763.3
2016,3,17,10,0,910.0,85.0,1.7,18.0,668.0,1038.21,772.45
2016,3,17,10,15,919.5,86.5,1.65,18.5,700.0,1051.08,776.84
2016,3,17,10,30,929.0,88.0,1.6,19.0,732.0,1059.91,778.79
2016,3,17,10,45,935.5,89.0,1.55,19.5,756.5,1060.97,775.95
2016,3,17,11,0,942.0,90.0,1.5,20.0,781.0,1057.84,770.72
2016,3,17,11,15,946.0,91.0,1.4,20.0,798.0,1048.0,762.06
2016,3,17,11,30,950.0,92.0,1.3,20.0,815.0,1034.01,751.0
2016,3,17,11,45,952.0,92.0,1.25,20.5,823.5,1012.88,735.11
2016,3,17,12,0,954.0,92.0,1.2,21.0,832.0,987.8,716.98
2016,3,17,12,15,954.0,92.0,1.1,21.0,832.5,957.07,695.9
2016,3,17,12,30,954.0,92.0,1.0,21.0,833.0,922.72,672.62
2016,3,17,12,45,951.0,92.5,0.95,21.5,825.0,882.93,645.49
2016,3,17,13,0,948.0,93.0,0.9,22.0,817.0,840.04,616.38
2016,3,17,13,15,943.5,92.5,0.8,22.0,801.0,792.15,584.29
2016,3,17,13,30,939.0,92.0,0.7,22.0,785.0,741.74,549.25
2016,3,17,13,45,933.0,90.5,0.6,22.0,761.5,687.12,509.48
2016,3,17,14,0,927.0,89.0,0.5,22.0,738.0,630.61,467.41
2016,3,17,14,15,917.5,87.5,0.5,22.0,707.0,570.62,422.77
2016,3,17,14,30,908.0,86.0,0.5,22.0,676.0,509.64,375.71
2016,3,17,14,45,895.0,84.5,0.5,22.0,638.5,446.51,325.26
2016,3,17,15,0,882.0,83.0,0.5,22.0,601.0,383.34,272.99
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.0,318.45,218.37
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,250.54,161.13
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,185.95,108.97
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,123.92,66.09
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,63.74,49.72
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,53.89,41.58
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,50.26,38.55
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,46.62,35.37
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,37.68,27.38
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,32.51,22.5
2016,3,17,17,45,352.0,29.0,1.35,17.5,71.0,23.69,13.95
2016,3,17,18,0,219.0,18.0,1.5,17.0,29.0,14.77,0.0
2016,3,17,18,15,109.5,9.0,1.5,16.5,14.5,7.68,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,43.63,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,121.26,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,248.54,189.66
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,372.13,306.28
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,462.78,385.89
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,559.86,465.52
2016,3,18,7,45,300.5,67.5,2.4,12.5,139.5,349.14,294.94
2016,3,18,8,0,0.0,78.0,2.4,13.0,78.0,66.38,51.23
2016,3,18,8,15,0.0,99.5,2.4,13.5,99.5,86.72,68.55
2016,3,18,8,30,0.0,121.0,2.4,14.0,121.0,107.07,85.32
2016,3,18,8,45,28.5,166.5,2.4,14.5,181.0,195.52,159.34
2016,3,18,9,0,57.0,212.0,2.4,15.0,241.0,274.99,223.67
2016,3,18,9,15,65.5,233.5,2.4,15.0,270.0,305.85,247.61
2016,3,18,9,30,74.0,255.0,2.4,15.0,299.0,336.57,271.32
2016,3,18,9,45,77.0,273.0,2.4,15.5,321.0,357.26,286.22
2016,3,18,10,0,80.0,291.0,2.4,16.0,343.0,377.57,300.69
2016,3,18,10,15,110.5,312.5,2.35,16.0,388.0,429.51,340.78
2016,3,18,10,30,141.0,334.0,2.3,16.0,433.0,502.66,395.67
2016,3,18,10,45,244.0,331.5,2.3,16.5,509.0,620.37,483.77
2016,3,18,11,0,347.0,329.0,2.3,17.0,585.0,713.5,551.14
2016,3,18,11,15,634.5,218.5,2.25,17.0,699.5,897.73,685.84
2016,3,18,11,30,922.0,108.0,2.2,17.0,814.0,1024.13,768.11
2016,3,18,11,45,921.5,110.0,2.2,17.0,822.0,1003.02,752.28
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,978.11,735.68
2016,3,18,12,15,921.0,112.0,2.15,17.0,830.5,947.94,715.08
2016,3,18,12,30,921.0,112.0,2.1,17.0,831.0,914.27,692.19
2016,3,18,12,45,915.5,113.0,2.1,17.0,822.5,873.71,665.08
2016,3,18,13,0,910.0,114.0,2.1,17.0,814.0,830.35,635.89
2016,3,18,13,15,905.5,113.5,2.15,17.0,798.0,783.72,604.55
2016,3,18,13,30,901.0,113.0,2.2,17.0,782.0,734.67,569.16
2016,3,18,13,45,895.5,111.0,2.3,17.0,758.5,681.44,529.69
2016,3,18,14,0,890.0,109.0,2.4,17.0,735.0,626.38,487.51
2016,3,18,14,15,880.0,107.0,2.45,17.0,704.5,567.36,440.64
2016,3,18,14,30,870.0,105.0,2.5,17.0,674.0,507.56,391.53
2016,3,18,14,45,860.5,101.0,2.55,17.0,637.5,444.56,338.27
2016,3,18,15,0,851.0,97.0,2.6,17.0,601.0,381.33,283.11
2016,3,18,15,15,832.5,94.5,2.65,16.5,558.0,316.84,226.46
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,253.75,170.88
2016,3,18,15,45,612.0,122.5,2.75,16.0,424.0,185.65,121.62
2016,3,18,16,0,410.0,153.0,2.8,16.0,333.0,143.01,98.74
2016,3,18,16,15,383.5,140.5,2.65,15.5,292.5,100.83,83.41
2016,3,18,16,30,357.0,128.0,2.5,15.0,252.0,89.92,74.23
2016,3,18,16,45,329.0,110.0,2.45,14.5,210.5,78.73,64.57
2016,3,18,17,0,301.0,92.0,2.4,14.0,169.0,67.08,54.27
2016,3,18,17,15,259.0,74.0,2.3,13.0,129.0,54.86,43.31
2016,3,18,17,30,217.0,56.0,2.2,12.0,89.0,42.2,31.67
2016,3,18,17,45,138.5,38.0,2.15,11.5,56.0,29.54,19.46
2016,3,18,18,0,60.0,20.0,2.1,11.0,23.0,15.84,0.0
2016,3,18,18,15,30.0,10.0,2.05,11.0,11.5,8.54,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,19.74,0.0
2016,3,19,6,45,132.0,34.5,1.7,11.5,53.5,143.2,109.85
2016,3,19,7,0,264.0,49.0,1.8,12.0,87.0,267.64,220.74
2016,3,19,7,15,320.5,64.0,1.85,12.0,129.0,337.96,282.84
2016,3,19,7,30,377.0,79.0,1.9,12.0,171.0,412.93,346.67
2016,3,19,7,45,422.0,90.0,1.95,12.5,215.5,477.25,398.96
2016,3,19,8,0,467.0,101.0,2.0,13.0,260.0,543.98,450.85
2016,3,19,8,15,319.5,141.5,2.0,13.0,258.0,461.43,382.28
2016,3,19,8,30,172.0,182.0,2.0,13.0,256.0,367.6,303.46
2016,3,19,8,45,98.5,188.5,2.05,13.5,232.0,287.54,236.4
2016,3,19,9,0,25.0,195.0,2.1,14.0,208.0,204.44,165.55
2016,3,19,9,15,17.5,196.5,2.05,14.5,206.0,196.18,157.96
2016,3,19,9,30,10.0,198.0,2.0,15.0,204.0,188.24,150.48
2016,3,19,9,45,114.0,250.0,2.0,15.5,324.0,388.14,311.76
2016,3,19,10,0,218.0,302.0,2.0,16.0,444.0,552.03,436.1
2016,3,19,10,15,233.0,315.5,2.0,16.0,474.0,579.15,454.34
2016,3,19,10,30,248.0,329.0,2.0,16.0,504.0,627.16,488.28
2016,3,19,10,45,312.5,326.0,2.0,16.5,553.5,682.87,528.16
2016,3,19,11,0,377.0,323.0,2.0,17.0,603.0,736.29,565.5
2016,3,19,11,15,305.0,348.5,2.0,17.0,578.0,682.43,524.03
2016,3,19,11,30,233.0,374.0,2.0,17.0,553.0,608.95,469.35
2016,3,19,11,45,339.0,346.0,2.05,17.0,610.0,688.29,529.53
2016,3,19,12,0,445.0,318.0,2.1,17.0,667.0,758.54,580.84
2016,3,19,12,15,374.5,343.5,2.1,17.0,637.5,686.13,527.06
2016,3,19,12,30,304.0,369.0,2.1,17.0,608.0,631.71,486.41
2016,3,19,12,45,337.0,356.0,2.1,17.0,618.5,627.77,484.56
2016,3,19,13,0,370.0,343.0,2.1,17.0,629.0,620.4,479.66
2016,3,19,13,15,632.0,221.5,2.05,17.0,698.5,692.74,536.3
2016,3,19,13,30,894.0,100.0,2.0,17.0,768.0,716.9,556.09
2016,3,19,13,45,892.5,97.0,2.0,17.0,746.5,665.81,516.96
2016,3,19,14,0,891.0,94.0,2.0,17.0,725.0,612.53,475.69
2016,3,19,14,15,603.5,191.5,2.0,17.0,611.0,495.97,385.03
2016,3,19,14,30,316.0,289.0,2.0,17.0,497.0,393.35,305.61
2016,3,19,14,45,587.5,187.0,2.05,17.0,546.5,402.8,308.67
2016,3,19,15,0,859.0,85.0,2.1,17.0,596.0,375.21,277.46
2016,3,19,15,15,843.0,82.5,2.15,16.5,554.0,312.03,221.7
2016,3,19,15,30,827.0,80.0,2.2,16.0,512.0,245.64,163.45
2016,3,19,15,45,810.5,75.5,2.3,16.0,466.5,182.28,109.99
2016,3,19,16,0,794.0,71.0,2.4,16.0,421.0,120.64,65.88
2016,3,19,16,15,762.5,67.0,2.35,15.5,371.0,61.05,48.53
2016,3,19,16,30,731.0,63.0,2.3,15.0,321.0,52.93,41.6
2016,3,19,16,45,691.0,57.5,2.3,14.5,270.5,48.94,38.19
2016,3,19,17,0,651.0,52.0,2.3,14.0,220.0,44.88,34.58
2016,3,19,17,15,578.5,45.5,2.15,13.5,169.5,39.68,29.79
2016,3,19,17,30,506.0,39.0,2.0,13.0,119.0,31.64,22.31
2016,3,19,17,45,381.5,29.0,1.9,12.5,76.5,23.66,14.52
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,15.6,0.7
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,8.11,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,11.54,0.0
2016,3,20,6,45,18.0,33.5,2.6,12.5,36.0,48.07,33.42
2016,3,20,7,0,36.0,53.0,2.7,13.0,58.0,82.72,64.82
2016,3,20,7,15,51.0,74.5,2.75,13.0,85.5,118.68,96.75
2016,3,20,7,30,66.0,96.0,2.8,13.0,113.0,155.01,128.6
2016,3,20,7,45,75.5,117.5,2.85,13.5,141.0,187.58,156.24
2016,3,20,8,0,85.0,139.0,2.9,14.0,169.0,220.4,183.4
2016,3,20,8,15,236.0,147.5,2.9,14.0,247.0,395.86,330.31
2016,3,20,8,30,387.0,156.0,2.9,14.0,325.0,568.47,467.69
2016,3,20,8,45,417.0,169.5,2.95,14.5,369.5,622.13,506.15
2016,3,20,9,0,447.0,183.0,3.0,15.0,414.0,675.42,544.15
2016,3,20,9,15,411.0,210.5,3.05,15.0,437.0,679.11,543.91
2016,3,20,9,30,375.0,238.0,3.1,15.0,460.0,657.95,526.06
2016,3,20,9,45,227.5,267.0,3.2,15.5,404.5,522.15,418.16
2016,3,20,10,0,80.0,296.0,3.3,16.0,349.0,381.91,304.4
2016,3,20,10,15,45.5,263.5,3.4,16.0,294.0,305.96,243.96
2016,3,20,10,30,11.0,231.0,3.5,16.0,239.0,215.89,171.02
2016,3,20,10,45,5.5,176.0,3.65,16.5,180.0,157.31,123.52
2016,3,20,11,0,0.0,121.0,3.8,17.0,121.0,101.97,78.21
2016,3,20,11,15,4.5,174.0,3.85,17.0,177.5,153.57,120.14
2016,3,20,11,30,9.0,227.0,3.9,17.0,234.0,205.82,161.95
2016,3,20,11,45,8.5,221.5,4.0,17.0,228.0,199.38,156.63
2016,3,20,12,0,8.0,216.0,4.1,17.0,222.0,193.07,151.55
2016,3,20,12,15,4.0,160.0,4.1,17.0,163.0,139.09,108.14
2016,3,20,12,30,0.0,104.0,4.1,17.0,104.0,87.03,65.87
2016,3,20,12,45,0.5,132.0,4.15,17.0,132.5,111.31,85.7
2016,3,20,13,0,1.0,160.0,4.2,17.0,161.0,135.52,105.33
2016,3,20,13,15,0.5,147.5,4.1,16.5,148.0,124.15,96.34
2016,3,20,13,30,0.0,135.0,4.0,16.0,135.0,112.97,87.51
2016,3,20,13,45,0.0,87.0,3.95,16.0,87.0,72.52,54.48
2016,3,20,14,0,0.0,39.0,3.9,16.0,39.0,32.4,21.36
2016,3,20,14,15,9.5,141.0,3.8,16.0,147.5,122.31,95.69
2016,3,20,14,30,19.0,243.0,3.7,16.0,256.0,209.02,165.89
2016,3,20,14,45,9.5,149.0,3.6,16.0,155.5,127.01,99.52
2016,3,20,15,0,0.0,55.0,3.5,16.0,55.0,45.63,32.62
2016,3,20,15,15,42.0,142.0,3.35,15.5,164.0,127.67,99.75
2016,3,20,15,30,84.0,229.0,3.2,15.0,273.0,194.96,153.23
2016,3,20,15,45,42.0,182.0,3.1,15.0,204.0,146.71,115.45
2016,3,20,16,0,0.0,135.0,3.0,15.0,135.0,107.81,85.44
2016,3,20,16,15,0.0,119.0,2.85,14.5,119.0,94.65,78.34
2016,3,20,16,30,0.0,103.0,2.7,14.0,103.0,82.32,67.81
2016,3,20,16,45,0.0,86.0,2.6,14.0,86.0,69.24,56.3
2016,3,20,17,0,0.0,69.0,2.5,14.0,69.0,56.03,44.5
2016,3,20,17,15,0.0,53.0,2.4,13.5,53.0,43.43,33.14
2016,3,20,17,30,0.0,37.0,2.3,13.0,37.0,30.59,21.41
2016,3,20,17,45,0.0,23.5,2.2,13.0,23.5,19.39,10.93
2016,3,20,18,0,0.0,10.0,2.1,13.0,10.0,8.22,0.0
2016,3,20,18,15,0.0,5.0,2.1,13.0,5.0,4.27,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,2.8,11.0,10.5,12.55,0.0
2016,3,21,6,30,16.0,20.0,2.9,11.0,21.0,29.86,4.41
2016,3,21,6,45,81.0,40.0,3.05,11.5,52.0,107.82,83.51
2016,3,21,7,0,146.0,60.0,3.2,12.0,83.0,190.46,157.27
2016,3,21,7,15,188.5,80.0,3.3,12.0,121.0,250.62,210.85
2016,3,21,7,30,231.0,100.0,3.4,12.0,159.0,313.95,265.86
2016,3,21,7,45,275.5,113.5,3.55,12.5,199.0,372.62,315.3
2016,3,21,8,0,320.0,127.0,3.7,13.0,239.0,434.45,365.81
2016,3,21,8,15,208.5,157.0,3.75,13.0,234.5,383.74,320.84
2016,3,21,8,30,97.0,187.0,3.8,13.0,230.0,285.95,237.3
2016,3,21,8,45,48.5,133.5,3.9,13.5,155.0,174.45,143.4
2016,3,21,9,0,0.0,80.0,4.0,14.0,80.0,66.44,50.64
2016,3,21,9,15,0.5,125.5,4.05,14.0,126.0,107.99,85.35
2016,3,21,9,30,1.0,171.0,4.1,14.0,172.0,151.58,121.15
2016,3,21,9,45,0.5,137.5,4.2,14.5,138.0,118.23,93.13
2016,3,21,10,0,0.0,104.0,4.3,15.0,104.0,87.11,67.08
2016,3,21,10,15,6.0,170.5,4.4,15.0,175.0,153.67,121.94
2016,3,21,10,30,12.0,237.0,4.5,15.0,246.0,222.53,177.63
2016,3,21,10,45,6.0,178.0,4.65,15.0,182.5,159.58,126.22
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,100.21,77.41
2016,3,21,11,15,5.0,178.0,4.85,15.0,182.5,157.62,124.48
2016,3,21,11,30,10.0,237.0,4.9,15.0,246.0,215.92,171.56
2016,3,21,11,45,8.5,223.5,5.0,15.5,231.0,201.1,159.13
2016,3,21,12,0,7.0,210.0,5.1,16.0,216.0,186.65,147.16
2016,3,21,12,15,7.0,210.0,5.1,16.0,216.0,185.88,146.53
2016,3,21,12,30,7.0,210.0,5.1,16.0,216.0,185.08,145.88
2016,3,21,12,45,165.0,286.5,5.1,16.0,415.5,405.81,325.35
2016,3,21,13,0,323.0,363.0,5.1,16.0,615.0,600.81,476.46
2016,3,21,13,15,325.0,353.5,5.0,16.0,603.0,571.93,453.23
2016,3,21,13,30,327.0,344.0,4.9,16.0,591.0,542.09,429.94
2016,3,21,13,45,206.0,338.0,4.85,16.0,492.5,429.38,341.17
2016,3,21,14,0,85.0,332.0,4.8,16.0,394.0,331.73,263.39
2016,3,21,14,15,42.5,180.0,4.8,15.5,211.0,174.18,138.09
2016,3,21,14,30,0.0,28.0,4.8,15.0,28.0,23.22,13.83
2016,3,21,14,45,75.0,152.5,4.8,15.0,198.0,158.96,125.77
2016,3,21,15,0,150.0,277.0,4.8,15.0,368.0,272.63,215.71
2016,3,21,15,15,75.0,158.0,4.65,14.5,203.5,149.03,116.56
2016,3,21,15,30,0.0,39.0,4.5,14.0,39.0,32.28,21.78
2016,3,21,15,45,0.0,29.5,4.35,14.0,29.5,24.38,15.17
2016,3,21,16,0,0.0,20.0,4.2,14.0,20.0,16.5,8.49
2016,3,21,16,15,113.5,80.5,4.0,13.5,121.5,59.63,47.72
2016,3,21,16,30,227.0,141.0,3.8,13.0,223.0,99.65,83.48
2016,3,21,16,45,205.5,124.0,3.65,13.0,189.5,88.85,73.96
2016,3,21,17,0,184.0,107.0,3.5,13.0,156.0,77.67,63.95
2016,3,21,17,15,150.5,85.5,3.35,12.5,120.0,64.4,51.95
2016,3,21,17,30,117.0,64.0,3.2,12.0,84.0,48.99,37.78
2016,3,21,17,45,72.0,43.5,3.1,11.5,54.5,33.87,23.54
2016,3,21,18,0,27.0,23.0,3.0,11.0,25.0,18.47,4.89
2016,3,21,18,15,13.5,11.5,2.95,10.5,12.5,9.82,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,56.61,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,157.44,71.91
2016,3,22,6,45,321.0,34.5,2.4,10.0,77.0,274.4,221.73
2016,3,22,7,0,456.0,46.0,2.5,11.0,120.0,394.52,328.41
2016,3,22,7,15,534.0,54.0,2.6,11.0,171.0,482.53,405.11
2016,3,22,7,30,612.0,62.0,2.7,11.0,222.0,576.21,481.85
2016,3,22,7,45,663.0,67.5,2.8,11.5,274.5,649.81,538.83
2016,3,22,8,0,714.0,73.0,2.9,12.0,327.0,725.2,594.93
2016,3,22,8,15,748.0,77.0,2.9,12.0,378.5,779.93,634.18
2016,3,22,8,30,782.0,81.0,2.9,12.0,430.0,839.24,675.84
2016,3,22,8,45,809.5,83.0,2.95,12.5,478.5,888.72,708.4
2016,3,22,9,0,837.0,85.0,3.0,13.0,527.0,936.15,738.91
2016,3,22,9,15,854.5,87.5,3.0,13.0,571.0,972.0,761.75
2016,3,22,9,30,872.0,90.0,3.0,13.0,615.0,993.17,774.28
2016,3,22,9,45,888.5,90.5,3.05,13.5,653.5,1018.81,789.07
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,1040.91,801.37
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,1052.78,807.8
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,1060.61,811.73
2016,3,22,10,45,930.5,94.0,3.1,14.5,779.5,1061.06,809.36
2016,3,22,11,0,938.0,94.0,3.1,15.0,804.0,1057.36,804.43
2016,3,22,11,15,942.0,95.0,3.1,15.0,820.5,1047.1,796.81
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,1032.7,786.6
2016,3,22,11,45,949.0,95.5,3.15,15.0,845.5,1011.62,772.45
2016,3,22,12,0,952.0,95.0,3.2,15.0,854.0,986.58,755.69
2016,3,22,12,15,952.0,95.0,3.25,15.0,854.0,955.51,734.79
2016,3,22,12,30,952.0,95.0,3.3,15.0,854.0,920.84,711.36
2016,3,22,12,45,947.0,96.0,3.4,15.0,845.0,879.62,683.51
2016,3,22,13,0,942.0,97.0,3.5,15.0,836.0,835.48,653.3
2016,3,22,13,15,938.0,96.5,3.55,15.0,820.0,787.91,620.01
2016,3,22,13,30,934.0,96.0,3.6,15.0,804.0,737.8,582.95
2016,3,22,13,45,929.0,94.5,3.7,15.0,780.5,683.82,541.32
2016,3,22,14,0,924.0,93.0,3.8,15.0,757.0,627.89,496.89
2016,3,22,14,15,480.0,183.0,3.8,15.0,527.0,417.82,331.85
2016,3,22,14,30,36.0,273.0,3.8,15.0,297.0,242.43,192.57
2016,3,22,14,45,460.5,179.0,3.85,15.0,459.0,339.26,265.49
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,381.17,285.45
2016,3,22,15,15,868.5,82.5,3.85,14.5,578.0,316.23,226.73
2016,3,22,15,30,852.0,80.0,3.8,14.0,535.0,247.91,165.83
2016,3,22,15,45,830.0,77.0,3.8,14.0,487.0,183.37,111.08
2016,3,22,16,0,808.0,74.0,3.8,14.0,439.0,121.22,67.04
2016,3,22,16,15,776.5,70.5,3.7,13.5,388.0,61.17,49.02
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,56.05,44.71
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,52.53,41.62
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,48.98,38.41
2016,3,22,17,15,583.5,50.0,3.3,12.5,181.0,39.91,30.17
2016,3,22,17,30,511.0,43.0,3.2,12.0,130.0,34.8,25.29
2016,3,22,17,45,387.0,33.0,3.1,11.5,85.5,26.91,17.64
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,18.97,6.25
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,9.82,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,7.5,14.5,34.26,0.0
2016,3,23,6,30,97.0,23.0,1.8,8.0,29.0,96.39,52.37
2016,3,23,6,45,162.5,40.5,1.8,8.5,62.5,182.37,147.88
2016,3,23,7,0,228.0,58.0,1.8,9.0,96.0,254.86,213.79
2016,3,23,7,15,265.0,76.5,1.75,9.5,135.5,314.33,265.94
2016,3,23,7,30,302.0,95.0,1.7,10.0,175.0,376.34,318.08
2016,3,23,7,45,332.0,110.0,1.7,11.0,215.5,430.48,361.24
2016,3,23,8,0,362.0,125.0,1.7,12.0,256.0,485.89,403.59
2016,3,23,8,15,487.5,117.5,1.7,12.5,321.5,597.93,490.49
2016,3,23,8,30,613.0,110.0,1.7,13.0,387.0,727.61,584.2
2016,3,23,8,45,723.0,99.5,1.75,13.5,460.0,834.0,657.18
2016,3,23,9,0,833.0,89.0,1.8,14.0,533.0,937.59,725.68
2016,3,23,9,15,764.0,114.5,1.7,14.5,547.0,922.51,709.53
2016,3,23,9,30,695.0,140.0,1.6,15.0,561.0,895.32,686.77
2016,3,23,9,45,796.0,118.5,1.55,15.5,629.0,971.04,734.66
2016,3,23,10,0,897.0,97.0,1.5,16.0,697.0,1039.9,775.28
2016,3,23,10,15,795.5,142.0,1.5,16.0,692.0,1001.21,747.73
2016,3,23,10,30,694.0,187.0,1.5,16.0,687.0,952.86,715.2
2016,3,23,10,45,664.0,209.0,1.5,16.5,700.0,938.58,704.06
2016,3,23,11,0,634.0,231.0,1.5,17.0,713.0,920.4,689.69
2016,3,23,11,15,633.5,238.5,1.55,17.0,728.5,914.06,685.4
2016,3,23,11,30,633.0,246.0,1.6,17.0,744.0,904.41,678.82
2016,3,23,11,45,674.5,229.0,1.7,17.5,765.5,907.99,681.74
2016,3,23,12,0,716.0,212.0,1.8,18.0,787.0,906.27,680.54
2016,3,23,12,15,826.5,159.0,1.85,18.0,822.5,918.01,688.93
2016,3,23,12,30,937.0,106.0,1.9,18.0,858.0,918.34,689.65
2016,3,23,12,45,926.0,110.5,1.95,18.0,847.0,875.92,661.76
2016,3,23,13,0,915.0,115.0,2.0,18.0,836.0,830.96,632.26
2016,3,23,13,15,910.5,114.0,2.05,18.0,820.0,783.41,600.56
2016,3,23,13,30,906.0,113.0,2.1,18.0,804.0,733.47,564.62
2016,3,23,13,45,894.5,114.0,2.2,18.0,778.5,678.71,524.21
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,622.68,481.49
2016,3,23,14,15,872.5,113.0,2.35,17.5,722.0,564.7,436.43
2016,3,23,14,30,862.0,111.0,2.4,17.0,691.0,503.8,387.4
2016,3,23,14,45,847.0,109.0,2.45,17.0,652.5,440.68,334.18
2016,3,23,15,0,832.0,107.0,2.5,17.0,614.0,377.97,279.7
2016,3,23,15,15,736.0,119.5,2.5,17.0,545.0,301.57,215.9
2016,3,23,15,30,640.0,132.0,2.5,17.0,476.0,238.9,164.46
2016,3,23,15,45,690.5,113.0,2.55,17.0,453.5,185.2,117.13
2016,3,23,16,0,741.0,94.0,2.6,17.0,431.0,125.1,72.0
2016,3,23,16,15,431.5,122.0,2.6,16.5,313.0,86.17,70.26
2016,3,23,16,30,122.0,150.0,2.6,16.0,195.0,107.5,89.27
2016,3,23,16,45,105.5,129.0,2.6,15.5,163.5,93.72,77.47
2016,3,23,17,0,89.0,108.0,2.6,15.0,132.0,79.56,65.12
2016,3,23,17,15,72.5,85.5,2.55,14.0,102.5,64.11,51.44
2016,3,23,17,30,56.0,63.0,2.5,13.0,73.0,48.24,37.07
2016,3,23,17,45,28.0,42.5,2.5,12.5,47.5,33.72,23.51
2016,3,23,18,0,0.0,22.0,2.5,12.0,22.0,18.04,6.44
2016,3,23,18,15,0.0,11.0,2.45,11.5,11.0,9.39,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
