Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,54.1,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,155.75,98.15
2016,3,24,6,45,281.0,39.0,2.8,10.5,78.5,251.89,205.72
2016,3,24,7,0,390.0,53.0,2.9,11.0,120.0,358.94,300.68
2016,3,24,7,15,464.5,63.0,2.9,11.5,169.5,444.23,374.19
2016,3,24,7,30,539.0,73.0,2.9,12.0,219.0,534.92,448.53
2016,3,24,7,45,425.5,103.5,2.95,12.5,234.0,497.2,416.6
2016,3,24,8,0,312.0,134.0,3.0,13.0,249.0,435.7,364.59
2016,3,24,8,15,495.0,121.5,3.0,13.5,333.5,609.51,503.48
2016,3,24,8,30,678.0,109.0,3.0,14.0,418.0,785.74,633.2
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,824.0,655.82
2016,3,24,9,0,687.0,135.0,3.1,16.0,505.0,859.29,676.91
2016,3,24,9,15,553.5,185.0,3.0,16.0,498.5,788.8,623.33
2016,3,24,9,30,420.0,235.0,2.9,16.0,492.0,719.07,567.31
2016,3,24,9,45,603.0,187.0,2.8,16.5,580.0,861.16,670.86
2016,3,24,10,0,786.0,139.0,2.7,17.0,668.0,987.74,753.74
2016,3,24,10,15,691.5,183.0,2.6,17.0,664.0,949.34,724.05
2016,3,24,10,30,597.0,227.0,2.5,17.0,660.0,894.96,684.43
2016,3,24,10,45,595.0,238.0,2.45,17.5,681.5,891.1,679.46
2016,3,24,11,0,593.0,249.0,2.4,18.0,703.0,890.96,676.5
2016,3,24,11,15,715.5,199.0,2.4,18.0,758.0,954.69,720.5
2016,3,24,11,30,838.0,149.0,2.4,18.0,813.0,995.55,746.71
2016,3,24,11,45,830.5,155.5,2.4,18.5,819.0,972.57,729.19
2016,3,24,12,0,823.0,162.0,2.4,19.0,825.0,946.18,710.18
2016,3,24,12,15,663.0,232.5,2.4,19.0,767.0,850.55,644.14
2016,3,24,12,30,503.0,303.0,2.4,19.0,709.0,747.42,569.1
2016,3,24,12,45,690.5,215.5,2.4,19.0,766.5,797.04,608.52
2016,3,24,13,0,878.0,128.0,2.4,19.0,824.0,813.43,621.64
2016,3,24,13,15,873.5,127.0,2.4,19.0,808.0,767.28,589.17
2016,3,24,13,30,869.0,126.0,2.4,19.0,792.0,723.84,556.97
2016,3,24,13,45,861.5,125.0,2.4,19.0,768.0,670.3,516.77
2016,3,24,14,0,854.0,124.0,2.4,19.0,744.0,615.24,474.36
2016,3,24,14,15,654.5,190.5,2.4,19.0,654.5,516.49,397.81
2016,3,24,14,30,455.0,257.0,2.4,19.0,565.0,431.24,331.54
2016,3,24,14,45,622.0,189.5,2.45,19.0,585.0,413.49,313.74
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,374.78,275.93
2016,3,24,15,15,769.5,118.5,2.55,18.5,562.5,308.95,219.27
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,247.95,166.59
2016,3,24,15,45,715.5,113.0,2.65,18.0,471.5,187.84,117.7
2016,3,24,16,0,681.0,111.0,2.7,18.0,423.0,131.86,79.62
2016,3,24,16,15,645.5,104.5,2.8,17.5,373.0,76.99,61.99
2016,3,24,16,30,610.0,98.0,2.9,17.0,323.0,72.78,58.65
2016,3,24,16,45,579.0,86.0,3.0,16.5,274.0,65.24,52.23
2016,3,24,17,0,548.0,74.0,3.1,16.0,225.0,57.34,45.33
2016,3,24,17,15,477.0,64.0,3.1,15.0,175.0,50.45,39.21
2016,3,24,17,30,406.0,54.0,3.1,14.0,125.0,43.41,32.71
2016,3,24,17,45,307.5,40.0,3.15,13.5,83.0,32.55,22.48
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,21.37,9.39
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,11.1,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,2.05,9.0,21.5,62.8,0.0
2016,3,25,6,30,201.0,28.0,2.1,9.0,43.0,178.84,122.6
2016,3,25,6,45,306.0,42.0,2.2,9.5,86.0,271.4,223.0
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,376.37,315.69
2016,3,25,7,15,484.0,65.5,2.4,10.5,178.5,461.32,388.59
2016,3,25,7,30,557.0,75.0,2.5,11.0,228.0,551.29,461.96
2016,3,25,7,45,620.5,78.0,2.6,11.5,281.5,630.13,522.82
2016,3,25,8,0,684.0,81.0,2.7,12.0,335.0,711.36,583.18
2016,3,25,8,15,717.0,85.5,2.75,12.5,385.5,769.69,624.06
2016,3,25,8,30,750.0,90.0,2.8,13.0,436.0,821.97,659.47
2016,3,25,8,45,783.0,90.5,2.85,14.0,485.0,873.9,692.53
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,924.03,723.47
2016,3,25,9,15,833.5,93.5,2.75,15.5,577.0,959.25,743.02
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,991.39,760.1
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,1003.09,763.55
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,1022.97,772.71
2016,3,25,10,15,885.5,102.5,2.35,17.0,726.0,1034.85,778.46
2016,3,25,10,30,895.0,104.0,2.3,17.0,757.0,1042.82,781.81
2016,3,25,10,45,897.0,108.0,2.25,17.5,780.0,1041.95,778.04
2016,3,25,11,0,899.0,112.0,2.2,18.0,803.0,1036.98,771.86
2016,3,25,11,15,903.0,113.0,2.15,18.0,819.5,1026.72,763.88
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,1012.46,753.5
2016,3,25,11,45,911.5,113.0,2.05,18.5,845.0,992.66,738.25
2016,3,25,12,0,916.0,112.0,2.0,19.0,854.0,968.99,720.68
2016,3,25,12,15,916.0,112.0,2.0,19.0,853.5,938.52,700.68
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,904.6,678.41
2016,3,25,12,45,922.5,106.5,2.05,19.5,847.0,867.33,653.04
2016,3,25,13,0,929.0,101.0,2.1,20.0,841.0,826.5,625.12
2016,3,25,13,15,925.0,100.5,2.15,20.0,824.5,779.32,593.75
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,729.66,558.45
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,675.57,518.38
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,619.68,475.7
2016,3,25,14,15,899.5,95.5,2.35,19.5,729.0,560.42,429.84
2016,3,25,14,30,890.0,94.0,2.4,19.0,698.0,500.25,381.44
2016,3,25,14,45,875.5,92.5,2.5,19.0,659.5,437.41,328.62
2016,3,25,15,0,861.0,91.0,2.6,19.0,621.0,374.8,274.33
2016,3,25,15,15,844.0,88.5,2.65,18.5,578.0,307.53,215.81
2016,3,25,15,30,827.0,86.0,2.7,18.0,535.0,244.26,160.54
2016,3,25,15,45,798.0,84.5,2.8,18.0,486.5,181.53,109.02
2016,3,25,16,0,769.0,83.0,2.9,18.0,438.0,122.11,68.69
2016,3,25,16,15,737.0,78.5,2.95,17.5,387.5,63.93,50.6
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,55.92,43.84
2016,3,25,16,45,654.5,69.5,3.1,16.5,284.5,53.23,41.64
2016,3,25,17,0,604.0,65.0,3.2,16.0,232.0,50.56,39.35
2016,3,25,17,15,533.0,57.0,3.2,15.0,182.0,44.98,34.4
2016,3,25,17,30,462.0,49.0,3.2,14.0,132.0,39.33,29.16
2016,3,25,17,45,345.0,37.5,3.25,13.5,88.0,30.4,20.7
2016,3,25,18,0,228.0,26.0,3.3,13.0,44.0,21.33,9.98
2016,3,25,18,15,114.0,13.0,3.25,12.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,87.3,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,235.97,169.42
2016,3,26,6,45,412.0,33.5,2.45,12.5,93.5,329.33,268.83
2016,3,26,7,0,520.0,43.0,2.5,13.0,138.0,434.26,360.41
2016,3,26,7,15,585.0,49.5,2.45,13.5,188.5,513.88,426.84
2016,3,26,7,30,650.0,56.0,2.4,14.0,239.0,593.6,489.17
2016,3,26,7,45,692.0,61.0,2.4,14.5,290.5,661.18,539.46
2016,3,26,8,0,734.0,66.0,2.4,15.0,342.0,729.62,588.29
2016,3,26,8,15,763.5,69.5,2.4,15.5,392.0,785.41,626.06
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,840.15,661.98
2016,3,26,8,45,813.0,76.0,2.4,16.5,488.5,883.83,689.15
2016,3,26,9,0,833.0,79.0,2.4,17.0,535.0,914.5,706.82
2016,3,26,9,15,848.5,81.5,2.45,17.0,577.5,947.72,727.99
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,977.87,746.93
2016,3,26,9,45,874.0,86.5,2.55,17.5,656.0,999.12,758.42
2016,3,26,10,0,884.0,89.0,2.6,18.0,692.0,1016.69,767.56
2016,3,26,10,15,747.0,158.5,2.6,18.5,684.0,977.75,738.46
2016,3,26,10,30,610.0,228.0,2.6,19.0,676.0,908.4,688.82
2016,3,26,10,45,762.0,159.5,2.65,19.5,737.5,982.43,738.26
2016,3,26,11,0,914.0,91.0,2.7,20.0,799.0,1028.2,766.21
2016,3,26,11,15,917.5,92.0,2.7,20.0,814.5,1017.55,758.03
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,1002.87,747.9
2016,3,26,11,45,919.5,94.5,2.75,20.0,836.5,980.02,732.94
2016,3,26,12,0,918.0,96.0,2.8,20.0,843.0,953.48,715.59
2016,3,26,12,15,917.5,96.5,2.8,20.0,843.0,923.26,695.35
2016,3,26,12,30,917.0,97.0,2.8,20.0,843.0,889.6,672.76
2016,3,26,12,45,897.5,106.0,2.85,20.0,830.0,845.49,643.24
2016,3,26,13,0,878.0,115.0,2.9,20.0,817.0,799.36,612.06
2016,3,26,13,15,625.0,228.0,2.95,20.0,723.0,686.24,527.73
2016,3,26,13,30,372.0,341.0,3.0,20.0,629.0,565.38,435.49
2016,3,26,13,45,498.5,281.5,3.05,20.0,655.0,574.73,444.05
2016,3,26,14,0,625.0,222.0,3.1,20.0,681.0,566.35,437.49
2016,3,26,14,15,588.0,222.5,3.15,20.0,640.0,503.54,388.33
2016,3,26,14,30,551.0,223.0,3.2,20.0,599.0,446.38,342.67
2016,3,26,14,45,564.5,204.0,3.25,20.0,571.0,397.31,301.79
2016,3,26,15,0,578.0,185.0,3.3,20.0,543.0,346.26,257.99
2016,3,26,15,15,520.5,188.5,3.3,19.5,494.0,290.71,212.18
2016,3,26,15,30,463.0,192.0,3.3,19.0,445.0,241.54,172.34
2016,3,26,15,45,441.5,177.5,3.35,18.5,401.5,191.72,132.67
2016,3,26,16,0,420.0,163.0,3.4,18.0,358.0,144.85,99.88
2016,3,26,16,15,445.0,138.0,3.4,17.5,324.0,95.16,77.76
2016,3,26,16,30,470.0,113.0,3.4,17.0,290.0,80.33,65.22
2016,3,26,16,45,437.5,101.0,3.4,17.0,246.0,72.96,58.89
2016,3,26,17,0,405.0,89.0,3.4,17.0,202.0,65.31,52.16
2016,3,26,17,15,353.0,74.5,3.35,16.0,158.5,55.45,43.49
2016,3,26,17,30,301.0,60.0,3.3,15.0,115.0,45.28,34.28
2016,3,26,17,45,213.5,44.5,3.3,14.5,77.0,33.92,23.69
2016,3,26,18,0,126.0,29.0,3.3,14.0,39.0,22.32,11.17
2016,3,26,18,15,63.0,14.5,3.25,13.5,19.5,12.38,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,80.19,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,220.69,164.48
2016,3,27,6,45,371.5,40.5,2.8,11.5,96.0,313.1,257.6
2016,3,27,7,0,476.0,52.0,2.9,12.0,141.0,416.42,348.08
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,499.68,419.41
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,587.67,490.17
2016,3,27,7,45,655.0,75.0,2.95,12.5,296.0,654.57,540.89
2016,3,27,8,0,695.0,82.0,3.0,13.0,348.0,722.34,590.38
2016,3,27,8,15,728.5,86.5,3.1,13.5,399.0,781.42,632.0
2016,3,27,8,30,762.0,91.0,3.2,14.0,450.0,834.56,668.2
2016,3,27,8,45,787.5,94.0,3.3,14.5,498.0,882.68,700.03
2016,3,27,9,0,813.0,97.0,3.4,15.0,546.0,928.67,729.82
2016,3,27,9,15,830.5,100.0,3.45,15.0,589.5,964.3,752.98
2016,3,27,9,30,848.0,103.0,3.5,15.0,633.0,996.83,773.93
2016,3,27,9,45,860.5,105.5,3.6,15.5,670.5,1020.34,787.51
2016,3,27,10,0,873.0,108.0,3.7,16.0,708.0,1027.57,790.0
2016,3,27,10,15,882.5,110.0,3.75,16.0,739.5,1039.74,797.28
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,1047.99,801.99
2016,3,27,10,45,899.0,113.5,3.85,16.5,795.5,1049.1,800.5
2016,3,27,11,0,906.0,115.0,3.9,17.0,820.0,1046.14,796.47
2016,3,27,11,15,910.5,116.0,3.9,17.0,836.5,1036.06,788.93
2016,3,27,11,30,915.0,117.0,3.9,17.0,853.0,1021.94,778.85
2016,3,27,11,45,915.0,118.5,3.95,17.0,861.0,1000.08,763.94
2016,3,27,12,0,915.0,120.0,4.0,17.0,869.0,974.47,746.56
2016,3,27,12,15,916.0,120.0,4.0,17.0,869.0,944.66,725.99
2016,3,27,12,30,917.0,120.0,4.0,17.0,869.0,911.34,702.97
2016,3,27,12,45,911.0,122.0,4.05,17.0,860.0,870.82,675.07
2016,3,27,13,0,905.0,124.0,4.1,17.0,851.0,827.56,645.03
2016,3,27,13,15,900.5,123.0,4.1,17.0,835.0,780.16,611.23
2016,3,27,13,30,896.0,122.0,4.1,17.0,819.0,730.44,573.42
2016,3,27,13,45,708.0,191.0,4.2,17.0,731.5,630.52,495.46
2016,3,27,14,0,520.0,260.0,4.3,17.0,644.0,534.09,419.78
2016,3,27,14,15,608.0,215.5,4.35,16.5,646.0,509.62,400.51
2016,3,27,14,30,696.0,171.0,4.4,16.0,648.0,472.06,368.85
2016,3,27,14,45,573.0,202.5,4.45,16.0,581.5,398.49,308.42
2016,3,27,15,0,450.0,234.0,4.5,16.0,515.0,339.34,260.1
2016,3,27,15,15,467.0,211.0,4.45,15.5,484.5,291.76,218.51
2016,3,27,15,30,484.0,188.0,4.4,15.0,454.0,242.19,174.99
2016,3,27,15,45,427.0,181.0,4.4,15.0,400.5,191.27,134.94
2016,3,27,16,0,370.0,174.0,4.4,15.0,347.0,151.19,108.3
2016,3,27,16,15,411.0,146.0,4.3,14.5,318.0,99.83,82.79
2016,3,27,16,30,452.0,118.0,4.2,14.0,289.0,83.37,68.69
2016,3,27,16,45,390.5,111.5,4.15,13.5,244.0,79.58,65.6
2016,3,27,17,0,329.0,105.0,4.1,13.0,199.0,75.76,62.32
2016,3,27,17,15,282.5,87.5,4.1,12.5,156.0,65.51,53.1
2016,3,27,17,30,236.0,70.0,4.1,12.0,113.0,53.0,41.59
2016,3,27,17,45,164.0,50.5,4.1,12.0,76.0,38.71,28.19
2016,3,27,18,0,92.0,31.0,4.1,12.0,39.0,24.16,13.15
2016,3,27,18,15,46.0,15.5,4.1,11.5,19.5,13.23,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,14.0,4.3,8.0,30.5,128.35,0.0
2016,3,28,6,30,363.0,28.0,4.4,8.0,61.0,273.93,212.77
2016,3,28,6,45,475.0,36.5,4.55,8.5,109.5,372.42,312.1
2016,3,28,7,0,587.0,45.0,4.7,9.0,158.0,476.57,405.59
2016,3,28,7,15,650.5,51.0,4.75,9.5,211.5,558.75,475.66
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,644.56,545.07
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,713.52,598.49
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,783.05,650.51
2016,3,28,8,15,826.0,68.0,5.0,11.0,425.0,839.0,691.32
2016,3,28,8,30,854.0,71.0,5.0,11.0,477.0,883.85,722.9
2016,3,28,8,45,875.0,73.5,5.0,11.5,526.0,928.94,752.74
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,971.57,780.22
2016,3,28,9,15,910.5,78.0,4.95,12.0,619.0,1004.34,801.27
2016,3,28,9,30,925.0,80.0,4.9,12.0,663.0,1033.75,819.81
2016,3,28,9,45,935.5,81.5,4.85,12.5,700.5,1054.89,830.81
2016,3,28,10,0,946.0,83.0,4.8,13.0,738.0,1072.13,839.1
2016,3,28,10,15,954.0,84.5,4.75,13.0,769.0,1082.75,844.46
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,1089.17,847.07
2016,3,28,10,45,966.5,87.0,4.7,13.5,824.0,1087.16,842.92
2016,3,28,11,0,971.0,88.0,4.7,14.0,848.0,1080.87,836.05
2016,3,28,11,15,974.0,88.5,4.65,14.0,863.5,1068.23,826.11
2016,3,28,11,30,977.0,89.0,4.6,14.0,879.0,1051.38,813.45
2016,3,28,11,45,977.0,90.0,4.6,14.0,886.5,1028.06,796.95
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,1000.78,777.8
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.5,968.19,754.07
2016,3,28,12,30,976.0,91.0,4.4,14.0,893.0,931.97,727.86
2016,3,28,12,45,762.0,191.0,4.35,14.0,813.0,827.73,652.39
2016,3,28,13,0,548.0,291.0,4.3,14.0,733.0,712.74,562.89
2016,3,28,13,15,473.0,314.0,4.2,14.0,690.0,646.38,511.52
2016,3,28,13,30,398.0,337.0,4.1,14.0,647.0,577.53,457.74
2016,3,28,13,45,486.5,290.5,4.05,14.0,658.5,572.56,454.48
2016,3,28,14,0,575.0,244.0,4.0,14.0,670.0,551.18,437.4
2016,3,28,14,15,287.5,152.0,3.9,14.0,365.0,286.27,229.13
2016,3,28,14,30,0.0,60.0,3.8,14.0,60.0,49.88,36.14
2016,3,28,14,45,0.0,41.5,3.75,14.0,41.5,34.44,23.38
2016,3,28,15,0,0.0,23.0,3.7,14.0,23.0,19.05,10.47
2016,3,28,15,15,356.5,69.5,3.6,14.0,266.5,152.92,110.76
2016,3,28,15,30,713.0,116.0,3.5,14.0,510.0,236.63,161.67
2016,3,28,15,45,753.0,100.0,3.4,14.0,484.0,184.26,115.04
2016,3,28,16,0,793.0,84.0,3.3,14.0,458.0,121.75,69.31
2016,3,28,16,15,761.5,80.0,3.15,13.5,406.5,64.86,52.21
2016,3,28,16,30,730.0,76.0,3.0,13.0,355.0,62.59,50.49
2016,3,28,16,45,688.0,70.0,2.95,13.0,302.0,53.7,42.66
2016,3,28,17,0,646.0,64.0,2.9,13.0,249.0,49.91,39.27
2016,3,28,17,15,577.5,57.0,2.9,12.0,197.0,45.05,34.94
2016,3,28,17,30,509.0,50.0,2.9,11.0,145.0,40.17,30.38
2016,3,28,17,45,398.0,39.5,2.9,10.5,99.0,32.09,22.64
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,23.9,13.48
2016,3,28,18,15,143.5,14.5,2.9,10.0,26.5,12.38,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,186.5,14.0,1.7,7.5,32.0,132.3,0.0
2016,3,29,6,30,373.0,28.0,1.8,8.0,64.0,279.52,219.45
2016,3,29,6,45,481.5,36.0,1.95,9.0,112.5,375.82,311.82
2016,3,29,7,0,590.0,44.0,2.1,10.0,161.0,478.0,400.25
2016,3,29,7,15,651.5,50.0,2.25,10.5,214.0,558.69,466.79
2016,3,29,7,30,713.0,56.0,2.4,11.0,267.0,642.92,532.76
2016,3,29,7,45,755.5,60.0,2.6,11.5,321.5,712.13,584.8
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,782.0,635.61
2016,3,29,8,15,825.5,67.0,2.75,12.5,428.0,837.42,672.62
2016,3,29,8,30,853.0,70.0,2.7,13.0,480.0,881.77,700.59
2016,3,29,8,45,873.0,72.5,2.7,13.5,528.5,925.84,728.15
2016,3,29,9,0,893.0,75.0,2.7,14.0,577.0,967.42,753.4
2016,3,29,9,15,908.0,77.0,2.5,14.0,620.5,1000.57,771.87
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,1030.39,787.63
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,1051.54,796.37
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,1068.79,802.4
2016,3,29,10,15,951.0,84.0,1.9,15.0,771.0,1078.73,805.83
2016,3,29,10,30,959.0,85.0,1.8,15.0,802.0,1084.49,806.69
2016,3,29,10,45,963.5,86.5,1.7,15.5,825.5,1083.02,801.51
2016,3,29,11,0,968.0,88.0,1.6,16.0,849.0,1077.24,793.8
2016,3,29,11,15,971.0,88.5,1.55,16.0,865.0,1064.58,784.23
2016,3,29,11,30,974.0,89.0,1.5,16.0,881.0,1047.71,772.21
2016,3,29,11,45,974.0,90.0,1.5,16.0,888.0,1024.39,757.06
2016,3,29,12,0,974.0,91.0,1.5,16.0,895.0,997.13,739.48
2016,3,29,12,15,973.5,91.0,1.5,16.0,894.5,964.57,718.47
2016,3,29,12,30,973.0,91.0,1.5,16.0,894.0,928.4,695.06
2016,3,29,12,45,967.5,92.5,1.5,16.0,884.0,886.19,667.49
2016,3,29,13,0,962.0,94.0,1.5,16.0,874.0,841.04,637.75
2016,3,29,13,15,957.5,93.5,1.55,16.0,857.0,792.0,605.56
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,740.46,569.34
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,684.41,527.97
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,626.82,484.04
2016,3,29,14,15,924.5,92.5,1.75,16.0,756.0,566.2,436.27
2016,3,29,14,30,915.0,91.0,1.8,16.0,724.0,504.65,385.96
2016,3,29,14,45,899.0,90.5,1.85,16.0,685.0,440.67,331.98
2016,3,29,15,0,883.0,90.0,1.9,16.0,646.0,377.04,276.6
2016,3,29,15,15,866.0,87.5,1.95,15.5,602.0,312.19,219.68
2016,3,29,15,30,849.0,85.0,2.0,15.0,558.0,243.67,160.02
2016,3,29,15,45,824.0,83.0,2.05,15.0,509.0,179.88,107.53
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,118.88,66.58
2016,3,29,16,15,767.5,77.0,2.1,14.5,408.5,62.56,49.96
2016,3,29,16,30,736.0,73.0,2.1,14.0,357.0,60.2,48.17
2016,3,29,16,45,689.5,68.0,2.15,14.0,303.5,52.17,41.12
2016,3,29,17,0,643.0,63.0,2.2,14.0,250.0,49.04,38.35
2016,3,29,17,15,576.0,56.5,2.2,13.0,198.0,44.57,34.39
2016,3,29,17,30,509.0,50.0,2.2,12.0,146.0,40.09,30.22
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.0,31.99,22.51
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,23.8,13.65
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,11.8,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.0,1.85,9.5,30.0,100.18,9.87
2016,3,30,6,30,233.0,36.0,1.9,10.0,60.0,207.57,163.5
2016,3,30,6,45,336.5,49.0,1.95,10.5,105.5,298.2,247.31
2016,3,30,7,0,440.0,62.0,2.0,11.0,151.0,404.04,338.42
2016,3,30,7,15,507.0,70.5,1.95,11.0,202.0,485.06,406.56
2016,3,30,7,30,574.0,79.0,1.9,11.0,253.0,570.36,474.57
2016,3,30,7,45,625.5,84.0,1.85,11.5,305.5,642.58,528.0
2016,3,30,8,0,677.0,89.0,1.8,12.0,358.0,716.43,580.38
2016,3,30,8,15,517.0,137.0,1.8,12.5,358.0,647.28,525.39
2016,3,30,8,30,357.0,185.0,1.8,13.0,358.0,552.65,448.78
2016,3,30,8,45,578.0,144.0,1.8,13.5,456.5,750.78,598.17
2016,3,30,9,0,799.0,103.0,1.8,14.0,555.0,922.28,714.4
2016,3,30,9,15,816.0,105.5,1.8,14.0,598.0,956.32,733.73
2016,3,30,9,30,833.0,108.0,1.8,14.0,641.0,987.27,752.46
2016,3,30,9,45,848.5,109.0,1.85,14.5,678.5,1011.58,765.98
2016,3,30,10,0,864.0,110.0,1.9,15.0,716.0,1019.64,768.81
2016,3,30,10,15,873.5,112.0,1.9,15.0,747.0,1031.52,775.26
2016,3,30,10,30,883.0,114.0,1.9,15.0,778.0,1039.5,779.22
2016,3,30,10,45,891.0,114.5,1.95,15.5,801.5,1040.33,777.93
2016,3,30,11,0,899.0,115.0,2.0,16.0,825.0,1037.13,774.24
2016,3,30,11,15,903.0,115.5,2.0,16.0,841.0,1025.91,766.26
2016,3,30,11,30,907.0,116.0,2.0,16.0,857.0,1010.73,755.9
2016,3,30,11,45,909.5,116.0,2.0,16.5,865.0,989.7,740.44
2016,3,30,12,0,912.0,116.0,2.0,17.0,873.0,964.91,722.66
2016,3,30,12,15,912.0,116.0,2.0,17.0,872.5,934.21,702.38
2016,3,30,12,30,912.0,116.0,2.0,17.0,872.0,900.1,679.81
2016,3,30,12,45,914.0,113.5,2.0,17.0,864.5,861.97,654.43
2016,3,30,13,0,916.0,111.0,2.0,17.0,857.0,820.63,626.69
2016,3,30,13,15,911.5,110.5,2.05,17.0,840.5,773.35,594.92
2016,3,30,13,30,907.0,110.0,2.1,17.0,824.0,723.71,558.75
2016,3,30,13,45,901.0,108.5,2.15,17.0,800.0,670.1,518.64
2016,3,30,14,0,895.0,107.0,2.2,17.0,776.0,614.75,475.93
2016,3,30,14,15,885.5,105.5,2.3,17.0,744.5,556.11,429.45
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,496.6,380.55
2016,3,30,14,45,863.0,101.5,2.5,17.0,675.0,434.3,327.77
2016,3,30,15,0,850.0,99.0,2.6,17.0,637.0,369.25,271.27
2016,3,30,15,15,832.5,96.5,2.75,16.5,593.5,305.33,215.19
2016,3,30,15,30,815.0,94.0,2.9,16.0,550.0,242.75,160.44
2016,3,30,15,45,791.5,90.5,3.05,16.0,502.0,180.13,108.99
2016,3,30,16,0,768.0,87.0,3.2,16.0,454.0,120.19,68.8
2016,3,30,16,15,736.5,83.0,3.25,15.5,403.5,66.67,53.37
2016,3,30,16,30,705.0,79.0,3.3,15.0,353.0,59.11,46.99
2016,3,30,16,45,659.0,73.5,3.4,14.5,300.5,55.85,44.3
2016,3,30,17,0,613.0,68.0,3.5,14.0,248.0,52.55,41.47
2016,3,30,17,15,546.0,60.5,3.4,13.0,197.0,47.47,36.98
2016,3,30,17,30,479.0,53.0,3.3,12.0,146.0,42.33,32.22
2016,3,30,17,45,368.5,42.0,3.25,11.5,100.5,33.94,24.26
2016,3,30,18,0,258.0,31.0,3.2,11.0,55.0,25.43,15.23
2016,3,30,18,15,129.0,15.5,3.1,10.5,27.5,12.12,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,114.23,35.5
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,235.61,187.35
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,329.57,273.24
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,432.21,361.72
2016,3,31,7,15,246.5,83.5,2.6,12.0,135.0,290.24,245.18
2016,3,31,7,30,7.0,108.0,2.6,12.0,110.0,105.88,85.41
2016,3,31,7,45,13.0,127.5,2.6,12.5,132.5,128.91,105.13
2016,3,31,8,0,19.0,147.0,2.6,13.0,155.0,152.3,124.5
2016,3,31,8,15,26.5,169.0,2.55,13.5,181.5,195.81,160.16
2016,3,31,8,30,34.0,191.0,2.5,14.0,208.0,225.61,183.88
2016,3,31,8,45,89.5,224.5,2.45,14.5,274.5,314.75,256.59
2016,3,31,9,0,145.0,258.0,2.4,15.0,341.0,426.52,344.09
2016,3,31,9,15,195.5,275.0,2.4,15.0,395.5,494.94,396.56
2016,3,31,9,30,246.0,292.0,2.4,15.0,450.0,586.02,464.66
2016,3,31,9,45,568.5,196.0,2.4,15.5,589.5,833.66,650.66
2016,3,31,10,0,891.0,100.0,2.4,16.0,729.0,1035.21,784.34
2016,3,31,10,15,899.5,101.5,2.4,16.0,759.5,1045.66,787.73
2016,3,31,10,30,908.0,103.0,2.4,16.0,790.0,1052.13,790.74
2016,3,31,10,45,915.0,103.5,2.45,16.5,813.5,1051.88,788.62
2016,3,31,11,0,922.0,104.0,2.5,17.0,837.0,1047.54,784.02
2016,3,31,11,15,925.5,105.0,2.5,17.0,852.5,1036.14,775.88
2016,3,31,11,30,929.0,106.0,2.5,17.0,868.0,1020.7,765.26
2016,3,31,11,45,931.0,106.0,2.5,17.5,875.5,998.8,749.09
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,973.08,730.54
2016,3,31,12,15,933.0,105.5,2.6,18.0,882.5,941.36,710.33
2016,3,31,12,30,933.0,105.0,2.7,18.0,882.0,906.17,687.62
2016,3,31,12,45,936.0,102.0,2.8,18.0,874.5,867.68,662.4
2016,3,31,13,0,939.0,99.0,2.9,18.0,867.0,825.85,634.56
2016,3,31,13,15,935.0,98.0,2.95,18.0,850.5,777.61,601.54
2016,3,31,13,30,931.0,97.0,3.0,18.0,834.0,726.91,564.31
2016,3,31,13,45,924.0,96.5,3.15,18.0,809.5,672.56,523.34
2016,3,31,14,0,917.0,96.0,3.3,18.0,785.0,616.5,479.67
2016,3,31,14,15,908.5,94.5,3.4,17.5,753.5,557.33,432.77
2016,3,31,14,30,900.0,93.0,3.5,17.0,722.0,497.16,383.22
2016,3,31,14,45,887.0,91.5,3.6,17.0,684.0,434.45,329.22
2016,3,31,15,0,874.0,90.0,3.7,17.0,646.0,371.8,273.75
2016,3,31,15,15,858.5,88.0,3.7,16.5,603.0,308.4,217.26
2016,3,31,15,30,843.0,86.0,3.7,16.0,560.0,241.02,158.08
2016,3,31,15,45,820.5,83.5,3.75,16.0,512.0,177.67,105.82
2016,3,31,16,0,798.0,81.0,3.8,16.0,464.0,116.82,65.24
2016,3,31,16,15,768.5,77.0,3.75,15.5,413.0,62.43,49.64
2016,3,31,16,30,739.0,73.0,3.7,15.0,362.0,60.09,47.85
2016,3,31,16,45,696.0,68.5,3.7,14.5,309.5,57.17,45.46
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,49.76,38.98
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,44.92,34.64
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,40.03,30.07
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,32.79,23.19
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,25.5,15.45
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,12.59,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,132.49,60.67
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,266.57,213.87
2016,4,1,6,45,432.5,44.5,2.65,11.5,119.5,356.48,296.09
2016,4,1,7,0,529.0,54.0,2.8,12.0,167.0,455.58,381.6
2016,4,1,7,15,589.0,61.0,2.8,12.0,219.0,533.22,446.62
2016,4,1,7,30,649.0,68.0,2.8,12.0,271.0,614.56,510.77
2016,4,1,7,45,689.5,73.0,2.8,12.5,323.0,680.47,559.5
2016,4,1,8,0,730.0,78.0,2.8,13.0,375.0,742.57,603.6
2016,4,1,8,15,758.5,82.0,2.75,13.5,425.5,797.81,640.88
2016,4,1,8,30,787.0,86.0,2.7,14.0,476.0,851.83,676.17
2016,4,1,8,45,808.0,89.0,2.7,14.5,523.0,895.92,703.86
2016,4,1,9,0,829.0,92.0,2.7,15.0,570.0,937.62,729.43
2016,4,1,9,15,844.5,94.5,2.65,15.0,612.5,970.56,749.49
2016,4,1,9,30,860.0,97.0,2.6,15.0,655.0,988.56,759.22
2016,4,1,9,45,871.5,99.0,2.6,15.5,691.5,1009.98,770.55
2016,4,1,10,0,883.0,101.0,2.6,16.0,728.0,1027.77,779.38
2016,4,1,10,15,891.5,102.5,2.5,16.0,758.5,1038.1,783.71
2016,4,1,10,30,900.0,104.0,2.4,16.0,789.0,1044.49,785.56
2016,4,1,10,45,907.0,104.5,2.35,16.5,812.0,1044.2,782.27
2016,4,1,11,0,914.0,105.0,2.3,17.0,835.0,1039.86,776.54
2016,4,1,11,15,918.0,106.0,2.25,17.0,851.0,1028.98,768.18
2016,4,1,11,30,922.0,107.0,2.2,17.0,867.0,1014.08,757.39
2016,4,1,11,45,924.5,107.0,2.2,17.0,874.5,992.74,743.1
2016,4,1,12,0,927.0,107.0,2.2,17.0,882.0,967.58,726.4
2016,4,1,12,15,927.0,106.5,2.2,17.0,881.5,935.98,705.42
2016,4,1,12,30,927.0,106.0,2.2,17.0,881.0,900.94,682.12
2016,4,1,12,45,928.0,104.0,2.2,17.5,873.5,861.98,654.81
2016,4,1,13,0,929.0,102.0,2.2,18.0,866.0,819.84,625.25
2016,4,1,13,15,925.0,101.5,2.25,18.0,849.5,772.45,593.38
2016,4,1,13,30,921.0,101.0,2.3,18.0,833.0,722.62,557.14
2016,4,1,13,45,915.5,99.5,2.35,18.0,809.0,668.74,516.7
2016,4,1,14,0,910.0,98.0,2.4,18.0,785.0,613.06,473.62
2016,4,1,14,15,901.5,96.5,2.45,17.5,753.5,554.27,427.51
2016,4,1,14,30,893.0,95.0,2.5,17.0,722.0,494.49,378.78
2016,4,1,14,45,882.0,93.0,2.6,17.0,685.0,432.57,326.01
2016,4,1,15,0,871.0,91.0,2.7,17.0,648.0,370.5,271.48
2016,4,1,15,15,855.0,88.5,2.75,16.5,604.5,306.78,215.23
2016,4,1,15,30,839.0,86.0,2.8,16.0,561.0,239.1,156.22
2016,4,1,15,45,818.0,83.5,2.9,16.0,513.5,176.28,104.65
2016,4,1,16,0,797.0,81.0,3.0,16.0,466.0,115.76,64.6
2016,4,1,16,15,768.0,77.0,3.0,15.5,415.0,62.35,49.55
2016,4,1,16,30,739.0,73.0,3.0,15.0,364.0,60.02,47.78
2016,4,1,16,45,696.5,68.5,3.0,14.5,311.5,57.1,45.4
2016,4,1,17,0,654.0,64.0,3.0,14.0,259.0,49.7,38.93
2016,4,1,17,15,591.5,57.0,2.85,13.5,207.5,44.87,34.61
2016,4,1,17,30,529.0,50.0,2.7,13.0,156.0,39.98,30.06
2016,4,1,17,45,426.0,40.5,2.55,12.5,109.0,32.74,23.2
2016,4,1,18,0,323.0,31.0,2.4,12.0,62.0,25.44,15.6
2016,4,1,18,15,161.5,15.5,2.3,11.5,31.0,12.55,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,136.02,75.88
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,270.63,218.46
2016,4,2,6,45,429.0,46.5,1.5,10.5,123.0,356.79,295.95
2016,4,2,7,0,517.0,57.0,1.5,11.0,170.0,451.29,376.15
2016,4,2,7,15,258.5,67.0,1.4,11.5,123.5,292.99,246.6
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,65.84,50.94
2016,4,2,7,45,0.0,91.0,1.25,12.5,91.0,78.37,61.75
2016,4,2,8,0,0.0,105.0,1.2,13.0,105.0,90.9,72.03
2016,4,2,8,15,3.0,136.0,1.15,13.5,137.5,123.26,98.82
2016,4,2,8,30,6.0,167.0,1.1,14.0,170.0,156.0,125.29
2016,4,2,8,45,8.0,181.5,1.1,14.5,186.0,170.74,136.63
2016,4,2,9,0,10.0,196.0,1.1,15.0,202.0,185.59,147.98
2016,4,2,9,15,71.5,249.5,1.1,15.0,296.5,320.21,256.29
2016,4,2,9,30,133.0,303.0,1.1,15.0,391.0,462.39,364.55
2016,4,2,9,45,249.5,304.5,1.1,15.5,479.0,601.16,466.78
2016,4,2,10,0,366.0,306.0,1.1,16.0,567.0,719.13,549.8
2016,4,2,10,15,454.0,285.5,1.15,16.0,623.0,804.18,608.5
2016,4,2,10,30,542.0,265.0,1.2,16.0,679.0,867.53,652.12
2016,4,2,10,45,697.0,204.5,1.25,16.5,753.0,960.91,714.26
2016,4,2,11,0,852.0,144.0,1.3,17.0,827.0,1032.02,757.66
2016,4,2,11,15,856.5,144.5,1.3,17.0,842.5,1020.99,748.99
2016,4,2,11,30,861.0,145.0,1.3,17.0,858.0,1006.02,739.08
2016,4,2,11,45,866.0,144.0,1.35,17.5,866.5,986.1,725.6
2016,4,2,12,0,871.0,143.0,1.4,18.0,875.0,962.35,709.75
2016,4,2,12,15,870.5,142.5,1.45,18.0,874.0,930.5,689.94
2016,4,2,12,30,870.0,142.0,1.5,18.0,873.0,895.36,667.86
2016,4,2,12,45,880.5,134.0,1.55,18.0,867.0,850.33,638.94
2016,4,2,13,0,891.0,126.0,1.6,18.0,861.0,811.63,614.02
2016,4,2,13,15,886.5,125.0,1.65,18.0,844.5,764.72,582.35
2016,4,2,13,30,882.0,124.0,1.7,18.0,828.0,715.56,547.08
2016,4,2,13,45,876.5,122.0,1.75,18.0,803.5,662.88,508.21
2016,4,2,14,0,871.0,120.0,1.8,18.0,779.0,608.51,466.8
2016,4,2,14,15,861.0,118.0,1.8,18.0,748.0,551.03,421.36
2016,4,2,14,30,851.0,116.0,1.8,18.0,717.0,491.04,372.52
2016,4,2,14,45,835.0,115.0,1.85,18.0,678.5,429.13,320.81
2016,4,2,15,0,819.0,114.0,1.9,18.0,640.0,367.8,268.05
2016,4,2,15,15,801.5,111.0,1.9,17.5,597.0,305.34,213.94
2016,4,2,15,30,784.0,108.0,1.9,17.0,554.0,244.29,161.35
2016,4,2,15,45,757.0,105.5,1.9,17.0,506.0,178.68,108.57
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,120.8,70.85
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,70.74,56.65
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,68.5,55.03
2016,4,2,16,45,613.5,87.5,1.95,16.0,304.5,65.63,52.63
2016,4,2,17,0,561.0,82.0,2.0,16.0,252.0,62.77,50.16
2016,4,2,17,15,495.0,73.0,2.0,15.0,201.5,56.96,45.12
2016,4,2,17,30,429.0,64.0,2.0,14.0,151.0,51.05,39.74
2016,4,2,17,45,323.5,51.0,2.0,13.5,105.5,39.04,28.66
2016,4,2,18,0,218.0,38.0,2.0,13.0,60.0,29.27,18.89
2016,4,2,18,15,109.0,19.0,2.0,12.5,30.0,14.76,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
