Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,31.58,0.0
2016,4,3,6,15,194.0,24.0,1.75,9.5,45.0,157.82,99.3
2016,4,3,6,30,336.0,39.0,1.8,10.0,80.0,270.98,220.01
2016,4,3,6,45,431.5,49.5,1.85,10.5,128.5,361.91,301.25
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,461.76,386.08
2016,4,3,7,15,263.5,66.5,1.9,11.0,125.0,295.56,250.19
2016,4,3,7,30,0.0,73.0,1.9,11.0,73.0,61.65,47.61
2016,4,3,7,45,0.0,86.5,1.9,11.5,86.5,73.72,58.02
2016,4,3,8,0,0.0,100.0,1.9,12.0,100.0,85.78,67.99
2016,4,3,8,15,0.0,117.0,1.9,12.5,117.0,101.27,80.7
2016,4,3,8,30,0.0,134.0,1.9,13.0,134.0,116.75,93.19
2016,4,3,8,45,2.5,159.5,1.9,13.5,161.0,142.98,114.5
2016,4,3,9,0,5.0,185.0,1.9,14.0,188.0,169.35,135.57
2016,4,3,9,15,21.0,225.5,1.9,14.5,239.5,224.32,179.91
2016,4,3,9,30,37.0,266.0,1.9,15.0,291.0,301.32,240.39
2016,4,3,9,45,51.5,294.0,1.95,15.5,330.0,344.4,273.1
2016,4,3,10,0,66.0,322.0,2.0,16.0,369.0,387.15,305.13
2016,4,3,10,15,485.5,217.5,2.0,16.0,589.0,761.91,593.26
2016,4,3,10,30,905.0,113.0,2.0,16.0,809.0,1058.19,792.49
2016,4,3,10,45,909.5,115.5,2.0,16.5,832.0,1057.2,785.77
2016,4,3,11,0,914.0,118.0,2.0,17.0,855.0,1052.11,780.2
2016,4,3,11,15,682.5,226.5,2.0,17.0,783.0,941.93,706.98
2016,4,3,11,30,451.0,335.0,2.0,17.0,711.0,802.64,606.87
2016,4,3,11,45,685.5,229.0,2.0,17.5,805.5,908.07,684.73
2016,4,3,12,0,920.0,123.0,2.0,18.0,900.0,974.92,726.9
2016,4,3,12,15,919.5,123.0,2.05,18.0,899.0,943.21,705.64
2016,4,3,12,30,919.0,123.0,2.1,18.0,898.0,908.12,683.08
2016,4,3,12,45,914.0,124.0,2.15,18.0,888.0,867.08,656.29
2016,4,3,13,0,909.0,125.0,2.2,18.0,878.0,823.29,627.36
2016,4,3,13,15,904.5,124.0,2.25,18.0,861.0,775.57,594.67
2016,4,3,13,30,900.0,123.0,2.3,18.0,844.0,725.55,558.22
2016,4,3,13,45,889.0,124.0,2.4,18.0,818.5,671.1,517.68
2016,4,3,14,0,878.0,125.0,2.5,18.0,793.0,617.48,476.33
2016,4,3,14,15,738.5,170.5,2.55,18.0,717.0,530.8,408.76
2016,4,3,14,30,599.0,216.0,2.6,18.0,641.0,455.95,349.64
2016,4,3,14,45,710.5,168.5,2.65,18.0,646.0,419.94,317.13
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,373.33,273.28
2016,4,3,15,15,804.0,117.5,2.7,17.5,607.5,310.1,218.19
2016,4,3,15,30,786.0,114.0,2.7,17.0,564.0,248.38,164.87
2016,4,3,15,45,738.0,107.0,2.75,16.5,501.0,176.15,107.78
2016,4,3,16,0,690.0,100.0,2.8,16.0,438.0,114.88,67.86
2016,4,3,16,15,618.0,103.5,2.75,15.5,382.0,73.46,59.27
2016,4,3,16,30,546.0,107.0,2.7,15.0,326.0,77.36,63.05
2016,4,3,16,45,484.5,105.0,2.7,15.0,279.0,75.64,61.68
2016,4,3,17,0,423.0,103.0,2.7,15.0,232.0,74.7,60.91
2016,4,3,17,15,431.5,84.5,2.6,14.0,194.0,62.76,50.45
2016,4,3,17,30,440.0,66.0,2.5,13.0,156.0,52.71,41.4
2016,4,3,17,45,342.5,52.5,2.45,12.5,110.0,40.22,29.85
2016,4,3,18,0,245.0,39.0,2.4,12.0,64.0,30.09,19.83
2016,4,3,18,15,122.5,19.5,2.35,11.5,32.0,15.16,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.24,0.0
2016,4,4,6,15,168.5,26.5,2.85,10.5,48.0,146.99,98.93
2016,4,4,6,30,337.0,41.0,2.9,11.0,84.0,273.72,223.2
2016,4,4,6,45,435.5,51.0,2.95,11.5,133.0,366.26,305.76
2016,4,4,7,0,534.0,61.0,3.0,12.0,182.0,467.84,392.52
2016,4,4,7,15,594.5,68.0,3.0,12.5,235.0,546.35,457.03
2016,4,4,7,30,655.0,75.0,3.0,13.0,288.0,628.41,520.23
2016,4,4,7,45,697.5,79.5,3.0,13.5,341.5,695.57,569.41
2016,4,4,8,0,740.0,84.0,3.0,14.0,395.0,758.48,613.69
2016,4,4,8,15,768.5,88.0,2.95,14.5,446.5,813.96,650.83
2016,4,4,8,30,797.0,92.0,2.9,15.0,498.0,868.12,685.98
2016,4,4,8,45,816.0,96.0,2.9,15.5,545.0,911.61,713.05
2016,4,4,9,0,835.0,100.0,2.9,16.0,592.0,952.54,737.94
2016,4,4,9,15,851.0,102.5,2.8,16.0,635.0,985.84,757.74
2016,4,4,9,30,867.0,105.0,2.7,16.0,678.0,1015.9,775.14
2016,4,4,9,45,876.0,108.5,2.65,16.5,714.5,1024.14,776.79
2016,4,4,10,0,885.0,112.0,2.6,17.0,751.0,1040.69,784.33
2016,4,4,10,15,893.5,113.5,2.5,17.0,781.5,1050.62,788.34
2016,4,4,10,30,902.0,115.0,2.4,17.0,812.0,1056.57,789.88
2016,4,4,10,45,906.5,117.0,2.35,17.5,834.5,1054.95,785.71
2016,4,4,11,0,911.0,119.0,2.3,18.0,857.0,1049.26,779.13
2016,4,4,11,15,914.5,119.5,2.25,18.0,872.5,1036.95,769.91
2016,4,4,11,30,918.0,120.0,2.2,18.0,888.0,1020.67,758.31
2016,4,4,11,45,918.0,121.5,2.2,18.5,894.5,998.16,741.96
2016,4,4,12,0,918.0,123.0,2.2,19.0,901.0,971.94,723.33
2016,4,4,12,15,918.0,122.5,2.15,19.0,900.0,940.22,701.97
2016,4,4,12,30,918.0,122.0,2.1,19.0,899.0,905.11,678.38
2016,4,4,12,45,918.5,120.0,2.1,19.5,890.5,865.77,651.13
2016,4,4,13,0,919.0,118.0,2.1,20.0,882.0,823.34,621.72
2016,4,4,13,15,914.0,117.5,2.2,20.0,865.0,775.36,589.73
2016,4,4,13,30,909.0,117.0,2.3,20.0,848.0,725.09,553.69
2016,4,4,13,45,899.0,117.0,2.45,20.0,822.0,670.07,513.29
2016,4,4,14,0,889.0,117.0,2.6,20.0,796.0,613.73,470.43
2016,4,4,14,15,879.0,115.5,2.85,19.5,764.0,555.07,425.35
2016,4,4,14,30,869.0,114.0,3.1,19.0,732.0,494.95,377.07
2016,4,4,14,45,853.0,112.5,3.35,19.0,693.0,431.64,323.75
2016,4,4,15,0,837.0,111.0,3.6,19.0,654.0,368.91,269.29
2016,4,4,15,15,819.5,108.0,3.7,18.5,610.0,305.46,213.78
2016,4,4,15,30,802.0,105.0,3.8,18.0,566.0,243.39,159.96
2016,4,4,15,45,778.0,101.5,3.9,18.0,518.0,181.72,110.17
2016,4,4,16,0,754.0,98.0,4.0,18.0,470.0,117.02,67.29
2016,4,4,16,15,722.0,93.5,3.8,17.5,419.0,67.7,53.78
2016,4,4,16,30,690.0,89.0,3.6,17.0,368.0,65.67,52.32
2016,4,4,16,45,646.5,83.0,3.45,16.5,315.5,62.36,49.64
2016,4,4,17,0,603.0,77.0,3.3,16.0,263.0,58.99,46.82
2016,4,4,17,15,536.5,69.0,3.15,15.0,211.0,53.78,42.32
2016,4,4,17,30,470.0,61.0,3.0,14.0,159.0,48.5,37.53
2016,4,4,17,45,369.5,49.0,2.9,13.5,112.5,39.52,29.15
2016,4,4,18,0,269.0,37.0,2.8,13.0,66.0,28.65,18.65
2016,4,4,18,15,134.5,18.5,2.7,12.5,33.0,14.41,0.0
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,55.82,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,192.5,136.48
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,308.0,249.64
2016,4,5,6,45,487.5,48.5,1.55,12.5,142.0,396.17,326.79
2016,4,5,7,0,577.0,57.0,1.5,13.0,192.0,492.3,406.53
2016,4,5,7,15,634.0,63.5,1.55,13.5,245.5,569.41,467.45
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,649.75,527.19
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,713.14,571.9
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,782.11,619.16
2016,4,5,8,15,805.5,79.5,1.75,15.5,458.5,836.3,654.4
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,888.99,687.86
2016,4,5,8,45,852.5,85.0,1.85,16.5,558.0,932.21,714.15
2016,4,5,9,0,873.0,87.0,1.9,17.0,606.0,962.08,731.13
2016,4,5,9,15,887.0,89.5,1.95,17.5,648.5,993.74,749.32
2016,4,5,9,30,901.0,92.0,2.0,18.0,691.0,1022.06,765.16
2016,4,5,9,45,909.0,94.5,2.05,18.5,727.0,1040.74,774.67
2016,4,5,10,0,917.0,97.0,2.1,19.0,763.0,1055.54,781.83
2016,4,5,10,15,924.5,98.5,2.15,19.0,793.5,1064.68,786.96
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,1069.73,789.66
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.0,1067.07,786.08
2016,4,5,11,0,940.0,103.0,2.3,20.0,868.0,1060.25,780.05
2016,4,5,11,15,943.0,103.5,2.3,20.0,883.0,1047.23,771.07
2016,4,5,11,30,946.0,104.0,2.3,20.0,898.0,1030.14,759.65
2016,4,5,11,45,947.0,104.5,2.35,20.5,905.0,1007.16,743.65
2016,4,5,12,0,948.0,105.0,2.4,21.0,912.0,980.35,725.24
2016,4,5,12,15,947.0,105.0,2.35,21.0,910.5,947.57,703.32
2016,4,5,12,30,946.0,105.0,2.3,21.0,909.0,911.35,679.13
2016,4,5,12,45,944.0,104.0,2.25,21.5,899.5,870.08,650.26
2016,4,5,13,0,942.0,103.0,2.2,22.0,890.0,825.82,619.34
2016,4,5,13,15,937.5,102.5,2.15,22.0,872.5,777.41,586.6
2016,4,5,13,30,933.0,102.0,2.1,22.0,855.0,726.59,549.5
2016,4,5,13,45,925.5,101.0,2.05,22.0,829.5,671.3,508.28
2016,4,5,14,0,918.0,100.0,2.0,22.0,804.0,614.4,464.73
2016,4,5,14,15,908.5,98.5,2.0,22.0,772.0,554.68,417.98
2016,4,5,14,30,899.0,97.0,2.0,22.0,740.0,494.1,368.96
2016,4,5,14,45,886.5,95.5,2.0,22.0,701.0,431.75,316.98
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,369.41,263.52
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,305.51,208.54
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,237.53,150.94
2016,4,5,15,45,819.0,86.0,1.85,21.0,526.0,174.26,100.72
2016,4,5,16,0,797.0,83.0,1.8,21.0,478.0,113.44,62.31
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.5,63.55,49.52
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,61.27,47.86
2016,4,5,16,45,696.5,70.5,1.55,19.5,322.0,58.42,45.6
2016,4,5,17,0,655.0,66.0,1.5,19.0,269.0,50.96,39.23
2016,4,5,17,15,594.0,59.0,1.5,18.0,217.0,46.19,35.16
2016,4,5,17,30,533.0,52.0,1.5,17.0,165.0,41.35,30.84
2016,4,5,17,45,435.0,43.0,1.5,16.5,118.0,34.6,24.56
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,27.8,17.82
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,13.66,0.6
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,5.55,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,56.82,0.0
2016,4,6,6,15,238.5,27.0,2.55,13.5,55.0,188.19,137.17
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,297.73,241.42
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.0,385.13,317.52
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,480.47,396.66
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,556.58,457.27
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,635.9,516.5
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,702.04,563.31
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,764.17,605.46
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.0,818.68,641.1
2016,4,6,8,30,804.0,90.0,2.5,19.0,506.0,871.81,674.86
2016,4,6,8,45,825.0,93.0,2.5,19.5,554.0,915.97,701.65
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,957.65,726.32
2016,4,6,9,15,861.5,98.5,2.5,20.0,645.0,990.49,746.13
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,1008.18,755.85
2016,4,6,9,45,889.5,102.5,2.55,20.5,725.5,1029.76,767.44
2016,4,6,10,0,902.0,104.0,2.6,21.0,763.0,1047.65,776.58
2016,4,6,10,15,910.0,105.5,2.6,21.5,793.0,1057.07,779.78
2016,4,6,10,30,918.0,107.0,2.6,22.0,823.0,1062.46,780.58
2016,4,6,10,45,923.5,108.0,2.6,22.5,846.5,1060.66,776.93
2016,4,6,11,0,929.0,109.0,2.6,23.0,870.0,1054.75,770.87
2016,4,6,11,15,932.5,110.0,2.55,23.0,885.0,1042.74,762.04
2016,4,6,11,30,936.0,111.0,2.5,23.0,900.0,1026.67,750.79
2016,4,6,11,45,936.5,111.5,2.45,23.5,906.5,1003.27,733.53
2016,4,6,12,0,937.0,112.0,2.4,24.0,913.0,976.12,714.03
2016,4,6,12,15,936.5,112.0,2.35,24.0,912.0,943.95,692.76
2016,4,6,12,30,936.0,112.0,2.3,24.0,911.0,908.36,669.25
2016,4,6,12,45,933.0,112.0,2.25,24.5,901.0,867.48,640.94
2016,4,6,13,0,930.0,112.0,2.2,25.0,891.0,823.69,610.67
2016,4,6,13,15,925.0,111.0,2.15,25.0,873.5,774.85,577.67
2016,4,6,13,30,920.0,110.0,2.1,25.0,856.0,723.72,540.8
2016,4,6,13,45,912.0,109.5,2.05,25.0,830.5,669.1,500.52
2016,4,6,14,0,904.0,109.0,2.0,25.0,805.0,612.93,458.01
2016,4,6,14,15,894.5,107.5,1.9,25.0,773.0,553.88,411.9
2016,4,6,14,30,885.0,106.0,1.8,25.0,741.0,493.99,363.75
2016,4,6,14,45,695.0,165.0,1.75,25.0,647.5,407.45,297.15
2016,4,6,15,0,505.0,224.0,1.7,25.0,554.0,340.34,246.36
2016,4,6,15,15,665.0,160.5,1.6,25.0,565.0,298.85,206.24
2016,4,6,15,30,825.0,97.0,1.5,25.0,576.0,239.54,150.36
2016,4,6,15,45,682.5,121.5,1.45,25.0,496.0,176.3,106.29
2016,4,6,16,0,540.0,146.0,1.4,25.0,416.0,133.98,85.69
2016,4,6,16,15,420.5,150.5,1.3,24.5,347.5,101.67,80.73
2016,4,6,16,30,301.0,155.0,1.2,24.0,279.0,108.88,87.26
2016,4,6,16,45,276.5,138.0,1.1,24.0,239.5,98.33,78.55
2016,4,6,17,0,252.0,121.0,1.0,24.0,200.0,87.4,69.41
2016,4,6,17,15,226.5,100.5,1.0,23.5,161.5,73.84,57.95
2016,4,6,17,30,201.0,80.0,1.0,23.0,123.0,59.81,45.82
2016,4,6,17,45,158.0,60.0,1.0,22.5,88.0,45.58,33.25
2016,4,6,18,0,115.0,40.0,1.0,22.0,53.0,30.97,20.01
2016,4,6,18,15,57.5,20.0,0.85,22.0,26.5,15.9,2.59
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.06,0.0
2016,4,7,6,15,19.0,30.5,1.9,14.0,33.0,42.77,27.75
2016,4,7,6,30,38.0,50.0,2.0,14.0,55.0,76.17,58.51
2016,4,7,6,45,58.0,72.0,2.1,14.5,84.0,114.53,92.24
2016,4,7,7,0,78.0,94.0,2.2,15.0,113.0,166.19,136.55
2016,4,7,7,15,96.0,115.5,2.25,15.5,144.5,205.89,170.06
2016,4,7,7,30,114.0,137.0,2.3,16.0,176.0,246.7,203.64
2016,4,7,7,45,139.5,159.5,2.35,16.5,215.0,295.9,243.33
2016,4,7,8,0,165.0,182.0,2.4,17.0,254.0,346.43,283.06
2016,4,7,8,15,113.5,200.5,2.4,17.0,252.5,324.75,263.23
2016,4,7,8,30,62.0,219.0,2.4,17.0,251.0,280.31,225.56
2016,4,7,8,45,105.0,247.0,2.4,17.5,307.5,351.29,281.83
2016,4,7,9,0,148.0,275.0,2.4,18.0,364.0,444.18,352.63
2016,4,7,9,15,323.0,255.0,2.35,18.0,467.5,613.48,482.76
2016,4,7,9,30,498.0,235.0,2.3,18.0,571.0,790.0,610.75
2016,4,7,9,45,529.5,238.5,2.25,18.0,612.5,828.51,634.93
2016,4,7,10,0,561.0,242.0,2.2,18.0,654.0,864.88,658.55
2016,4,7,10,15,522.5,268.5,2.15,18.0,664.5,852.12,646.54
2016,4,7,10,30,484.0,295.0,2.1,18.0,675.0,835.84,632.76
2016,4,7,10,45,452.5,319.0,2.1,18.5,682.0,821.04,619.6
2016,4,7,11,0,421.0,343.0,2.1,19.0,689.0,803.56,604.75
2016,4,7,11,15,471.0,331.5,2.1,19.0,725.5,829.47,623.28
2016,4,7,11,30,521.0,320.0,2.1,19.0,762.0,851.31,638.52
2016,4,7,11,45,531.5,314.0,2.15,19.0,767.5,836.9,628.78
2016,4,7,12,0,542.0,308.0,2.2,19.0,773.0,819.61,617.38
2016,4,7,12,15,518.0,321.0,2.2,19.0,765.5,786.89,593.92
2016,4,7,12,30,494.0,334.0,2.2,19.0,758.0,752.97,569.62
2016,4,7,12,45,483.0,333.0,2.25,19.0,743.5,716.36,544.02
2016,4,7,13,0,472.0,332.0,2.3,19.0,729.0,678.82,517.4
2016,4,7,13,15,492.5,317.0,2.3,18.5,724.0,651.33,498.83
2016,4,7,13,30,513.0,302.0,2.3,18.0,719.0,620.8,477.41
2016,4,7,13,45,654.5,229.0,2.35,18.0,745.0,615.53,474.52
2016,4,7,14,0,796.0,156.0,2.4,18.0,771.0,592.64,456.92
2016,4,7,14,15,785.0,153.5,2.4,17.5,739.5,536.16,412.5
2016,4,7,14,30,774.0,151.0,2.4,17.0,708.0,479.35,366.48
2016,4,7,14,45,687.0,171.0,2.45,17.0,646.5,407.92,308.31
2016,4,7,15,0,600.0,191.0,2.5,17.0,585.0,347.33,258.35
2016,4,7,15,15,530.5,199.5,2.5,16.5,531.0,290.06,211.5
2016,4,7,15,30,461.0,208.0,2.5,16.0,477.0,242.01,173.27
2016,4,7,15,45,399.5,201.5,2.5,16.0,421.0,192.95,136.3
2016,4,7,16,0,338.0,195.0,2.5,16.0,365.0,156.11,113.69
2016,4,7,16,15,238.0,183.5,2.4,15.5,297.0,124.61,103.63
2016,4,7,16,30,138.0,172.0,2.3,15.0,229.0,121.44,101.45
2016,4,7,16,45,121.5,151.0,2.25,15.0,196.5,108.02,90.0
2016,4,7,17,0,105.0,130.0,2.2,15.0,164.0,94.21,78.03
2016,4,7,17,15,88.5,107.0,2.05,14.5,132.0,78.83,64.58
2016,4,7,17,30,72.0,84.0,1.9,14.0,100.0,63.04,50.45
2016,4,7,17,45,49.0,62.0,1.8,14.0,71.5,48.21,36.83
2016,4,7,18,0,26.0,40.0,1.7,14.0,43.0,31.88,21.65
2016,4,7,18,15,13.0,20.0,1.65,13.5,21.5,16.56,4.23
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.69,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.06,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.5,30.5,29.42,17.8
2016,4,8,6,30,9.0,49.0,1.5,13.0,50.0,51.15,37.54
2016,4,8,6,45,22.0,70.5,1.55,13.5,75.5,88.66,70.2
2016,4,8,7,0,35.0,92.0,1.6,14.0,101.0,120.88,98.1
2016,4,8,7,15,46.5,113.5,1.6,14.0,128.0,152.72,125.36
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,185.22,152.62
2016,4,8,7,45,50.5,154.0,1.6,14.5,173.5,199.69,163.6
2016,4,8,8,0,43.0,173.0,1.6,15.0,192.0,213.42,173.69
2016,4,8,8,15,32.0,184.0,1.55,15.0,199.0,213.71,172.89
2016,4,8,8,30,21.0,195.0,1.5,15.0,206.0,197.04,158.41
2016,4,8,8,45,10.5,150.0,1.5,15.5,155.5,140.36,111.4
2016,4,8,9,0,0.0,105.0,1.5,16.0,105.0,88.09,67.75
2016,4,8,9,15,51.0,209.0,1.5,16.0,243.5,251.93,201.95
2016,4,8,9,30,102.0,313.0,1.5,16.0,382.0,416.73,329.25
2016,4,8,9,45,121.0,334.0,1.55,16.5,420.5,478.1,373.2
2016,4,8,10,0,140.0,355.0,1.6,17.0,459.0,517.44,400.95
2016,4,8,10,15,101.5,356.5,1.65,17.0,433.0,454.22,352.5
2016,4,8,10,30,63.0,358.0,1.7,17.0,407.0,412.56,320.07
2016,4,8,10,45,41.5,328.5,1.75,17.0,361.5,355.8,276.68
2016,4,8,11,0,20.0,299.0,1.8,17.0,316.0,283.06,220.47
2016,4,8,11,15,16.5,279.0,1.85,17.0,293.5,259.46,202.31
2016,4,8,11,30,13.0,259.0,1.9,17.0,271.0,236.52,184.37
2016,4,8,11,45,75.0,345.0,1.95,17.0,410.5,388.99,303.31
2016,4,8,12,0,137.0,431.0,2.0,17.0,550.0,539.3,414.85
2016,4,8,12,15,197.0,426.5,2.0,17.0,597.0,577.09,442.71
2016,4,8,12,30,257.0,422.0,2.0,17.0,644.0,622.27,476.0
2016,4,8,12,45,474.0,325.0,2.05,17.5,728.0,700.82,535.93
2016,4,8,13,0,691.0,228.0,2.1,18.0,812.0,755.31,576.71
2016,4,8,13,15,493.5,307.0,2.1,18.0,720.0,642.29,491.74
2016,4,8,13,30,296.0,386.0,2.1,18.0,628.0,539.58,414.15
2016,4,8,13,45,292.5,374.0,2.15,18.0,607.5,504.38,388.54
2016,4,8,14,0,289.0,362.0,2.2,18.0,587.0,469.15,361.95
2016,4,8,14,15,463.0,286.5,2.2,17.5,629.5,476.37,367.44
2016,4,8,14,30,637.0,211.0,2.2,17.0,672.0,463.01,354.5
2016,4,8,14,45,354.5,252.0,2.25,17.0,506.5,338.52,259.46
2016,4,8,15,0,72.0,293.0,2.3,17.0,341.0,251.95,196.41
2016,4,8,15,15,41.5,246.0,2.3,16.5,273.5,201.76,158.04
2016,4,8,15,30,11.0,199.0,2.3,16.0,206.0,160.53,126.62
2016,4,8,15,45,5.5,177.0,2.3,16.0,180.5,141.14,111.5
2016,4,8,16,0,0.0,155.0,2.3,16.0,155.0,122.78,97.04
2016,4,8,16,15,24.0,159.5,2.25,15.5,169.5,124.02,103.15
2016,4,8,16,30,48.0,164.0,2.2,15.0,184.0,120.23,100.36
2016,4,8,16,45,36.5,143.5,2.15,15.0,157.5,106.23,88.42
2016,4,8,17,0,25.0,123.0,2.1,15.0,131.0,91.97,76.06
2016,4,8,17,15,15.5,100.0,2.0,14.5,105.0,77.88,63.75
2016,4,8,17,30,6.0,77.0,1.9,14.0,79.0,60.66,48.38
2016,4,8,17,45,3.0,55.0,1.8,14.0,56.0,43.98,33.16
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,27.04,17.59
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,13.61,3.11
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.43,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.82,0.0
2016,4,9,6,15,0.0,4.0,2.0,13.0,4.0,3.28,0.0
2016,4,9,6,30,0.0,7.0,2.0,13.0,7.0,5.74,0.0
2016,4,9,6,45,0.0,10.5,2.05,13.0,10.5,8.62,1.76
2016,4,9,7,0,0.0,14.0,2.1,13.0,14.0,11.51,4.31
2016,4,9,7,15,0.0,17.5,2.1,13.0,17.5,14.41,6.83
2016,4,9,7,30,0.0,21.0,2.1,13.0,21.0,17.31,9.33
2016,4,9,7,45,0.0,78.0,2.15,13.0,78.0,64.98,50.2
2016,4,9,8,0,0.0,135.0,2.2,13.0,135.0,119.85,96.31
2016,4,9,8,15,0.0,147.0,2.15,13.0,147.0,130.1,104.43
2016,4,9,8,30,0.0,159.0,2.1,13.0,159.0,140.43,112.63
2016,4,9,8,45,0.0,150.5,2.1,13.5,150.5,130.8,104.1
2016,4,9,9,0,0.0,142.0,2.1,14.0,142.0,121.96,96.34
2016,4,9,9,15,3.5,174.5,2.05,14.0,177.0,155.4,123.63
2016,4,9,9,30,7.0,207.0,2.0,14.0,212.0,189.15,150.71
2016,4,9,9,45,9.5,223.0,2.0,14.0,230.0,206.04,163.96
2016,4,9,10,0,12.0,239.0,2.0,14.0,248.0,222.87,177.13
2016,4,9,10,15,10.5,233.0,2.0,14.0,241.0,214.64,170.17
2016,4,9,10,30,9.0,227.0,2.0,14.0,234.0,206.67,163.54
2016,4,9,10,45,8.0,214.0,2.05,14.5,220.5,192.99,152.16
2016,4,9,11,0,7.0,201.0,2.1,15.0,207.0,179.64,141.1
2016,4,9,11,15,10.0,233.0,2.05,15.0,241.5,210.86,165.9
2016,4,9,11,30,13.0,265.0,2.0,15.0,276.0,241.84,190.14
2016,4,9,11,45,6.5,189.0,2.0,15.5,194.5,166.98,130.31
2016,4,9,12,0,0.0,113.0,2.0,16.0,113.0,94.92,72.11
2016,4,9,12,15,4.0,158.5,2.0,16.0,161.5,137.32,106.56
2016,4,9,12,30,8.0,204.0,2.0,16.0,210.0,179.47,140.22
2016,4,9,12,45,23.5,282.0,2.0,16.0,302.0,267.17,209.43
2016,4,9,13,0,39.0,360.0,2.0,16.0,394.0,344.84,269.13
2016,4,9,13,15,41.0,356.0,2.0,16.0,391.0,337.12,262.98
2016,4,9,13,30,43.0,352.0,2.0,16.0,388.0,329.07,256.98
2016,4,9,13,45,24.5,277.5,2.0,16.0,298.0,249.3,195.25
2016,4,9,14,0,6.0,203.0,2.0,16.0,208.0,171.81,134.29
2016,4,9,14,15,3.0,142.0,2.0,16.0,144.5,119.45,92.54
2016,4,9,14,30,0.0,81.0,2.0,16.0,81.0,67.48,50.32
2016,4,9,14,45,0.0,95.0,2.05,16.0,95.0,79.15,60.1
2016,4,9,15,0,0.0,109.0,2.1,16.0,109.0,90.45,69.53
2016,4,9,15,15,0.0,133.0,2.05,15.5,133.0,109.33,85.37
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,127.16,100.41
2016,4,9,15,45,0.0,141.5,2.0,15.0,141.5,114.45,90.21
2016,4,9,16,0,0.0,126.0,2.0,15.0,126.0,101.89,80.1
2016,4,9,16,15,0.0,112.5,1.9,15.0,112.5,91.03,74.67
2016,4,9,16,30,0.0,99.0,1.8,15.0,99.0,80.5,65.7
2016,4,9,16,45,0.0,85.0,1.75,15.0,85.0,69.51,56.21
2016,4,9,17,0,0.0,71.0,1.7,15.0,71.0,58.43,46.51
2016,4,9,17,15,0.0,57.5,1.55,14.5,57.5,47.62,36.99
2016,4,9,17,30,0.0,44.0,1.4,14.0,44.0,36.38,26.89
2016,4,9,17,45,0.0,32.0,1.3,14.0,32.0,26.42,17.76
2016,4,9,18,0,0.0,20.0,1.2,14.0,20.0,16.48,8.58
2016,4,9,18,15,0.0,11.0,1.2,13.5,11.0,9.04,0.54
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,5.33,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,9.03,2.03
2016,4,10,6,45,0.0,16.5,1.9,12.5,16.5,13.57,6.04
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,18.12,10.02
2016,4,10,7,15,0.0,27.5,2.0,13.0,27.5,22.67,13.98
2016,4,10,7,30,0.0,33.0,2.0,13.0,33.0,27.24,17.9
2016,4,10,7,45,0.0,28.5,2.05,13.0,28.5,23.52,14.65
2016,4,10,8,0,0.0,24.0,2.1,13.0,24.0,19.81,11.41
2016,4,10,8,15,0.0,23.5,2.1,13.0,23.5,19.41,11.01
2016,4,10,8,30,0.0,23.0,2.1,13.0,23.0,19.01,10.62
2016,4,10,8,45,0.0,38.5,2.1,13.5,38.5,31.89,21.48
2016,4,10,9,0,0.0,54.0,2.1,14.0,54.0,44.81,32.23
2016,4,10,9,15,0.0,82.5,2.1,14.0,82.5,68.64,52.06
2016,4,10,9,30,0.0,111.0,2.1,14.0,111.0,93.24,72.29
2016,4,10,9,45,5.0,169.5,2.15,14.5,173.5,150.97,119.37
2016,4,10,10,0,10.0,228.0,2.2,15.0,236.0,210.17,166.51
2016,4,10,10,15,7.0,203.5,2.25,15.0,209.0,183.42,144.63
2016,4,10,10,30,4.0,179.0,2.3,15.0,182.0,157.55,123.63
2016,4,10,10,45,6.0,193.5,2.35,15.0,198.5,172.28,135.45
2016,4,10,11,0,8.0,208.0,2.4,15.0,215.0,186.88,147.04
2016,4,10,11,15,7.0,199.0,2.45,15.0,205.5,177.28,139.2
2016,4,10,11,30,6.0,190.0,2.5,15.0,196.0,167.83,131.55
2016,4,10,11,45,13.0,250.5,2.55,15.0,262.0,227.52,179.21
2016,4,10,12,0,20.0,311.0,2.6,15.0,328.0,286.88,225.71
2016,4,10,12,15,23.0,323.5,2.65,15.0,343.5,298.74,234.8
2016,4,10,12,30,26.0,336.0,2.7,15.0,359.0,321.84,252.75
2016,4,10,12,45,17.5,281.5,2.8,15.0,297.5,253.08,199.05
2016,4,10,13,0,9.0,227.0,2.9,15.0,236.0,198.1,155.68
2016,4,10,13,15,13.5,257.0,2.95,15.0,269.0,225.57,177.81
2016,4,10,13,30,18.0,287.0,3.0,15.0,302.0,252.01,198.81
2016,4,10,13,45,12.5,248.0,3.05,15.0,258.5,214.02,168.75
2016,4,10,14,0,7.0,209.0,3.1,15.0,215.0,177.24,139.55
2016,4,10,14,15,7.5,212.0,3.1,15.0,218.0,178.72,140.98
2016,4,10,14,30,8.0,215.0,3.1,15.0,221.0,179.95,142.15
2016,4,10,14,45,5.0,194.0,3.1,15.0,197.5,160.66,126.81
2016,4,10,15,0,2.0,173.0,3.1,15.0,174.0,141.99,111.96
2016,4,10,15,15,1.0,149.0,3.05,14.5,149.5,122.12,96.19
2016,4,10,15,30,0.0,125.0,3.0,14.0,125.0,102.59,80.53
2016,4,10,15,45,0.0,113.0,3.0,14.0,113.0,92.81,72.64
2016,4,10,16,0,0.0,101.0,3.0,14.0,101.0,83.11,64.76
2016,4,10,16,15,0.0,78.0,2.9,13.5,78.0,64.74,52.0
2016,4,10,16,30,0.0,55.0,2.8,13.0,55.0,45.53,35.18
2016,4,10,16,45,0.0,47.5,2.75,13.0,47.5,39.28,29.7
2016,4,10,17,0,0.0,40.0,2.7,13.0,40.0,33.04,24.15
2016,4,10,17,15,0.0,32.5,2.55,12.5,32.5,26.81,18.58
2016,4,10,17,30,0.0,25.0,2.4,12.0,25.0,20.6,12.94
2016,4,10,17,45,0.0,18.0,2.25,12.0,18.0,14.81,7.58
2016,4,10,18,0,0.0,11.0,2.1,12.0,11.0,9.03,2.22
2016,4,10,18,15,0.0,6.0,2.0,12.0,6.0,4.92,0.0
2016,4,10,18,30,0.0,1.0,1.9,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,1.85,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,11.5,14.5,30.91,0.0
2016,4,11,6,0,103.0,23.0,0.6,12.0,29.0,95.67,37.54
2016,4,11,6,15,212.5,38.5,0.65,12.0,67.5,184.86,144.76
2016,4,11,6,30,322.0,54.0,0.7,12.0,106.0,277.53,226.69
2016,4,11,6,45,397.5,65.5,0.8,12.5,153.5,354.86,292.89
2016,4,11,7,0,473.0,77.0,0.9,13.0,201.0,444.77,366.47
2016,4,11,7,15,526.5,85.5,0.95,13.0,251.5,517.4,424.16
2016,4,11,7,30,580.0,94.0,1.0,13.0,302.0,592.92,481.71
2016,4,11,7,45,377.0,142.5,1.1,13.5,285.5,500.67,406.91
2016,4,11,8,0,174.0,191.0,1.2,14.0,269.0,362.38,294.97
2016,4,11,8,15,137.5,213.5,1.2,14.0,279.5,359.06,291.22
2016,4,11,8,30,101.0,236.0,1.2,14.0,290.0,333.67,269.36
2016,4,11,8,45,203.0,250.5,1.25,14.5,372.0,464.72,372.18
2016,4,11,9,0,305.0,265.0,1.3,15.0,454.0,601.91,473.68
2016,4,11,9,15,171.5,273.5,1.3,15.0,381.0,461.32,364.06
2016,4,11,9,30,38.0,282.0,1.3,15.0,308.0,315.64,248.75
2016,4,11,9,45,23.5,254.0,1.35,15.5,270.5,249.85,197.13
2016,4,11,10,0,9.0,226.0,1.4,16.0,233.0,207.1,162.56
2016,4,11,10,15,13.0,252.5,1.4,16.0,263.0,235.31,184.76
2016,4,11,10,30,17.0,279.0,1.4,16.0,293.0,263.36,206.34
2016,4,11,10,45,18.5,291.0,1.4,16.5,306.5,274.86,214.48
2016,4,11,11,0,20.0,303.0,1.4,17.0,320.0,286.15,222.5
2016,4,11,11,15,21.5,313.0,1.4,17.0,331.5,295.33,229.31
2016,4,11,11,30,23.0,323.0,1.4,17.0,343.0,304.24,235.93
2016,4,11,11,45,24.0,325.0,1.4,17.0,346.0,305.04,236.4
2016,4,11,12,0,25.0,327.0,1.4,17.0,349.0,319.89,247.59
2016,4,11,12,15,79.0,380.5,1.4,17.0,449.5,413.78,319.43
2016,4,11,12,30,133.0,434.0,1.4,17.0,550.0,514.31,393.33
2016,4,11,12,45,134.0,425.5,1.45,17.0,541.5,495.53,379.15
2016,4,11,13,0,135.0,417.0,1.5,17.0,533.0,476.4,365.52
2016,4,11,13,15,466.5,291.0,1.5,17.0,678.5,605.69,465.87
2016,4,11,13,30,798.0,165.0,1.5,17.0,824.0,688.3,527.03
2016,4,11,13,45,790.0,163.5,1.55,17.0,799.5,637.01,487.89
2016,4,11,14,0,782.0,162.0,1.6,17.0,775.0,584.59,447.98
2016,4,11,14,15,771.0,159.5,1.6,16.5,744.0,528.97,404.86
2016,4,11,14,30,760.0,157.0,1.6,16.0,713.0,470.83,358.31
2016,4,11,14,45,752.0,150.5,1.65,16.0,677.5,411.95,309.09
2016,4,11,15,0,744.0,144.0,1.7,16.0,642.0,353.08,258.41
2016,4,11,15,15,725.5,140.5,1.7,16.0,599.5,293.99,207.05
2016,4,11,15,30,707.0,137.0,1.7,16.0,557.0,236.59,157.88
2016,4,11,15,45,684.0,131.5,1.7,16.0,511.0,179.1,112.51
2016,4,11,16,0,661.0,126.0,1.7,16.0,465.0,124.43,78.22
2016,4,11,16,15,628.5,120.0,1.7,15.5,415.5,84.23,68.53
2016,4,11,16,30,596.0,114.0,1.7,15.0,366.0,81.97,66.97
2016,4,11,16,45,561.5,104.0,1.7,15.0,316.5,76.53,62.38
2016,4,11,17,0,527.0,94.0,1.7,15.0,267.0,70.82,57.45
2016,4,11,17,15,466.5,84.0,1.65,14.5,217.0,62.35,50.06
2016,4,11,17,30,406.0,74.0,1.6,14.0,167.0,55.48,43.88
2016,4,11,17,45,332.0,59.5,1.55,13.5,122.5,45.11,34.34
2016,4,11,18,0,258.0,45.0,1.5,13.0,78.0,34.48,24.32
2016,4,11,18,15,147.0,28.0,1.55,12.5,45.0,21.62,10.43
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,9.39,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,2.99,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,5.74,0.0
2016,4,12,6,15,0.0,16.5,2.55,12.0,16.5,13.58,5.57
2016,4,12,6,30,0.0,26.0,2.6,12.0,26.0,21.43,12.63
2016,4,12,6,45,0.0,38.0,2.65,12.0,38.0,31.39,21.42
2016,4,12,7,0,0.0,50.0,2.7,12.0,50.0,41.37,30.17
2016,4,12,7,15,0.0,63.0,2.7,12.0,63.0,52.2,39.55
2016,4,12,7,30,0.0,76.0,2.7,12.0,76.0,63.6,49.27
2016,4,12,7,45,62.0,135.0,2.75,12.5,163.5,183.6,152.61
2016,4,12,8,0,124.0,194.0,2.8,13.0,251.0,322.72,267.28
2016,4,12,8,15,125.0,218.0,2.8,13.0,281.0,352.74,289.95
2016,4,12,8,30,126.0,242.0,2.8,13.0,311.0,382.07,312.15
2016,4,12,8,45,138.0,263.5,2.85,13.5,345.0,418.08,339.16
2016,4,12,9,0,150.0,285.0,2.9,14.0,379.0,453.87,365.54
2016,4,12,9,15,109.0,296.5,2.9,14.5,367.5,404.6,324.42
2016,4,12,9,30,68.0,308.0,2.9,15.0,356.0,374.13,298.05
2016,4,12,9,45,113.0,335.5,2.95,15.5,419.5,468.5,370.79
2016,4,12,10,0,158.0,363.0,3.0,16.0,483.0,541.23,424.98
2016,4,12,10,15,162.5,374.5,3.05,16.0,502.0,554.23,433.73
2016,4,12,10,30,167.0,386.0,3.1,16.0,521.0,566.24,442.1
2016,4,12,10,45,167.5,397.0,3.2,16.0,535.0,572.57,446.33
2016,4,12,11,0,168.0,408.0,3.3,16.0,549.0,577.77,449.8
2016,4,12,11,15,510.0,275.0,3.35,16.0,713.5,805.93,625.47
2016,4,12,11,30,852.0,142.0,3.4,16.0,878.0,969.63,741.84
2016,4,12,11,45,855.0,142.0,3.45,16.5,885.0,949.27,725.09
2016,4,12,12,0,858.0,142.0,3.5,17.0,892.0,925.38,707.59
2016,4,12,12,15,669.5,243.0,3.55,17.0,828.0,843.9,649.38
2016,4,12,12,30,481.0,344.0,3.6,17.0,764.0,744.82,574.28
2016,4,12,12,45,647.0,255.0,3.65,17.0,813.5,773.99,599.63
2016,4,12,13,0,813.0,166.0,3.7,17.0,863.0,782.58,608.69
2016,4,12,13,15,640.5,244.5,3.8,17.0,787.0,690.17,537.54
2016,4,12,13,30,468.0,323.0,3.9,17.0,711.0,602.16,469.41
2016,4,12,13,45,628.0,242.5,4.0,17.0,746.5,603.73,472.01
2016,4,12,14,0,788.0,162.0,4.1,17.0,782.0,586.64,458.34
2016,4,12,14,15,777.5,159.5,4.1,16.5,751.5,530.97,413.41
2016,4,12,14,30,767.0,157.0,4.1,16.0,721.0,472.68,365.18
2016,4,12,14,45,754.0,153.5,4.2,16.0,684.0,413.9,314.64
2016,4,12,15,0,741.0,150.0,4.3,16.0,647.0,355.63,263.35
2016,4,12,15,15,619.5,175.0,4.3,15.5,572.5,291.68,211.08
2016,4,12,15,30,498.0,200.0,4.3,15.0,498.0,239.57,170.78
2016,4,12,15,45,390.0,205.5,4.35,15.0,427.5,190.83,135.94
2016,4,12,16,0,282.0,211.0,4.4,15.0,357.0,159.88,119.64
2016,4,12,16,15,349.5,176.5,4.3,14.5,338.5,121.86,101.72
2016,4,12,16,30,417.0,142.0,4.2,14.0,320.0,97.26,80.71
2016,4,12,16,45,367.5,134.5,4.15,14.0,276.0,93.42,77.57
2016,4,12,17,0,318.0,127.0,4.1,14.0,232.0,91.86,76.34
2016,4,12,17,15,278.0,109.0,4.0,13.5,189.0,79.84,65.81
2016,4,12,17,30,238.0,91.0,3.9,13.0,146.0,67.46,54.7
2016,4,12,17,45,182.5,71.0,3.85,12.5,107.0,53.33,41.76
2016,4,12,18,0,127.0,51.0,3.8,12.0,68.0,38.87,28.27
2016,4,12,18,15,63.5,30.5,3.75,12.0,39.0,24.14,12.83
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,10.5,17.0,36.14,0.0
2016,4,13,6,0,122.0,26.0,2.3,11.0,34.0,111.15,64.18
2016,4,13,6,15,234.0,41.5,2.4,11.0,75.0,199.12,159.46
2016,4,13,6,30,346.0,57.0,2.5,11.0,116.0,294.61,244.73
2016,4,13,6,45,427.0,67.5,2.65,11.5,165.5,375.48,315.39
2016,4,13,7,0,508.0,78.0,2.8,12.0,215.0,469.85,394.48
