Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,7,15,561.5,86.0,2.8,12.5,267.5,543.42,453.67
2016,4,13,7,30,615.0,94.0,2.8,13.0,320.0,619.76,512.12
2016,4,13,7,45,653.5,99.5,2.85,13.5,372.0,683.16,558.13
2016,4,13,8,0,692.0,105.0,2.9,14.0,424.0,746.99,603.12
2016,4,13,8,15,719.5,110.0,2.85,14.0,474.0,800.41,639.82
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,852.62,674.91
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.0,891.18,698.7
2016,4,13,9,0,797.0,119.0,2.8,15.0,618.0,933.89,725.14
2016,4,13,9,15,812.0,121.5,2.75,15.0,659.0,964.76,743.91
2016,4,13,9,30,827.0,124.0,2.7,15.0,700.0,992.43,760.45
2016,4,13,9,45,849.5,120.5,2.7,15.5,738.5,1017.42,774.18
2016,4,13,10,0,872.0,117.0,2.7,16.0,777.0,1026.02,776.9
2016,4,13,10,15,879.5,118.5,2.7,16.0,806.0,1034.16,781.06
2016,4,13,10,30,887.0,120.0,2.7,16.0,835.0,1038.39,782.76
2016,4,13,10,45,890.5,122.0,2.7,16.5,856.5,1035.15,778.21
2016,4,13,11,0,894.0,124.0,2.7,17.0,878.0,1027.95,771.26
2016,4,13,11,15,897.5,125.0,2.7,17.0,892.0,1015.79,762.66
2016,4,13,11,30,901.0,126.0,2.7,17.0,906.0,999.75,751.64
2016,4,13,11,45,896.0,130.0,2.7,17.5,911.0,974.83,733.4
2016,4,13,12,0,891.0,134.0,2.7,18.0,916.0,946.49,713.03
2016,4,13,12,15,890.5,133.5,2.7,18.0,914.5,914.73,691.73
2016,4,13,12,30,890.0,133.0,2.7,18.0,913.0,879.78,668.21
2016,4,13,12,45,884.5,135.0,2.7,18.0,902.5,840.01,641.24
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,797.67,612.32
2016,4,13,13,15,874.5,136.0,2.75,17.5,875.0,751.15,579.95
2016,4,13,13,30,870.0,135.0,2.8,17.0,858.0,702.5,544.75
2016,4,13,13,45,856.0,137.5,2.85,17.0,831.5,652.33,506.14
2016,4,13,14,0,842.0,140.0,2.9,17.0,805.0,596.91,462.61
2016,4,13,14,15,833.0,138.0,2.9,17.0,774.0,539.72,416.34
2016,4,13,14,30,824.0,136.0,2.9,17.0,743.0,481.89,368.1
2016,4,13,14,45,803.0,137.0,2.95,17.0,704.0,421.5,316.7
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,362.4,265.18
2016,4,13,15,15,765.0,134.0,3.0,16.5,622.0,297.14,208.68
2016,4,13,15,30,748.0,130.0,3.0,16.0,579.0,237.38,157.34
2016,4,13,15,45,723.5,126.0,3.05,16.0,531.5,178.38,110.64
2016,4,13,16,0,699.0,122.0,3.1,16.0,484.0,122.33,75.93
2016,4,13,16,15,667.5,116.5,3.1,15.5,434.0,81.98,66.6
2016,4,13,16,30,636.0,111.0,3.1,15.0,384.0,79.96,65.22
2016,4,13,16,45,589.5,104.5,3.1,14.5,331.5,76.94,62.87
2016,4,13,17,0,543.0,98.0,3.1,14.0,279.0,73.88,60.4
2016,4,13,17,15,482.5,88.0,2.95,13.5,228.0,65.2,52.8
2016,4,13,17,30,422.0,78.0,2.8,13.0,177.0,58.38,46.65
2016,4,13,17,45,328.0,64.5,2.7,12.5,130.0,48.67,37.69
2016,4,13,18,0,234.0,51.0,2.6,12.0,83.0,38.81,28.3
2016,4,13,18,15,131.0,32.0,2.55,11.5,48.5,24.98,13.95
2016,4,13,18,30,28.0,13.0,2.5,11.0,14.0,11.1,0.0
2016,4,13,18,45,14.0,6.5,2.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.0,14.5,2.2,9.5,19.0,38.27,0.0
2016,4,14,6,0,126.0,29.0,2.2,10.0,38.0,118.73,75.37
2016,4,14,6,15,241.5,44.5,2.25,10.0,80.0,206.7,166.86
2016,4,14,6,30,357.0,60.0,2.3,10.0,122.0,304.57,253.96
2016,4,14,6,45,433.0,71.0,2.35,10.5,171.5,383.52,322.75
2016,4,14,7,0,509.0,82.0,2.4,11.0,221.0,474.71,398.8
2016,4,14,7,15,546.5,85.0,2.5,11.5,263.5,531.25,444.6
2016,4,14,7,30,584.0,88.0,2.6,12.0,306.0,588.5,488.85
2016,4,14,7,45,577.0,106.0,2.75,12.5,347.0,628.05,517.56
2016,4,14,8,0,570.0,124.0,2.9,13.0,388.0,664.45,543.27
2016,4,14,8,15,570.0,140.0,2.95,13.0,429.0,701.78,569.8
2016,4,14,8,30,570.0,156.0,3.0,13.0,470.0,736.49,594.0
2016,4,14,8,45,561.5,174.5,3.1,13.5,506.5,754.65,604.88
2016,4,14,9,0,553.0,193.0,3.2,14.0,543.0,778.68,619.75
2016,4,14,9,15,674.0,168.0,3.25,14.0,621.5,888.16,697.87
2016,4,14,9,30,795.0,143.0,3.3,14.0,700.0,980.62,760.83
2016,4,14,9,45,816.5,140.5,3.4,14.5,738.0,1005.62,775.14
2016,4,14,10,0,838.0,138.0,3.5,15.0,776.0,1027.09,787.64
2016,4,14,10,15,846.5,140.0,3.55,15.0,805.0,1036.57,793.12
2016,4,14,10,30,855.0,142.0,3.6,15.0,834.0,1042.13,796.17
2016,4,14,10,45,560.0,275.5,3.65,15.5,733.5,877.61,677.41
2016,4,14,11,0,265.0,409.0,3.7,16.0,633.0,692.44,535.53
2016,4,14,11,15,555.0,286.0,3.8,16.0,766.0,858.76,664.57
2016,4,14,11,30,845.0,163.0,3.9,16.0,899.0,994.67,761.74
2016,4,14,11,45,832.0,173.0,4.0,16.0,901.5,968.2,742.68
2016,4,14,12,0,819.0,183.0,4.1,16.0,904.0,938.52,722.65
2016,4,14,12,15,818.5,182.5,4.2,16.0,902.0,907.3,701.46
2016,4,14,12,30,818.0,182.0,4.3,16.0,900.0,873.02,678.04
2016,4,14,12,45,844.5,163.5,4.4,16.0,898.0,841.22,656.47
2016,4,14,13,0,871.0,145.0,4.5,16.0,896.0,797.04,625.69
2016,4,14,13,15,866.5,144.0,4.55,16.0,879.0,757.02,595.29
2016,4,14,13,30,862.0,143.0,4.6,16.0,862.0,707.36,557.17
2016,4,14,13,45,848.5,145.5,4.65,16.0,836.0,653.32,514.72
2016,4,14,14,0,835.0,148.0,4.7,16.0,810.0,598.46,470.48
2016,4,14,14,15,825.0,146.0,4.7,16.0,778.0,541.09,422.98
2016,4,14,14,30,815.0,144.0,4.7,16.0,746.0,483.22,373.71
2016,4,14,14,45,803.0,140.5,4.75,16.0,708.5,423.15,321.49
2016,4,14,15,0,791.0,137.0,4.8,16.0,671.0,363.38,268.34
2016,4,14,15,15,773.0,133.0,4.8,15.5,627.5,297.39,210.39
2016,4,14,15,30,755.0,129.0,4.8,15.0,584.0,237.02,157.92
2016,4,14,15,45,745.0,120.0,4.8,15.0,538.5,175.93,108.45
2016,4,14,16,0,735.0,111.0,4.8,15.0,493.0,116.04,70.27
2016,4,14,16,15,704.5,106.0,4.7,14.5,442.5,75.03,60.79
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,73.04,59.38
2016,4,14,16,45,637.0,93.5,4.6,14.0,340.0,69.05,56.01
2016,4,14,17,0,600.0,86.0,4.6,14.0,288.0,64.89,52.43
2016,4,14,17,15,541.0,78.0,4.35,13.5,236.5,59.99,48.18
2016,4,14,17,30,482.0,70.0,4.1,13.0,185.0,55.0,43.66
2016,4,14,17,45,395.0,58.5,3.95,12.5,137.0,46.75,36.01
2016,4,14,18,0,308.0,47.0,3.8,12.0,89.0,36.11,26.0
2016,4,14,18,15,154.0,32.0,3.7,11.5,53.0,24.63,14.02
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,60.09,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,170.32,117.39
2016,4,15,6,15,353.5,38.5,2.75,8.5,89.5,260.29,212.8
2016,4,15,6,30,471.0,50.0,2.8,9.0,134.0,362.16,303.64
2016,4,15,6,45,539.5,59.0,2.9,10.0,185.5,441.77,372.63
2016,4,15,7,0,608.0,68.0,3.0,11.0,237.0,526.86,443.04
2016,4,15,7,15,656.5,74.0,3.15,11.5,291.0,598.42,500.2
2016,4,15,7,30,705.0,80.0,3.3,12.0,345.0,672.16,555.98
2016,4,15,7,45,735.0,86.0,3.45,12.5,398.0,732.44,599.7
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,787.64,638.53
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,840.42,673.7
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,891.57,706.82
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,932.59,732.01
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,970.88,754.9
2016,4,15,9,15,865.5,109.0,3.3,15.0,689.0,1001.44,773.17
2016,4,15,9,30,880.0,111.0,3.2,15.0,731.0,1016.42,780.66
2016,4,15,9,45,896.0,110.5,3.1,15.5,769.0,1038.49,791.67
2016,4,15,10,0,912.0,110.0,3.0,16.0,807.0,1056.93,800.07
2016,4,15,10,15,919.5,111.0,2.95,16.0,836.5,1064.54,803.27
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,1068.11,804.01
2016,4,15,10,45,934.5,112.0,2.9,16.5,888.5,1066.51,800.51
2016,4,15,11,0,942.0,112.0,2.9,17.0,911.0,1060.77,794.49
2016,4,15,11,15,944.5,112.5,2.9,17.0,925.0,1046.49,784.49
2016,4,15,11,30,947.0,113.0,2.9,17.0,939.0,1028.2,772.02
2016,4,15,11,45,949.5,112.0,2.95,17.5,946.0,1004.5,755.07
2016,4,15,12,0,952.0,111.0,3.0,18.0,953.0,977.0,735.67
2016,4,15,12,15,951.0,111.0,3.0,18.0,950.5,943.69,713.35
2016,4,15,12,30,950.0,111.0,3.0,18.0,948.0,907.01,688.68
2016,4,15,12,45,950.5,108.5,3.05,18.5,938.5,866.01,660.0
2016,4,15,13,0,951.0,106.0,3.1,19.0,929.0,821.9,629.02
2016,4,15,13,15,946.5,105.0,3.1,19.0,910.5,772.64,594.39
2016,4,15,13,30,942.0,104.0,3.1,19.0,892.0,721.04,555.8
2016,4,15,13,45,936.0,102.5,3.15,19.0,866.5,665.98,513.84
2016,4,15,14,0,930.0,101.0,3.2,19.0,841.0,609.19,469.26
2016,4,15,14,15,921.0,99.5,3.2,19.0,808.5,549.42,420.83
2016,4,15,14,30,912.0,98.0,3.2,19.0,776.0,488.76,370.13
2016,4,15,14,45,900.0,96.5,3.2,19.0,737.0,426.32,316.53
2016,4,15,15,0,888.0,95.0,3.2,19.0,698.0,363.86,261.59
2016,4,15,15,15,873.0,92.5,3.15,18.5,654.0,300.12,205.58
2016,4,15,15,30,858.0,90.0,3.1,18.0,610.0,237.3,151.38
2016,4,15,15,45,838.5,87.0,3.05,18.0,561.5,168.18,96.66
2016,4,15,16,0,819.0,84.0,3.0,18.0,513.0,107.02,59.75
2016,4,15,16,15,792.5,80.5,2.9,17.5,461.5,64.32,50.72
2016,4,15,16,30,766.0,77.0,2.8,17.0,410.0,62.47,49.42
2016,4,15,16,45,731.5,72.0,2.7,17.0,357.0,59.32,46.8
2016,4,15,17,0,697.0,67.0,2.6,17.0,304.0,56.08,44.05
2016,4,15,17,15,644.5,61.0,2.55,16.0,251.0,47.53,36.68
2016,4,15,17,30,592.0,55.0,2.5,15.0,198.0,43.5,33.15
2016,4,15,17,45,511.5,47.0,2.45,14.5,148.5,37.64,27.72
2016,4,15,18,0,431.0,39.0,2.4,14.0,99.0,31.72,22.02
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.0,22.05,12.12
2016,4,15,18,30,157.0,15.0,2.5,13.0,21.0,12.24,0.0
2016,4,15,18,45,78.5,7.5,2.55,13.0,10.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,62.82,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,177.72,125.35
2016,4,16,6,15,358.0,39.0,1.25,12.5,92.0,263.19,211.39
2016,4,16,6,30,467.0,51.0,1.2,13.0,136.0,360.95,295.69
2016,4,16,6,45,535.5,59.5,1.2,13.5,187.5,439.74,361.74
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,523.98,429.01
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.0,594.54,482.23
2016,4,16,7,30,699.0,80.0,1.2,15.0,345.0,667.22,533.72
2016,4,16,7,45,732.0,84.5,1.3,15.5,398.0,727.71,575.39
2016,4,16,8,0,765.0,89.0,1.4,16.0,451.0,783.83,612.91
2016,4,16,8,15,789.5,93.0,1.4,16.5,501.5,835.58,645.35
2016,4,16,8,30,814.0,97.0,1.4,17.0,552.0,885.66,675.85
2016,4,16,8,45,831.0,100.5,1.45,18.0,598.5,926.06,698.59
2016,4,16,9,0,848.0,104.0,1.5,19.0,645.0,963.72,719.22
2016,4,16,9,15,862.0,106.5,1.5,19.0,687.0,994.24,736.93
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,1009.33,744.7
2016,4,16,9,45,889.0,109.5,1.55,19.5,765.5,1029.41,755.33
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,1045.81,763.59
2016,4,16,10,15,909.0,111.0,1.6,20.5,831.0,1052.84,765.23
2016,4,16,10,30,916.0,112.0,1.6,21.0,860.0,1055.88,764.59
2016,4,16,10,45,925.5,110.5,1.6,21.5,883.5,1054.72,761.52
2016,4,16,11,0,935.0,109.0,1.6,22.0,907.0,1049.48,756.09
2016,4,16,11,15,938.0,109.5,1.6,22.0,921.0,1035.8,747.01
2016,4,16,11,30,941.0,110.0,1.6,22.0,935.0,1018.14,735.62
2016,4,16,11,45,944.5,109.0,1.65,22.0,941.5,995.53,721.93
2016,4,16,12,0,948.0,108.0,1.7,22.0,948.0,969.09,705.81
2016,4,16,12,15,947.5,108.0,1.7,22.0,946.0,936.39,684.96
2016,4,16,12,30,947.0,108.0,1.7,22.0,944.0,900.29,661.87
2016,4,16,12,45,945.0,107.0,1.7,22.5,934.5,858.85,633.9
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,814.48,603.88
2016,4,16,13,15,938.5,105.5,1.7,23.0,907.0,766.05,571.29
2016,4,16,13,30,934.0,105.0,1.7,23.0,889.0,715.29,534.95
2016,4,16,13,45,929.5,103.0,1.7,23.0,864.0,661.14,495.2
2016,4,16,14,0,925.0,101.0,1.7,23.0,839.0,605.15,452.84
2016,4,16,14,15,916.5,99.5,1.7,23.0,807.0,545.97,406.69
2016,4,16,14,30,908.0,98.0,1.7,23.0,775.0,485.84,358.22
2016,4,16,14,45,898.5,95.5,1.75,23.0,737.0,423.86,306.87
2016,4,16,15,0,889.0,93.0,1.8,23.0,699.0,361.6,253.78
2016,4,16,15,15,874.0,91.0,1.8,22.5,655.0,298.3,199.66
2016,4,16,15,30,859.0,89.0,1.8,22.0,611.0,235.89,147.15
2016,4,16,15,45,836.0,87.5,1.8,22.0,562.0,167.39,94.38
2016,4,16,16,0,813.0,86.0,1.8,22.0,513.0,107.36,59.37
2016,4,16,16,15,786.5,82.5,1.75,21.5,462.0,65.63,50.98
2016,4,16,16,30,760.0,79.0,1.7,21.0,411.0,63.85,49.77
2016,4,16,16,45,703.0,79.0,1.65,20.5,355.5,59.05,45.88
2016,4,16,17,0,646.0,79.0,1.6,20.0,300.0,59.82,46.76
2016,4,16,17,15,592.0,72.0,1.5,19.0,248.0,55.48,43.18
2016,4,16,17,30,538.0,65.0,1.4,18.0,196.0,51.07,39.37
2016,4,16,17,45,433.0,57.0,1.35,17.5,146.0,45.46,34.22
2016,4,16,18,0,328.0,49.0,1.3,17.0,96.0,37.65,26.88
2016,4,16,18,15,212.0,33.0,1.3,16.5,58.5,25.52,14.94
2016,4,16,18,30,96.0,17.0,1.3,16.0,21.0,13.22,0.0
2016,4,16,18,45,48.0,8.5,1.3,16.0,10.5,7.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,71.11,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,156.67,112.66
2016,4,17,6,15,299.5,45.0,0.75,13.5,90.5,236.16,188.9
2016,4,17,6,30,400.0,59.0,0.8,14.0,133.0,330.18,269.12
2016,4,17,6,45,469.5,68.5,0.85,14.5,183.0,407.82,333.66
2016,4,17,7,0,539.0,78.0,0.9,15.0,233.0,490.93,399.81
2016,4,17,7,15,587.0,85.5,0.95,15.0,285.5,560.93,453.93
2016,4,17,7,30,635.0,93.0,1.0,15.0,338.0,633.17,507.03
2016,4,17,7,45,671.5,98.5,1.05,15.5,390.0,695.35,549.66
2016,4,17,8,0,708.0,104.0,1.1,16.0,442.0,757.78,591.23
2016,4,17,8,15,734.0,108.5,1.15,16.5,491.5,809.44,624.18
2016,4,17,8,30,760.0,113.0,1.2,17.0,541.0,859.75,655.6
2016,4,17,8,45,783.5,115.0,1.25,18.0,588.0,897.47,676.72
2016,4,17,9,0,807.0,117.0,1.3,19.0,635.0,938.58,699.85
2016,4,17,9,15,821.5,119.5,1.35,19.5,676.0,968.77,716.79
2016,4,17,9,30,836.0,122.0,1.4,20.0,717.0,995.74,731.69
2016,4,17,9,45,854.0,120.5,1.45,20.5,754.0,1018.23,743.73
2016,4,17,10,0,872.0,119.0,1.5,21.0,791.0,1024.27,745.39
2016,4,17,10,15,880.0,120.5,1.55,21.0,820.0,1032.61,750.28
2016,4,17,10,30,888.0,122.0,1.6,21.0,849.0,1037.06,752.81
2016,4,17,10,45,895.0,122.0,1.65,21.5,871.5,1034.98,749.94
2016,4,17,11,0,902.0,122.0,1.7,22.0,894.0,1028.94,744.77
2016,4,17,11,15,905.0,123.0,1.7,22.5,908.0,1016.01,734.69
2016,4,17,11,30,908.0,124.0,1.7,23.0,922.0,999.21,722.37
2016,4,17,11,45,910.5,124.0,1.7,23.5,928.5,977.17,706.89
2016,4,17,12,0,913.0,124.0,1.7,24.0,935.0,951.46,689.2
2016,4,17,12,15,912.5,123.5,1.65,24.0,933.5,919.11,668.02
2016,4,17,12,30,912.0,123.0,1.6,24.0,932.0,883.52,644.77
2016,4,17,12,45,912.0,121.0,1.6,24.0,923.0,843.91,619.39
2016,4,17,13,0,912.0,119.0,1.6,24.0,914.0,801.36,591.86
2016,4,17,13,15,908.0,118.5,1.5,24.0,896.5,754.5,559.01
2016,4,17,13,30,904.0,118.0,1.4,24.0,879.0,705.37,523.21
2016,4,17,13,45,900.0,115.0,1.3,24.5,854.5,652.08,482.8
2016,4,17,14,0,896.0,112.0,1.2,25.0,830.0,597.0,440.22
2016,4,17,14,15,887.5,110.5,1.05,25.0,798.0,539.32,395.14
2016,4,17,14,30,879.0,109.0,0.9,25.0,766.0,480.76,348.13
2016,4,17,14,45,870.0,105.5,0.8,25.0,728.5,419.83,298.36
2016,4,17,15,0,861.0,102.0,0.7,25.0,691.0,358.62,247.15
2016,4,17,15,15,846.0,99.5,0.6,25.0,648.0,291.71,191.34
2016,4,17,15,30,831.0,97.0,0.5,25.0,605.0,229.84,140.36
2016,4,17,15,45,813.5,93.0,0.4,25.0,557.5,167.85,93.77
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,107.8,59.32
2016,4,17,16,15,770.0,85.0,0.35,24.5,459.0,67.15,51.5
2016,4,17,16,30,744.0,81.0,0.4,24.0,408.0,65.09,50.15
2016,4,17,16,45,709.5,76.0,0.45,24.0,356.0,62.08,47.76
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,54.09,41.05
2016,4,17,17,15,623.5,64.5,0.65,23.0,251.5,49.89,37.65
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,45.61,34.01
2016,4,17,17,45,493.5,49.5,0.95,21.5,150.0,39.45,28.5
2016,4,17,18,0,415.0,41.0,1.1,21.0,101.0,33.21,22.69
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.0,23.22,13.05
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,13.03,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,6.83,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.5,15.0,0.55,13.5,27.0,88.13,0.0
2016,4,18,6,0,269.0,30.0,0.5,14.0,54.0,189.9,139.25
2016,4,18,6,15,372.5,41.5,0.5,14.5,99.5,273.47,217.55
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,368.36,297.23
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,447.01,360.35
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,531.0,424.23
2016,4,18,7,15,658.5,75.0,0.45,17.5,301.5,600.4,473.76
2016,4,18,7,30,704.0,81.0,0.4,18.0,355.0,671.69,521.32
2016,4,18,7,45,735.5,86.0,0.4,18.5,408.0,731.66,559.6
2016,4,18,8,0,767.0,91.0,0.4,19.0,461.0,787.08,593.58
2016,4,18,8,15,791.5,95.0,0.45,19.5,511.0,838.73,625.02
2016,4,18,8,30,816.0,99.0,0.5,20.0,561.0,888.7,654.73
2016,4,18,8,45,834.5,102.0,0.6,21.0,608.0,929.8,677.98
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,968.21,699.34
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,997.57,717.57
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,1011.52,726.37
2016,4,18,9,45,895.0,108.5,1.0,22.5,775.0,1032.39,738.36
2016,4,18,10,0,910.0,108.0,1.1,23.0,812.0,1049.62,748.02
2016,4,18,10,15,917.0,109.5,1.15,23.0,841.0,1057.1,752.25
2016,4,18,10,30,924.0,111.0,1.2,23.0,870.0,1060.54,754.27
2016,4,18,10,45,929.5,111.0,1.25,23.5,892.0,1056.81,750.6
2016,4,18,11,0,935.0,111.0,1.3,24.0,914.0,1049.01,744.65
2016,4,18,11,15,937.5,112.0,1.3,24.0,928.0,1035.23,735.72
2016,4,18,11,30,940.0,113.0,1.3,24.0,942.0,1017.47,724.51
2016,4,18,11,45,940.5,113.5,1.3,24.5,947.5,993.47,708.15
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,965.76,689.63
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,932.72,669.12
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,896.36,646.46
2016,4,18,12,45,932.5,115.5,1.3,25.5,937.5,853.83,618.47
2016,4,18,13,0,926.0,117.0,1.3,26.0,926.0,808.72,588.69
2016,4,18,13,15,921.5,116.5,1.3,25.5,908.0,760.93,557.93
2016,4,18,13,30,917.0,116.0,1.3,25.0,890.0,710.88,523.86
2016,4,18,13,45,905.0,117.5,1.3,25.0,863.5,655.9,484.22
2016,4,18,14,0,893.0,119.0,1.3,25.0,837.0,599.81,442.56
2016,4,18,14,15,884.0,117.5,1.3,25.0,804.5,541.99,398.29
2016,4,18,14,30,875.0,116.0,1.3,25.0,772.0,483.35,351.84
2016,4,18,14,45,853.0,118.5,1.35,25.0,731.5,419.87,300.66
2016,4,18,15,0,831.0,121.0,1.4,25.0,691.0,359.16,250.19
2016,4,18,15,15,815.0,118.0,1.4,24.5,647.5,297.27,198.44
2016,4,18,15,30,799.0,115.0,1.4,24.0,604.0,236.65,148.52
2016,4,18,15,45,769.5,113.5,1.45,24.0,555.0,177.01,103.88
2016,4,18,16,0,740.0,112.0,1.5,24.0,506.0,114.01,66.56
2016,4,18,16,15,549.0,136.0,1.5,23.0,412.5,93.48,74.2
2016,4,18,16,30,358.0,160.0,1.5,22.0,319.0,112.41,90.82
2016,4,18,16,45,323.0,147.5,1.55,21.5,277.0,104.63,84.64
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,96.59,78.14
2016,4,18,17,15,262.0,115.0,1.6,20.0,194.5,83.63,67.35
2016,4,18,17,30,236.0,95.0,1.6,19.0,154.0,70.22,55.87
2016,4,18,17,45,194.5,75.0,1.6,18.0,116.0,56.28,43.58
2016,4,18,18,0,153.0,55.0,1.6,17.0,78.0,41.95,30.67
2016,4,18,18,15,76.5,36.5,1.65,16.5,48.0,28.73,17.96
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,14.7,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,17.0,1.2,12.5,28.0,81.12,0.0
2016,4,19,6,0,231.0,34.0,1.1,13.0,56.0,174.68,130.89
2016,4,19,6,15,331.0,47.0,1.05,13.5,100.0,254.53,204.92
2016,4,19,6,30,431.0,60.0,1.0,14.0,144.0,349.42,285.54
2016,4,19,6,45,509.0,67.5,1.0,14.5,196.0,431.74,353.45
2016,4,19,7,0,587.0,75.0,1.0,15.0,248.0,520.11,423.04
2016,4,19,7,15,633.0,81.0,0.95,15.5,301.0,588.8,474.0
2016,4,19,7,30,679.0,87.0,0.9,16.0,354.0,659.41,522.77
2016,4,19,7,45,720.0,89.5,0.9,16.5,407.5,723.0,565.0
2016,4,19,8,0,761.0,92.0,0.9,17.0,461.0,782.68,603.1
2016,4,19,8,15,785.0,96.0,0.9,17.5,511.5,833.61,634.11
2016,4,19,8,30,809.0,100.0,0.9,18.0,562.0,882.84,663.28
2016,4,19,8,45,828.5,102.0,0.9,19.0,608.5,923.43,684.86
2016,4,19,9,0,848.0,104.0,0.9,20.0,655.0,961.4,704.36
2016,4,19,9,15,861.5,106.5,0.85,20.5,696.5,991.18,718.67
2016,4,19,9,30,875.0,109.0,0.8,21.0,738.0,1005.61,723.28
2016,4,19,9,45,878.5,114.5,0.8,21.5,772.0,1021.44,730.1
2016,4,19,10,0,882.0,120.0,0.8,22.0,806.0,1033.32,734.53
2016,4,19,10,15,889.5,121.5,0.8,22.5,835.0,1041.02,736.55
2016,4,19,10,30,897.0,123.0,0.8,23.0,864.0,1044.79,736.37
2016,4,19,10,45,896.5,128.0,0.8,23.5,884.0,1040.13,731.28
2016,4,19,11,0,896.0,133.0,0.8,24.0,904.0,1031.45,724.03
2016,4,19,11,15,899.0,133.5,0.85,24.0,918.0,1017.85,716.45
2016,4,19,11,30,902.0,134.0,0.9,24.0,932.0,1000.42,706.64
2016,4,19,11,45,897.5,138.0,0.95,24.0,936.5,975.55,692.28
2016,4,19,12,0,893.0,142.0,1.0,24.0,941.0,947.28,675.8
2016,4,19,12,15,892.5,142.0,1.05,24.0,939.5,915.69,657.13
2016,4,19,12,30,892.0,142.0,1.1,24.0,938.0,880.95,636.28
2016,4,19,12,45,675.0,247.5,1.15,24.0,846.0,779.94,568.59
2016,4,19,13,0,458.0,353.0,1.2,24.0,754.0,671.27,492.44
2016,4,19,13,15,392.5,373.0,1.25,24.0,712.0,607.35,448.54
2016,4,19,13,30,327.0,393.0,1.3,24.0,670.0,554.54,411.02
2016,4,19,13,45,278.5,391.0,1.4,24.0,622.5,498.91,371.58
2016,4,19,14,0,230.0,389.0,1.5,24.0,575.0,446.08,333.5
2016,4,19,14,15,267.0,365.5,1.55,23.5,572.5,426.98,319.96
2016,4,19,14,30,304.0,342.0,1.6,23.0,570.0,402.41,301.25
2016,4,19,14,45,215.5,332.0,1.7,22.5,489.5,338.25,254.05
2016,4,19,15,0,127.0,322.0,1.8,22.0,409.0,283.43,214.33
2016,4,19,15,15,81.5,283.5,1.85,21.5,338.0,235.67,179.24
2016,4,19,15,30,36.0,245.0,1.9,21.0,267.0,191.54,147.11
2016,4,19,15,45,39.0,229.0,2.0,20.5,251.5,174.51,134.37
2016,4,19,16,0,42.0,213.0,2.1,20.0,236.0,157.19,121.78
2016,4,19,16,15,26.5,184.0,2.15,19.5,198.0,141.06,115.69
2016,4,19,16,30,11.0,155.0,2.2,19.0,160.0,120.35,98.69
2016,4,19,16,45,6.5,136.5,2.25,18.5,139.5,106.48,87.3
2016,4,19,17,0,2.0,118.0,2.3,18.0,119.0,92.51,75.59
2016,4,19,17,15,1.0,98.0,2.25,17.5,98.5,77.44,62.67
2016,4,19,17,30,0.0,78.0,2.2,17.0,78.0,62.23,49.35
2016,4,19,17,45,0.0,59.0,2.2,16.5,59.0,47.58,36.28
2016,4,19,18,0,0.0,40.0,2.2,16.0,40.0,32.78,22.9
2016,4,19,18,15,0.0,24.5,2.15,15.5,24.5,20.23,11.17
2016,4,19,18,30,0.0,9.0,2.1,15.0,9.0,7.4,0.0
2016,4,19,18,45,0.0,4.5,2.05,15.0,4.5,3.84,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,11.5,30.5,89.71,2.35
2016,4,20,6,0,274.0,33.0,1.2,12.0,61.0,195.05,148.83
2016,4,20,6,15,374.5,45.0,1.2,12.5,106.5,278.15,225.25
2016,4,20,6,30,475.0,57.0,1.2,13.0,152.0,372.04,305.53
2016,4,20,6,45,539.0,65.5,1.3,14.0,203.0,448.45,368.69
2016,4,20,7,0,603.0,74.0,1.4,15.0,254.0,529.69,432.79
2016,4,20,7,15,648.0,80.0,1.35,15.5,307.5,598.26,484.07
2016,4,20,7,30,693.0,86.0,1.3,16.0,361.0,668.64,533.22
2016,4,20,7,45,726.0,90.5,1.3,16.5,413.5,728.67,573.35
2016,4,20,8,0,759.0,95.0,1.3,17.0,466.0,783.96,608.92
2016,4,20,8,15,782.5,98.5,1.3,17.5,515.5,833.74,639.72
2016,4,20,8,30,806.0,102.0,1.3,18.0,565.0,881.79,668.64
2016,4,20,8,45,830.5,102.0,1.35,18.5,612.5,924.57,694.18
2016,4,20,9,0,855.0,102.0,1.4,19.0,660.0,964.92,717.83
2016,4,20,9,15,868.0,104.0,1.4,19.0,700.5,982.18,726.84
2016,4,20,9,30,881.0,106.0,1.4,19.0,741.0,1007.25,741.26
2016,4,20,9,45,900.5,102.5,1.45,19.5,779.0,1029.18,752.97
2016,4,20,10,0,920.0,99.0,1.5,20.0,817.0,1047.58,762.5
2016,4,20,10,15,779.0,178.5,1.55,20.0,801.5,1011.17,738.75
2016,4,20,10,30,638.0,258.0,1.6,20.0,786.0,944.85,695.1
2016,4,20,10,45,528.5,310.5,1.65,20.5,755.5,875.03,645.61
2016,4,20,11,0,419.0,363.0,1.7,21.0,725.0,807.22,596.67
2016,4,20,11,15,466.0,355.0,1.7,21.0,763.5,832.66,614.93
2016,4,20,11,30,513.0,347.0,1.7,21.0,802.0,854.1,629.43
2016,4,20,11,45,487.0,356.0,1.75,21.0,790.5,819.37,605.49
2016,4,20,12,0,461.0,365.0,1.8,21.0,779.0,783.35,581.03
2016,4,20,12,15,685.5,247.0,1.8,21.0,861.0,850.31,631.77
2016,4,20,12,30,910.0,129.0,1.8,21.0,943.0,883.0,654.68
2016,4,20,12,45,906.0,129.5,1.85,21.0,932.5,842.44,627.96
2016,4,20,13,0,902.0,130.0,1.9,21.0,922.0,799.24,599.9
2016,4,20,13,15,897.5,129.0,1.9,21.0,904.0,751.97,566.55
2016,4,20,13,30,893.0,128.0,1.9,21.0,886.0,702.54,530.6
2016,4,20,13,45,883.5,128.0,1.95,21.0,860.0,648.94,490.95
2016,4,20,14,0,874.0,128.0,2.0,21.0,834.0,594.09,449.08
2016,4,20,14,15,864.5,126.0,2.0,20.5,802.0,536.68,404.49
2016,4,20,14,30,855.0,124.0,2.0,20.0,770.0,477.35,356.8
2016,4,20,14,45,842.5,121.5,2.0,20.0,731.5,416.17,305.46
2016,4,20,15,0,830.0,119.0,2.0,20.0,693.0,355.26,253.05
2016,4,20,15,15,813.0,116.0,1.95,19.5,649.0,293.37,199.87
2016,4,20,15,30,796.0,113.0,1.9,19.0,605.0,232.87,148.86
2016,4,20,15,45,779.0,107.5,1.9,19.0,558.0,172.14,101.9
2016,4,20,16,0,762.0,102.0,1.9,19.0,511.0,113.36,67.29
2016,4,20,16,15,532.5,137.0,1.85,18.5,409.5,93.3,75.41
2016,4,20,16,30,303.0,172.0,1.8,18.0,308.0,118.82,97.79
2016,4,20,16,45,282.0,154.5,1.8,17.5,269.0,108.39,89.24
2016,4,20,17,0,261.0,137.0,1.8,17.0,230.0,97.55,80.23
2016,4,20,17,15,395.0,102.0,1.7,16.5,216.0,73.79,59.7
2016,4,20,17,30,529.0,67.0,1.6,16.0,202.0,52.26,40.78
2016,4,20,17,45,454.5,57.0,1.55,15.5,153.5,45.19,34.37
2016,4,20,18,0,380.0,47.0,1.5,15.0,105.0,37.97,27.57
2016,4,20,18,15,262.5,33.0,1.5,14.5,66.0,26.85,16.9
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,14.81,0.0
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,8.11,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,14.0,17.5,0.9,13.5,19.0,22.08,0.5
2016,4,21,6,0,28.0,35.0,0.9,14.0,38.0,49.88,34.65
2016,4,21,6,15,55.0,56.5,1.0,14.0,66.5,98.38,77.2
2016,4,21,6,30,82.0,78.0,1.1,14.0,95.0,140.58,114.2
2016,4,21,6,45,99.0,100.5,1.2,14.5,126.5,179.87,147.87
2016,4,21,7,0,116.0,123.0,1.3,15.0,158.0,220.2,181.56
2016,4,21,7,15,134.0,143.5,1.35,15.0,191.5,259.72,214.1
2016,4,21,7,30,152.0,164.0,1.4,15.0,225.0,300.38,246.81
2016,4,21,7,45,110.0,184.0,1.5,15.5,231.5,292.42,238.16
2016,4,21,8,0,68.0,204.0,1.6,16.0,238.0,263.7,213.06
2016,4,21,8,15,183.0,223.0,1.65,16.0,326.0,403.61,325.83
2016,4,21,8,30,298.0,242.0,1.7,16.0,414.0,552.29,439.42
2016,4,21,8,45,325.5,257.5,1.8,16.5,459.5,600.88,473.07
2016,4,21,9,0,353.0,273.0,1.9,17.0,505.0,649.22,506.73
2016,4,21,9,15,316.0,301.5,1.95,17.0,519.0,648.3,503.39
2016,4,21,9,30,279.0,330.0,2.0,17.0,533.0,644.2,498.24
2016,4,21,9,45,150.0,309.0,2.05,17.5,419.0,470.03,366.39
2016,4,21,10,0,21.0,288.0,2.1,18.0,305.0,276.54,215.18
2016,4,21,10,15,59.0,344.0,2.1,18.0,393.0,389.61,303.12
2016,4,21,10,30,97.0,400.0,2.1,18.0,481.0,483.04,372.66
2016,4,21,10,45,111.0,415.0,2.1,18.0,510.0,507.9,390.24
2016,4,21,11,0,125.0,430.0,2.1,18.0,539.0,550.38,420.72
2016,4,21,11,15,142.5,439.0,2.15,18.0,565.0,569.06,434.22
2016,4,21,11,30,160.0,448.0,2.2,18.0,591.0,586.02,446.61
2016,4,21,11,45,167.5,445.5,2.25,18.5,596.0,580.65,441.98
2016,4,21,12,0,175.0,443.0,2.3,19.0,601.0,574.11,436.69
2016,4,21,12,15,252.5,432.5,2.35,19.0,660.0,631.19,479.44
2016,4,21,12,30,330.0,422.0,2.4,19.0,719.0,668.96,507.53
2016,4,21,12,45,347.0,404.0,2.5,19.0,713.0,645.63,491.37
2016,4,21,13,0,364.0,386.0,2.6,19.0,707.0,620.3,473.9
2016,4,21,13,15,613.0,258.5,2.65,19.0,786.5,670.38,514.31
2016,4,21,13,30,862.0,131.0,2.7,19.0,866.0,683.46,526.03
2016,4,21,13,45,866.5,124.0,2.8,19.0,844.0,634.23,488.27
2016,4,21,14,0,871.0,117.0,2.9,19.0,822.0,582.5,447.75
2016,4,21,14,15,862.0,115.0,2.9,19.0,790.5,525.74,401.7
2016,4,21,14,30,853.0,113.0,2.9,19.0,759.0,468.23,353.64
2016,4,21,14,45,477.5,216.5,2.95,19.0,575.0,347.86,262.21
2016,4,21,15,0,102.0,320.0,3.0,19.0,391.0,276.9,213.37
2016,4,21,15,15,229.5,286.0,2.95,18.5,432.5,269.87,203.55
2016,4,21,15,30,357.0,252.0,2.9,18.0,474.0,245.5,178.35
2016,4,21,15,45,566.0,172.0,2.9,18.0,491.5,184.76,121.71
2016,4,21,16,0,775.0,92.0,2.9,18.0,509.0,106.14,61.54
2016,4,21,16,15,387.5,98.0,2.85,17.5,306.5,66.73,52.76
2016,4,21,16,30,0.0,104.0,2.8,17.0,104.0,84.61,68.66
2016,4,21,16,45,0.0,91.0,2.8,17.0,91.0,74.39,59.93
2016,4,21,17,0,0.0,78.0,2.8,17.0,78.0,64.09,51.06
2016,4,21,17,15,0.0,65.0,2.65,16.5,65.0,53.71,42.07
2016,4,21,17,30,0.0,52.0,2.5,16.0,52.0,43.04,32.65
2016,4,21,17,45,0.0,39.5,2.4,15.5,39.5,32.64,23.31
2016,4,21,18,0,0.0,27.0,2.3,15.0,27.0,22.27,13.89
2016,4,21,18,15,0.0,17.0,2.25,14.5,17.0,14.0,6.17
2016,4,21,18,30,0.0,7.0,2.2,14.0,7.0,5.74,0.0
2016,4,21,18,45,0.0,3.5,2.15,14.0,3.5,2.99,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.5,3.75,14.0,31.0,82.5,28.25
2016,4,22,6,0,211.0,39.0,3.8,14.0,62.0,170.29,131.46
2016,4,22,6,15,309.0,52.0,3.85,14.0,105.5,248.18,202.35
2016,4,22,6,30,407.0,65.0,3.9,14.0,149.0,336.87,280.16
2016,4,22,6,45,481.5,72.5,4.0,14.0,200.0,419.3,351.06
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,503.9,421.7
2016,4,22,7,15,602.5,86.5,4.2,14.0,303.0,572.02,477.0
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,642.17,531.41
2016,4,22,7,45,357.5,149.0,4.45,14.0,296.5,487.08,404.22
2016,4,22,8,0,66.0,205.0,4.6,14.0,238.0,262.56,215.28
2016,4,22,8,15,82.0,231.0,4.7,14.0,276.0,304.99,250.12
2016,4,22,8,30,98.0,257.0,4.8,14.0,314.0,347.91,284.35
2016,4,22,8,45,57.5,244.5,4.9,14.5,279.0,294.19,238.62
2016,4,22,9,0,17.0,232.0,5.0,15.0,244.0,223.15,178.93
2016,4,22,9,15,8.5,140.0,5.1,15.0,146.0,127.38,100.43
2016,4,22,9,30,0.0,48.0,5.2,15.0,48.0,39.91,27.67
2016,4,22,9,45,152.5,204.5,5.35,15.0,325.0,378.27,307.89
2016,4,22,10,0,305.0,361.0,5.5,15.0,602.0,699.63,556.16
2016,4,22,10,15,299.5,377.5,5.55,15.0,620.5,707.67,559.68
2016,4,22,10,30,294.0,394.0,5.6,15.0,639.0,713.76,563.19
2016,4,22,10,45,153.5,329.5,5.65,15.0,458.0,481.07,383.44
2016,4,22,11,0,13.0,265.0,5.7,15.0,277.0,242.33,191.62
2016,4,22,11,15,27.5,326.0,5.7,14.5,351.0,327.36,260.07
2016,4,22,11,30,42.0,387.0,5.7,14.0,425.0,396.99,315.15
2016,4,22,11,45,21.0,216.5,5.7,14.0,235.5,212.95,169.03
2016,4,22,12,0,0.0,46.0,5.7,14.0,46.0,38.44,26.23
2016,4,22,12,15,8.0,171.0,5.6,14.0,178.5,151.24,119.03
2016,4,22,12,30,16.0,296.0,5.5,14.0,311.0,264.71,210.21
2016,4,22,12,45,168.0,356.0,5.4,14.0,505.5,452.59,361.56
2016,4,22,13,0,320.0,416.0,5.3,14.0,700.0,612.29,485.05
2016,4,22,13,15,341.0,401.5,5.2,14.0,698.0,592.12,468.81
2016,4,22,13,30,362.0,387.0,5.1,14.0,696.0,569.46,451.03
2016,4,22,13,45,377.5,367.5,5.05,14.0,682.0,536.91,425.39
2016,4,22,14,0,393.0,348.0,5.0,14.0,668.0,502.46,397.71
2016,4,22,14,15,203.0,296.5,5.0,14.0,461.5,340.71,270.47
2016,4,22,14,30,13.0,245.0,5.0,14.0,255.0,205.22,162.96
2016,4,22,14,45,44.5,278.5,5.0,14.0,310.5,236.71,188.21
2016,4,22,15,0,76.0,312.0,5.0,14.0,366.0,263.09,208.46
2016,4,22,15,15,61.5,285.0,5.0,14.0,326.5,231.17,182.99
2016,4,22,15,30,47.0,258.0,5.0,14.0,287.0,201.73,159.81
2016,4,22,15,45,23.5,182.0,5.0,14.0,196.5,142.09,112.35
2016,4,22,16,0,0.0,106.0,5.0,14.0,106.0,87.13,67.98
2016,4,22,16,15,71.0,148.5,4.9,13.5,180.5,113.37,94.62
2016,4,22,16,30,142.0,191.0,4.8,13.0,255.0,133.07,112.37
2016,4,22,16,45,71.0,148.5,4.7,13.0,180.5,111.03,93.29
2016,4,22,17,0,0.0,106.0,4.6,13.0,106.0,84.45,69.99
2016,4,22,17,15,0.0,88.0,4.35,12.5,88.0,70.65,57.9
2016,4,22,17,30,0.0,70.0,4.1,12.0,70.0,56.72,45.47
2016,4,22,17,45,179.5,61.5,3.9,12.0,90.0,47.11,36.61
2016,4,22,18,0,359.0,53.0,3.7,12.0,110.0,40.63,30.34
2016,4,22,18,15,236.5,38.5,3.5,11.5,70.5,29.65,19.74
2016,4,22,18,30,114.0,24.0,3.3,11.0,31.0,18.57,3.26
2016,4,22,18,45,57.0,12.0,3.15,11.0,15.5,10.24,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
