Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,156.0,17.5,2.35,10.5,35.0,105.04,48.43
2016,4,23,6,0,312.0,35.0,2.4,11.0,70.0,214.89,169.2
2016,4,23,6,15,407.5,45.0,2.4,11.5,116.0,295.43,242.66
2016,4,23,6,30,503.0,55.0,2.4,12.0,162.0,385.82,321.18
2016,4,23,6,45,560.5,63.0,2.45,12.5,212.5,458.57,382.83
2016,4,23,7,0,618.0,71.0,2.5,13.0,263.0,535.52,445.29
2016,4,23,7,15,660.0,76.5,2.5,13.0,315.5,601.61,497.08
2016,4,23,7,30,702.0,82.0,2.5,13.0,368.0,669.25,547.29
2016,4,23,7,45,725.5,88.5,2.5,13.5,418.5,724.14,585.35
2016,4,23,8,0,749.0,95.0,2.5,14.0,469.0,773.87,618.63
2016,4,23,8,15,771.5,98.5,2.5,14.5,517.5,822.15,650.08
2016,4,23,8,30,794.0,102.0,2.5,15.0,566.0,868.68,679.61
2016,4,23,8,45,806.5,107.0,2.5,15.5,610.0,905.49,701.79
2016,4,23,9,0,819.0,112.0,2.5,16.0,654.0,939.43,721.77
2016,4,23,9,15,832.0,114.0,2.5,16.0,694.0,967.3,738.8
2016,4,23,9,30,845.0,116.0,2.5,16.0,734.0,991.9,753.63
2016,4,23,9,45,862.5,114.0,2.5,16.5,770.5,1000.63,756.42
2016,4,23,10,0,880.0,112.0,2.5,17.0,807.0,1018.21,765.39
2016,4,23,10,15,887.0,113.0,2.5,17.0,834.5,1024.77,768.46
2016,4,23,10,30,894.0,114.0,2.5,17.0,862.0,1027.46,769.21
2016,4,23,10,45,898.5,115.0,2.55,17.5,883.0,1023.71,764.98
2016,4,23,11,0,903.0,116.0,2.6,18.0,904.0,1016.03,758.35
2016,4,23,11,15,905.5,116.5,2.6,18.0,917.0,1002.0,748.6
2016,4,23,11,30,908.0,117.0,2.6,18.0,930.0,984.16,736.49
2016,4,23,11,45,906.5,119.0,2.6,18.0,935.0,960.34,720.48
2016,4,23,12,0,905.0,121.0,2.6,18.0,940.0,933.04,702.21
2016,4,23,12,15,904.0,121.0,2.65,18.0,937.5,901.01,681.14
2016,4,23,12,30,903.0,121.0,2.7,18.0,935.0,865.84,657.82
2016,4,23,12,45,897.5,122.0,2.8,18.0,924.0,825.01,630.73
2016,4,23,13,0,892.0,123.0,2.9,18.0,913.0,781.7,601.57
2016,4,23,13,15,887.5,122.5,3.05,18.0,895.5,735.53,568.41
2016,4,23,13,30,883.0,122.0,3.2,18.0,878.0,687.23,532.44
2016,4,23,13,45,871.0,123.5,3.35,18.0,851.5,634.12,491.71
2016,4,23,14,0,859.0,125.0,3.5,18.0,825.0,580.01,448.92
2016,4,23,14,15,659.0,207.5,3.55,17.5,732.0,496.33,383.06
2016,4,23,14,30,459.0,290.0,3.6,17.0,639.0,427.51,329.16
2016,4,23,14,45,393.5,296.0,3.7,17.0,585.0,374.33,286.45
2016,4,23,15,0,328.0,302.0,3.8,17.0,531.0,327.31,248.8
2016,4,23,15,15,324.5,283.0,3.8,16.5,498.0,286.11,214.73
2016,4,23,15,30,321.0,264.0,3.8,16.0,465.0,245.54,181.51
2016,4,23,15,45,520.0,189.0,3.85,16.0,484.5,189.18,128.4
2016,4,23,16,0,719.0,114.0,3.9,16.0,504.0,110.99,67.93
2016,4,23,16,15,690.0,109.0,3.85,15.5,454.5,75.87,61.17
2016,4,23,16,30,661.0,104.0,3.8,15.0,405.0,74.01,59.89
2016,4,23,16,45,612.0,101.0,3.8,15.0,353.0,73.3,59.46
2016,4,23,17,0,563.0,98.0,3.8,15.0,301.0,72.73,59.11
2016,4,23,17,15,509.0,89.5,3.65,14.5,250.5,67.86,54.98
2016,4,23,17,30,455.0,81.0,3.5,14.0,200.0,60.38,48.37
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,51.91,40.58
2016,4,23,18,0,302.0,57.0,3.3,14.0,107.0,43.28,32.43
2016,4,23,18,15,198.5,40.5,3.2,13.5,68.5,31.01,20.81
2016,4,23,18,30,95.0,24.0,3.1,13.0,30.0,18.91,4.66
2016,4,23,18,45,47.5,12.0,3.05,13.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,22.0,3.35,10.5,34.5,86.94,45.63
2016,4,24,6,0,208.0,44.0,3.5,11.0,69.0,174.45,137.77
2016,4,24,6,15,300.5,58.5,3.5,11.5,113.5,251.2,207.07
2016,4,24,6,30,393.0,73.0,3.5,12.0,158.0,337.96,282.93
2016,4,24,6,45,362.0,94.5,3.55,12.5,189.5,363.54,305.56
2016,4,24,7,0,331.0,116.0,3.6,13.0,221.0,370.07,311.3
2016,4,24,7,15,380.5,124.0,3.6,13.0,265.0,445.14,373.05
2016,4,24,7,30,430.0,132.0,3.6,13.0,309.0,508.73,424.04
2016,4,24,7,45,578.5,120.5,3.6,13.5,392.0,641.58,528.32
2016,4,24,8,0,727.0,109.0,3.6,14.0,475.0,775.98,626.65
2016,4,24,8,15,751.5,113.5,3.55,14.5,524.5,826.39,659.47
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,869.59,686.9
2016,4,24,8,45,800.5,118.5,3.5,15.5,621.0,912.13,713.71
2016,4,24,9,0,825.0,119.0,3.5,16.0,668.0,952.27,738.42
2016,4,24,9,15,521.5,232.5,3.4,16.5,587.0,791.63,618.42
2016,4,24,9,30,218.0,346.0,3.3,17.0,506.0,577.87,452.18
2016,4,24,9,45,209.5,365.0,3.25,17.5,525.0,588.31,458.75
2016,4,24,10,0,201.0,384.0,3.2,18.0,544.0,597.33,463.01
2016,4,24,10,15,132.0,383.5,3.25,18.0,490.0,523.43,405.85
2016,4,24,10,30,63.0,383.0,3.3,18.0,436.0,429.25,333.13
2016,4,24,10,45,170.0,402.5,3.4,18.5,550.5,570.92,441.3
2016,4,24,11,0,277.0,422.0,3.5,19.0,665.0,707.09,540.4
2016,4,24,11,15,591.0,278.0,3.7,19.0,805.5,877.1,668.9
2016,4,24,11,30,905.0,134.0,3.9,19.0,946.0,996.23,752.97
2016,4,24,11,45,899.5,138.0,4.1,19.0,949.5,970.27,735.27
2016,4,24,12,0,894.0,142.0,4.3,19.0,953.0,940.99,716.29
2016,4,24,12,15,892.5,142.5,4.5,18.5,951.0,908.95,696.97
2016,4,24,12,30,891.0,143.0,4.7,18.0,949.0,873.85,675.31
2016,4,24,12,45,658.5,257.0,4.95,18.0,849.0,768.2,597.24
2016,4,24,13,0,426.0,371.0,5.2,18.0,749.0,656.34,510.92
2016,4,24,13,15,423.5,364.0,5.35,18.0,734.0,620.95,484.86
2016,4,24,13,30,421.0,357.0,5.5,18.0,719.0,584.73,457.34
2016,4,24,13,45,388.0,360.5,5.65,18.0,687.0,535.72,419.25
2016,4,24,14,0,355.0,364.0,5.8,18.0,655.0,492.36,385.0
2016,4,24,14,15,482.0,300.0,5.85,17.5,678.0,479.21,374.22
2016,4,24,14,30,609.0,236.0,5.9,17.0,701.0,451.74,349.88
2016,4,24,14,45,547.5,242.5,5.95,17.0,645.0,390.57,298.8
2016,4,24,15,0,486.0,249.0,6.0,17.0,589.0,336.18,253.26
2016,4,24,15,15,584.5,209.0,6.0,16.5,593.0,296.04,214.54
2016,4,24,15,30,683.0,169.0,6.0,16.0,597.0,244.03,165.65
2016,4,24,15,45,676.5,156.0,6.05,16.0,553.0,185.45,119.16
2016,4,24,16,0,670.0,143.0,6.1,16.0,509.0,127.75,83.39
2016,4,24,16,15,639.0,136.5,6.05,15.5,459.0,94.12,77.12
2016,4,24,16,30,608.0,130.0,6.0,15.0,409.0,91.98,75.67
2016,4,24,16,45,575.5,120.0,6.0,14.5,358.0,87.02,71.69
2016,4,24,17,0,543.0,110.0,6.0,14.0,307.0,79.42,65.28
2016,4,24,17,15,488.0,100.0,5.95,13.5,256.0,73.05,59.82
2016,4,24,17,30,433.0,90.0,5.9,13.0,205.0,66.5,54.03
2016,4,24,17,45,356.0,76.5,5.85,13.0,157.5,57.13,45.39
2016,4,24,18,0,279.0,63.0,5.8,13.0,110.0,47.54,36.34
2016,4,24,18,15,183.0,44.5,5.7,12.5,71.0,33.93,23.48
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,20.36,6.63
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,11.1,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,96.0,10.0,3.2,8.0,12.0,42.94,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,153.07,92.66
2016,4,25,6,0,409.0,34.0,3.4,9.0,83.0,259.58,208.36
2016,4,25,6,15,500.0,42.5,3.5,9.5,132.0,341.21,283.65
2016,4,25,6,30,591.0,51.0,3.6,10.0,181.0,431.98,363.59
2016,4,25,6,45,648.0,57.0,3.75,10.5,234.0,506.14,427.35
2016,4,25,7,0,705.0,63.0,3.9,11.0,287.0,580.91,489.17
2016,4,25,7,15,744.0,67.5,3.9,11.5,341.5,647.57,540.18
2016,4,25,7,30,783.0,72.0,3.9,12.0,396.0,715.16,589.84
2016,4,25,7,45,811.0,75.5,3.95,12.5,449.5,773.05,630.75
2016,4,25,8,0,839.0,79.0,4.0,13.0,503.0,830.1,670.04
2016,4,25,8,15,859.0,81.5,4.0,13.0,553.5,868.51,695.84
2016,4,25,8,30,879.0,84.0,4.0,13.0,604.0,913.41,726.14
2016,4,25,8,45,895.0,86.0,4.0,13.5,651.0,951.58,749.81
2016,4,25,9,0,911.0,88.0,4.0,14.0,698.0,986.86,771.17
2016,4,25,9,15,922.5,90.0,3.95,14.0,739.0,1014.58,788.19
2016,4,25,9,30,934.0,92.0,3.9,14.0,780.0,1038.75,802.75
2016,4,25,9,45,942.0,93.5,3.9,14.5,815.0,1055.11,810.82
2016,4,25,10,0,950.0,95.0,3.9,15.0,850.0,1067.51,816.31
2016,4,25,10,15,956.0,96.0,3.9,15.0,878.5,1073.29,818.97
2016,4,25,10,30,962.0,97.0,3.9,15.0,907.0,1074.92,819.02
2016,4,25,10,45,965.5,98.0,3.9,15.5,928.0,1069.88,813.2
2016,4,25,11,0,969.0,99.0,3.9,16.0,949.0,1060.66,804.79
2016,4,25,11,15,971.0,99.5,3.9,16.0,962.0,1045.34,793.92
2016,4,25,11,30,973.0,100.0,3.9,16.0,975.0,1025.99,780.48
2016,4,25,11,45,970.0,102.0,3.9,16.5,979.5,999.55,760.85
2016,4,25,12,0,967.0,104.0,3.9,17.0,984.0,969.48,738.87
2016,4,25,12,15,966.0,103.5,3.85,17.0,981.5,935.32,715.2
2016,4,25,12,30,965.0,103.0,3.8,17.0,979.0,897.82,689.18
2016,4,25,12,45,957.0,106.0,3.8,17.5,966.5,854.81,658.21
2016,4,25,13,0,949.0,109.0,3.8,18.0,954.0,809.24,625.34
2016,4,25,13,15,944.5,108.5,3.75,18.0,935.5,760.79,589.75
2016,4,25,13,30,940.0,108.0,3.7,18.0,917.0,710.05,550.9
2016,4,25,13,45,933.0,107.5,3.7,18.0,891.5,655.75,508.58
2016,4,25,14,0,926.0,107.0,3.7,18.0,866.0,599.85,463.84
2016,4,25,14,15,917.5,105.5,3.75,18.0,833.5,541.08,415.66
2016,4,25,14,30,909.0,104.0,3.8,18.0,801.0,481.4,365.2
2016,4,25,14,45,897.5,102.0,3.85,18.0,762.0,419.57,311.61
2016,4,25,15,0,886.0,100.0,3.9,18.0,723.0,357.72,256.78
2016,4,25,15,15,871.5,98.0,3.95,17.5,679.0,295.35,201.71
2016,4,25,15,30,857.0,96.0,4.0,17.0,635.0,227.6,143.72
2016,4,25,15,45,837.5,93.0,4.05,17.0,586.5,165.18,95.1
2016,4,25,16,0,818.0,90.0,4.1,17.0,538.0,104.91,60.41
2016,4,25,16,15,792.0,86.5,4.1,16.5,486.5,67.99,54.04
2016,4,25,16,30,766.0,83.0,4.1,16.0,435.0,66.33,52.91
2016,4,25,16,45,728.5,79.0,4.1,16.0,381.5,64.09,51.11
2016,4,25,17,0,691.0,75.0,4.1,16.0,328.0,56.67,44.7
2016,4,25,17,15,641.5,69.5,4.0,15.0,275.0,53.33,41.99
2016,4,25,17,30,592.0,64.0,3.9,14.0,222.0,49.94,39.1
2016,4,25,17,45,512.0,56.5,3.85,13.5,171.5,44.72,34.31
2016,4,25,18,0,432.0,49.0,3.8,13.0,121.0,39.48,29.3
2016,4,25,18,15,314.5,37.0,3.7,12.5,79.5,30.12,20.33
2016,4,25,18,30,197.0,25.0,3.6,12.0,38.0,19.48,6.99
2016,4,25,18,45,98.5,12.5,3.5,11.5,19.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,28.5,5.5,1.85,8.5,6.0,0.0,0.0
2016,4,26,5,30,57.0,11.0,1.8,9.0,12.0,29.82,0.0
2016,4,26,5,45,187.5,25.5,1.8,9.5,45.5,128.49,81.99
2016,4,26,6,0,318.0,40.0,1.8,10.0,79.0,222.42,177.74
2016,4,26,6,15,407.5,50.5,1.85,10.5,125.5,300.97,248.33
2016,4,26,6,30,497.0,61.0,1.9,11.0,172.0,388.48,323.92
2016,4,26,6,45,389.5,91.0,2.0,11.5,192.0,375.98,314.86
2016,4,26,7,0,282.0,121.0,2.1,12.0,212.0,341.58,286.31
2016,4,26,7,15,309.5,136.5,2.1,12.5,252.5,390.83,326.33
2016,4,26,7,30,337.0,152.0,2.1,13.0,293.0,441.6,365.91
2016,4,26,7,45,343.5,173.0,2.15,13.5,333.0,482.97,396.61
2016,4,26,8,0,350.0,194.0,2.2,14.0,373.0,523.39,425.85
2016,4,26,8,15,465.5,180.5,2.1,14.0,442.5,639.4,514.03
2016,4,26,8,30,581.0,167.0,2.0,14.0,512.0,750.9,595.02
2016,4,26,8,45,558.5,191.0,1.9,14.5,544.0,761.56,597.52
2016,4,26,9,0,536.0,215.0,1.8,15.0,576.0,777.19,604.16
2016,4,26,9,15,547.0,228.0,1.8,15.0,615.0,809.74,625.41
2016,4,26,9,30,558.0,241.0,1.8,15.0,654.0,839.89,644.63
2016,4,26,9,45,553.5,258.5,1.8,15.5,684.0,856.75,653.01
2016,4,26,10,0,549.0,276.0,1.8,16.0,714.0,870.48,659.39
2016,4,26,10,15,472.0,319.0,1.9,16.0,705.5,834.21,632.09
2016,4,26,10,30,395.0,362.0,2.0,16.0,697.0,777.31,591.12
2016,4,26,10,45,386.5,376.0,2.15,16.0,710.0,775.56,590.46
2016,4,26,11,0,378.0,390.0,2.3,16.0,723.0,771.65,587.75
2016,4,26,11,15,328.5,414.5,2.4,16.0,707.0,736.58,561.72
2016,4,26,11,30,279.0,439.0,2.5,16.0,691.0,700.74,535.2
2016,4,26,11,45,274.0,443.0,2.7,16.5,692.0,686.06,524.5
2016,4,26,12,0,269.0,447.0,2.9,17.0,693.0,670.06,512.6
2016,4,26,12,15,303.0,436.0,3.0,17.0,712.5,672.65,515.61
2016,4,26,12,30,337.0,425.0,3.1,17.0,732.0,672.01,516.05
2016,4,26,12,45,420.5,387.5,3.25,17.0,766.0,690.04,531.11
2016,4,26,13,0,504.0,350.0,3.4,17.0,800.0,694.53,535.94
2016,4,26,13,15,660.5,257.0,3.45,17.0,834.5,695.85,539.28
2016,4,26,13,30,817.0,164.0,3.5,17.0,869.0,679.93,528.89
2016,4,26,13,45,821.5,155.5,3.6,17.0,847.5,630.0,490.2
2016,4,26,14,0,826.0,147.0,3.7,17.0,826.0,577.79,448.71
2016,4,26,14,15,817.0,145.0,3.75,17.0,794.5,522.16,403.07
2016,4,26,14,30,808.0,143.0,3.8,17.0,763.0,465.97,355.61
2016,4,26,14,45,791.0,142.5,3.85,17.0,725.0,407.69,305.32
2016,4,26,15,0,774.0,142.0,3.9,17.0,687.0,350.29,254.79
2016,4,26,15,15,757.0,138.0,3.95,16.5,644.5,286.15,199.17
2016,4,26,15,30,740.0,134.0,4.0,16.0,602.0,227.91,149.46
2016,4,26,15,45,720.5,129.0,4.05,16.0,556.0,170.41,104.72
2016,4,26,16,0,701.0,124.0,4.1,16.0,510.0,115.23,72.36
2016,4,26,16,15,515.0,149.0,4.1,15.5,418.5,100.01,82.16
2016,4,26,16,30,329.0,174.0,4.1,15.0,327.0,120.2,100.21
2016,4,26,16,45,454.5,135.0,4.2,15.0,318.5,93.53,77.18
2016,4,26,17,0,580.0,96.0,4.3,15.0,310.0,71.02,57.56
2016,4,26,17,15,528.0,88.0,4.2,14.5,259.5,66.48,53.75
2016,4,26,17,30,476.0,80.0,4.1,14.0,209.0,61.82,49.67
2016,4,26,17,45,399.5,69.5,4.05,13.5,161.5,52.32,41.08
2016,4,26,18,0,323.0,59.0,4.0,13.0,114.0,44.77,33.99
2016,4,26,18,15,223.0,43.0,3.95,12.5,75.0,32.91,22.8
2016,4,26,18,30,123.0,27.0,3.9,12.0,36.0,20.83,8.64
2016,4,26,18,45,61.5,13.5,3.85,12.0,18.0,11.52,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,10.0,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,27.81,0.0
2016,4,27,5,45,172.0,27.0,2.7,10.5,46.0,124.95,83.21
2016,4,27,6,0,295.0,42.0,2.9,11.0,79.0,211.24,169.11
2016,4,27,6,15,383.5,52.5,2.95,11.5,125.0,290.16,239.87
2016,4,27,6,30,472.0,63.0,3.0,12.0,171.0,375.83,314.34
2016,4,27,6,45,236.0,53.5,3.15,12.5,107.5,229.7,193.89
2016,4,27,7,0,0.0,44.0,3.3,13.0,44.0,36.36,25.68
2016,4,27,7,15,0.0,53.0,3.45,13.0,53.0,43.86,32.15
2016,4,27,7,30,0.0,62.0,3.6,13.0,62.0,51.37,38.47
2016,4,27,7,45,0.0,54.0,3.8,13.5,54.0,44.72,32.59
2016,4,27,8,0,0.0,46.0,4.0,14.0,46.0,38.09,26.78
2016,4,27,8,15,0.0,80.0,4.15,14.0,80.0,66.46,50.62
2016,4,27,8,30,0.0,114.0,4.3,14.0,114.0,96.13,75.23
2016,4,27,8,45,7.0,171.5,4.45,14.0,176.5,155.31,124.21
2016,4,27,9,0,14.0,229.0,4.6,14.0,239.0,216.25,173.78
2016,4,27,9,15,8.5,203.5,4.7,14.0,210.0,185.58,148.21
2016,4,27,9,30,3.0,178.0,4.8,14.0,181.0,156.02,123.65
2016,4,27,9,45,7.0,209.5,4.9,14.0,215.5,188.48,150.01
2016,4,27,10,0,11.0,241.0,5.0,14.0,250.0,221.02,176.14
2016,4,27,10,15,141.5,323.5,5.05,14.0,443.5,467.92,375.51
2016,4,27,10,30,272.0,406.0,5.1,14.0,637.0,699.18,552.48
2016,4,27,10,45,171.5,410.5,5.15,14.0,557.5,578.26,457.45
2016,4,27,11,0,71.0,415.0,5.2,14.0,478.0,459.57,363.53
2016,4,27,11,15,474.0,282.5,5.2,14.0,710.5,761.87,604.96
2016,4,27,11,30,877.0,150.0,5.2,14.0,943.0,980.41,766.64
2016,4,27,11,45,874.0,153.5,5.2,14.0,948.5,956.58,747.99
2016,4,27,12,0,871.0,157.0,5.2,14.0,954.0,941.86,737.48
2016,4,27,12,15,527.0,308.5,5.15,14.0,791.0,758.4,598.05
2016,4,27,12,30,183.0,460.0,5.1,14.0,628.0,566.38,445.65
2016,4,27,12,45,273.5,433.0,5.1,14.5,680.0,607.13,478.23
2016,4,27,13,0,364.0,406.0,5.1,15.0,732.0,631.26,496.76
2016,4,27,13,15,608.0,280.5,5.1,15.0,812.0,677.15,535.06
2016,4,27,13,30,852.0,155.0,5.1,15.0,892.0,693.73,549.47
2016,4,27,13,45,847.0,152.0,5.1,15.0,867.5,641.1,507.05
2016,4,27,14,0,842.0,149.0,5.1,15.0,843.0,587.0,462.7
2016,4,27,14,15,657.0,218.5,5.05,15.0,747.5,499.71,391.65
2016,4,27,14,30,472.0,288.0,5.0,15.0,652.0,428.17,333.68
2016,4,27,14,45,238.0,235.5,4.95,15.0,419.0,270.49,210.63
2016,4,27,15,0,4.0,183.0,4.9,15.0,186.0,150.19,118.37
2016,4,27,15,15,308.5,178.0,4.8,15.0,373.5,204.56,151.78
2016,4,27,15,30,613.0,173.0,4.7,15.0,561.0,232.02,159.13
2016,4,27,15,45,522.5,185.0,4.65,15.0,498.5,184.84,125.47
2016,4,27,16,0,432.0,197.0,4.6,15.0,436.0,148.06,106.88
2016,4,27,16,15,365.0,189.0,4.55,15.0,378.0,128.88,107.36
2016,4,27,16,30,298.0,181.0,4.5,15.0,320.0,123.88,103.39
2016,4,27,16,45,160.5,158.0,4.45,15.0,232.0,113.88,95.0
2016,4,27,17,0,23.0,135.0,4.4,15.0,144.0,104.74,87.24
2016,4,27,17,15,15.5,115.0,4.3,14.5,121.0,89.71,74.29
2016,4,27,17,30,8.0,95.0,4.2,14.0,98.0,74.58,61.0
2016,4,27,17,45,197.5,74.0,4.15,13.5,109.5,55.86,44.24
2016,4,27,18,0,387.0,53.0,4.1,13.0,121.0,42.5,32.02
2016,4,27,18,15,279.5,40.0,4.05,12.5,80.5,30.86,21.1
2016,4,27,18,30,172.0,27.0,4.0,12.0,40.0,20.93,9.35
2016,4,27,18,45,86.0,13.5,3.95,12.0,20.0,11.52,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.5,2.8,9.5,8.0,5.55,0.0
2016,4,28,5,30,85.0,13.0,2.9,10.0,16.0,41.59,0.0
2016,4,28,5,45,218.5,26.5,3.0,10.5,51.0,146.99,102.0
2016,4,28,6,0,352.0,40.0,3.1,11.0,86.0,238.46,191.64
2016,4,28,6,15,438.5,49.0,3.1,11.5,132.5,315.47,261.04
2016,4,28,6,30,525.0,58.0,3.1,12.0,179.0,400.96,335.31
2016,4,28,6,45,586.0,64.0,3.1,12.5,231.0,474.37,397.24
2016,4,28,7,0,647.0,70.0,3.1,13.0,283.0,552.11,460.16
2016,4,28,7,15,686.5,74.5,3.05,13.5,335.5,616.02,508.92
2016,4,28,7,30,726.0,79.0,3.0,14.0,388.0,677.84,553.42
2016,4,28,7,45,756.5,82.5,2.95,15.0,440.0,735.36,592.14
2016,4,28,8,0,787.0,86.0,2.9,16.0,492.0,792.35,629.15
2016,4,28,8,15,808.5,89.0,2.8,16.5,541.5,839.87,659.1
2016,4,28,8,30,830.0,92.0,2.7,17.0,591.0,885.5,687.01
2016,4,28,8,45,847.5,94.0,2.65,17.5,636.5,913.78,702.66
2016,4,28,9,0,865.0,96.0,2.6,18.0,682.0,949.17,723.13
2016,4,28,9,15,877.5,98.0,2.55,18.0,722.5,976.76,739.35
2016,4,28,9,30,890.0,100.0,2.5,18.0,763.0,1001.01,753.32
2016,4,28,9,45,906.0,98.0,2.45,18.5,800.0,1020.76,762.85
2016,4,28,10,0,922.0,96.0,2.4,19.0,837.0,1036.92,770.03
2016,4,28,10,15,929.0,97.0,2.35,19.0,865.5,1043.53,772.52
2016,4,28,10,30,936.0,98.0,2.3,19.0,894.0,1046.12,772.6
2016,4,28,10,45,937.5,101.0,2.3,19.5,914.0,1041.27,767.17
2016,4,28,11,0,939.0,104.0,2.3,20.0,934.0,1032.34,759.33
2016,4,28,11,15,941.5,104.5,2.35,20.0,947.5,1017.83,750.06
2016,4,28,11,30,944.0,105.0,2.4,20.0,961.0,999.41,738.34
2016,4,28,11,45,942.0,107.0,2.5,20.5,966.0,974.47,721.5
2016,4,28,12,0,940.0,109.0,2.6,21.0,971.0,945.97,702.32
2016,4,28,12,15,940.0,109.0,2.65,21.0,969.0,913.95,681.61
2016,4,28,12,30,940.0,109.0,2.7,21.0,967.0,878.62,658.57
2016,4,28,12,45,938.5,108.0,2.8,21.0,957.0,838.08,632.11
2016,4,28,13,0,937.0,107.0,2.9,21.0,947.0,794.68,603.36
2016,4,28,13,15,933.5,106.0,2.95,21.0,929.5,747.21,569.57
2016,4,28,13,30,930.0,105.0,3.0,21.0,912.0,697.43,532.6
2016,4,28,13,45,920.5,106.5,3.1,21.0,886.0,644.04,492.03
2016,4,28,14,0,911.0,108.0,3.2,21.0,860.0,589.29,449.15
2016,4,28,14,15,903.0,106.5,3.3,20.5,828.5,531.8,403.56
2016,4,28,14,30,895.0,105.0,3.4,20.0,797.0,473.38,355.5
2016,4,28,14,45,877.5,106.5,3.5,20.0,757.5,413.06,303.81
2016,4,28,15,0,860.0,108.0,3.6,20.0,718.0,353.33,251.49
2016,4,28,15,15,845.5,105.5,3.65,19.5,675.0,287.04,194.13
2016,4,28,15,30,831.0,103.0,3.7,19.0,632.0,226.15,142.33
2016,4,28,15,45,805.5,102.0,3.8,19.0,583.0,166.32,96.67
2016,4,28,16,0,780.0,101.0,3.9,19.0,534.0,109.41,64.99
2016,4,28,16,15,754.0,97.0,3.9,18.5,483.5,74.82,59.47
2016,4,28,16,30,728.0,93.0,3.9,18.0,433.0,66.84,52.89
2016,4,28,16,45,689.5,89.0,3.95,17.5,380.5,65.1,51.66
2016,4,28,17,0,651.0,85.0,4.0,17.0,328.0,63.34,50.36
2016,4,28,17,15,601.5,78.0,3.95,16.0,276.0,59.19,46.99
2016,4,28,17,30,552.0,71.0,3.9,15.0,224.0,54.93,43.38
2016,4,28,17,45,477.0,62.5,3.85,14.5,174.5,49.17,38.16
2016,4,28,18,0,402.0,54.0,3.8,14.0,125.0,43.34,32.66
2016,4,28,18,15,293.5,41.0,3.6,13.5,83.5,31.64,21.75
2016,4,28,18,30,185.0,28.0,3.4,13.0,42.0,21.71,10.4
2016,4,28,18,45,92.5,14.0,3.2,12.5,21.0,11.95,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.97,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,11.56,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.0,95.18,66.36
2016,4,29,6,0,203.0,53.0,1.8,11.0,80.0,171.17,136.98
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.0,253.48,209.38
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,334.99,280.06
2016,4,29,6,45,441.5,91.5,1.95,11.5,220.5,408.24,341.66
2016,4,29,7,0,512.0,100.0,2.0,12.0,271.0,487.41,405.83
2016,4,29,7,15,426.5,128.0,2.05,12.0,286.5,480.75,398.99
2016,4,29,7,30,341.0,156.0,2.1,12.0,302.0,447.6,371.18
2016,4,29,7,45,507.0,141.0,2.2,12.5,388.5,595.29,488.04
2016,4,29,8,0,673.0,126.0,2.3,13.0,475.0,746.27,599.59
2016,4,29,8,15,697.5,130.5,2.35,13.0,523.0,794.7,632.07
2016,4,29,8,30,722.0,135.0,2.4,13.0,571.0,841.7,663.96
2016,4,29,8,45,741.0,139.0,2.45,13.0,615.5,881.22,690.17
2016,4,29,9,0,760.0,143.0,2.5,13.0,660.0,918.37,714.58
2016,4,29,9,15,774.5,146.0,2.5,13.0,699.5,940.32,727.84
2016,4,29,9,30,789.0,149.0,2.5,13.0,739.0,966.29,744.04
2016,4,29,9,45,815.5,143.0,2.5,13.5,777.0,991.34,758.15
2016,4,29,10,0,842.0,137.0,2.5,14.0,815.0,1012.94,769.86
2016,4,29,10,15,849.5,138.5,2.6,14.5,843.0,1019.98,772.92
2016,4,29,10,30,857.0,140.0,2.7,15.0,871.0,1009.24,764.27
2016,4,29,10,45,862.5,141.0,2.8,15.5,892.0,1006.12,761.04
2016,4,29,11,0,868.0,142.0,2.9,16.0,913.0,999.2,755.28
2016,4,29,11,15,871.5,143.0,3.0,16.5,926.5,986.57,745.78
2016,4,29,11,30,875.0,144.0,3.1,17.0,940.0,970.25,733.9
2016,4,29,11,45,878.0,143.0,3.25,17.5,946.0,948.04,718.45
2016,4,29,12,0,881.0,142.0,3.4,18.0,952.0,922.38,700.63
2016,4,29,12,15,881.0,142.0,3.5,18.0,950.0,891.67,680.26
2016,4,29,12,30,881.0,142.0,3.6,18.0,948.0,857.89,657.62
2016,4,29,12,45,872.0,145.5,3.7,18.0,936.5,817.07,629.82
2016,4,29,13,0,863.0,149.0,3.8,18.0,925.0,774.07,599.33
2016,4,29,13,15,859.0,148.0,3.9,18.0,907.5,729.04,565.89
2016,4,29,13,30,855.0,147.0,4.0,18.0,890.0,686.44,533.23
2016,4,29,13,45,677.0,228.0,4.1,18.5,806.0,600.36,464.99
2016,4,29,14,0,499.0,309.0,4.2,19.0,722.0,524.81,404.8
2016,4,29,14,15,498.0,294.5,4.25,18.5,693.5,478.31,368.62
2016,4,29,14,30,497.0,280.0,4.3,18.0,665.0,431.4,330.92
2016,4,29,14,45,648.5,207.0,4.35,18.0,684.0,397.92,299.32
2016,4,29,15,0,800.0,134.0,4.4,18.0,703.0,349.81,252.86
2016,4,29,15,15,784.5,131.0,4.4,18.0,661.0,290.76,200.66
2016,4,29,15,30,769.0,128.0,4.4,18.0,619.0,232.97,151.12
2016,4,29,15,45,751.5,123.0,4.45,18.0,573.0,168.36,101.06
2016,4,29,16,0,734.0,118.0,4.5,18.0,527.0,111.65,68.37
2016,4,29,16,15,707.0,113.5,4.5,17.5,477.5,78.52,62.91
2016,4,29,16,30,680.0,109.0,4.5,17.0,428.0,77.14,62.08
2016,4,29,16,45,616.0,102.0,4.5,16.5,365.0,73.41,59.15
2016,4,29,17,0,552.0,95.0,4.5,16.0,302.0,69.61,56.09
2016,4,29,17,15,483.5,93.0,4.45,15.5,254.5,67.98,54.86
2016,4,29,17,30,415.0,91.0,4.4,15.0,207.0,66.83,53.93
2016,4,29,17,45,362.5,76.5,4.4,14.5,162.0,56.98,45.09
2016,4,29,18,0,310.0,62.0,4.4,14.0,117.0,46.81,35.74
2016,4,29,18,15,222.0,46.0,4.35,13.5,79.0,35.08,24.77
2016,4,29,18,30,134.0,30.0,4.3,13.0,41.0,23.1,11.89
2016,4,29,18,45,67.0,15.0,4.3,12.5,20.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,24.56,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,70.33,0.0
2016,4,30,5,45,255.5,28.0,3.5,12.5,57.5,163.52,118.19
2016,4,30,6,0,391.0,41.0,3.6,13.0,95.0,257.74,206.75
2016,4,30,6,15,474.5,49.5,3.65,13.5,143.0,334.66,275.6
2016,4,30,6,30,558.0,58.0,3.7,14.0,191.0,419.6,348.95
2016,4,30,6,45,615.5,64.0,3.8,14.5,243.5,492.29,410.02
2016,4,30,7,0,673.0,70.0,3.9,15.0,296.0,568.91,471.88
2016,4,30,7,15,710.5,75.0,3.9,15.0,349.5,629.58,518.95
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,694.85,567.38
2016,4,30,7,45,777.0,83.0,3.95,15.5,455.0,751.26,606.92
2016,4,30,8,0,806.0,86.0,4.0,16.0,507.0,806.95,645.0
2016,4,30,8,15,826.0,89.0,3.95,16.5,556.0,853.6,675.2
2016,4,30,8,30,846.0,92.0,3.9,17.0,605.0,898.22,703.37
2016,4,30,8,45,862.0,94.0,3.85,17.5,650.5,925.41,718.75
2016,4,30,9,0,878.0,96.0,3.8,18.0,696.0,959.54,738.94
2016,4,30,9,15,889.5,98.0,3.75,18.0,736.0,986.26,755.15
2016,4,30,9,30,901.0,100.0,3.7,18.0,776.0,1009.57,769.02
2016,4,30,9,45,915.0,98.5,3.65,18.5,812.0,1027.88,778.05
2016,4,30,10,0,929.0,97.0,3.6,19.0,848.0,1042.53,784.66
2016,4,30,10,15,935.0,98.0,3.55,19.0,875.5,1048.05,786.74
2016,4,30,10,30,941.0,99.0,3.5,19.0,903.0,1049.53,786.34
2016,4,30,10,45,945.0,99.5,3.5,19.5,923.5,1044.43,780.64
2016,4,30,11,0,949.0,100.0,3.5,20.0,944.0,1035.27,772.45
2016,4,30,11,15,951.0,100.5,3.45,20.0,957.0,1020.17,761.57
2016,4,30,11,30,953.0,101.0,3.4,20.0,970.0,1001.14,748.23
2016,4,30,11,45,953.0,101.5,3.4,20.5,975.0,976.45,730.18
2016,4,30,12,0,953.0,102.0,3.4,21.0,980.0,948.14,709.82
2016,4,30,12,15,952.0,102.0,3.35,21.0,977.0,915.01,687.27
2016,4,30,12,30,951.0,102.0,3.3,21.0,974.0,878.61,662.47
2016,4,30,12,45,945.0,103.5,3.25,21.0,962.5,836.55,633.69
2016,4,30,13,0,939.0,105.0,3.2,21.0,951.0,791.91,602.96
2016,4,30,13,15,935.0,104.0,3.15,21.0,933.0,744.14,568.22
2016,4,30,13,30,931.0,103.0,3.1,21.0,915.0,694.11,530.47
2016,4,30,13,45,926.5,101.5,3.1,21.5,890.0,641.31,488.99
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,586.73,445.12
2016,4,30,14,15,914.0,98.5,3.05,22.0,833.0,528.9,398.29
2016,4,30,14,30,906.0,97.0,3.0,22.0,801.0,470.13,349.31
2016,4,30,14,45,896.0,95.0,3.0,22.0,763.0,409.56,297.65
2016,4,30,15,0,886.0,93.0,3.0,22.0,725.0,348.81,244.69
2016,4,30,15,15,872.5,91.0,2.9,22.0,682.0,287.27,190.9
2016,4,30,15,30,859.0,89.0,2.8,22.0,639.0,226.48,139.39
2016,4,30,15,45,841.0,86.5,2.75,22.0,591.5,165.78,93.53
2016,4,30,16,0,823.0,84.0,2.7,22.0,544.0,98.87,54.76
2016,4,30,16,15,799.0,81.0,2.6,21.5,493.5,63.88,49.37
2016,4,30,16,30,775.0,78.0,2.5,21.0,443.0,62.45,48.45
2016,4,30,16,45,742.5,74.0,2.45,20.5,391.0,60.12,46.7
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,57.73,44.86
2016,4,30,17,15,664.5,65.0,2.3,19.5,286.5,49.91,38.21
2016,4,30,17,30,619.0,60.0,2.2,19.0,234.0,46.75,35.53
2016,4,30,17,45,550.5,53.0,2.15,18.5,184.0,41.82,31.15
2016,4,30,18,0,482.0,46.0,2.1,18.0,134.0,36.84,26.54
2016,4,30,18,15,374.0,36.0,2.1,17.5,91.0,29.1,19.31
2016,4,30,18,30,266.0,26.0,2.1,17.0,48.0,21.26,10.63
2016,4,30,18,45,133.0,13.0,2.1,16.5,24.0,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,25.28,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,72.85,0.0
2016,5,1,5,45,250.0,29.0,1.2,13.5,59.0,162.01,118.0
2016,5,1,6,0,378.0,42.0,1.2,14.0,96.0,252.42,200.52
2016,5,1,6,15,461.0,50.5,1.15,14.5,143.5,328.35,266.46
2016,5,1,6,30,544.0,59.0,1.1,15.0,191.0,412.23,336.27
2016,5,1,6,45,597.0,66.0,1.1,15.5,242.5,482.52,392.71
2016,5,1,7,0,650.0,73.0,1.1,16.0,294.0,556.37,449.34
2016,5,1,7,15,688.0,78.0,1.15,16.5,346.5,619.77,495.68
2016,5,1,7,30,726.0,83.0,1.2,17.0,399.0,680.71,537.65
2016,5,1,7,45,753.0,87.0,1.25,18.0,450.0,735.79,573.11
2016,5,1,8,0,780.0,91.0,1.3,19.0,501.0,790.07,606.97
2016,5,1,8,15,800.5,94.5,1.3,19.5,549.5,836.87,635.38
2016,5,1,8,30,821.0,98.0,1.3,20.0,598.0,881.74,661.93
2016,5,1,8,45,836.0,101.0,1.3,20.5,642.5,918.63,682.71
2016,5,1,9,0,851.0,104.0,1.3,21.0,687.0,941.81,694.38
2016,5,1,9,15,863.0,106.0,1.25,21.5,727.0,968.39,707.52
2016,5,1,9,30,875.0,108.0,1.2,22.0,767.0,991.67,718.35
2016,5,1,9,45,884.0,109.5,1.2,22.5,801.0,1007.94,725.59
2016,5,1,10,0,893.0,111.0,1.2,23.0,835.0,1020.51,730.67
2016,5,1,10,15,899.5,112.5,1.1,23.0,862.5,1026.76,731.5
2016,5,1,10,30,906.0,114.0,1.0,23.0,890.0,1029.11,730.01
2016,5,1,10,45,910.0,115.0,0.95,23.5,910.5,1024.51,724.0
2016,5,1,11,0,914.0,116.0,0.9,24.0,931.0,1015.98,715.84
2016,5,1,11,15,917.0,116.5,0.85,24.0,944.0,1002.09,705.97
2016,5,1,11,30,920.0,117.0,0.8,24.0,957.0,984.38,693.96
2016,5,1,11,45,920.5,117.0,0.75,24.5,962.5,960.18,676.78
2016,5,1,12,0,921.0,117.0,0.7,25.0,968.0,932.48,657.65
2016,5,1,12,15,920.5,117.0,0.65,25.0,965.5,900.55,637.28
2016,5,1,12,30,920.0,117.0,0.6,25.0,963.0,865.45,614.94
2016,5,1,12,45,918.5,116.0,0.6,25.0,952.5,825.67,590.48
2016,5,1,13,0,917.0,115.0,0.6,25.0,942.0,783.14,564.05
2016,5,1,13,15,913.0,114.0,0.65,25.0,924.5,736.27,533.39
2016,5,1,13,30,909.0,113.0,0.7,25.0,907.0,687.22,500.08
2016,5,1,13,45,902.0,112.5,0.8,25.0,881.5,634.79,463.78
2016,5,1,14,0,895.0,112.0,0.9,25.0,856.0,580.88,424.85
2016,5,1,14,15,886.5,110.5,1.0,24.5,824.5,524.21,382.98
2016,5,1,14,30,878.0,109.0,1.1,24.0,793.0,466.71,338.48
2016,5,1,14,45,866.0,107.5,1.25,24.0,755.0,407.34,290.29
2016,5,1,15,0,854.0,106.0,1.4,24.0,717.0,348.04,240.6
2016,5,1,15,15,839.5,103.5,1.45,23.5,674.0,282.2,185.63
2016,5,1,15,30,825.0,101.0,1.5,23.0,631.0,221.98,136.03
2016,5,1,15,45,804.5,98.5,1.55,23.0,584.0,162.33,91.64
2016,5,1,16,0,784.0,96.0,1.6,23.0,537.0,104.97,60.4
2016,5,1,16,15,759.0,92.5,1.6,22.5,487.0,71.39,55.51
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,69.95,54.63
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,61.84,47.97
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,59.6,46.28
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,56.07,43.5
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,52.46,40.54
2016,5,1,17,45,501.0,59.5,1.45,18.5,180.5,46.63,35.37
2016,5,1,18,0,432.0,51.0,1.4,18.0,131.0,40.67,29.9
2016,5,1,18,15,328.5,39.5,1.35,17.0,89.5,31.85,21.77
2016,5,1,18,30,225.0,28.0,1.3,16.0,48.0,22.85,12.25
2016,5,1,18,45,112.5,14.0,1.3,15.5,24.0,10.94,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,21.14,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,64.26,0.0
2016,5,2,5,45,196.0,33.5,1.05,11.5,57.5,142.15,105.3
2016,5,2,6,0,303.0,49.0,1.1,12.0,93.0,221.73,177.76
2016,5,2,6,15,384.0,60.5,1.1,12.5,139.5,294.25,241.09
2016,5,2,6,30,465.0,72.0,1.1,13.0,186.0,379.92,312.93
2016,5,2,6,45,232.5,65.0,1.15,13.5,122.0,240.8,200.31
2016,5,2,7,0,0.0,58.0,1.2,14.0,58.0,48.02,35.45
2016,5,2,7,15,108.0,118.0,1.2,14.5,165.0,204.15,169.05
2016,5,2,7,30,216.0,178.0,1.2,15.0,272.0,359.7,294.51
2016,5,2,7,45,116.0,182.5,1.2,15.5,234.0,289.07,234.24
2016,5,2,8,0,16.0,187.0,1.2,16.0,196.0,180.91,144.07
2016,5,2,8,15,78.5,231.5,1.15,16.0,279.0,296.83,238.11
2016,5,2,8,30,141.0,276.0,1.1,16.0,362.0,420.96,333.47
2016,5,2,8,45,327.5,253.0,1.1,16.5,473.0,588.84,460.17
2016,5,2,9,0,514.0,230.0,1.1,17.0,584.0,766.94,585.84
2016,5,2,9,15,447.0,274.5,1.1,17.5,595.0,756.13,571.67
2016,5,2,9,30,380.0,319.0,1.1,18.0,606.0,721.71,544.13
2016,5,2,9,45,620.0,222.0,1.1,18.5,715.5,885.35,658.76
2016,5,2,10,0,860.0,125.0,1.1,19.0,825.0,1001.11,729.42
2016,5,2,10,15,867.0,126.5,1.1,19.0,852.5,1007.58,730.85
2016,5,2,10,30,874.0,128.0,1.1,19.0,880.0,1010.27,731.59
2016,5,2,10,45,878.0,130.0,1.15,19.5,900.0,1006.65,728.09
2016,5,2,11,0,882.0,132.0,1.2,20.0,920.0,999.18,722.36
2016,5,2,11,15,885.0,132.5,1.2,20.0,933.0,985.51,713.35
2016,5,2,11,30,888.0,133.0,1.2,20.0,946.0,968.16,702.17
2016,5,2,11,45,886.0,135.0,1.25,20.5,950.5,944.0,686.25
2016,5,2,12,0,884.0,137.0,1.3,21.0,955.0,916.53,668.25
2016,5,2,12,15,883.0,137.0,1.35,21.0,952.5,885.02,648.84
2016,5,2,12,30,882.0,137.0,1.4,21.0,950.0,850.53,627.31
2016,5,2,12,45,875.0,139.5,1.45,21.5,938.5,810.63,600.8
2016,5,2,13,0,868.0,142.0,1.5,22.0,927.0,768.43,571.78
2016,5,2,13,15,863.0,141.0,1.55,21.5,909.0,722.76,540.98
2016,5,2,13,30,858.0,140.0,1.6,21.0,891.0,675.13,507.77
2016,5,2,13,45,844.5,142.5,1.65,21.0,864.5,626.16,471.34
2016,5,2,14,0,831.0,145.0,1.7,21.0,838.0,572.6,430.53
2016,5,2,14,15,701.0,201.0,1.75,21.0,770.5,502.62,376.6
2016,5,2,14,30,571.0,257.0,1.8,21.0,703.0,443.74,330.79
2016,5,2,14,45,543.0,250.5,1.85,21.0,658.0,388.63,286.81
2016,5,2,15,0,515.0,244.0,1.9,21.0,613.0,336.24,244.24
2016,5,2,15,15,521.5,224.5,1.9,20.5,579.5,286.36,202.71
2016,5,2,15,30,528.0,205.0,1.9,20.0,546.0,235.77,161.09
2016,5,2,15,45,564.5,176.0,1.9,19.5,516.0,181.98,118.62
2016,5,2,16,0,601.0,147.0,1.9,19.0,486.0,123.28,80.86
2016,5,2,16,15,438.0,168.5,1.9,18.5,403.5,110.31,89.78
2016,5,2,16,30,275.0,190.0,1.9,18.0,321.0,128.66,105.97
2016,5,2,16,45,347.0,155.5,1.95,18.0,301.5,109.63,89.96
2016,5,2,17,0,419.0,121.0,2.0,18.0,282.0,84.9,68.86
2016,5,2,17,15,356.0,115.0,1.95,17.5,237.5,81.56,66.25
2016,5,2,17,30,293.0,109.0,1.9,17.0,193.0,80.0,65.02
2016,5,2,17,45,241.5,91.5,1.9,16.5,151.0,67.86,54.31
2016,5,2,18,0,190.0,74.0,1.9,16.0,109.0,55.44,43.08
2016,5,2,18,15,128.5,53.5,1.85,15.5,74.0,40.67,29.56
2016,5,2,18,30,67.0,33.0,1.8,15.0,39.0,26.07,15.14
2016,5,2,18,45,33.5,16.5,1.8,14.5,19.5,13.39,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
