Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,29.0,1.3,12.5,29.0,24.95,14.4
2016,5,3,6,0,0.0,47.0,1.3,13.0,47.0,42.12,29.86
2016,5,3,6,15,9.0,68.0,1.25,13.0,70.5,66.94,51.59
2016,5,3,6,30,18.0,89.0,1.2,13.0,94.0,92.27,73.67
2016,5,3,6,45,29.5,109.5,1.2,13.5,119.5,128.34,104.38
2016,5,3,7,0,41.0,130.0,1.2,14.0,145.0,157.67,128.83
2016,5,3,7,15,53.5,154.0,1.25,14.0,176.0,192.74,157.83
2016,5,3,7,30,66.0,178.0,1.3,14.0,207.0,228.55,186.89
2016,5,3,7,45,182.0,196.0,1.4,14.5,290.0,357.72,292.2
2016,5,3,8,0,298.0,214.0,1.5,15.0,373.0,497.54,400.56
2016,5,3,8,15,202.5,244.5,1.6,15.0,357.0,437.65,350.83
2016,5,3,8,30,107.0,275.0,1.7,15.0,341.0,369.83,295.47
2016,5,3,8,45,161.0,296.5,1.8,15.5,404.0,462.14,366.68
2016,5,3,9,0,215.0,318.0,1.9,16.0,467.0,537.5,422.53
2016,5,3,9,15,273.5,326.0,1.85,16.0,526.5,623.4,484.93
2016,5,3,9,30,332.0,334.0,1.8,16.0,586.0,689.85,531.94
2016,5,3,9,45,339.0,349.0,1.8,16.5,616.0,712.37,545.22
2016,5,3,10,0,346.0,364.0,1.8,17.0,646.0,733.05,557.49
2016,5,3,10,15,267.0,395.0,1.7,17.0,617.0,682.81,518.12
2016,5,3,10,30,188.0,426.0,1.6,17.0,588.0,611.81,464.78
2016,5,3,10,45,225.5,431.5,1.55,17.5,630.5,648.08,490.27
2016,5,3,11,0,263.0,437.0,1.5,18.0,673.0,699.41,524.49
2016,5,3,11,15,295.0,434.5,1.4,18.0,703.0,716.95,535.59
2016,5,3,11,30,327.0,432.0,1.3,18.0,733.0,731.84,545.0
2016,5,3,11,45,311.5,440.0,1.2,18.5,728.0,710.37,527.4
2016,5,3,12,0,296.0,448.0,1.1,19.0,723.0,687.86,509.54
2016,5,3,12,15,236.5,457.5,1.05,19.0,677.0,618.42,460.13
2016,5,3,12,30,177.0,467.0,1.0,19.0,631.0,563.18,420.31
2016,5,3,12,45,200.0,459.0,1.0,19.0,642.5,560.07,419.03
2016,5,3,13,0,223.0,451.0,1.0,19.0,654.0,554.58,415.45
2016,5,3,13,15,252.5,435.5,1.05,19.0,661.0,548.64,411.86
2016,5,3,13,30,282.0,420.0,1.1,19.0,668.0,534.52,402.2
2016,5,3,13,45,332.0,391.5,1.15,19.0,675.0,519.27,391.59
2016,5,3,14,0,382.0,363.0,1.2,19.0,682.0,499.03,376.56
2016,5,3,14,15,394.5,342.5,1.3,19.0,661.5,461.39,348.16
2016,5,3,14,30,407.0,322.0,1.4,19.0,641.0,420.43,316.38
2016,5,3,14,45,365.0,318.0,1.5,19.0,594.0,373.27,279.73
2016,5,3,15,0,323.0,314.0,1.6,19.0,547.0,328.64,244.89
2016,5,3,15,15,377.0,279.5,1.65,18.5,535.5,292.06,213.47
2016,5,3,15,30,431.0,245.0,1.7,18.0,524.0,244.22,172.85
2016,5,3,15,45,339.0,243.5,1.8,18.0,453.0,204.21,146.31
2016,5,3,16,0,247.0,242.0,1.9,18.0,382.0,169.85,127.51
2016,5,3,16,15,313.5,207.0,1.95,17.5,368.0,138.19,113.8
2016,5,3,16,30,380.0,172.0,2.0,17.0,354.0,113.74,93.53
2016,5,3,16,45,256.5,164.0,2.05,17.0,281.0,113.59,93.75
2016,5,3,17,0,133.0,156.0,2.1,17.0,208.0,111.59,92.3
2016,5,3,17,15,111.5,136.5,2.05,16.5,175.5,98.7,81.45
2016,5,3,17,30,90.0,117.0,2.0,16.0,143.0,85.5,70.09
2016,5,3,17,45,71.5,94.0,1.95,15.5,112.5,71.36,57.61
2016,5,3,18,0,53.0,71.0,1.9,15.0,82.0,54.86,42.79
2016,5,3,18,15,27.5,50.0,1.8,14.5,56.0,39.34,28.59
2016,5,3,18,30,2.0,29.0,1.7,14.0,30.0,23.57,13.46
2016,5,3,18,45,1.0,14.5,1.6,14.0,15.0,11.97,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,5.12,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,9.88,0.0
2016,5,4,5,45,9.0,32.5,2.15,12.5,34.0,36.0,23.42
2016,5,4,6,0,18.0,53.0,2.2,13.0,56.0,62.61,47.14
2016,5,4,6,15,36.0,76.0,2.2,13.0,84.0,97.34,77.59
2016,5,4,6,30,54.0,99.0,2.2,13.0,112.0,133.24,108.9
2016,5,4,6,45,79.5,118.5,2.2,13.0,143.5,170.78,141.35
2016,5,4,7,0,105.0,138.0,2.2,13.0,175.0,223.27,185.6
2016,5,4,7,15,222.5,150.5,2.1,13.0,244.5,339.44,282.64
2016,5,4,7,30,340.0,163.0,2.0,13.0,314.0,451.88,373.22
2016,5,4,7,45,325.0,188.5,1.95,13.5,346.5,480.72,392.69
2016,5,4,8,0,310.0,214.0,1.9,14.0,379.0,506.96,410.1
2016,5,4,8,15,304.0,238.0,1.85,14.0,412.5,536.86,430.87
2016,5,4,8,30,298.0,262.0,1.8,14.0,446.0,564.89,449.83
2016,5,4,8,45,271.5,288.5,1.75,14.5,466.0,574.74,453.65
2016,5,4,9,0,245.0,315.0,1.7,15.0,486.0,581.77,455.49
2016,5,4,9,15,285.0,326.0,1.6,15.0,535.5,633.67,492.49
2016,5,4,9,30,325.0,337.0,1.5,15.0,585.0,685.3,528.04
2016,5,4,9,45,315.5,357.0,1.45,15.5,606.0,696.71,532.65
2016,5,4,10,0,306.0,377.0,1.4,16.0,627.0,706.02,536.19
2016,5,4,10,15,297.5,393.5,1.35,16.0,643.5,710.64,537.61
2016,5,4,10,30,289.0,410.0,1.3,16.0,660.0,713.34,537.79
2016,5,4,10,45,306.0,415.5,1.3,16.0,686.0,728.11,547.69
2016,5,4,11,0,323.0,421.0,1.3,16.0,712.0,740.77,556.01
2016,5,4,11,15,324.0,427.5,1.35,16.0,723.0,736.8,553.1
2016,5,4,11,30,325.0,434.0,1.4,16.0,734.0,730.89,549.07
2016,5,4,11,45,293.5,446.0,1.5,16.5,718.0,698.67,525.52
2016,5,4,12,0,262.0,458.0,1.6,17.0,702.0,666.14,501.8
2016,5,4,12,15,256.5,458.0,1.7,17.0,696.5,645.01,487.57
2016,5,4,12,30,251.0,458.0,1.8,17.0,691.0,623.05,472.47
2016,5,4,12,45,283.5,444.0,1.9,17.0,704.5,617.89,470.05
2016,5,4,13,0,316.0,430.0,2.0,17.0,718.0,609.59,464.99
2016,5,4,13,15,295.0,426.5,2.05,17.0,691.0,569.74,435.79
2016,5,4,13,30,274.0,423.0,2.1,17.0,664.0,531.01,407.27
2016,5,4,13,45,338.0,388.0,2.15,17.0,677.0,519.35,399.15
2016,5,4,14,0,402.0,353.0,2.2,17.0,690.0,501.34,385.23
2016,5,4,14,15,416.5,332.5,2.25,17.0,670.0,462.99,355.1
2016,5,4,14,30,431.0,312.0,2.3,17.0,650.0,422.81,322.69
2016,5,4,14,45,411.5,304.0,2.4,17.0,614.5,377.16,285.73
2016,5,4,15,0,392.0,296.0,2.5,17.0,579.0,337.08,252.63
2016,5,4,15,15,327.0,291.5,2.5,17.0,518.0,287.39,213.69
2016,5,4,15,30,262.0,287.0,2.5,17.0,457.0,245.2,182.02
2016,5,4,15,45,277.5,261.5,2.55,17.0,429.5,207.64,152.49
2016,5,4,16,0,293.0,236.0,2.6,17.0,402.0,168.74,126.18
2016,5,4,16,15,289.5,213.0,2.55,16.5,365.0,141.17,116.88
2016,5,4,16,30,286.0,190.0,2.5,16.0,328.0,128.75,106.87
2016,5,4,16,45,275.5,168.5,2.5,16.0,289.0,116.5,96.65
2016,5,4,17,0,265.0,147.0,2.5,16.0,250.0,103.68,85.8
2016,5,4,17,15,231.0,131.0,2.4,15.5,211.5,93.52,77.26
2016,5,4,17,30,197.0,115.0,2.3,15.0,173.0,83.02,68.2
2016,5,4,17,45,165.0,94.5,2.2,14.5,136.5,69.31,56.06
2016,5,4,18,0,133.0,74.0,2.1,14.0,100.0,56.32,44.28
2016,5,4,18,15,90.0,53.5,2.0,13.5,69.0,41.37,30.53
2016,5,4,18,30,47.0,33.0,1.9,13.0,38.0,26.16,15.85
2016,5,4,18,45,23.5,16.5,1.8,13.0,19.0,13.47,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,26.5,10.5,1.75,12.0,12.0,16.96,0.0
2016,5,5,5,30,53.0,21.0,1.8,12.0,24.0,49.54,13.23
2016,5,5,5,45,132.0,40.5,1.9,12.5,58.0,113.86,85.53
2016,5,5,6,0,211.0,60.0,2.0,13.0,92.0,180.59,145.06
2016,5,5,6,15,280.0,75.5,2.05,13.0,135.5,255.91,210.73
2016,5,5,6,30,349.0,91.0,2.1,13.0,179.0,328.64,273.27
2016,5,5,6,45,431.0,92.0,2.2,13.5,226.0,399.04,332.32
2016,5,5,7,0,513.0,93.0,2.3,14.0,273.0,483.79,400.76
2016,5,5,7,15,424.5,129.0,2.3,14.0,294.0,476.91,393.37
2016,5,5,7,30,336.0,165.0,2.3,14.0,315.0,450.5,370.52
2016,5,5,7,45,369.0,180.0,2.3,14.5,363.0,505.74,412.67
2016,5,5,8,0,402.0,195.0,2.3,15.0,411.0,580.36,467.48
2016,5,5,8,15,430.5,207.5,2.25,15.0,458.0,631.47,504.16
2016,5,5,8,30,459.0,220.0,2.2,15.0,505.0,682.39,540.07
2016,5,5,8,45,422.5,251.5,2.2,15.5,528.5,692.34,543.22
2016,5,5,9,0,386.0,283.0,2.2,16.0,552.0,679.7,530.79
2016,5,5,9,15,410.5,291.0,2.15,16.0,591.0,734.93,569.05
2016,5,5,9,30,435.0,299.0,2.1,16.0,630.0,770.43,592.58
2016,5,5,9,45,297.5,350.0,2.1,16.0,581.0,670.56,516.68
2016,5,5,10,0,160.0,401.0,2.1,16.0,532.0,565.71,436.57
2016,5,5,10,15,80.0,225.0,2.1,16.0,290.5,302.17,238.21
2016,5,5,10,30,0.0,49.0,2.1,16.0,49.0,40.9,28.0
2016,5,5,10,45,0.5,97.0,2.1,16.5,97.5,81.9,61.54
2016,5,5,11,0,1.0,145.0,2.1,17.0,146.0,123.64,94.94
2016,5,5,11,15,0.5,131.5,2.15,17.0,132.0,111.45,85.03
2016,5,5,11,30,0.0,118.0,2.2,17.0,118.0,99.37,75.28
2016,5,5,11,45,29.5,273.5,2.25,17.5,301.0,270.82,211.17
2016,5,5,12,0,59.0,429.0,2.3,18.0,484.0,436.25,335.44
2016,5,5,12,15,38.0,369.0,2.3,18.0,404.5,357.91,275.65
2016,5,5,12,30,17.0,309.0,2.3,18.0,325.0,275.32,212.7
2016,5,5,12,45,22.5,334.0,2.3,18.0,355.5,298.87,231.15
2016,5,5,13,0,28.0,359.0,2.3,18.0,386.0,326.8,252.46
2016,5,5,13,15,29.0,355.5,2.25,18.0,382.5,319.62,246.93
2016,5,5,13,30,30.0,352.0,2.2,18.0,379.0,312.26,241.4
2016,5,5,13,45,26.5,333.0,2.2,18.0,356.5,289.68,224.26
2016,5,5,14,0,23.0,314.0,2.2,18.0,334.0,268.86,208.44
2016,5,5,14,15,26.5,312.0,2.2,18.0,334.0,263.27,204.33
2016,5,5,14,30,30.0,310.0,2.2,18.0,334.0,257.97,200.32
2016,5,5,14,45,90.0,326.0,2.2,18.0,392.0,285.22,220.45
2016,5,5,15,0,150.0,342.0,2.2,18.0,450.0,298.56,228.57
2016,5,5,15,15,120.5,316.5,2.15,17.5,400.5,258.71,198.21
2016,5,5,15,30,91.0,291.0,2.1,17.0,351.0,229.46,176.72
2016,5,5,15,45,200.0,262.0,2.05,17.0,380.5,205.96,154.2
2016,5,5,16,0,309.0,233.0,2.0,17.0,410.0,167.75,124.82
2016,5,5,16,15,251.0,218.0,1.95,16.5,353.0,143.34,118.59
2016,5,5,16,30,193.0,203.0,1.9,16.0,296.0,141.06,117.31
2016,5,5,16,45,96.5,154.5,1.85,16.0,201.0,111.36,92.09
2016,5,5,17,0,0.0,106.0,1.8,16.0,106.0,85.12,69.57
2016,5,5,17,15,0.0,89.5,1.7,15.5,89.5,72.37,58.68
2016,5,5,17,30,0.0,73.0,1.6,15.0,73.0,59.51,47.46
2016,5,5,17,45,0.0,58.0,1.55,15.0,58.0,47.64,36.84
2016,5,5,18,0,0.0,43.0,1.5,15.0,43.0,35.57,25.89
2016,5,5,18,15,0.0,29.5,1.35,14.5,29.5,24.36,15.66
2016,5,5,18,30,0.0,16.0,1.2,14.0,16.0,13.17,5.26
2016,5,5,18,45,0.0,8.0,1.1,13.5,8.0,6.57,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.5,1.5,11.0,10.5,10.32,0.0
2016,5,6,5,30,9.0,21.0,1.5,11.0,21.0,23.51,5.5
2016,5,6,5,45,57.5,41.5,1.55,11.5,50.0,75.51,55.81
2016,5,6,6,0,106.0,62.0,1.6,12.0,79.0,123.97,98.91
2016,5,6,6,15,147.0,82.5,1.55,12.0,115.5,172.96,142.2
2016,5,6,6,30,188.0,103.0,1.5,12.0,152.0,236.86,197.14
2016,5,6,6,45,234.0,116.0,1.45,12.0,190.5,288.35,240.89
2016,5,6,7,0,280.0,129.0,1.4,12.0,229.0,344.05,286.94
2016,5,6,7,15,358.5,137.5,1.3,12.0,286.0,437.94,361.94
2016,5,6,7,30,437.0,146.0,1.2,12.0,343.0,522.88,427.2
2016,5,6,7,45,265.5,189.0,1.2,12.5,312.5,431.84,351.37
2016,5,6,8,0,94.0,232.0,1.2,13.0,282.0,309.8,250.62
2016,5,6,8,15,50.5,212.0,1.15,13.0,239.5,248.98,201.01
2016,5,6,8,30,7.0,192.0,1.1,13.0,197.0,174.64,139.34
2016,5,6,8,45,3.5,175.0,1.1,13.5,178.0,154.53,122.57
2016,5,6,9,0,0.0,158.0,1.1,14.0,159.0,135.13,106.22
2016,5,6,9,15,0.0,137.5,1.1,14.0,138.0,116.49,90.88
2016,5,6,9,30,0.0,117.0,1.1,14.0,117.0,98.4,75.98
2016,5,6,9,45,4.5,167.0,1.15,14.5,171.0,146.92,115.24
2016,5,6,10,0,9.0,217.0,1.2,15.0,225.0,196.14,154.05
2016,5,6,10,15,37.5,308.5,1.2,15.0,341.0,325.77,255.27
2016,5,6,10,30,66.0,400.0,1.2,15.0,457.0,443.49,343.02
2016,5,6,10,45,40.0,339.0,1.25,15.0,374.0,353.55,274.31
2016,5,6,11,0,14.0,278.0,1.3,15.0,291.0,253.56,197.51
2016,5,6,11,15,15.5,290.5,1.3,15.0,304.5,265.15,206.81
2016,5,6,11,30,17.0,303.0,1.3,15.0,318.0,276.45,215.38
2016,5,6,11,45,24.5,342.5,1.35,15.5,365.0,329.65,255.64
2016,5,6,12,0,32.0,382.0,1.4,16.0,412.0,368.85,284.5
2016,5,6,12,15,25.0,349.0,1.4,16.0,372.5,328.63,253.86
2016,5,6,12,30,18.0,316.0,1.4,16.0,333.0,282.04,218.51
2016,5,6,12,45,45.0,373.5,1.4,16.0,415.0,357.0,276.24
2016,5,6,13,0,72.0,431.0,1.4,16.0,497.0,419.85,323.06
2016,5,6,13,15,57.0,405.0,1.4,16.0,457.0,379.7,292.59
2016,5,6,13,30,42.0,379.0,1.4,16.0,417.0,341.62,264.07
2016,5,6,13,45,26.0,307.5,1.4,16.0,331.5,268.83,208.81
2016,5,6,14,0,10.0,236.0,1.4,16.0,246.0,199.63,155.36
2016,5,6,14,15,10.0,234.0,1.3,16.0,243.0,196.48,153.2
2016,5,6,14,30,10.0,232.0,1.2,16.0,240.0,193.22,150.74
2016,5,6,14,45,32.5,273.0,1.2,16.0,297.0,226.31,176.51
2016,5,6,15,0,55.0,314.0,1.2,16.0,354.0,255.76,198.75
2016,5,6,15,15,139.5,304.5,1.1,16.0,397.5,255.62,195.22
2016,5,6,15,30,224.0,295.0,1.0,16.0,441.0,249.28,186.18
2016,5,6,15,45,121.5,250.5,0.95,16.0,329.5,190.04,144.51
2016,5,6,16,0,19.0,206.0,0.9,16.0,218.0,159.87,125.64
2016,5,6,16,15,33.5,199.5,0.85,16.0,217.0,144.52,119.41
2016,5,6,16,30,48.0,193.0,0.8,16.0,216.0,139.53,115.6
2016,5,6,16,45,100.5,176.0,0.8,16.0,217.5,123.89,102.63
2016,5,6,17,0,153.0,159.0,0.8,16.0,219.0,113.73,94.23
2016,5,6,17,15,131.0,139.5,0.75,15.5,185.5,100.86,83.46
2016,5,6,17,30,109.0,120.0,0.7,15.0,152.0,87.68,72.18
2016,5,6,17,45,89.5,97.5,0.7,15.0,121.0,72.41,58.66
2016,5,6,18,0,70.0,75.0,0.7,15.0,90.0,56.76,44.54
2016,5,6,18,15,43.5,54.0,0.7,14.5,62.5,42.31,31.34
2016,5,6,18,30,17.0,33.0,0.7,14.0,35.0,26.58,16.51
2016,5,6,18,45,8.5,16.5,0.75,13.5,17.5,13.73,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,3.84,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,7.39,0.0
2016,5,7,5,45,0.0,21.5,1.6,12.5,21.5,17.73,8.94
2016,5,7,6,0,0.0,34.0,1.7,13.0,34.0,28.09,18.18
2016,5,7,6,15,0.0,49.0,1.75,13.0,49.0,40.85,29.41
2016,5,7,6,30,0.0,64.0,1.8,13.0,64.0,54.23,41.07
2016,5,7,6,45,0.0,81.0,1.85,13.0,81.0,69.55,54.22
2016,5,7,7,0,0.0,98.0,1.9,13.0,98.0,84.81,67.14
2016,5,7,7,15,0.0,81.5,1.95,13.0,81.5,68.08,52.74
2016,5,7,7,30,0.0,65.0,2.0,13.0,65.0,53.88,40.52
2016,5,7,7,45,0.0,89.0,2.05,13.5,89.0,74.15,57.44
2016,5,7,8,0,0.0,113.0,2.1,14.0,113.0,95.55,75.01
2016,5,7,8,15,0.0,134.0,2.1,14.0,134.0,114.37,90.34
2016,5,7,8,30,0.0,155.0,2.1,14.0,155.0,133.25,105.56
2016,5,7,8,45,0.0,144.5,2.15,14.5,144.5,123.16,96.78
2016,5,7,9,0,0.0,134.0,2.2,15.0,134.0,113.48,88.47
2016,5,7,9,15,0.0,91.5,2.15,15.0,91.5,76.29,57.77
2016,5,7,9,30,0.0,49.0,2.1,15.0,49.0,40.78,28.35
2016,5,7,9,45,0.0,66.5,2.1,15.5,66.5,55.44,40.36
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,70.15,52.25
2016,5,7,10,15,0.0,87.0,2.05,16.0,87.0,72.75,54.28
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,75.38,56.35
2016,5,7,10,45,0.0,100.5,2.0,16.0,100.5,84.41,63.63
2016,5,7,11,0,0.0,111.0,2.0,16.0,111.0,93.42,70.86
2016,5,7,11,15,0.0,83.0,1.95,16.0,83.0,69.59,51.47
2016,5,7,11,30,0.0,55.0,1.9,16.0,55.0,46.03,32.24
2016,5,7,11,45,1.5,104.5,1.9,16.5,106.0,89.2,67.32
2016,5,7,12,0,3.0,154.0,1.9,17.0,157.0,132.52,101.89
2016,5,7,12,15,1.5,132.5,1.85,17.0,134.0,112.7,85.91
2016,5,7,12,30,0.0,111.0,1.8,17.0,111.0,93.14,70.2
2016,5,7,12,45,0.5,128.5,1.75,17.0,129.0,108.13,82.31
2016,5,7,13,0,1.0,146.0,1.7,17.0,147.0,122.97,94.21
2016,5,7,13,15,0.5,114.5,1.65,17.0,115.0,96.09,72.67
2016,5,7,13,30,0.0,83.0,1.6,17.0,83.0,69.42,51.2
2016,5,7,13,45,0.0,90.0,1.6,17.0,90.0,75.21,55.99
2016,5,7,14,0,0.0,97.0,1.6,17.0,97.0,80.96,60.73
2016,5,7,14,15,6.5,174.5,1.55,17.0,180.0,147.19,114.11
2016,5,7,14,30,13.0,252.0,1.5,17.0,263.0,210.04,163.69
2016,5,7,14,45,47.0,291.0,1.5,17.0,326.0,244.46,189.91
2016,5,7,15,0,81.0,330.0,1.5,17.0,389.0,274.28,211.87
2016,5,7,15,15,97.5,314.0,1.45,16.5,381.0,257.04,197.85
2016,5,7,15,30,114.0,298.0,1.4,16.0,373.0,231.19,177.15
2016,5,7,15,45,135.5,276.5,1.4,16.0,359.0,206.61,157.53
2016,5,7,16,0,157.0,255.0,1.4,16.0,345.0,179.69,138.37
2016,5,7,16,15,78.5,184.5,1.35,16.0,229.5,136.48,112.74
2016,5,7,16,30,0.0,114.0,1.3,16.0,114.0,92.45,75.37
2016,5,7,16,45,0.0,113.0,1.3,16.0,113.0,91.06,74.5
2016,5,7,17,0,0.0,112.0,1.3,16.0,112.0,89.48,73.35
2016,5,7,17,15,0.0,95.0,1.2,15.5,95.0,76.42,62.2
2016,5,7,17,30,0.0,78.0,1.1,15.0,78.0,63.24,50.76
2016,5,7,17,45,0.0,62.0,1.05,15.0,62.0,50.69,39.56
2016,5,7,18,0,0.0,46.0,1.0,15.0,46.0,38.01,28.09
2016,5,7,18,15,0.0,32.0,0.95,14.5,32.0,26.43,17.55
2016,5,7,18,30,0.0,18.0,0.9,14.0,18.0,14.83,6.81
2016,5,7,18,45,0.0,9.0,0.9,13.5,9.0,7.4,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,11.5,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,15.0,1.05,12.5,15.0,12.34,4.55
2016,5,8,6,0,0.0,23.0,1.1,13.0,23.0,18.95,10.47
2016,5,8,6,15,0.0,33.5,1.15,13.0,33.5,27.65,18.15
2016,5,8,6,30,0.0,44.0,1.2,13.0,44.0,36.37,25.78
2016,5,8,6,45,0.0,55.0,1.25,13.5,55.0,45.52,33.61
2016,5,8,7,0,0.0,66.0,1.3,14.0,66.0,54.7,41.32
2016,5,8,7,15,0.0,95.0,1.25,14.0,95.0,80.62,63.16
2016,5,8,7,30,0.0,124.0,1.2,14.0,124.0,107.32,85.28
2016,5,8,7,45,0.0,111.5,1.2,14.5,111.5,94.62,74.21
2016,5,8,8,0,0.0,99.0,1.2,15.0,99.0,82.87,64.08
2016,5,8,8,15,0.0,105.5,1.15,15.0,105.5,88.5,68.54
2016,5,8,8,30,0.0,112.0,1.1,15.0,112.0,94.14,72.97
2016,5,8,8,45,0.5,140.0,1.1,15.5,140.5,119.52,93.36
2016,5,8,9,0,1.0,168.0,1.1,16.0,169.0,145.11,113.56
2016,5,8,9,15,3.5,185.0,1.1,16.0,188.0,162.66,127.37
2016,5,8,9,30,6.0,202.0,1.1,16.0,207.0,180.24,141.12
2016,5,8,9,45,9.5,231.0,1.15,16.5,239.0,209.81,163.96
2016,5,8,10,0,13.0,260.0,1.2,17.0,271.0,239.36,186.4
2016,5,8,10,15,38.0,329.5,1.2,17.0,362.5,346.71,268.77
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,438.59,336.53
2016,5,8,10,45,126.0,426.0,1.3,17.5,539.5,541.43,411.52
2016,5,8,11,0,189.0,453.0,1.4,18.0,625.0,622.66,469.1
2016,5,8,11,15,255.0,446.0,1.45,18.0,681.0,685.43,513.66
2016,5,8,11,30,321.0,439.0,1.5,18.0,737.0,728.11,544.12
2016,5,8,11,45,314.5,444.0,1.6,18.0,737.0,712.1,532.96
2016,5,8,12,0,308.0,449.0,1.7,18.0,737.0,694.66,521.29
2016,5,8,12,15,579.0,298.0,1.75,18.0,838.5,780.41,587.92
2016,5,8,12,30,850.0,147.0,1.8,18.0,940.0,825.74,622.98
2016,5,8,12,45,861.0,138.5,1.9,18.0,933.5,792.07,600.55
2016,5,8,13,0,872.0,130.0,2.0,18.0,927.0,755.0,575.57
2016,5,8,13,15,868.0,129.0,2.05,18.0,910.0,710.38,543.22
2016,5,8,13,30,864.0,128.0,2.1,18.0,893.0,663.73,508.55
2016,5,8,13,45,583.5,260.5,2.15,18.0,771.0,562.13,430.38
2016,5,8,14,0,303.0,393.0,2.2,18.0,649.0,476.15,364.21
2016,5,8,14,15,314.0,369.0,2.25,18.0,625.5,439.32,336.17
2016,5,8,14,30,325.0,345.0,2.3,18.0,602.0,401.45,306.24
2016,5,8,14,45,576.5,228.0,2.35,18.0,658.0,381.07,284.53
2016,5,8,15,0,828.0,111.0,2.4,18.0,714.0,335.6,238.51
2016,5,8,15,15,814.5,108.5,2.4,17.5,672.5,276.75,187.16
2016,5,8,15,30,801.0,106.0,2.4,17.0,631.0,218.83,138.02
2016,5,8,15,45,785.5,101.5,2.45,17.0,586.0,160.4,93.32
2016,5,8,16,0,770.0,97.0,2.5,17.0,541.0,103.67,61.47
2016,5,8,16,15,746.5,93.5,2.5,16.5,492.5,71.39,56.85
2016,5,8,16,30,723.0,90.0,2.5,16.0,444.0,70.02,56.0
2016,5,8,16,45,694.0,85.0,2.5,16.0,394.0,61.65,48.86
2016,5,8,17,0,665.0,80.0,2.5,16.0,344.0,59.14,46.81
2016,5,8,17,15,621.5,74.5,2.5,15.5,293.5,56.01,44.25
2016,5,8,17,30,578.0,69.0,2.5,15.0,243.0,52.81,41.53
2016,5,8,17,45,519.5,61.0,2.5,15.0,195.0,47.45,36.69
2016,5,8,18,0,461.0,53.0,2.5,15.0,147.0,41.96,31.57
2016,5,8,18,15,367.0,43.0,2.35,14.5,104.5,34.48,24.57
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,26.86,16.97
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,13.21,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,14.0,1.95,10.0,17.0,26.54,0.0
2016,5,9,5,30,97.0,28.0,2.0,10.0,34.0,76.26,41.95
2016,5,9,5,45,196.0,44.0,2.05,10.5,72.0,152.2,118.42
2016,5,9,6,0,295.0,60.0,2.1,11.0,110.0,228.21,185.86
2016,5,9,6,15,147.5,59.5,2.05,11.0,84.5,151.79,125.22
2016,5,9,6,30,0.0,59.0,2.0,11.0,59.0,49.19,36.99
2016,5,9,6,45,0.0,73.5,2.0,11.5,73.5,62.03,48.1
2016,5,9,7,0,0.0,88.0,2.0,12.0,88.0,74.86,58.91
2016,5,9,7,15,0.0,102.0,1.95,12.0,102.0,87.21,69.24
2016,5,9,7,30,0.0,116.0,1.9,12.0,116.0,99.56,79.44
2016,5,9,7,45,3.0,146.0,1.9,12.5,148.0,129.69,104.32
2016,5,9,8,0,6.0,176.0,1.9,13.0,180.0,160.18,129.01
2016,5,9,8,15,12.5,200.5,1.85,13.5,208.5,188.52,151.63
2016,5,9,8,30,19.0,225.0,1.8,14.0,237.0,217.15,174.11
2016,5,9,8,45,42.5,267.5,1.75,14.5,297.0,298.02,238.04
2016,5,9,9,0,66.0,310.0,1.7,15.0,357.0,364.16,288.48
2016,5,9,9,15,82.0,335.5,1.7,15.0,397.0,404.95,319.03
2016,5,9,9,30,98.0,361.0,1.7,15.0,437.0,445.56,349.16
2016,5,9,9,45,137.5,382.5,1.7,15.5,494.0,524.37,406.99
2016,5,9,10,0,177.0,404.0,1.7,16.0,551.0,582.8,448.45
2016,5,9,10,15,193.0,417.5,1.65,16.0,582.0,608.59,465.9
2016,5,9,10,30,209.0,431.0,1.6,16.0,613.0,633.06,482.5
2016,5,9,10,45,330.5,400.0,1.6,16.5,696.0,731.83,553.42
2016,5,9,11,0,452.0,369.0,1.6,17.0,779.0,823.96,616.71
2016,5,9,11,15,677.5,247.0,1.6,17.0,871.5,912.02,680.62
2016,5,9,11,30,903.0,125.0,1.6,17.0,964.0,965.56,715.18
2016,5,9,11,45,903.0,126.0,1.65,17.5,968.5,942.21,698.35
2016,5,9,12,0,903.0,127.0,1.7,18.0,973.0,915.47,680.22
2016,5,9,12,15,902.5,126.5,1.75,18.0,971.0,883.75,660.02
2016,5,9,12,30,902.0,126.0,1.8,18.0,969.0,849.01,637.65
2016,5,9,12,45,897.5,127.5,1.85,18.5,958.0,809.98,610.99
2016,5,9,13,0,893.0,129.0,1.9,19.0,947.0,768.48,581.8
2016,5,9,13,15,889.0,128.0,1.9,19.0,930.0,723.0,548.84
2016,5,9,13,30,885.0,127.0,1.9,19.0,913.0,675.44,513.57
2016,5,9,13,45,879.5,125.5,1.95,19.0,888.5,624.7,475.29
2016,5,9,14,0,874.0,124.0,2.0,19.0,864.0,572.43,434.61
2016,5,9,14,15,866.0,122.5,2.0,19.0,833.0,517.63,390.48
2016,5,9,14,30,858.0,121.0,2.0,19.0,802.0,462.0,344.28
2016,5,9,14,45,848.5,118.5,2.05,19.0,765.5,404.5,295.42
2016,5,9,15,0,839.0,116.0,2.1,19.0,729.0,342.32,241.86
2016,5,9,15,15,825.0,113.5,2.1,18.5,687.0,282.69,190.35
2016,5,9,15,30,811.0,111.0,2.1,18.0,645.0,224.05,141.01
2016,5,9,15,45,792.5,107.5,2.1,18.0,598.5,165.38,96.58
2016,5,9,16,0,774.0,104.0,2.1,18.0,552.0,108.78,65.25
2016,5,9,16,15,750.0,100.5,2.1,17.5,503.0,76.38,60.91
2016,5,9,16,30,726.0,97.0,2.1,17.0,454.0,68.67,54.58
2016,5,9,16,45,668.0,93.0,2.15,17.0,393.0,66.76,53.11
2016,5,9,17,0,610.0,89.0,2.2,17.0,332.0,64.88,51.64
2016,5,9,17,15,587.0,83.0,2.2,16.5,290.0,61.91,49.26
2016,5,9,17,30,564.0,77.0,2.2,16.0,248.0,58.81,46.67
2016,5,9,17,45,493.5,69.5,2.25,15.5,198.5,54.02,42.43
2016,5,9,18,0,423.0,62.0,2.3,15.0,149.0,49.19,37.96
2016,5,9,18,15,327.5,50.0,2.25,14.5,106.0,38.3,27.94
2016,5,9,18,30,232.0,38.0,2.2,14.0,63.0,29.27,19.12
2016,5,9,18,45,116.0,19.0,2.2,13.5,31.5,14.75,1.09
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.5,1.65,11.5,18.5,32.4,0.0
2016,5,10,5,30,139.0,27.0,1.7,12.0,37.0,97.8,57.72
2016,5,10,5,45,248.0,40.0,1.75,12.5,75.5,168.17,130.27
2016,5,10,6,0,357.0,53.0,1.8,13.0,114.0,248.45,200.83
2016,5,10,6,15,430.0,63.0,1.7,13.5,161.0,322.47,264.8
2016,5,10,6,30,503.0,73.0,1.6,14.0,208.0,400.21,329.69
2016,5,10,6,45,252.5,97.0,1.55,14.5,165.0,274.72,227.52
2016,5,10,7,0,2.0,121.0,1.5,15.0,122.0,109.07,86.58
2016,5,10,7,15,10.5,143.0,1.35,15.5,148.0,135.5,108.68
2016,5,10,7,30,19.0,165.0,1.2,16.0,174.0,162.55,130.47
2016,5,10,7,45,35.5,194.0,1.05,16.5,213.0,218.01,174.8
2016,5,10,8,0,52.0,223.0,0.9,17.0,252.0,262.32,208.92
2016,5,10,8,15,60.0,247.0,0.8,17.5,283.0,294.35,232.47
2016,5,10,8,30,68.0,271.0,0.7,18.0,314.0,326.47,255.57
2016,5,10,8,45,152.5,297.0,0.65,18.5,402.5,450.27,348.46
2016,5,10,9,0,237.0,323.0,0.6,19.0,491.0,558.71,425.21
2016,5,10,9,15,540.5,222.0,0.6,19.5,632.0,783.12,583.76
2016,5,10,9,30,844.0,121.0,0.6,20.0,773.0,964.69,697.0
2016,5,10,9,45,843.5,128.0,0.6,20.5,804.0,989.24,706.86
2016,5,10,10,0,843.0,135.0,0.6,21.0,835.0,997.84,709.35
2016,5,10,10,15,850.5,136.5,0.65,21.0,862.0,991.17,705.28
2016,5,10,10,30,858.0,138.0,0.7,21.0,889.0,994.09,707.48
2016,5,10,10,45,867.5,137.0,0.8,21.5,911.0,992.8,706.75
2016,5,10,11,0,877.0,136.0,0.9,22.0,933.0,987.73,703.76
2016,5,10,11,15,880.5,136.5,0.95,22.0,946.0,974.55,696.17
2016,5,10,11,30,884.0,137.0,1.0,22.0,959.0,957.73,686.44
2016,5,10,11,45,889.0,135.0,1.1,22.5,966.0,936.47,673.48
2016,5,10,12,0,894.0,133.0,1.2,23.0,973.0,911.72,658.23
2016,5,10,12,15,894.0,133.0,1.3,23.0,971.0,881.08,640.27
2016,5,10,12,30,894.0,133.0,1.4,23.0,969.0,847.41,620.09
2016,5,10,12,45,898.0,129.0,1.5,23.5,961.5,810.58,596.34
2016,5,10,13,0,902.0,125.0,1.6,24.0,954.0,770.76,569.75
2016,5,10,13,15,899.0,124.0,1.7,24.0,937.0,725.69,538.76
2016,5,10,13,30,896.0,123.0,1.8,24.0,920.0,678.41,505.21
2016,5,10,13,45,893.0,120.5,1.9,24.0,896.5,627.93,468.23
2016,5,10,14,0,890.0,118.0,2.0,24.0,873.0,575.66,428.57
2016,5,10,14,15,882.5,116.5,2.05,23.5,842.0,520.39,385.8
2016,5,10,14,30,875.0,115.0,2.1,23.0,811.0,464.2,340.66
2016,5,10,14,45,867.5,111.5,2.2,23.0,774.5,405.87,291.81
2016,5,10,15,0,860.0,108.0,2.3,23.0,738.0,347.14,241.42
2016,5,10,15,15,846.5,106.0,2.35,22.5,696.0,287.84,190.77
2016,5,10,15,30,833.0,104.0,2.4,22.0,654.0,222.69,136.96
2016,5,10,15,45,817.5,100.0,2.45,22.0,608.0,162.8,92.06
2016,5,10,16,0,802.0,96.0,2.5,22.0,562.0,104.59,60.14
2016,5,10,16,15,779.0,92.5,2.55,21.5,512.0,71.06,55.4
2016,5,10,16,30,756.0,89.0,2.6,21.0,462.0,69.62,54.51
2016,5,10,16,45,726.5,84.5,2.65,20.5,411.0,67.27,52.79
2016,5,10,17,0,697.0,80.0,2.7,20.0,360.0,59.39,46.24
2016,5,10,17,15,654.5,74.5,2.65,19.0,308.0,56.23,43.79
2016,5,10,17,30,612.0,69.0,2.6,18.0,256.0,52.98,41.17
2016,5,10,17,45,552.0,61.5,2.6,17.5,206.5,47.96,36.76
2016,5,10,18,0,492.0,54.0,2.6,17.0,157.0,42.83,32.1
2016,5,10,18,15,398.0,44.5,2.5,16.5,113.0,35.75,25.52
2016,5,10,18,30,304.0,35.0,2.4,16.0,69.0,28.57,18.45
2016,5,10,18,45,152.0,17.5,2.3,15.5,34.5,14.01,1.64
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,6.83,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,13.18,3.52
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,26.19,16.14
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,40.29,28.61
2016,5,11,6,15,0.0,65.5,2.1,13.0,65.5,57.33,43.53
2016,5,11,6,30,0.0,84.0,2.0,13.0,84.0,74.18,58.12
2016,5,11,6,45,1.0,103.0,1.95,13.5,103.5,92.05,73.23
2016,5,11,7,0,2.0,122.0,1.9,14.0,123.0,109.92,88.03
2016,5,11,7,15,23.5,151.0,1.85,14.5,162.0,153.01,124.12
2016,5,11,7,30,45.0,180.0,1.8,15.0,201.0,211.19,171.7
2016,5,11,7,45,28.0,183.0,1.75,15.5,196.5,199.4,160.57
2016,5,11,8,0,11.0,186.0,1.7,16.0,192.0,173.95,138.61
2016,5,11,8,15,19.5,213.5,1.65,16.5,225.5,207.14,164.9
2016,5,11,8,30,28.0,241.0,1.6,17.0,259.0,257.33,203.9
2016,5,11,8,45,36.0,267.5,1.55,17.5,292.0,291.3,229.38
2016,5,11,9,0,44.0,294.0,1.5,18.0,325.0,325.27,254.43
2016,5,11,9,15,180.5,320.0,1.45,18.0,458.5,501.4,389.75
2016,5,11,9,30,317.0,346.0,1.4,18.0,592.0,680.93,518.76
2016,5,11,9,45,381.5,336.0,1.4,18.5,644.5,733.09,552.97
2016,5,11,10,0,446.0,326.0,1.4,19.0,697.0,802.86,599.17
2016,5,11,10,15,476.5,330.5,1.4,19.0,738.0,834.02,618.95
2016,5,11,10,30,507.0,335.0,1.4,19.0,779.0,862.51,637.21
2016,5,11,10,45,703.0,232.0,1.45,19.5,863.0,948.59,697.17
2016,5,11,11,0,899.0,129.0,1.5,20.0,947.0,1001.0,728.65
2016,5,11,11,15,901.5,129.5,1.55,20.0,960.0,986.66,719.11
2016,5,11,11,30,904.0,130.0,1.6,20.0,973.0,968.64,708.09
2016,5,11,11,45,908.0,128.5,1.65,20.5,979.0,946.57,693.15
2016,5,11,12,0,912.0,127.0,1.7,21.0,985.0,920.99,675.98
2016,5,11,12,15,911.5,126.5,1.75,21.0,982.0,889.07,655.9
2016,5,11,12,30,911.0,126.0,1.8,21.0,979.0,854.11,633.69
2016,5,11,12,45,912.0,123.5,1.9,21.0,970.0,815.73,609.41
2016,5,11,13,0,913.0,121.0,2.0,21.0,961.0,774.5,582.39
2016,5,11,13,15,909.0,120.0,2.05,21.0,943.5,728.38,549.5
2016,5,11,13,30,905.0,119.0,2.1,21.0,926.0,680.12,514.17
2016,5,11,13,45,899.5,118.0,2.15,21.0,901.0,629.04,475.72
2016,5,11,14,0,894.0,117.0,2.2,21.0,876.0,576.37,434.82
2016,5,11,14,15,886.0,115.5,2.2,21.0,845.0,520.74,390.2
2016,5,11,14,30,878.0,114.0,2.2,21.0,814.0,464.25,343.48
2016,5,11,14,45,867.0,112.0,2.2,21.0,776.5,405.67,293.85
2016,5,11,15,0,856.0,110.0,2.2,21.0,739.0,347.07,243.14
2016,5,11,15,15,842.0,107.5,2.15,20.5,696.5,281.81,187.54
2016,5,11,15,30,828.0,105.0,2.1,20.0,654.0,222.36,137.83
2016,5,11,15,45,810.5,102.0,2.1,20.0,607.5,163.35,93.43
2016,5,11,16,0,793.0,99.0,2.1,20.0,561.0,106.22,62.11
2016,5,11,16,15,770.0,95.5,2.05,19.5,511.5,72.97,57.48
2016,5,11,16,30,747.0,92.0,2.0,19.0,462.0,71.62,56.67
2016,5,11,16,45,718.0,87.0,1.95,19.0,411.0,63.15,49.53
2016,5,11,17,0,689.0,82.0,1.9,19.0,360.0,60.65,47.53
2016,5,11,17,15,646.0,76.5,1.8,18.5,308.5,57.54,45.03
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,54.36,42.39
2016,5,11,17,45,545.0,63.0,1.65,17.5,207.5,49.03,37.72
2016,5,11,18,0,487.0,55.0,1.6,17.0,158.0,43.55,32.76
2016,5,11,18,15,394.5,45.0,1.55,16.0,114.0,36.09,25.91
2016,5,11,18,30,302.0,35.0,1.5,15.0,70.0,28.49,18.57
2016,5,11,18,45,151.0,17.5,1.45,14.5,35.0,13.97,2.42
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.5,2.25,10.5,19.5,32.76,0.0
2016,5,12,5,30,136.0,29.0,2.4,11.0,39.0,100.13,64.18
2016,5,12,5,45,231.5,44.0,2.55,11.5,78.0,165.48,129.47
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,240.69,196.08
2016,5,12,6,15,163.5,61.0,2.7,12.0,90.0,161.01,132.87
2016,5,12,6,30,0.0,63.0,2.7,12.0,63.0,52.86,40.0
2016,5,12,6,45,0.0,78.0,2.75,12.5,78.0,66.17,51.44
2016,5,12,7,0,0.0,93.0,2.8,13.0,93.0,79.46,62.57
2016,5,12,7,15,8.5,129.0,2.75,13.5,133.0,119.47,96.28
2016,5,12,7,30,17.0,165.0,2.7,14.0,173.0,160.61,130.22
2016,5,12,7,45,36.0,195.5,2.65,14.5,215.0,219.4,178.24
2016,5,12,8,0,55.0,226.0,2.6,15.0,257.0,267.41,216.44
2016,5,12,8,15,41.0,233.5,2.55,15.5,258.0,262.1,210.49
2016,5,12,8,30,27.0,241.0,2.5,16.0,259.0,256.12,204.2
2016,5,12,8,45,140.0,281.5,2.5,16.5,380.5,420.57,335.06
2016,5,12,9,0,253.0,322.0,2.5,17.0,502.0,590.64,462.82
2016,5,12,9,15,330.0,319.0,2.4,17.0,567.5,662.69,514.84
2016,5,12,9,30,407.0,316.0,2.3,17.0,633.0,753.58,579.07
2016,5,12,9,45,625.0,225.5,2.25,17.5,735.0,882.71,671.48
2016,5,12,10,0,843.0,135.0,2.2,18.0,837.0,995.36,743.57
2016,5,12,10,15,673.0,236.0,2.15,18.0,807.5,937.7,702.38
2016,5,12,10,30,503.0,337.0,2.1,18.0,778.0,859.48,643.85
2016,5,12,10,45,686.0,237.5,2.1,18.5,854.5,936.24,699.58
2016,5,12,11,0,869.0,138.0,2.1,19.0,931.0,979.46,725.48
2016,5,12,11,15,872.0,138.5,2.1,19.0,943.5,965.93,715.66
2016,5,12,11,30,875.0,139.0,2.1,19.0,956.0,948.82,704.19
2016,5,12,11,45,705.0,254.0,2.1,19.5,915.0,898.63,668.39
2016,5,12,12,0,535.0,369.0,2.1,20.0,874.0,826.63,613.87
2016,5,12,12,15,704.5,255.0,2.1,20.0,917.5,844.95,631.15
2016,5,12,12,30,874.0,141.0,2.1,20.0,961.0,835.87,627.03
2016,5,12,12,45,849.0,154.0,2.15,20.0,944.0,791.3,597.27
2016,5,12,13,0,824.0,167.0,2.2,20.0,927.0,753.79,570.2
2016,5,12,13,15,819.5,166.0,2.25,20.0,910.0,709.3,538.15
2016,5,12,13,30,815.0,165.0,2.3,20.0,893.0,662.99,503.98
2016,5,12,13,45,807.5,163.5,2.35,20.0,868.5,612.9,466.1
2016,5,12,14,0,800.0,162.0,2.4,20.0,844.0,561.71,426.26
2016,5,12,14,15,791.0,160.0,2.4,19.5,813.5,508.54,384.28
2016,5,12,14,30,782.0,158.0,2.4,19.0,783.0,454.91,340.51
2016,5,12,14,45,773.0,153.5,2.45,19.0,747.5,399.16,293.29
2016,5,12,15,0,764.0,149.0,2.5,19.0,712.0,343.47,245.09
2016,5,12,15,15,748.0,145.5,2.55,18.5,670.5,281.44,192.37
2016,5,12,15,30,732.0,142.0,2.6,18.0,629.0,225.55,145.7
2016,5,12,15,45,718.0,135.5,2.65,18.0,585.0,169.44,102.99
2016,5,12,16,0,704.0,129.0,2.7,18.0,541.0,114.96,71.9
2016,5,12,16,15,678.0,124.0,2.75,17.5,492.5,83.67,67.19
2016,5,12,16,30,652.0,119.0,2.8,17.0,444.0,82.28,66.38
2016,5,12,16,45,482.0,133.5,2.9,17.0,359.5,91.71,74.81
2016,5,12,17,0,312.0,148.0,3.0,17.0,275.0,104.77,86.38
2016,5,12,17,15,279.5,133.0,3.0,16.5,235.0,95.27,78.46
2016,5,12,17,30,247.0,118.0,3.0,16.0,195.0,85.45,70.1
2016,5,12,17,45,219.0,98.5,3.05,15.5,157.5,72.46,58.72
2016,5,12,18,0,191.0,79.0,3.1,15.0,120.0,59.06,46.71
2016,5,12,18,15,144.5,60.0,3.05,14.5,86.5,45.51,34.34
2016,5,12,18,30,98.0,41.0,3.0,14.0,53.0,31.63,21.39
2016,5,12,18,45,49.0,24.0,2.95,13.5,30.0,19.29,6.4
2016,5,12,19,0,0.0,7.0,2.9,13.0,7.0,5.97,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.5,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.0,14.5,2.7,10.5,21.5,37.82,0.0
2016,5,13,5,30,170.0,29.0,2.8,11.0,43.0,112.6,74.45
2016,5,13,5,45,275.0,42.5,2.95,11.5,83.5,181.16,142.22
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,261.56,213.42
2016,5,13,6,15,450.5,65.5,3.1,12.0,171.5,334.72,278.1
