Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,30,521.0,75.0,3.1,12.0,219.0,411.35,344.07
2016,5,13,6,45,405.5,105.5,3.15,12.5,231.5,394.16,330.03
2016,5,13,7,0,290.0,136.0,3.2,13.0,244.0,355.14,296.9
2016,5,13,7,15,338.5,149.5,3.15,13.0,294.0,416.96,347.61
2016,5,13,7,30,387.0,163.0,3.1,13.0,344.0,498.71,412.08
2016,5,13,7,45,390.0,184.0,3.1,13.5,383.5,538.9,441.14
2016,5,13,8,0,393.0,205.0,3.1,14.0,423.0,577.62,468.57
2016,5,13,8,15,370.5,232.0,3.1,14.5,452.0,581.32,468.62
2016,5,13,8,30,348.0,259.0,3.1,15.0,481.0,599.56,479.41
2016,5,13,8,45,586.0,190.5,3.1,15.5,594.5,779.24,615.47
2016,5,13,9,0,824.0,122.0,3.1,16.0,708.0,934.11,721.94
2016,5,13,9,15,836.0,124.0,3.15,16.0,747.0,959.98,737.29
2016,5,13,9,30,848.0,126.0,3.2,16.0,786.0,982.58,751.56
2016,5,13,9,45,638.0,231.0,3.25,16.5,739.5,899.8,691.38
2016,5,13,10,0,428.0,336.0,3.3,17.0,693.0,793.05,608.97
2016,5,13,10,15,662.5,229.0,3.35,17.0,802.0,919.31,704.37
2016,5,13,10,30,897.0,122.0,3.4,17.0,911.0,1012.91,766.98
2016,5,13,10,45,903.5,121.0,3.5,17.5,931.5,1008.62,761.82
2016,5,13,11,0,910.0,120.0,3.6,18.0,952.0,1000.48,755.06
2016,5,13,11,15,912.5,120.5,3.7,18.0,964.5,986.16,745.63
2016,5,13,11,30,915.0,121.0,3.8,18.0,977.0,968.13,733.76
2016,5,13,11,45,918.0,120.0,3.9,18.0,982.5,945.55,718.8
2016,5,13,12,0,921.0,119.0,4.0,18.0,988.0,919.47,701.41
2016,5,13,12,15,920.0,119.0,4.05,18.0,985.0,887.51,679.61
2016,5,13,12,30,919.0,119.0,4.1,18.0,982.0,852.51,655.59
2016,5,13,12,45,916.0,119.0,4.15,18.0,971.5,813.07,628.28
2016,5,13,13,0,913.0,119.0,4.2,18.0,961.0,771.05,598.44
2016,5,13,13,15,909.5,118.5,4.2,17.5,944.0,725.85,565.19
2016,5,13,13,30,906.0,118.0,4.2,17.0,927.0,678.45,529.39
2016,5,13,13,45,904.5,114.5,4.25,17.0,904.0,627.85,489.37
2016,5,13,14,0,903.0,111.0,4.3,17.0,881.0,575.3,446.71
2016,5,13,14,15,896.0,109.5,4.25,17.0,850.5,519.91,400.23
2016,5,13,14,30,889.0,108.0,4.2,17.0,820.0,463.53,351.66
2016,5,13,14,45,884.0,104.0,4.2,17.0,784.5,405.27,300.39
2016,5,13,15,0,879.0,100.0,4.2,17.0,749.0,346.31,247.51
2016,5,13,15,15,867.0,98.0,4.15,16.5,707.0,286.62,194.48
2016,5,13,15,30,855.0,96.0,4.1,16.0,665.0,227.49,143.59
2016,5,13,15,45,845.0,91.0,4.05,16.0,620.5,167.35,97.01
2016,5,13,16,0,835.0,86.0,4.0,16.0,576.0,99.59,56.54
2016,5,13,16,15,814.5,83.5,3.9,15.5,526.5,65.17,51.64
2016,5,13,16,30,794.0,81.0,3.8,15.0,477.0,64.21,51.1
2016,5,13,16,45,772.0,75.5,3.75,15.0,427.0,60.96,48.42
2016,5,13,17,0,750.0,70.0,3.7,15.0,377.0,57.54,45.55
2016,5,13,17,15,712.0,65.5,3.6,14.5,324.5,54.57,43.13
2016,5,13,17,30,674.0,61.0,3.5,14.0,272.0,51.55,40.58
2016,5,13,17,45,622.0,55.0,3.45,13.5,222.0,43.27,33.21
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,39.1,29.36
2016,5,13,18,15,482.0,41.0,3.2,12.5,126.0,33.04,23.66
2016,5,13,18,30,394.0,33.0,3.0,12.0,80.0,26.94,17.62
2016,5,13,18,45,248.0,22.0,2.85,11.5,46.5,17.98,6.35
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,9.39,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.1,12.0,7.5,6.4,0.0
2016,5,14,5,30,0.0,15.0,2.2,12.0,15.0,12.35,3.6
2016,5,14,5,45,0.0,28.0,2.35,12.5,28.0,23.12,13.7
2016,5,14,6,0,0.0,41.0,2.5,13.0,41.0,33.91,23.26
2016,5,14,6,15,0.0,56.5,2.5,13.5,56.5,47.71,35.28
2016,5,14,6,30,0.0,72.0,2.5,14.0,72.0,61.52,47.15
2016,5,14,6,45,0.0,88.0,2.55,14.5,88.0,75.78,59.17
2016,5,14,7,0,0.0,104.0,2.6,15.0,104.0,90.0,70.94
2016,5,14,7,15,4.0,130.5,2.5,15.0,132.5,117.46,93.84
2016,5,14,7,30,8.0,157.0,2.4,15.0,161.0,145.27,116.68
2016,5,14,7,45,4.0,151.5,2.3,15.5,153.5,135.31,107.68
2016,5,14,8,0,0.0,146.0,2.2,16.0,146.0,125.82,99.18
2016,5,14,8,15,0.0,137.5,2.1,16.0,137.5,117.3,91.9
2016,5,14,8,30,0.0,129.0,2.0,16.0,129.0,109.24,85.03
2016,5,14,8,45,13.5,200.5,1.95,16.5,210.0,187.0,148.01
2016,5,14,9,0,27.0,272.0,1.9,17.0,291.0,284.95,224.62
2016,5,14,9,15,26.0,283.0,1.9,17.0,302.5,293.72,230.45
2016,5,14,9,30,25.0,294.0,1.9,17.0,314.0,284.2,222.56
2016,5,14,9,45,92.0,351.0,1.9,17.5,427.5,424.42,330.58
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,565.91,433.84
2016,5,14,10,15,94.5,379.0,1.95,18.0,459.0,450.2,346.46
2016,5,14,10,30,30.0,350.0,2.0,18.0,377.0,354.97,273.59
2016,5,14,10,45,107.0,404.0,2.05,18.5,502.0,497.65,381.46
2016,5,14,11,0,184.0,458.0,2.1,19.0,627.0,618.69,468.37
2016,5,14,11,15,548.0,287.5,2.15,19.0,798.5,821.38,619.14
2016,5,14,11,30,912.0,117.0,2.2,19.0,970.0,960.5,714.43
2016,5,14,11,45,911.0,118.5,2.25,19.0,974.5,936.79,697.53
2016,5,14,12,0,910.0,120.0,2.3,19.0,979.0,909.72,680.06
2016,5,14,12,15,687.0,254.5,2.35,19.0,902.5,827.73,622.83
2016,5,14,12,30,464.0,389.0,2.4,19.0,826.0,733.04,552.21
2016,5,14,12,45,675.0,260.0,2.45,19.5,887.5,760.05,575.45
2016,5,14,13,0,886.0,131.0,2.5,20.0,949.0,760.47,578.28
2016,5,14,13,15,645.5,255.0,2.55,20.0,845.5,664.98,505.45
2016,5,14,13,30,405.0,379.0,2.6,20.0,742.0,573.82,435.94
2016,5,14,13,45,633.5,254.0,2.65,20.0,803.5,581.88,443.66
2016,5,14,14,0,862.0,129.0,2.7,20.0,865.0,566.8,431.34
2016,5,14,14,15,614.5,239.5,2.75,19.5,755.0,482.17,365.91
2016,5,14,14,30,367.0,350.0,2.8,19.0,645.0,420.23,319.06
2016,5,14,14,45,246.5,348.5,2.85,19.0,543.0,347.0,263.73
2016,5,14,15,0,126.0,347.0,2.9,19.0,441.0,292.86,224.08
2016,5,14,15,15,70.5,288.0,2.9,18.5,340.5,233.36,179.76
2016,5,14,15,30,15.0,229.0,2.9,18.0,240.0,182.96,142.73
2016,5,14,15,45,7.5,162.0,2.95,18.0,167.5,131.1,101.83
2016,5,14,16,0,0.0,95.0,3.0,18.0,95.0,78.86,59.83
2016,5,14,16,15,0.0,88.5,2.95,17.5,88.5,73.57,58.48
2016,5,14,16,30,0.0,82.0,2.9,17.0,82.0,68.1,54.06
2016,5,14,16,45,224.0,104.0,2.9,17.0,196.0,75.34,60.56
2016,5,14,17,0,448.0,126.0,2.9,17.0,310.0,87.75,71.57
2016,5,14,17,15,405.0,117.0,2.85,16.5,266.0,82.64,67.42
2016,5,14,17,30,362.0,108.0,2.8,16.0,222.0,77.36,63.0
2016,5,14,17,45,329.5,91.0,2.75,16.0,180.5,66.37,53.26
2016,5,14,18,0,297.0,74.0,2.7,16.0,139.0,54.92,42.93
2016,5,14,18,15,279.5,57.5,2.55,15.5,106.0,43.47,32.48
2016,5,14,18,30,262.0,41.0,2.4,15.0,73.0,31.56,21.39
2016,5,14,18,45,150.5,26.0,2.25,14.5,42.5,20.13,8.25
2016,5,14,19,0,39.0,11.0,2.1,14.0,12.0,9.39,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.5,2.2,11.5,23.0,50.82,0.0
2016,5,15,5,30,172.0,31.0,2.2,12.0,46.0,115.28,78.89
2016,5,15,5,45,276.5,43.5,2.25,13.0,85.5,182.08,142.42
2016,5,15,6,0,381.0,56.0,2.3,14.0,125.0,264.29,213.77
2016,5,15,6,15,451.0,64.5,2.15,14.5,172.5,333.13,273.29
2016,5,15,6,30,521.0,73.0,2.0,15.0,220.0,408.15,335.78
2016,5,15,6,45,576.5,78.5,1.85,15.5,271.0,476.4,390.4
2016,5,15,7,0,632.0,84.0,1.7,16.0,322.0,548.22,445.32
2016,5,15,7,15,667.5,89.0,1.65,16.5,373.0,608.12,489.27
2016,5,15,7,30,703.0,94.0,1.6,17.0,424.0,668.86,531.31
2016,5,15,7,45,733.5,96.5,1.55,17.5,474.5,719.46,564.23
2016,5,15,8,0,764.0,99.0,1.5,18.0,525.0,773.31,598.52
2016,5,15,8,15,784.0,102.0,1.5,18.5,572.5,817.7,625.82
2016,5,15,8,30,804.0,105.0,1.5,19.0,620.0,860.19,651.36
2016,5,15,8,45,823.5,106.0,1.5,19.5,664.5,897.72,673.14
2016,5,15,9,0,843.0,107.0,1.5,20.0,709.0,922.15,686.0
2016,5,15,9,15,855.0,108.5,1.55,20.0,748.0,947.44,701.53
2016,5,15,9,30,867.0,110.0,1.6,20.0,787.0,969.52,714.97
2016,5,15,9,45,886.0,106.5,1.65,20.5,823.5,989.74,725.91
2016,5,15,10,0,905.0,103.0,1.7,21.0,860.0,1006.55,734.69
2016,5,15,10,15,911.0,104.0,1.85,21.0,887.0,1011.68,738.88
2016,5,15,10,30,917.0,105.0,2.0,21.0,914.0,1012.94,740.74
2016,5,15,10,45,922.5,105.5,2.15,21.5,934.5,1009.29,738.08
2016,5,15,11,0,928.0,106.0,2.3,22.0,955.0,1001.72,732.93
2016,5,15,11,15,930.5,106.5,2.4,22.0,968.0,987.42,724.32
2016,5,15,11,30,933.0,107.0,2.5,22.0,981.0,969.34,713.3
2016,5,15,11,45,933.0,108.0,2.7,22.0,986.0,945.8,699.53
2016,5,15,12,0,933.0,109.0,2.9,22.0,991.0,918.79,683.23
2016,5,15,12,15,932.5,109.0,2.95,22.0,988.5,887.15,662.52
2016,5,15,12,30,932.0,109.0,3.0,22.0,986.0,852.39,639.59
2016,5,15,12,45,932.0,107.0,3.15,22.0,977.0,813.32,614.09
2016,5,15,13,0,932.0,105.0,3.3,22.0,968.0,771.43,586.17
2016,5,15,13,15,928.5,104.5,3.35,22.0,950.5,725.72,552.61
2016,5,15,13,30,925.0,104.0,3.4,22.0,933.0,677.78,516.56
2016,5,15,13,45,918.5,103.5,3.5,22.0,908.0,626.04,476.86
2016,5,15,14,0,912.0,103.0,3.6,22.0,883.0,572.76,434.76
2016,5,15,14,15,904.5,102.0,3.65,21.5,852.5,517.31,390.3
2016,5,15,14,30,897.0,101.0,3.7,21.0,822.0,460.89,343.51
2016,5,15,14,45,887.5,99.0,3.75,21.0,785.0,402.29,292.97
2016,5,15,15,0,878.0,97.0,3.8,21.0,748.0,343.47,241.24
2016,5,15,15,15,865.0,95.0,3.85,20.5,706.0,283.83,189.24
2016,5,15,15,30,852.0,93.0,3.9,20.0,664.0,224.87,139.37
2016,5,15,15,45,834.5,91.0,4.0,20.0,617.5,166.3,95.03
2016,5,15,16,0,817.0,89.0,4.1,20.0,571.0,100.95,57.0
2016,5,15,16,15,743.0,96.5,4.1,19.5,506.0,72.96,57.48
2016,5,15,16,30,669.0,104.0,4.1,19.0,441.0,72.04,57.02
2016,5,15,16,45,689.5,90.5,4.1,18.5,405.5,64.89,51.13
2016,5,15,17,0,710.0,77.0,4.1,18.0,370.0,62.34,49.18
2016,5,15,17,15,670.0,72.0,4.0,17.5,318.5,54.29,42.34
2016,5,15,17,30,630.0,67.0,3.9,17.0,267.0,51.34,39.89
2016,5,15,17,45,568.0,61.5,3.85,17.0,217.0,47.78,36.7
2016,5,15,18,0,506.0,56.0,3.8,17.0,167.0,44.22,33.38
2016,5,15,18,15,419.0,46.5,3.7,16.5,122.5,37.2,26.9
2016,5,15,18,30,332.0,37.0,3.6,16.0,78.0,30.05,20.05
2016,5,15,18,45,198.5,24.0,3.5,15.5,45.5,19.52,8.26
2016,5,15,19,0,65.0,11.0,3.4,15.0,13.0,9.39,0.0
2016,5,15,19,15,32.5,5.5,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.0,2.0,11.5,23.0,51.13,0.0
2016,5,16,5,30,178.0,30.0,2.0,12.0,46.0,115.47,80.03
2016,5,16,5,45,274.5,43.0,2.05,12.5,85.5,180.11,141.25
2016,5,16,6,0,371.0,56.0,2.1,13.0,125.0,255.77,207.64
2016,5,16,6,15,439.5,65.0,2.05,13.5,171.5,327.16,269.4
2016,5,16,6,30,508.0,74.0,2.0,14.0,218.0,401.18,331.42
2016,5,16,6,45,560.0,80.5,2.0,15.0,268.0,467.66,384.62
2016,5,16,7,0,612.0,87.0,2.0,16.0,318.0,537.46,438.17
2016,5,16,7,15,647.5,92.0,2.0,16.5,368.5,596.46,482.19
2016,5,16,7,30,683.0,97.0,2.0,17.0,419.0,656.34,524.78
2016,5,16,7,45,715.0,99.5,2.05,17.5,469.5,710.87,561.89
2016,5,16,8,0,747.0,102.0,2.1,18.0,520.0,761.55,595.39
2016,5,16,8,15,767.0,105.5,2.1,18.5,567.0,805.94,623.41
2016,5,16,8,30,787.0,109.0,2.1,19.0,614.0,848.49,649.65
2016,5,16,8,45,806.0,110.0,2.1,19.5,658.0,885.14,671.42
2016,5,16,9,0,825.0,111.0,2.1,20.0,702.0,919.28,691.25
2016,5,16,9,15,837.0,113.0,2.1,20.5,740.5,933.97,697.91
2016,5,16,9,30,849.0,115.0,2.1,21.0,779.0,956.28,709.86
2016,5,16,9,45,866.5,112.0,2.1,21.5,814.5,975.37,719.58
2016,5,16,10,0,884.0,109.0,2.1,22.0,850.0,991.1,727.15
2016,5,16,10,15,891.0,110.0,2.1,22.0,877.5,997.11,729.91
2016,5,16,10,30,898.0,111.0,2.1,22.0,905.0,999.32,730.46
2016,5,16,10,45,903.0,112.0,2.15,22.5,925.0,995.74,726.6
2016,5,16,11,0,908.0,113.0,2.2,23.0,945.0,988.31,720.44
2016,5,16,11,15,910.5,113.5,2.25,23.0,958.0,974.22,711.49
2016,5,16,11,30,913.0,114.0,2.3,23.0,971.0,956.44,700.25
2016,5,16,11,45,914.5,114.0,2.35,23.5,976.5,933.69,684.48
2016,5,16,12,0,916.0,114.0,2.4,24.0,982.0,907.53,666.52
2016,5,16,12,15,915.5,114.0,2.45,24.0,980.0,876.38,646.54
2016,5,16,12,30,915.0,114.0,2.5,24.0,978.0,842.18,624.41
2016,5,16,12,45,914.0,113.0,2.6,24.0,968.0,803.84,599.63
2016,5,16,13,0,913.0,112.0,2.7,24.0,958.0,762.8,572.32
2016,5,16,13,15,909.5,111.5,2.75,24.0,941.0,717.92,539.94
2016,5,16,13,30,906.0,111.0,2.8,24.0,924.0,670.85,505.14
2016,5,16,13,45,901.0,109.5,2.85,24.0,900.0,620.11,466.71
2016,5,16,14,0,896.0,108.0,2.9,24.0,876.0,567.76,425.88
2016,5,16,14,15,888.5,106.5,2.9,23.5,845.5,512.8,382.43
2016,5,16,14,30,881.0,105.0,2.9,23.0,815.0,456.93,336.74
2016,5,16,14,45,867.5,105.0,2.95,23.0,777.5,399.31,287.85
2016,5,16,15,0,854.0,105.0,3.0,23.0,740.0,341.91,238.15
2016,5,16,15,15,841.0,103.0,3.0,22.5,698.5,283.67,188.05
2016,5,16,15,30,828.0,101.0,3.0,22.0,657.0,219.19,134.55
2016,5,16,15,45,805.5,100.0,3.05,22.0,610.0,161.46,91.44
2016,5,16,16,0,783.0,99.0,3.1,22.0,563.0,106.18,61.46
2016,5,16,16,15,760.5,96.0,3.1,21.5,514.5,72.82,56.86
2016,5,16,16,30,738.0,93.0,3.1,21.0,466.0,71.88,56.4
2016,5,16,16,45,706.5,89.0,3.1,21.0,415.5,64.04,49.86
2016,5,16,17,0,675.0,85.0,3.1,21.0,365.0,62.29,48.52
2016,5,16,17,15,634.0,79.5,3.05,20.0,314.0,59.3,46.25
2016,5,16,17,30,593.0,74.0,3.0,19.0,263.0,56.23,43.83
2016,5,16,17,45,533.0,67.0,2.95,18.5,214.0,51.76,39.97
2016,5,16,18,0,473.0,60.0,2.9,18.0,165.0,47.21,35.88
2016,5,16,18,15,386.0,50.0,2.85,17.5,121.5,39.92,29.18
2016,5,16,18,30,299.0,40.0,2.8,17.0,78.0,32.48,22.09
2016,5,16,18,45,176.0,26.0,2.75,16.5,46.0,20.17,9.1
2016,5,16,19,0,53.0,12.0,2.7,16.0,14.0,10.24,0.0
2016,5,16,19,15,26.5,6.0,2.65,15.5,7.0,5.12,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,66.2,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,147.91,103.03
2016,5,17,5,45,370.0,39.0,1.95,16.0,95.5,218.03,168.94
2016,5,17,6,0,473.0,49.0,2.0,17.0,138.0,299.67,239.22
2016,5,17,6,15,539.5,56.0,2.0,17.5,186.5,369.28,298.82
2016,5,17,6,30,606.0,63.0,2.0,18.0,235.0,444.68,360.88
2016,5,17,6,45,653.0,68.0,2.05,18.5,287.0,510.65,413.42
2016,5,17,7,0,700.0,73.0,2.1,19.0,339.0,576.64,464.04
2016,5,17,7,15,732.5,77.0,2.15,19.5,391.0,636.07,507.37
2016,5,17,7,30,765.0,81.0,2.2,20.0,443.0,695.84,548.52
2016,5,17,7,45,790.0,84.0,2.3,20.5,494.0,748.4,583.7
2016,5,17,8,0,815.0,87.0,2.4,21.0,545.0,799.95,617.48
2016,5,17,8,15,833.5,89.5,2.4,21.5,592.5,843.9,644.6
2016,5,17,8,30,852.0,92.0,2.4,22.0,640.0,876.61,663.6
2016,5,17,8,45,866.0,94.5,2.45,22.5,684.5,911.53,684.38
2016,5,17,9,0,880.0,97.0,2.5,23.0,729.0,943.6,703.02
2016,5,17,9,15,890.5,98.5,2.45,23.5,768.0,968.15,715.62
2016,5,17,9,30,901.0,100.0,2.4,24.0,807.0,989.32,725.97
2016,5,17,9,45,909.5,101.5,2.4,24.5,840.5,1005.0,733.27
2016,5,17,10,0,918.0,103.0,2.4,25.0,874.0,1016.95,738.27
2016,5,17,10,15,923.5,104.0,2.35,25.0,901.0,1021.59,739.61
2016,5,17,10,30,929.0,105.0,2.3,25.0,928.0,1022.33,738.65
2016,5,17,10,45,932.5,106.0,2.3,25.5,947.5,1017.17,733.22
2016,5,17,11,0,936.0,107.0,2.3,26.0,967.0,1008.09,725.49
2016,5,17,11,15,938.0,107.5,2.25,26.0,979.5,993.22,715.12
2016,5,17,11,30,940.0,108.0,2.2,26.0,992.0,974.57,702.5
2016,5,17,11,45,940.5,108.5,2.15,26.5,997.0,950.9,685.42
2016,5,17,12,0,941.0,109.0,2.1,27.0,1002.0,923.75,666.25
2016,5,17,12,15,940.0,109.0,2.05,27.0,999.0,891.53,645.2
2016,5,17,12,30,939.0,109.0,2.0,27.0,996.0,856.23,622.13
2016,5,17,12,45,937.0,108.5,2.0,27.0,985.5,816.78,596.68
2016,5,17,13,0,935.0,108.0,2.0,27.0,975.0,774.62,569.03
2016,5,17,13,15,931.0,107.0,2.0,27.0,957.5,728.13,536.26
2016,5,17,13,30,927.0,106.0,2.0,27.0,940.0,679.47,501.14
2016,5,17,13,45,920.5,105.5,2.0,27.0,915.0,627.76,462.88
2016,5,17,14,0,914.0,105.0,2.0,27.0,890.0,574.51,422.33
2016,5,17,14,15,906.5,104.0,2.05,27.0,859.0,519.09,379.08
2016,5,17,14,30,899.0,103.0,2.1,27.0,828.0,462.7,333.61
2016,5,17,14,45,889.5,101.0,2.15,27.0,791.0,404.13,285.12
2016,5,17,15,0,880.0,99.0,2.2,27.0,754.0,345.33,235.33
2016,5,17,15,15,867.5,97.0,2.25,26.5,712.0,285.82,185.23
2016,5,17,15,30,855.0,95.0,2.3,26.0,670.0,226.93,136.99
2016,5,17,15,45,604.0,165.0,2.35,26.0,557.0,176.15,109.38
2016,5,17,16,0,353.0,235.0,2.4,26.0,444.0,171.1,121.78
2016,5,17,16,15,514.0,169.5,2.4,25.5,445.0,110.64,87.34
2016,5,17,16,30,675.0,104.0,2.4,25.0,446.0,71.97,55.48
2016,5,17,16,45,531.0,122.0,2.45,25.0,374.0,84.73,66.49
2016,5,17,17,0,387.0,140.0,2.5,25.0,302.0,95.95,76.17
2016,5,17,17,15,513.5,103.5,2.4,24.0,287.5,76.02,59.72
2016,5,17,17,30,640.0,67.0,2.3,23.0,273.0,51.33,38.87
2016,5,17,17,45,580.0,61.0,2.25,22.0,223.0,47.37,35.6
2016,5,17,18,0,520.0,55.0,2.2,21.0,173.0,43.38,32.12
2016,5,17,18,15,435.5,46.5,2.15,20.0,128.0,37.16,26.51
2016,5,17,18,30,351.0,38.0,2.1,19.0,83.0,30.85,20.57
2016,5,17,18,45,220.5,25.5,2.05,18.5,49.5,20.77,9.81
2016,5,17,19,0,90.0,13.0,2.0,18.0,16.0,11.1,0.0
2016,5,17,19,15,45.0,6.5,1.95,17.5,8.0,5.55,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,15.5,1.3,15.5,26.0,59.59,0.0
2016,5,18,5,30,229.0,31.0,1.3,16.0,52.0,134.02,93.59
2016,5,18,5,45,325.5,42.0,1.35,16.5,92.5,202.33,156.37
2016,5,18,6,0,422.0,53.0,1.4,17.0,133.0,279.52,222.74
2016,5,18,6,15,488.0,61.0,1.3,17.0,180.5,347.38,280.63
2016,5,18,6,30,554.0,69.0,1.2,17.0,228.0,421.04,341.06
2016,5,18,6,45,599.0,75.5,1.15,17.5,278.0,485.07,391.13
2016,5,18,7,0,644.0,82.0,1.1,18.0,328.0,551.72,440.99
2016,5,18,7,15,677.0,86.5,1.0,18.5,378.5,609.51,481.73
2016,5,18,7,30,710.0,91.0,0.9,19.0,429.0,667.91,520.13
2016,5,18,7,45,734.5,95.0,0.85,20.0,478.0,715.89,548.9
2016,5,18,8,0,759.0,99.0,0.8,21.0,527.0,766.27,578.35
2016,5,18,8,15,778.0,102.5,0.8,21.5,573.5,810.06,604.26
2016,5,18,8,30,797.0,106.0,0.8,22.0,620.0,851.93,628.43
2016,5,18,8,45,809.0,109.5,0.85,22.5,662.0,885.16,647.47
2016,5,18,9,0,821.0,113.0,0.9,23.0,704.0,915.59,664.64
2016,5,18,9,15,832.5,115.0,1.0,23.0,742.0,929.62,673.51
2016,5,18,9,30,844.0,117.0,1.1,23.0,780.0,951.33,687.55
2016,5,18,9,45,856.0,116.5,1.2,23.5,813.0,967.6,696.74
2016,5,18,10,0,868.0,116.0,1.3,24.0,846.0,980.44,703.85
2016,5,18,10,15,874.5,117.5,1.4,24.0,872.5,986.35,708.07
2016,5,18,10,30,881.0,119.0,1.5,24.0,899.0,988.52,710.09
2016,5,18,10,45,882.5,121.5,1.6,24.5,918.0,983.04,706.0
2016,5,18,11,0,884.0,124.0,1.7,25.0,937.0,973.8,699.66
2016,5,18,11,15,886.5,124.5,1.75,25.0,949.5,959.93,691.16
2016,5,18,11,30,889.0,125.0,1.8,25.0,962.0,942.48,680.46
2016,5,18,11,45,890.5,125.0,1.85,25.5,967.0,920.18,665.38
2016,5,18,12,0,892.0,125.0,1.9,26.0,972.0,894.56,648.2
2016,5,18,12,15,891.5,124.5,1.95,26.0,970.0,863.64,628.81
2016,5,18,12,30,891.0,124.0,2.0,26.0,968.0,829.79,607.37
2016,5,18,12,45,888.0,124.5,2.05,26.0,958.0,792.07,583.16
2016,5,18,13,0,885.0,125.0,2.1,26.0,948.0,751.86,556.2
2016,5,18,13,15,881.5,124.0,2.15,25.5,931.0,707.78,526.09
2016,5,18,13,30,878.0,123.0,2.2,25.0,914.0,661.61,493.53
2016,5,18,13,45,872.0,122.5,2.3,25.0,890.0,612.47,457.03
2016,5,18,14,0,866.0,122.0,2.4,25.0,866.0,561.85,418.21
2016,5,18,14,15,858.0,120.5,2.45,24.5,836.0,508.26,376.47
2016,5,18,14,30,850.0,119.0,2.5,24.0,806.0,453.86,332.57
2016,5,18,14,45,836.5,118.5,2.55,24.0,769.0,397.6,285.33
2016,5,18,15,0,823.0,118.0,2.6,24.0,732.0,336.9,233.83
2016,5,18,15,15,810.0,115.5,2.6,23.5,691.0,279.21,184.71
2016,5,18,15,30,797.0,113.0,2.6,23.0,650.0,222.37,137.63
2016,5,18,15,45,782.5,108.5,2.65,22.5,606.0,165.03,94.9
2016,5,18,16,0,768.0,104.0,2.7,22.0,562.0,109.25,64.03
2016,5,18,16,15,746.0,100.5,2.7,21.5,514.0,75.62,59.22
2016,5,18,16,30,724.0,97.0,2.7,21.0,466.0,68.01,53.06
2016,5,18,16,45,703.0,90.0,2.7,20.5,417.5,64.55,50.38
2016,5,18,17,0,682.0,83.0,2.7,20.0,369.0,60.85,47.46
2016,5,18,17,15,643.0,77.5,2.7,19.5,318.5,57.82,45.05
2016,5,18,17,30,604.0,72.0,2.7,19.0,268.0,54.69,42.48
2016,5,18,17,45,550.0,65.0,2.75,18.5,219.5,50.19,38.6
2016,5,18,18,0,496.0,58.0,2.8,18.0,171.0,45.59,34.48
2016,5,18,18,15,412.0,49.0,2.8,17.5,127.0,39.06,28.49
2016,5,18,18,30,328.0,40.0,2.8,17.0,83.0,32.44,22.16
2016,5,18,18,45,203.5,27.0,2.85,16.5,50.0,20.98,10.38
2016,5,18,19,0,79.0,14.0,2.9,16.0,17.0,11.95,0.0
2016,5,18,19,15,39.5,7.0,2.95,15.5,8.5,5.97,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,100.5,17.5,3.95,11.0,27.0,58.25,0.0
2016,5,19,5,30,201.0,35.0,4.1,11.0,54.0,128.9,92.85
2016,5,19,5,45,308.5,46.5,4.35,11.5,95.5,197.2,156.45
2016,5,19,6,0,416.0,58.0,4.6,12.0,137.0,281.3,230.84
2016,5,19,6,15,373.5,79.0,4.6,12.5,166.5,302.41,252.02
2016,5,19,6,30,331.0,100.0,4.6,13.0,196.0,321.27,269.28
2016,5,19,6,45,380.5,109.5,4.7,13.5,240.0,379.53,318.62
2016,5,19,7,0,430.0,119.0,4.8,14.0,284.0,441.54,369.61
2016,5,19,7,15,481.5,126.5,4.6,14.5,336.0,505.96,420.63
2016,5,19,7,30,533.0,134.0,4.4,15.0,388.0,573.23,472.17
2016,5,19,7,45,430.5,179.5,4.25,15.5,399.0,562.19,458.54
2016,5,19,8,0,328.0,225.0,4.1,16.0,410.0,523.92,424.36
2016,5,19,8,15,339.5,244.0,4.0,16.5,450.0,563.45,452.83
2016,5,19,8,30,351.0,263.0,3.9,17.0,490.0,602.16,479.72
2016,5,19,8,45,615.5,183.5,3.8,17.5,614.0,793.49,624.54
2016,5,19,9,0,880.0,104.0,3.7,18.0,738.0,949.11,730.39
2016,5,19,9,15,890.5,106.0,3.55,18.5,777.0,974.08,742.42
2016,5,19,9,30,901.0,108.0,3.4,19.0,816.0,995.66,753.0
2016,5,19,9,45,897.5,115.5,3.25,19.5,846.0,1005.82,755.78
2016,5,19,10,0,894.0,123.0,3.1,20.0,876.0,1011.88,755.94
2016,5,19,10,15,899.5,124.5,3.15,20.0,902.5,1016.71,758.53
2016,5,19,10,30,905.0,126.0,3.2,20.0,929.0,1017.69,758.71
2016,5,19,10,45,910.0,126.0,3.25,20.0,949.0,1012.86,755.18
2016,5,19,11,0,915.0,126.0,3.3,20.0,969.0,1004.2,749.26
2016,5,19,11,15,918.0,127.0,3.35,20.0,982.0,990.76,740.28
2016,5,19,11,30,921.0,128.0,3.4,20.0,995.0,973.58,728.89
2016,5,19,11,45,923.5,127.0,3.45,20.5,1000.5,950.5,712.22
2016,5,19,12,0,926.0,126.0,3.5,21.0,1006.0,923.98,693.31
2016,5,19,12,15,926.0,125.5,3.55,21.0,1004.0,892.45,672.31
2016,5,19,12,30,926.0,125.0,3.6,21.0,1002.0,857.85,649.11
2016,5,19,12,45,665.0,262.0,3.7,21.0,888.5,749.94,570.03
2016,5,19,13,0,404.0,399.0,3.8,21.0,775.0,639.89,486.34
2016,5,19,13,15,391.5,397.0,3.95,21.0,756.5,601.69,458.85
2016,5,19,13,30,379.0,395.0,4.1,21.0,738.0,566.4,432.57
2016,5,19,13,45,646.0,254.5,4.25,21.0,819.5,586.68,449.42
2016,5,19,14,0,913.0,114.0,4.4,21.0,901.0,580.24,443.49
2016,5,19,14,15,725.0,198.5,4.5,20.5,809.5,501.6,381.68
2016,5,19,14,30,537.0,283.0,4.6,20.0,718.0,439.7,333.24
2016,5,19,14,45,571.0,253.5,4.7,20.0,697.5,393.7,294.1
2016,5,19,15,0,605.0,224.0,4.8,20.0,677.0,343.25,250.09
2016,5,19,15,15,722.0,166.5,4.9,19.0,676.5,289.11,200.13
2016,5,19,15,30,839.0,109.0,5.0,18.0,676.0,227.15,143.1
2016,5,19,15,45,703.0,139.0,5.1,17.5,592.0,170.26,104.66
2016,5,19,16,0,567.0,169.0,5.2,17.0,508.0,135.03,91.63
2016,5,19,16,15,489.5,174.0,5.25,16.5,449.0,112.79,92.6
2016,5,19,16,30,412.0,179.0,5.3,16.0,390.0,116.9,96.67
2016,5,19,16,45,427.0,155.5,5.4,15.5,354.0,104.49,86.37
2016,5,19,17,0,442.0,132.0,5.5,15.0,318.0,91.27,75.23
2016,5,19,17,15,403.0,122.5,5.4,14.5,275.0,86.0,70.94
2016,5,19,17,30,364.0,113.0,5.3,14.0,232.0,80.53,66.33
2016,5,19,17,45,329.5,96.5,5.25,13.5,190.0,69.98,57.06
2016,5,19,18,0,295.0,80.0,5.2,13.0,148.0,59.01,47.17
2016,5,19,18,15,242.5,63.5,5.2,12.5,110.5,47.52,36.6
2016,5,19,18,30,190.0,47.0,5.2,12.0,73.0,35.67,25.5
2016,5,19,18,45,95.0,31.5,5.25,12.0,44.5,24.55,13.71
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,13.06,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,4.5,10.0,29.0,64.62,0.0
2016,5,20,5,30,248.0,34.0,4.5,10.0,58.0,143.82,104.85
2016,5,20,5,45,354.5,44.0,4.55,10.5,100.5,215.65,172.01
2016,5,20,6,0,461.0,54.0,4.6,11.0,143.0,298.02,245.46
2016,5,20,6,15,527.0,61.5,4.6,11.5,192.0,367.3,307.13
2016,5,20,6,30,593.0,69.0,4.6,12.0,241.0,442.24,371.62
2016,5,20,6,45,643.5,73.0,4.7,12.5,293.0,508.54,427.24
2016,5,20,7,0,694.0,77.0,4.8,13.0,345.0,577.78,483.4
2016,5,20,7,15,726.0,81.5,4.75,13.0,396.5,634.06,527.9
2016,5,20,7,30,758.0,86.0,4.7,13.0,448.0,693.63,572.29
2016,5,20,7,45,782.0,89.5,4.7,13.5,498.5,745.61,608.93
2016,5,20,8,0,806.0,93.0,4.7,14.0,549.0,796.51,643.98
2016,5,20,8,15,824.0,95.5,4.65,14.0,596.5,839.65,673.55
2016,5,20,8,30,842.0,98.0,4.6,14.0,644.0,880.67,701.19
2016,5,20,8,45,853.0,102.0,4.6,14.5,687.0,904.78,715.27
2016,5,20,9,0,864.0,106.0,4.6,15.0,730.0,935.25,733.94
2016,5,20,9,15,875.0,108.0,4.6,15.0,769.0,960.39,750.07
2016,5,20,9,30,886.0,110.0,4.6,15.0,808.0,982.22,763.89
2016,5,20,9,45,895.5,110.5,4.6,15.5,841.5,997.53,771.7
2016,5,20,10,0,905.0,111.0,4.6,16.0,875.0,1009.21,777.08
2016,5,20,10,15,911.0,112.5,4.6,16.0,902.0,1014.74,779.83
2016,5,20,10,30,917.0,114.0,4.6,16.0,929.0,1016.39,780.06
2016,5,20,10,45,918.5,116.5,4.65,16.0,948.0,1010.77,775.87
2016,5,20,11,0,920.0,119.0,4.7,16.0,967.0,1001.25,769.16
2016,5,20,11,15,922.5,119.5,4.7,16.0,980.0,986.97,758.81
2016,5,20,11,30,925.0,120.0,4.7,16.0,993.0,968.96,746.0
2016,5,20,11,45,924.0,121.5,4.75,16.0,997.5,945.1,729.56
2016,5,20,12,0,923.0,123.0,4.8,16.0,1002.0,917.86,710.76
2016,5,20,12,15,922.5,123.0,4.8,16.0,999.5,886.55,688.67
2016,5,20,12,30,922.0,123.0,4.8,16.0,997.0,852.19,664.37
2016,5,20,12,45,913.0,126.5,4.85,16.0,985.0,811.35,635.55
2016,5,20,13,0,904.0,130.0,4.9,16.0,973.0,768.31,603.91
2016,5,20,13,15,900.0,129.0,4.9,16.0,955.5,723.14,568.97
2016,5,20,13,30,896.0,128.0,4.9,16.0,938.0,675.88,531.68
2016,5,20,13,45,888.0,128.5,4.9,16.0,912.5,625.53,491.1
2016,5,20,14,0,880.0,129.0,4.9,16.0,887.0,573.84,448.42
2016,5,20,14,15,871.5,127.5,4.9,15.5,856.0,519.32,403.16
2016,5,20,14,30,863.0,126.0,4.9,15.0,825.0,464.02,355.82
2016,5,20,14,45,851.0,124.5,4.9,15.0,788.0,403.42,302.45
2016,5,20,15,0,839.0,123.0,4.9,15.0,751.0,345.38,250.19
2016,5,20,15,15,825.0,120.5,4.85,15.0,709.0,286.57,197.38
2016,5,20,15,30,811.0,118.0,4.8,15.0,667.0,228.73,147.17
2016,5,20,15,45,793.5,114.5,4.8,15.0,621.0,170.98,102.37
2016,5,20,16,0,776.0,111.0,4.8,15.0,575.0,115.13,70.34
2016,5,20,16,15,752.5,107.0,4.7,14.5,526.0,80.19,64.92
2016,5,20,16,30,729.0,103.0,4.6,14.0,477.0,71.89,58.0
2016,5,20,16,45,698.0,98.5,4.55,14.0,426.5,70.14,56.66
2016,5,20,17,0,667.0,94.0,4.5,14.0,376.0,68.31,55.23
2016,5,20,17,15,625.0,88.0,4.4,13.5,325.0,65.19,52.73
2016,5,20,17,30,583.0,82.0,4.3,13.0,274.0,61.98,50.06
2016,5,20,17,45,520.0,75.0,4.25,13.0,224.0,57.72,46.24
2016,5,20,18,0,457.0,68.0,4.2,13.0,174.0,53.42,42.22
2016,5,20,18,15,370.5,57.5,4.05,12.5,130.0,43.82,33.36
2016,5,20,18,30,284.0,47.0,3.9,12.0,86.0,36.03,25.88
2016,5,20,18,45,167.0,32.0,3.8,11.5,52.5,24.66,14.12
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,13.49,0.0
2016,5,20,19,15,25.0,8.5,3.6,11.0,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,35.0,17.5,2.05,11.0,21.0,29.64,0.0
2016,5,21,5,30,70.0,35.0,2.1,11.0,42.0,66.27,46.38
2016,5,21,5,45,107.0,54.5,2.2,11.0,72.0,106.47,83.26
2016,5,21,6,0,144.0,74.0,2.3,11.0,102.0,158.71,129.47
2016,5,21,6,15,173.0,93.5,2.35,11.0,137.5,202.68,168.44
2016,5,21,6,30,202.0,113.0,2.4,11.0,173.0,249.24,208.88
2016,5,21,6,45,230.5,129.5,2.45,11.5,210.0,294.31,246.79
2016,5,21,7,0,259.0,146.0,2.5,12.0,247.0,341.55,285.49
2016,5,21,7,15,313.0,159.5,2.6,12.0,298.0,405.42,337.71
2016,5,21,7,30,367.0,173.0,2.7,12.0,349.0,472.98,391.68
2016,5,21,7,45,221.0,207.0,2.8,12.5,316.0,407.73,335.08
2016,5,21,8,0,75.0,241.0,2.9,13.0,283.0,297.51,242.19
2016,5,21,8,15,396.5,192.0,2.95,13.0,446.0,573.07,466.85
2016,5,21,8,30,718.0,143.0,3.0,13.0,609.0,824.99,656.03
2016,5,21,8,45,361.0,164.5,3.1,13.5,399.0,529.01,427.93
2016,5,21,9,0,4.0,186.0,3.2,14.0,189.0,163.8,129.33
2016,5,21,9,15,9.0,220.5,3.15,14.0,227.5,199.78,158.93
2016,5,21,9,30,14.0,255.0,3.1,14.0,266.0,235.93,187.61
2016,5,21,9,45,14.5,264.0,3.1,14.0,276.0,244.03,193.63
2016,5,21,10,0,15.0,273.0,3.1,14.0,286.0,252.05,199.68
2016,5,21,10,15,75.5,356.0,3.05,14.0,423.5,406.09,321.38
2016,5,21,10,30,136.0,439.0,3.0,14.0,561.0,562.41,439.22
2016,5,21,10,45,95.5,428.5,3.0,14.0,515.0,490.46,383.18
2016,5,21,11,0,55.0,418.0,3.0,14.0,469.0,437.04,341.59
2016,5,21,11,15,142.0,444.0,2.95,14.0,578.0,553.96,431.64
2016,5,21,11,30,229.0,470.0,2.9,14.0,687.0,649.86,502.92
2016,5,21,11,45,123.5,394.5,2.9,14.0,512.0,475.02,370.97
2016,5,21,12,0,18.0,319.0,2.9,14.0,337.0,287.08,225.0
2016,5,21,12,15,87.0,399.0,2.9,14.0,482.5,421.6,330.96
2016,5,21,12,30,156.0,479.0,2.9,14.0,628.0,546.7,425.08
2016,5,21,12,45,99.0,441.0,2.9,14.0,535.0,452.31,352.75
2016,5,21,13,0,42.0,403.0,2.9,14.0,442.0,370.53,289.85
2016,5,21,13,15,27.0,325.5,2.9,14.0,350.0,290.65,228.41
2016,5,21,13,30,12.0,248.0,2.9,14.0,258.0,213.07,167.54
2016,5,21,13,45,6.0,196.0,2.9,14.0,201.5,165.86,130.08
2016,5,21,14,0,0.0,144.0,2.9,14.0,145.0,119.58,92.85
2016,5,21,14,15,2.0,158.5,2.9,14.0,160.5,132.03,103.16
2016,5,21,14,30,4.0,173.0,2.9,14.0,176.0,143.98,112.97
2016,5,21,14,45,62.0,262.5,2.9,14.0,309.5,228.36,179.86
2016,5,21,15,0,120.0,352.0,2.9,14.0,443.0,293.62,229.33
2016,5,21,15,15,256.0,310.5,2.9,14.0,489.5,279.26,212.22
2016,5,21,15,30,392.0,269.0,2.9,14.0,536.0,255.45,186.5
2016,5,21,15,45,341.5,260.0,2.9,14.5,481.0,213.29,155.5
2016,5,21,16,0,291.0,251.0,2.9,15.0,426.0,177.16,133.4
2016,5,21,16,15,262.5,232.5,2.9,14.5,380.5,150.8,125.78
2016,5,21,16,30,234.0,214.0,2.9,14.0,335.0,141.1,118.12
2016,5,21,16,45,427.0,158.5,2.95,14.0,351.0,106.23,88.23
2016,5,21,17,0,620.0,103.0,3.0,14.0,367.0,74.14,60.34
2016,5,21,17,15,578.5,96.5,2.95,13.5,317.0,70.96,57.84
2016,5,21,17,30,537.0,90.0,2.9,13.0,267.0,67.68,55.14
2016,5,21,17,45,485.5,80.0,2.9,13.0,219.5,61.39,49.51
2016,5,21,18,0,434.0,70.0,2.9,13.0,172.0,52.78,41.66
2016,5,21,18,15,353.5,59.0,2.7,12.5,128.5,44.8,34.27
2016,5,21,18,30,273.0,48.0,2.5,12.0,85.0,36.71,26.53
2016,5,21,18,45,170.5,32.5,2.35,12.0,52.5,25.04,14.63
2016,5,21,19,0,68.0,17.0,2.2,12.0,20.0,13.54,0.0
2016,5,21,19,15,34.0,8.5,2.15,11.5,10.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.0,18.0,1.7,10.5,29.0,61.02,6.79
2016,5,22,5,30,214.0,36.0,1.8,11.0,58.0,133.38,97.58
2016,5,22,5,45,308.0,48.5,1.95,11.5,99.0,198.04,156.8
2016,5,22,6,0,402.0,61.0,2.1,12.0,140.0,273.29,222.91
2016,5,22,6,15,207.5,82.0,2.1,12.0,123.5,206.13,170.55
2016,5,22,6,30,13.0,103.0,2.1,12.0,107.0,99.95,80.39
2016,5,22,6,45,19.5,122.5,2.1,12.5,129.5,122.19,99.39
2016,5,22,7,0,26.0,142.0,2.1,13.0,152.0,155.01,126.69
2016,5,22,7,15,13.0,138.0,2.05,13.5,143.0,130.47,105.29
2016,5,22,7,30,0.0,134.0,2.0,14.0,134.0,115.87,92.24
2016,5,22,7,45,0.0,128.0,2.0,14.5,128.0,109.36,86.37
2016,5,22,8,0,0.0,122.0,2.0,15.0,122.0,103.35,80.96
2016,5,22,8,15,5.5,167.0,1.95,15.0,170.5,149.01,118.39
2016,5,22,8,30,11.0,212.0,1.9,15.0,219.0,195.65,155.82
2016,5,22,8,45,59.5,273.0,1.9,15.5,316.0,315.36,251.25
2016,5,22,9,0,108.0,334.0,1.9,16.0,413.0,423.97,334.17
2016,5,22,9,15,74.5,331.0,1.9,16.0,387.0,387.69,304.26
2016,5,22,9,30,41.0,328.0,1.9,16.0,361.0,350.65,274.44
2016,5,22,9,45,171.0,359.5,1.95,16.0,503.5,525.74,409.83
2016,5,22,10,0,301.0,391.0,2.0,16.0,646.0,700.7,537.27
2016,5,22,10,15,385.0,370.5,2.05,16.0,707.5,757.82,577.9
2016,5,22,10,30,469.0,350.0,2.1,16.0,769.0,829.57,628.61
2016,5,22,10,45,458.0,363.5,2.15,16.5,779.5,823.44,621.8
2016,5,22,11,0,447.0,377.0,2.2,17.0,790.0,814.76,614.09
2016,5,22,11,15,331.0,425.0,2.25,17.0,733.5,726.15,549.56
2016,5,22,11,30,215.0,473.0,2.3,17.0,677.0,639.36,485.59
2016,5,22,11,45,245.0,469.5,2.4,17.0,703.0,662.9,503.78
2016,5,22,12,0,275.0,466.0,2.5,17.0,729.0,671.09,510.35
2016,5,22,12,15,213.5,472.5,2.55,17.0,676.5,600.95,458.72
2016,5,22,12,30,152.0,479.0,2.6,17.0,624.0,543.13,415.72
2016,5,22,12,45,504.0,315.0,2.7,17.0,787.5,670.69,516.84
2016,5,22,13,0,856.0,151.0,2.8,17.0,951.0,749.11,578.17
2016,5,22,13,15,668.0,255.0,2.85,16.5,872.5,675.05,520.62
2016,5,22,13,30,480.0,359.0,2.9,16.0,794.0,601.67,464.4
2016,5,22,13,45,475.0,346.5,2.95,16.0,767.5,557.73,431.25
2016,5,22,14,0,470.0,334.0,3.0,16.0,741.0,513.59,396.99
2016,5,22,14,15,437.5,334.0,3.05,16.0,702.5,465.27,358.8
2016,5,22,14,30,405.0,334.0,3.1,16.0,664.0,419.64,322.19
2016,5,22,14,45,604.0,233.5,3.15,16.0,700.5,390.31,293.62
2016,5,22,15,0,803.0,133.0,3.2,16.0,737.0,341.98,246.15
2016,5,22,15,15,789.0,130.0,3.2,15.5,696.0,285.01,196.17
2016,5,22,15,30,775.0,127.0,3.2,15.0,655.0,229.06,148.45
2016,5,22,15,45,758.5,123.0,3.25,15.0,610.5,173.35,105.45
2016,5,22,16,0,742.0,119.0,3.3,15.0,566.0,112.18,68.34
2016,5,22,16,15,568.0,152.0,3.3,14.5,477.5,99.6,81.76
2016,5,22,16,30,394.0,185.0,3.3,14.0,389.0,120.05,100.0
2016,5,22,16,45,297.5,178.0,3.3,14.0,323.5,122.02,102.02
2016,5,22,17,0,201.0,171.0,3.3,14.0,258.0,122.04,102.37
2016,5,22,17,15,184.0,151.5,3.2,14.0,223.0,109.41,91.58
2016,5,22,17,30,167.0,132.0,3.1,14.0,188.0,96.45,80.34
2016,5,22,17,45,151.5,111.0,3.05,14.0,155.0,82.29,67.83
2016,5,22,18,0,136.0,90.0,3.0,14.0,122.0,67.77,54.78
2016,5,22,18,15,109.0,69.5,2.8,13.5,91.5,53.17,41.53
2016,5,22,18,30,82.0,49.0,2.6,13.0,61.0,38.27,27.81
2016,5,22,18,45,41.0,32.0,2.45,12.5,38.0,25.4,15.08
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,12.38,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,6.4,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
