Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,63.5,17.5,2.2,11.5,24.0,41.87,5.74
2016,5,23,5,30,127.0,35.0,2.3,12.0,48.0,92.38,66.57
2016,5,23,5,45,183.5,52.0,2.4,12.5,82.0,141.46,111.23
2016,5,23,6,0,240.0,69.0,2.5,13.0,116.0,196.37,159.77
2016,5,23,6,15,278.0,85.5,2.5,13.0,155.5,257.98,213.44
2016,5,23,6,30,316.0,102.0,2.5,13.0,195.0,312.85,260.52
2016,5,23,6,45,348.5,115.5,2.55,13.5,236.5,364.04,302.92
2016,5,23,7,0,381.0,129.0,2.6,14.0,278.0,417.4,345.79
2016,5,23,7,15,533.0,114.5,2.55,14.5,354.0,534.25,438.73
2016,5,23,7,30,685.0,100.0,2.5,15.0,430.0,655.29,530.7
2016,5,23,7,45,707.0,105.5,2.5,15.5,478.0,705.18,564.26
2016,5,23,8,0,729.0,111.0,2.5,16.0,526.0,754.11,596.86
2016,5,23,8,15,748.5,114.5,2.5,16.0,572.0,793.14,622.83
2016,5,23,8,30,768.0,118.0,2.5,16.0,618.0,834.49,650.19
2016,5,23,8,45,779.5,122.5,2.5,16.5,660.0,867.54,670.14
2016,5,23,9,0,791.0,127.0,2.5,17.0,702.0,897.84,688.01
2016,5,23,9,15,803.0,129.5,2.5,17.0,739.5,923.5,703.89
2016,5,23,9,30,815.0,132.0,2.5,17.0,777.0,946.05,717.67
2016,5,23,9,45,832.5,129.0,2.5,17.5,811.5,952.35,719.15
2016,5,23,10,0,850.0,126.0,2.5,18.0,846.0,967.8,727.04
2016,5,23,10,15,856.5,127.5,2.5,18.0,872.0,973.59,729.82
2016,5,23,10,30,863.0,129.0,2.5,18.0,898.0,975.72,730.37
2016,5,23,10,45,866.0,131.0,2.55,18.5,917.5,971.25,725.79
2016,5,23,11,0,869.0,133.0,2.6,19.0,937.0,963.09,718.94
2016,5,23,11,15,872.0,133.5,2.6,19.0,949.5,949.92,709.78
2016,5,23,11,30,875.0,134.0,2.6,19.0,962.0,933.21,698.39
2016,5,23,11,45,875.5,134.5,2.65,19.0,966.5,910.83,683.68
2016,5,23,12,0,876.0,135.0,2.7,19.0,971.0,885.25,666.82
2016,5,23,12,15,875.5,135.0,2.7,18.5,969.0,855.35,647.83
2016,5,23,12,30,875.0,135.0,2.7,18.0,967.0,822.6,626.75
2016,5,23,12,45,856.0,145.5,2.75,18.0,953.0,781.46,598.77
2016,5,23,13,0,837.0,156.0,2.8,18.0,939.0,745.92,572.43
2016,5,23,13,15,833.0,155.0,2.8,18.0,922.0,702.14,539.81
2016,5,23,13,30,829.0,154.0,2.8,18.0,905.0,656.47,505.11
2016,5,23,13,45,827.0,149.5,2.85,18.0,882.5,607.45,467.28
2016,5,23,14,0,825.0,145.0,2.9,18.0,860.0,556.81,427.09
2016,5,23,14,15,817.0,143.0,2.9,18.0,830.5,503.84,383.74
2016,5,23,14,30,809.0,141.0,2.9,18.0,801.0,450.22,338.62
2016,5,23,14,45,803.5,136.0,2.95,18.0,766.5,394.84,290.97
2016,5,23,15,0,798.0,131.0,3.0,18.0,732.0,339.05,241.98
2016,5,23,15,15,784.0,128.0,3.0,17.5,691.5,282.47,192.78
2016,5,23,15,30,770.0,125.0,3.0,17.0,651.0,226.91,145.75
2016,5,23,15,45,756.5,120.0,3.05,17.0,607.5,171.23,102.92
2016,5,23,16,0,743.0,115.0,3.1,17.0,564.0,117.0,71.57
2016,5,23,16,15,720.0,111.0,3.1,16.5,516.0,74.89,59.76
2016,5,23,16,30,697.0,107.0,3.1,16.0,468.0,73.83,59.2
2016,5,23,16,45,671.0,100.5,3.15,16.0,419.5,70.92,56.86
2016,5,23,17,0,645.0,94.0,3.2,16.0,371.0,67.82,54.34
2016,5,23,17,15,605.0,88.0,3.2,15.5,321.0,64.75,51.9
2016,5,23,17,30,565.0,82.0,3.2,15.0,271.0,61.58,49.29
2016,5,23,17,45,514.0,74.0,3.2,15.0,223.5,56.64,44.91
2016,5,23,18,0,463.0,66.0,3.2,15.0,176.0,51.55,40.26
2016,5,23,18,15,384.0,55.5,3.1,14.5,132.5,44.04,33.35
2016,5,23,18,30,305.0,45.0,3.0,14.0,89.0,34.59,24.54
2016,5,23,18,45,198.5,31.5,2.9,13.5,55.5,24.34,14.31
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,13.97,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,7.68,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,18.0,2.6,12.0,30.0,62.67,14.68
2016,5,24,5,30,225.0,36.0,2.7,12.0,60.0,136.36,100.21
2016,5,24,5,45,318.0,47.5,2.85,12.5,100.5,199.96,158.18
2016,5,24,6,0,411.0,59.0,3.0,13.0,141.0,277.88,226.5
2016,5,24,6,15,219.5,83.5,3.0,13.0,129.0,213.37,176.41
2016,5,24,6,30,28.0,108.0,3.0,13.0,117.0,121.45,98.58
2016,5,24,6,45,35.0,128.5,3.0,13.5,141.0,147.08,120.3
2016,5,24,7,0,42.0,149.0,3.0,14.0,165.0,173.19,141.84
2016,5,24,7,15,118.0,175.5,3.0,14.0,230.0,269.05,222.2
2016,5,24,7,30,194.0,202.0,3.0,14.0,295.0,358.55,295.36
2016,5,24,7,45,251.0,216.5,3.0,14.5,351.5,440.58,359.68
2016,5,24,8,0,308.0,231.0,3.0,15.0,408.0,510.84,413.37
2016,5,24,8,15,255.0,262.5,3.0,15.0,417.0,507.97,408.13
2016,5,24,8,30,202.0,294.0,3.0,15.0,426.0,482.6,386.24
2016,5,24,8,45,203.0,315.0,3.0,15.5,455.5,508.4,404.19
2016,5,24,9,0,204.0,336.0,3.0,16.0,485.0,533.17,420.87
2016,5,24,9,15,228.0,353.0,2.95,16.0,527.5,574.36,450.95
2016,5,24,9,30,252.0,370.0,2.9,16.0,570.0,633.85,493.64
2016,5,24,9,45,547.5,252.0,2.9,16.5,709.5,815.9,630.85
2016,5,24,10,0,843.0,134.0,2.9,17.0,849.0,967.99,734.8
2016,5,24,10,15,582.5,274.0,2.9,17.0,775.0,873.26,665.0
2016,5,24,10,30,322.0,414.0,2.9,17.0,701.0,733.34,559.31
2016,5,24,10,45,595.5,275.5,2.95,17.5,821.5,872.68,664.44
2016,5,24,11,0,869.0,137.0,3.0,18.0,942.0,965.92,727.9
2016,5,24,11,15,872.0,138.0,3.0,18.0,954.5,953.16,717.98
2016,5,24,11,30,875.0,139.0,3.0,18.0,967.0,936.85,706.71
2016,5,24,11,45,878.0,138.0,3.0,18.0,973.0,915.34,692.0
2016,5,24,12,0,881.0,137.0,3.0,18.0,979.0,890.55,675.11
2016,5,24,12,15,880.5,137.0,3.0,18.0,977.0,860.52,654.61
2016,5,24,12,30,880.0,137.0,3.0,18.0,975.0,827.62,632.1
2016,5,24,12,45,868.0,143.0,3.05,18.0,962.5,788.05,605.07
2016,5,24,13,0,856.0,149.0,3.1,18.0,950.0,746.58,574.78
2016,5,24,13,15,852.0,148.0,3.1,18.0,933.0,703.56,542.51
2016,5,24,13,30,848.0,147.0,3.1,18.0,916.0,658.59,508.06
2016,5,24,13,45,589.5,271.5,3.15,18.0,799.5,564.89,434.81
2016,5,24,14,0,331.0,396.0,3.2,18.0,683.0,486.74,373.81
2016,5,24,14,15,576.5,267.0,3.2,17.5,746.0,481.04,368.74
2016,5,24,14,30,822.0,138.0,3.2,17.0,809.0,453.33,342.71
2016,5,24,14,45,687.5,191.5,3.25,17.0,736.0,389.85,290.68
2016,5,24,15,0,553.0,245.0,3.3,17.0,663.0,342.29,252.3
2016,5,24,15,15,367.0,280.0,3.3,17.0,551.0,286.66,211.68
2016,5,24,15,30,181.0,315.0,3.3,17.0,439.0,253.0,191.58
2016,5,24,15,45,462.0,216.5,3.3,17.0,503.5,194.14,133.68
2016,5,24,16,0,743.0,118.0,3.3,17.0,568.0,112.28,67.49
2016,5,24,16,15,719.5,113.5,3.3,16.5,520.0,76.4,61.07
2016,5,24,16,30,696.0,109.0,3.3,16.0,472.0,75.06,60.26
2016,5,24,16,45,666.5,104.0,3.35,15.5,422.5,73.19,58.96
2016,5,24,17,0,637.0,99.0,3.4,15.0,373.0,71.22,57.54
2016,5,24,17,15,596.5,93.0,3.4,14.5,323.5,68.29,55.23
2016,5,24,17,30,556.0,87.0,3.4,14.0,274.0,65.27,52.77
2016,5,24,17,45,501.0,78.5,3.4,14.0,226.0,60.04,48.13
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,54.66,43.2
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.0,45.19,34.53
2016,5,24,18,30,289.0,49.0,3.2,13.0,90.0,37.47,27.19
2016,5,24,18,45,144.5,36.0,3.1,13.0,56.5,28.03,17.53
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,18.27,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,62.81,17.67
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,136.27,100.39
2016,5,25,5,45,314.5,47.5,2.55,12.5,100.5,198.05,156.63
2016,5,25,6,0,403.0,59.0,2.7,13.0,141.0,273.72,222.97
2016,5,25,6,15,466.0,67.5,2.7,13.0,187.5,339.22,280.48
2016,5,25,6,30,529.0,76.0,2.7,13.0,234.0,410.15,340.92
2016,5,25,6,45,264.5,81.5,2.75,13.5,160.5,271.59,226.98
2016,5,25,7,0,0.0,87.0,2.8,14.0,87.0,73.23,56.79
2016,5,25,7,15,0.0,89.5,2.8,14.0,89.5,74.98,58.27
2016,5,25,7,30,0.0,92.0,2.8,14.0,92.0,76.88,59.68
2016,5,25,7,45,0.0,104.0,2.85,14.5,104.0,87.37,68.13
2016,5,25,8,0,0.0,116.0,2.9,15.0,116.0,97.88,76.49
2016,5,25,8,15,0.0,137.0,2.9,15.0,137.0,116.54,91.64
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,135.26,106.69
2016,5,25,8,45,3.0,179.5,2.95,15.5,182.0,157.2,124.12
2016,5,25,9,0,6.0,201.0,3.0,16.0,206.0,179.26,141.44
2016,5,25,9,15,16.0,251.0,3.0,16.0,264.0,234.5,185.49
2016,5,25,9,30,26.0,301.0,3.0,16.0,322.0,307.97,242.92
2016,5,25,9,45,24.5,306.5,3.0,16.5,327.0,292.94,230.08
2016,5,25,10,0,23.0,312.0,3.0,17.0,332.0,295.54,231.29
2016,5,25,10,15,29.0,339.5,3.0,17.0,365.5,343.57,268.06
2016,5,25,10,30,35.0,367.0,3.0,17.0,399.0,373.96,290.87
2016,5,25,10,45,36.5,378.0,3.0,17.5,412.0,383.23,296.94
2016,5,25,11,0,38.0,389.0,3.0,18.0,425.0,392.0,302.71
2016,5,25,11,15,471.5,251.5,3.0,18.0,698.0,704.04,545.09
2016,5,25,11,30,905.0,114.0,3.0,18.0,971.0,940.87,711.65
2016,5,25,11,45,909.0,112.0,3.05,18.5,977.5,919.11,693.56
2016,5,25,12,0,913.0,110.0,3.1,19.0,984.0,893.93,675.49
2016,5,25,12,15,912.5,110.0,3.15,19.0,982.0,863.43,655.05
2016,5,25,12,30,912.0,110.0,3.2,19.0,980.0,829.94,632.45
2016,5,25,12,45,905.0,113.0,3.25,19.0,969.0,791.18,606.0
2016,5,25,13,0,898.0,116.0,3.3,19.0,958.0,750.11,576.97
2016,5,25,13,15,895.0,115.5,3.35,19.0,941.5,706.83,544.64
2016,5,25,13,30,892.0,115.0,3.4,19.0,925.0,661.38,509.89
2016,5,25,13,45,889.0,112.5,3.5,19.0,902.5,612.37,471.73
2016,5,25,14,0,886.0,110.0,3.6,19.0,880.0,561.59,431.04
2016,5,25,14,15,879.0,109.0,3.65,19.0,850.5,508.49,387.15
2016,5,25,14,30,872.0,108.0,3.7,19.0,821.0,454.41,341.17
2016,5,25,14,45,864.0,105.5,3.75,19.0,786.0,398.13,292.24
2016,5,25,15,0,856.0,103.0,3.8,19.0,751.0,341.5,242.06
2016,5,25,15,15,844.0,101.0,3.85,18.5,710.5,284.11,191.65
2016,5,25,15,30,832.0,99.0,3.9,18.0,670.0,227.28,143.15
2016,5,25,15,45,816.0,96.5,3.95,18.0,625.0,162.46,92.97
2016,5,25,16,0,800.0,94.0,4.0,18.0,580.0,106.48,60.84
2016,5,25,16,15,779.5,91.0,4.0,17.5,532.5,69.14,54.56
2016,5,25,16,30,759.0,88.0,4.0,17.0,485.0,68.06,53.95
2016,5,25,16,45,728.5,85.5,4.05,17.0,434.5,67.16,53.35
2016,5,25,17,0,698.0,83.0,4.1,17.0,384.0,60.68,47.85
2016,5,25,17,15,660.0,78.0,4.1,16.5,334.0,57.99,45.73
2016,5,25,17,30,622.0,73.0,4.1,16.0,284.0,55.22,43.47
2016,5,25,17,45,560.5,68.0,4.1,15.5,234.0,52.2,40.89
2016,5,25,18,0,499.0,63.0,4.1,15.0,184.0,49.21,38.2
2016,5,25,18,15,420.0,54.0,4.0,14.5,139.5,42.83,32.31
2016,5,25,18,30,341.0,45.0,3.9,14.0,95.0,36.34,26.12
2016,5,25,18,45,218.5,32.5,3.8,13.5,60.0,25.13,15.23
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,15.5,0.0
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,8.54,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.9,11.5,30.0,60.04,19.22
2016,5,26,5,30,193.0,39.0,1.9,12.0,60.0,128.02,94.56
2016,5,26,5,45,282.0,52.0,1.95,12.5,100.0,189.78,150.01
2016,5,26,6,0,371.0,65.0,2.0,13.0,140.0,261.51,212.59
2016,5,26,6,15,436.0,74.5,1.9,13.5,187.0,325.9,268.1
2016,5,26,6,30,501.0,84.0,1.8,14.0,234.0,401.96,331.04
2016,5,26,6,45,547.5,91.0,1.75,14.5,283.0,464.79,381.38
2016,5,26,7,0,594.0,98.0,1.7,15.0,332.0,530.35,431.93
2016,5,26,7,15,629.0,103.5,1.6,15.5,382.0,588.39,474.5
2016,5,26,7,30,664.0,109.0,1.5,16.0,432.0,647.26,516.01
2016,5,26,7,45,691.0,113.5,1.4,16.5,480.5,699.1,549.97
2016,5,26,8,0,718.0,118.0,1.3,17.0,529.0,750.37,582.14
2016,5,26,8,15,738.5,121.5,1.25,17.0,575.5,793.97,609.66
2016,5,26,8,30,759.0,125.0,1.2,17.0,622.0,831.23,632.38
2016,5,26,8,45,776.5,127.0,1.15,17.5,665.0,866.77,652.39
2016,5,26,9,0,794.0,129.0,1.1,18.0,708.0,899.83,670.37
2016,5,26,9,15,806.0,131.5,1.05,18.5,746.0,925.52,683.24
2016,5,26,9,30,818.0,134.0,1.0,19.0,784.0,948.1,694.01
2016,5,26,9,45,817.0,142.0,1.0,19.5,813.5,960.65,699.24
2016,5,26,10,0,816.0,150.0,1.0,20.0,843.0,969.45,702.29
2016,5,26,10,15,823.0,151.5,1.0,20.0,869.5,975.61,705.16
2016,5,26,10,30,830.0,153.0,1.0,20.0,896.0,978.13,705.88
2016,5,26,10,45,837.5,153.0,1.05,20.5,916.5,975.93,703.39
2016,5,26,11,0,845.0,153.0,1.1,21.0,937.0,956.06,689.89
2016,5,26,11,15,848.0,153.5,1.15,21.5,949.5,943.01,680.99
2016,5,26,11,30,851.0,154.0,1.2,22.0,962.0,926.51,669.86
2016,5,26,11,45,854.5,153.0,1.3,22.5,968.0,905.86,656.85
2016,5,26,12,0,858.0,152.0,1.4,23.0,974.0,882.0,641.69
2016,5,26,12,15,857.5,152.0,1.55,23.0,972.0,852.53,624.55
2016,5,26,12,30,857.0,152.0,1.7,23.0,970.0,820.3,605.22
2016,5,26,12,45,866.5,144.0,1.85,23.0,964.0,786.74,584.6
2016,5,26,13,0,876.0,136.0,2.0,23.0,958.0,749.99,560.08
2016,5,26,13,15,872.5,135.0,2.15,23.0,941.5,706.74,529.86
2016,5,26,13,30,869.0,134.0,2.3,23.0,925.0,661.45,497.18
2016,5,26,13,45,862.0,133.5,2.45,23.0,901.0,612.63,460.79
2016,5,26,14,0,855.0,133.0,2.6,23.0,877.0,562.46,422.12
2016,5,26,14,15,847.5,131.5,2.7,22.5,847.5,510.17,381.13
2016,5,26,14,30,840.0,130.0,2.8,22.0,818.0,457.03,337.94
2016,5,26,14,45,829.5,128.0,2.9,22.0,782.0,398.42,288.66
2016,5,26,15,0,819.0,126.0,3.0,22.0,746.0,342.12,240.07
2016,5,26,15,15,805.5,123.5,3.05,21.5,705.5,285.01,191.09
2016,5,26,15,30,792.0,121.0,3.1,21.0,665.0,228.82,144.13
2016,5,26,15,45,775.5,117.5,3.2,21.0,621.0,172.71,101.58
2016,5,26,16,0,759.0,114.0,3.3,21.0,577.0,118.37,70.56
2016,5,26,16,15,737.0,110.5,3.35,20.5,529.0,74.64,58.57
2016,5,26,16,30,715.0,107.0,3.4,20.0,481.0,73.89,58.28
2016,5,26,16,45,686.0,102.0,3.45,19.5,431.5,71.95,56.93
2016,5,26,17,0,657.0,97.0,3.5,19.0,382.0,69.9,55.46
2016,5,26,17,15,617.5,91.0,3.45,18.5,332.0,66.9,53.12
2016,5,26,17,30,578.0,85.0,3.4,18.0,282.0,63.79,50.62
2016,5,26,17,45,523.0,77.5,3.4,17.5,233.5,59.28,46.78
2016,5,26,18,0,468.0,70.0,3.4,17.0,185.0,54.66,42.68
2016,5,26,18,15,389.0,60.0,3.3,16.0,140.5,45.64,34.6
2016,5,26,18,30,310.0,50.0,3.2,15.0,96.0,38.27,27.72
2016,5,26,18,45,199.5,35.5,3.1,14.5,61.0,27.33,17.1
2016,5,26,19,0,89.0,21.0,3.0,14.0,26.0,16.62,0.0
2016,5,26,19,15,44.5,10.5,2.95,13.5,13.0,8.96,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,104.5,19.5,1.0,11.5,31.0,62.38,22.22
2016,5,27,5,30,209.0,39.0,1.0,12.0,62.0,133.25,98.52
2016,5,27,5,45,303.5,51.0,1.05,13.0,103.0,196.92,154.88
2016,5,27,6,0,398.0,63.0,1.1,14.0,144.0,271.17,218.48
2016,5,27,6,15,462.0,71.5,1.15,14.5,191.0,340.19,277.01
2016,5,27,6,30,526.0,80.0,1.2,15.0,238.0,411.47,335.53
2016,5,27,6,45,576.0,86.0,1.25,15.5,288.5,476.36,387.06
2016,5,27,7,0,626.0,92.0,1.3,16.0,339.0,544.27,439.04
2016,5,27,7,15,659.5,97.0,1.3,16.5,389.0,601.9,481.08
2016,5,27,7,30,693.0,102.0,1.3,17.0,439.0,660.18,522.03
2016,5,27,7,45,723.0,104.5,1.3,18.0,489.0,713.02,555.72
2016,5,27,8,0,753.0,107.0,1.3,19.0,539.0,761.78,585.55
2016,5,27,8,15,772.0,110.0,1.25,19.5,585.5,804.57,611.04
2016,5,27,8,30,791.0,113.0,1.2,20.0,632.0,845.46,634.68
2016,5,27,8,45,809.5,114.5,1.2,20.5,675.5,882.04,655.66
2016,5,27,9,0,828.0,116.0,1.2,21.0,719.0,916.12,674.75
2016,5,27,9,15,839.0,117.5,1.15,21.5,757.0,929.27,679.32
2016,5,27,9,30,850.0,119.0,1.1,22.0,795.0,950.0,689.01
2016,5,27,9,45,866.0,116.5,1.05,22.5,829.5,968.13,696.85
2016,5,27,10,0,882.0,114.0,1.0,23.0,864.0,982.92,702.57
2016,5,27,10,15,888.5,115.5,0.95,23.5,891.0,989.0,702.93
2016,5,27,10,30,895.0,117.0,0.9,24.0,918.0,991.33,701.17
2016,5,27,10,45,901.5,116.5,0.9,24.5,938.5,987.9,697.01
2016,5,27,11,0,908.0,116.0,0.9,25.0,959.0,980.69,690.75
2016,5,27,11,15,910.5,116.5,0.95,25.0,971.5,966.91,682.9
2016,5,27,11,30,913.0,117.0,1.0,25.0,984.0,949.48,672.89
2016,5,27,11,45,915.5,116.5,1.1,25.5,990.0,927.61,659.65
2016,5,27,12,0,918.0,116.0,1.2,26.0,996.0,902.32,644.18
2016,5,27,12,15,917.5,116.0,1.35,26.0,994.0,871.68,627.02
2016,5,27,12,30,917.0,116.0,1.5,26.0,992.0,838.05,607.51
2016,5,27,12,45,909.0,119.5,1.65,26.0,981.0,798.76,583.81
2016,5,27,13,0,901.0,123.0,1.8,26.0,970.0,757.23,557.18
2016,5,27,13,15,898.0,122.5,1.9,26.0,953.5,713.87,527.19
2016,5,27,13,30,895.0,122.0,2.0,26.0,937.0,668.33,494.71
2016,5,27,13,45,888.0,122.0,2.15,26.0,913.0,618.86,458.59
2016,5,27,14,0,881.0,122.0,2.3,26.0,889.0,567.95,420.08
2016,5,27,14,15,873.5,120.5,2.35,26.0,859.0,514.49,377.99
2016,5,27,14,30,866.0,119.0,2.4,26.0,829.0,460.13,333.86
2016,5,27,14,45,853.5,118.5,2.5,26.0,792.5,404.0,287.25
2016,5,27,15,0,841.0,118.0,2.6,26.0,756.0,347.96,239.7
2016,5,27,15,15,828.5,115.5,2.6,25.5,715.5,285.07,187.07
2016,5,27,15,30,816.0,113.0,2.6,25.0,675.0,227.82,139.92
2016,5,27,15,45,794.5,112.0,2.65,25.0,629.0,171.51,98.09
2016,5,27,16,0,773.0,111.0,2.7,25.0,583.0,117.54,68.14
2016,5,27,16,15,750.5,107.5,2.7,24.5,535.0,80.0,62.08
2016,5,27,16,30,728.0,104.0,2.7,24.0,487.0,72.06,55.75
2016,5,27,16,45,693.5,101.0,2.75,23.5,436.0,71.31,55.43
2016,5,27,17,0,659.0,98.0,2.8,23.0,385.0,70.57,55.11
2016,5,27,17,15,619.0,92.0,2.75,22.0,335.0,67.58,52.94
2016,5,27,17,30,579.0,86.0,2.7,21.0,285.0,64.5,50.6
2016,5,27,17,45,520.5,79.0,2.65,20.5,235.5,60.37,47.15
2016,5,27,18,0,462.0,72.0,2.6,20.0,186.0,56.19,43.49
2016,5,27,18,15,384.5,61.5,2.5,19.0,141.5,46.69,35.08
2016,5,27,18,30,307.0,51.0,2.4,18.0,97.0,38.99,28.01
2016,5,27,18,45,199.5,36.0,2.35,17.5,62.0,27.69,17.27
2016,5,27,19,0,92.0,21.0,2.3,17.0,27.0,16.25,0.01
2016,5,27,19,15,46.0,10.5,2.3,16.5,13.5,8.96,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,1.5,14.5,32.0,66.06,25.15
2016,5,28,5,30,244.0,37.0,1.5,15.0,64.0,142.59,104.45
2016,5,28,5,45,331.5,48.5,1.55,15.5,105.5,204.84,159.87
2016,5,28,6,0,419.0,60.0,1.6,16.0,147.0,280.78,225.11
2016,5,28,6,15,336.5,86.0,1.65,16.5,168.0,286.54,232.75
2016,5,28,6,30,254.0,112.0,1.7,17.0,189.0,274.55,224.17
2016,5,28,6,45,283.5,127.5,1.75,17.5,228.0,321.49,262.63
2016,5,28,7,0,313.0,143.0,1.8,18.0,267.0,370.55,301.4
2016,5,28,7,15,343.0,159.5,1.75,18.5,312.5,422.88,341.34
2016,5,28,7,30,373.0,176.0,1.7,19.0,358.0,476.66,381.12
2016,5,28,7,45,560.5,143.0,1.65,19.5,449.0,626.73,493.54
2016,5,28,8,0,748.0,110.0,1.6,20.0,540.0,760.04,585.99
2016,5,28,8,15,767.5,113.0,1.55,20.5,586.5,803.11,611.09
2016,5,28,8,30,787.0,116.0,1.5,21.0,633.0,844.31,635.24
2016,5,28,8,45,801.5,119.0,1.45,21.5,675.5,878.83,654.41
2016,5,28,9,0,816.0,122.0,1.4,22.0,718.0,910.7,671.55
2016,5,28,9,15,828.0,124.5,1.3,22.5,756.5,936.78,683.93
2016,5,28,9,30,840.0,127.0,1.2,23.0,795.0,959.68,694.06
2016,5,28,9,45,847.5,129.5,1.2,23.5,827.5,962.64,693.13
2016,5,28,10,0,855.0,132.0,1.2,24.0,860.0,973.99,697.88
2016,5,28,10,15,862.0,133.5,1.2,24.5,886.5,980.28,699.41
2016,5,28,10,30,869.0,135.0,1.2,25.0,913.0,982.89,698.82
2016,5,28,10,45,873.5,136.0,1.2,25.5,933.0,978.91,694.3
2016,5,28,11,0,878.0,137.0,1.2,26.0,953.0,971.23,687.71
2016,5,28,11,15,881.0,137.5,1.25,26.0,965.5,958.04,679.98
2016,5,28,11,30,884.0,138.0,1.3,26.0,978.0,941.28,670.12
2016,5,28,11,45,885.0,138.5,1.4,26.5,983.5,919.29,656.39
2016,5,28,12,0,886.0,139.0,1.5,27.0,989.0,894.06,640.53
2016,5,28,12,15,886.0,139.0,1.6,27.0,987.5,864.48,623.0
2016,5,28,12,30,886.0,139.0,1.7,27.0,986.0,832.0,603.36
2016,5,28,12,45,873.5,145.0,1.8,27.0,973.5,792.04,578.48
2016,5,28,13,0,861.0,151.0,1.9,27.0,961.0,750.2,550.3
2016,5,28,13,15,857.0,150.0,1.95,26.5,944.0,707.22,521.31
2016,5,28,13,30,853.0,149.0,2.0,26.0,927.0,662.29,490.0
2016,5,28,13,45,848.0,147.0,2.1,26.0,904.0,614.27,454.77
2016,5,28,14,0,843.0,145.0,2.2,26.0,881.0,565.74,417.94
2016,5,28,14,15,835.0,143.5,2.25,26.0,851.0,512.55,376.33
2016,5,28,14,30,827.0,142.0,2.3,26.0,821.0,458.66,332.89
2016,5,28,14,45,817.0,139.0,2.35,26.0,785.5,402.46,286.5
2016,5,28,15,0,807.0,136.0,2.4,26.0,750.0,346.31,239.14
2016,5,28,15,15,793.5,133.0,2.4,25.5,709.5,289.58,191.56
2016,5,28,15,30,780.0,130.0,2.4,25.0,669.0,233.79,145.9
2016,5,28,15,45,763.0,126.5,2.45,24.5,624.0,178.39,104.86
2016,5,28,16,0,746.0,123.0,2.5,24.0,579.0,117.35,68.74
2016,5,28,16,15,723.0,118.5,2.5,23.5,531.0,79.35,61.77
2016,5,28,16,30,700.0,114.0,2.5,23.0,483.0,78.14,61.13
2016,5,28,16,45,524.0,135.0,2.5,23.0,396.0,92.27,73.32
2016,5,28,17,0,348.0,156.0,2.5,23.0,309.0,109.9,88.48
2016,5,28,17,15,317.0,142.5,2.4,22.0,268.5,101.51,81.92
2016,5,28,17,30,286.0,129.0,2.3,21.0,228.0,92.83,74.98
2016,5,28,17,45,260.0,110.5,2.25,20.5,189.0,80.73,64.75
2016,5,28,18,0,234.0,92.0,2.2,20.0,150.0,68.24,53.93
2016,5,28,18,15,268.0,72.0,2.1,19.0,124.0,53.57,41.07
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,39.69,28.64
2016,5,28,18,45,199.0,37.0,1.9,17.5,63.0,28.43,17.98
2016,5,28,19,0,96.0,22.0,1.8,17.0,28.0,17.01,1.42
2016,5,28,19,15,48.0,11.0,1.8,16.5,14.0,9.39,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,11.5,0.0
2016,5,29,5,15,129.5,23.0,1.65,12.5,36.5,74.36,31.15
2016,5,29,5,30,239.0,38.0,1.6,13.0,65.0,141.69,104.79
2016,5,29,5,45,331.0,49.5,1.55,13.5,107.0,205.4,161.57
2016,5,29,6,0,423.0,61.0,1.5,14.0,149.0,283.14,228.55
2016,5,29,6,15,486.5,69.5,1.4,14.5,196.5,349.73,285.12
2016,5,29,6,30,550.0,78.0,1.3,15.0,244.0,421.73,343.89
2016,5,29,6,45,595.0,84.5,1.25,15.5,294.5,485.05,393.68
2016,5,29,7,0,640.0,91.0,1.2,16.0,345.0,550.92,443.33
2016,5,29,7,15,673.0,96.0,1.15,16.5,395.5,608.68,484.89
2016,5,29,7,30,706.0,101.0,1.1,17.0,446.0,667.04,525.04
2016,5,29,7,45,731.0,105.0,1.05,18.0,495.0,718.12,556.55
2016,5,29,8,0,756.0,109.0,1.0,19.0,544.0,764.64,583.84
2016,5,29,8,15,775.5,112.5,1.0,19.5,591.0,808.48,610.31
2016,5,29,8,30,795.0,116.0,1.0,20.0,638.0,850.44,635.01
2016,5,29,8,45,809.5,118.5,1.0,20.5,680.5,884.59,654.15
2016,5,29,9,0,824.0,121.0,1.0,21.0,723.0,916.07,671.38
2016,5,29,9,15,835.5,123.0,1.05,21.5,761.5,941.27,685.31
2016,5,29,9,30,847.0,125.0,1.1,22.0,800.0,951.52,689.76
2016,5,29,9,45,855.0,127.0,1.15,22.5,832.5,966.47,697.48
2016,5,29,10,0,863.0,129.0,1.2,23.0,865.0,977.91,702.98
2016,5,29,10,15,869.5,130.5,1.25,23.0,891.0,983.79,706.46
2016,5,29,10,30,876.0,132.0,1.3,23.0,917.0,985.98,707.81
2016,5,29,10,45,878.5,134.5,1.4,23.5,936.0,981.53,704.54
2016,5,29,11,0,881.0,137.0,1.5,24.0,955.0,973.36,699.03
2016,5,29,11,15,883.5,137.5,1.55,24.0,967.5,959.69,690.75
2016,5,29,11,30,886.0,138.0,1.6,24.0,980.0,942.48,680.3
2016,5,29,11,45,885.5,139.0,1.7,24.0,984.5,919.59,666.84
2016,5,29,12,0,885.0,140.0,1.8,24.0,989.0,893.52,651.23
2016,5,29,12,15,884.5,140.0,1.85,24.0,987.0,863.59,632.42
2016,5,29,12,30,884.0,140.0,1.9,24.0,985.0,830.82,611.61
2016,5,29,12,45,873.5,144.5,1.95,24.5,973.0,791.3,584.95
2016,5,29,13,0,863.0,149.0,2.0,25.0,961.0,749.83,555.16
2016,5,29,13,15,859.0,148.0,2.05,24.5,944.5,706.86,525.83
2016,5,29,13,30,855.0,147.0,2.1,24.0,928.0,661.94,494.17
2016,5,29,13,45,852.0,144.0,2.15,24.0,905.5,614.33,458.65
2016,5,29,14,0,849.0,141.0,2.2,24.0,883.0,565.05,420.76
2016,5,29,14,15,841.0,139.5,2.25,24.0,853.0,512.37,379.16
2016,5,29,14,30,833.0,138.0,2.3,24.0,823.0,458.27,335.18
2016,5,29,14,45,825.5,134.5,2.35,24.0,788.0,402.38,288.57
2016,5,29,15,0,818.0,131.0,2.4,24.0,753.0,346.23,240.71
2016,5,29,15,15,804.0,128.0,2.4,23.5,712.5,288.83,192.17
2016,5,29,15,30,790.0,125.0,2.4,23.0,672.0,232.41,145.59
2016,5,29,15,45,676.0,150.5,2.45,23.0,596.0,177.34,108.19
2016,5,29,16,0,562.0,176.0,2.5,23.0,520.0,142.42,93.8
2016,5,29,16,15,558.5,160.5,2.5,22.5,479.5,104.37,83.06
2016,5,29,16,30,555.0,145.0,2.5,22.0,439.0,97.01,77.35
2016,5,29,16,45,607.0,122.0,2.55,22.0,413.5,84.51,66.99
2016,5,29,17,0,659.0,99.0,2.6,22.0,388.0,71.14,55.8
2016,5,29,17,15,619.5,93.0,2.6,21.0,338.0,68.19,53.67
2016,5,29,17,30,580.0,87.0,2.6,20.0,288.0,65.13,51.36
2016,5,29,17,45,527.0,79.0,2.65,19.5,239.0,60.28,47.27
2016,5,29,18,0,474.0,71.0,2.7,19.0,190.0,55.29,42.91
2016,5,29,18,15,396.0,61.0,2.6,18.0,145.5,46.36,34.98
2016,5,29,18,30,318.0,51.0,2.5,17.0,101.0,39.01,28.21
2016,5,29,18,45,210.5,37.0,2.45,16.5,65.0,28.46,18.17
2016,5,29,19,0,103.0,23.0,2.4,16.0,29.0,17.78,2.78
2016,5,29,19,15,51.5,11.5,2.4,15.5,14.5,9.82,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,12.0,10.0,14.66,0.0
2016,5,30,5,15,146.5,23.5,0.85,12.5,38.5,79.92,35.37
2016,5,30,5,30,263.0,38.0,0.8,13.0,67.0,149.67,110.61
2016,5,30,5,45,357.0,48.0,0.8,14.0,109.5,216.82,169.55
2016,5,30,6,0,451.0,58.0,0.8,15.0,152.0,292.6,233.82
2016,5,30,6,15,513.0,65.5,0.75,15.5,199.5,358.58,289.04
2016,5,30,6,30,575.0,73.0,0.7,16.0,247.0,429.78,346.13
2016,5,30,6,45,322.0,115.0,0.7,16.5,216.0,343.47,277.57
2016,5,30,7,0,69.0,157.0,0.7,17.0,185.0,198.88,159.57
2016,5,30,7,15,102.0,182.0,0.7,17.5,229.0,263.15,211.43
2016,5,30,7,30,135.0,207.0,0.7,18.0,273.0,317.55,253.17
2016,5,30,7,45,232.5,218.0,0.75,18.5,346.0,424.67,335.29
2016,5,30,8,0,330.0,229.0,0.8,19.0,419.0,523.31,407.84
2016,5,30,8,15,574.5,166.0,0.8,19.5,530.5,699.26,534.94
2016,5,30,8,30,819.0,103.0,0.8,20.0,642.0,856.07,637.04
2016,5,30,8,45,833.0,105.5,0.85,21.0,684.5,890.34,654.02
2016,5,30,9,0,847.0,108.0,0.9,22.0,727.0,911.69,664.17
2016,5,30,9,15,857.5,110.0,0.95,22.5,765.0,936.05,677.64
2016,5,30,9,30,868.0,112.0,1.0,23.0,803.0,957.2,689.0
2016,5,30,9,45,878.5,112.0,1.1,23.5,836.5,972.89,697.87
2016,5,30,10,0,889.0,112.0,1.2,24.0,870.0,985.08,704.65
2016,5,30,10,15,895.0,113.0,1.25,24.0,896.0,990.3,707.7
2016,5,30,10,30,901.0,114.0,1.3,24.0,922.0,991.77,708.59
2016,5,30,10,45,904.5,115.0,1.4,24.5,941.5,987.04,705.18
2016,5,30,11,0,908.0,116.0,1.5,25.0,961.0,978.54,699.49
2016,5,30,11,15,910.5,116.5,1.55,25.0,973.5,964.9,691.28
2016,5,30,11,30,913.0,117.0,1.6,25.0,986.0,947.62,680.85
2016,5,30,11,45,913.5,117.5,1.7,25.5,991.0,925.01,666.36
2016,5,30,12,0,914.0,118.0,1.8,26.0,996.0,899.08,649.69
2016,5,30,12,15,913.5,118.0,1.85,26.0,994.0,868.71,630.77
2016,5,30,12,30,913.0,118.0,1.9,26.0,992.0,835.37,609.79
2016,5,30,12,45,906.0,120.5,1.95,26.0,981.0,796.33,584.82
2016,5,30,13,0,899.0,123.0,2.0,26.0,970.0,755.02,557.16
2016,5,30,13,15,895.5,122.5,2.05,26.0,953.5,711.62,526.59
2016,5,30,13,30,892.0,122.0,2.1,26.0,937.0,666.1,493.68
2016,5,30,13,45,887.0,120.5,2.2,26.0,913.5,617.0,457.5
2016,5,30,14,0,882.0,119.0,2.3,26.0,890.0,566.31,418.93
2016,5,30,14,15,874.5,117.5,2.35,25.5,860.0,513.05,377.72
2016,5,30,14,30,867.0,116.0,2.4,25.0,830.0,458.88,334.3
2016,5,30,14,45,858.0,114.0,2.5,25.0,794.5,403.14,287.74
2016,5,30,15,0,849.0,112.0,2.6,25.0,759.0,347.12,239.91
2016,5,30,15,15,836.5,109.5,2.6,24.5,718.5,289.86,191.28
2016,5,30,15,30,824.0,107.0,2.6,24.0,678.0,226.24,138.95
2016,5,30,15,45,809.0,104.0,2.65,24.0,633.5,169.06,95.79
2016,5,30,16,0,794.0,101.0,2.7,24.0,589.0,113.4,63.89
2016,5,30,16,15,773.5,97.5,2.65,23.5,541.5,73.24,56.62
2016,5,30,16,30,753.0,94.0,2.6,23.0,494.0,71.99,55.91
2016,5,30,16,45,609.5,114.0,2.6,23.0,417.0,78.84,61.93
2016,5,30,17,0,466.0,134.0,2.6,23.0,340.0,92.23,73.52
2016,5,30,17,15,435.5,123.5,2.5,22.0,296.5,86.44,69.07
2016,5,30,17,30,405.0,113.0,2.4,21.0,253.0,80.38,64.29
2016,5,30,17,45,373.0,98.0,2.35,20.5,211.0,70.93,56.29
2016,5,30,18,0,341.0,83.0,2.3,20.0,169.0,61.09,47.76
2016,5,30,18,15,292.0,68.0,2.15,19.5,130.0,50.77,38.59
2016,5,30,18,30,243.0,53.0,2.0,19.0,91.0,40.11,28.94
2016,5,30,18,45,163.5,37.5,1.95,18.5,59.5,28.66,18.25
2016,5,30,19,0,84.0,22.0,1.9,18.0,28.0,17.43,3.37
2016,5,30,19,15,42.0,11.0,1.9,17.5,14.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,14.87,0.0
2016,5,31,5,15,152.0,23.0,1.55,13.5,39.5,80.78,36.94
2016,5,31,5,30,273.0,37.0,1.5,14.0,69.0,151.47,111.78
2016,5,31,5,45,364.0,47.5,1.5,14.5,111.0,218.77,171.38
2016,5,31,6,0,455.0,58.0,1.5,15.0,153.0,293.93,236.15
2016,5,31,6,15,517.5,65.5,1.45,15.5,201.0,360.3,292.5
2016,5,31,6,30,580.0,73.0,1.4,16.0,249.0,431.94,350.96
2016,5,31,6,45,624.5,78.5,1.35,16.5,300.0,495.01,400.44
2016,5,31,7,0,669.0,84.0,1.3,17.0,351.0,560.54,449.71
2016,5,31,7,15,701.5,88.5,1.3,17.5,401.5,618.43,491.65
2016,5,31,7,30,734.0,93.0,1.3,18.0,452.0,673.8,529.65
2016,5,31,7,45,759.5,96.0,1.3,19.0,502.0,725.14,561.94
2016,5,31,8,0,785.0,99.0,1.3,20.0,552.0,775.58,592.64
2016,5,31,8,15,803.5,102.0,1.25,20.5,599.0,818.82,618.13
2016,5,31,8,30,822.0,105.0,1.2,21.0,646.0,860.08,641.73
2016,5,31,8,45,837.0,107.0,1.2,21.5,689.5,894.75,661.23
2016,5,31,9,0,852.0,109.0,1.2,22.0,733.0,916.5,672.15
2016,5,31,9,15,863.0,111.0,1.2,22.5,771.5,941.42,685.22
2016,5,31,9,30,874.0,113.0,1.2,23.0,810.0,963.12,696.12
2016,5,31,9,45,885.0,113.0,1.25,24.0,843.5,979.35,703.04
2016,5,31,10,0,896.0,113.0,1.3,25.0,877.0,992.07,707.84
2016,5,31,10,15,902.5,114.5,1.35,25.0,904.0,998.3,711.47
2016,5,31,10,30,909.0,116.0,1.4,25.0,931.0,1000.72,712.91
2016,5,31,10,45,913.5,116.5,1.45,25.5,951.5,996.41,708.92
2016,5,31,11,0,918.0,117.0,1.5,26.0,972.0,988.29,702.73
2016,5,31,11,15,921.0,118.0,1.55,26.0,985.0,975.45,695.08
2016,5,31,11,30,924.0,119.0,1.6,26.0,998.0,958.9,685.18
2016,5,31,11,45,925.0,119.0,1.65,26.5,1004.0,936.05,670.02
2016,5,31,12,0,926.0,119.0,1.7,27.0,1010.0,909.83,652.77
2016,5,31,12,15,926.0,119.0,1.75,27.0,1008.5,879.55,634.15
2016,5,31,12,30,926.0,119.0,1.8,27.0,1007.0,846.24,613.43
2016,5,31,12,45,929.0,115.5,1.9,27.5,999.0,809.39,589.48
2016,5,31,13,0,932.0,112.0,2.0,28.0,991.0,769.6,562.77
2016,5,31,13,15,929.0,111.5,2.05,27.5,974.5,725.33,532.96
2016,5,31,13,30,926.0,111.0,2.1,27.0,958.0,678.79,500.59
2016,5,31,13,45,921.0,110.5,2.2,27.0,934.5,629.02,464.1
2016,5,31,14,0,916.0,110.0,2.3,27.0,911.0,577.55,425.11
2016,5,31,14,15,909.0,108.5,2.3,27.0,881.0,522.9,382.14
2016,5,31,14,30,902.0,107.0,2.3,27.0,851.0,467.23,337.04
2016,5,31,14,45,893.0,105.5,2.35,27.0,815.5,410.04,289.62
2016,5,31,15,0,884.0,104.0,2.4,27.0,780.0,352.53,240.87
2016,5,31,15,15,872.5,102.0,2.4,26.5,739.0,293.96,191.46
2016,5,31,15,30,861.0,100.0,2.4,26.0,698.0,235.85,143.63
2016,5,31,15,45,846.0,97.5,2.45,26.0,652.5,177.65,100.1
2016,5,31,16,0,831.0,95.0,2.5,26.0,607.0,112.18,61.12
2016,5,31,16,15,811.0,92.0,2.45,25.5,558.5,70.06,53.48
2016,5,31,16,30,791.0,89.0,2.4,25.0,510.0,68.98,52.91
2016,5,31,16,45,764.5,85.5,2.4,24.5,459.5,67.38,51.85
2016,5,31,17,0,738.0,82.0,2.4,24.0,409.0,65.71,50.72
2016,5,31,17,15,702.0,77.5,2.3,23.0,357.5,57.84,44.34
2016,5,31,17,30,666.0,73.0,2.2,22.0,306.0,55.38,42.52
2016,5,31,17,45,615.0,67.5,2.15,21.5,255.5,51.98,39.7
2016,5,31,18,0,564.0,62.0,2.1,21.0,205.0,48.55,36.72
2016,5,31,18,15,488.5,54.0,2.05,20.0,158.5,42.88,31.71
2016,5,31,18,30,413.0,46.0,2.0,19.0,112.0,37.14,26.42
2016,5,31,18,45,296.5,34.5,1.95,18.5,73.5,28.1,17.85
2016,5,31,19,0,180.0,23.0,1.9,18.0,35.0,17.93,4.35
2016,5,31,19,15,90.0,11.5,1.95,17.5,17.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,13.0,11.0,18.7,0.0
2016,6,1,5,15,175.5,24.0,2.35,13.5,42.0,88.82,42.25
2016,6,1,5,30,307.0,38.0,2.4,14.0,73.0,165.74,122.78
2016,6,1,5,45,396.0,48.0,2.5,14.5,116.5,231.79,182.08
2016,6,1,6,0,485.0,58.0,2.6,15.0,160.0,307.21,247.85
2016,6,1,6,15,547.0,65.5,2.55,15.5,209.5,374.85,305.99
2016,6,1,6,30,609.0,73.0,2.5,16.0,259.0,447.65,366.25
2016,6,1,6,45,361.0,117.0,2.5,16.5,232.5,368.67,302.31
2016,6,1,7,0,113.0,161.0,2.5,17.0,206.0,244.23,198.75
2016,6,1,7,15,219.0,173.5,2.5,17.0,276.0,349.23,285.06
2016,6,1,7,30,325.0,186.0,2.5,17.0,346.0,449.84,364.91
2016,6,1,7,45,567.5,142.0,2.5,17.5,456.5,628.29,502.87
2016,6,1,8,0,810.0,98.0,2.5,18.0,567.0,794.04,621.44
2016,6,1,8,15,828.5,101.0,2.45,18.5,614.5,838.05,647.7
2016,6,1,8,30,847.0,104.0,2.4,19.0,662.0,880.0,673.01
2016,6,1,8,45,862.0,106.0,2.4,19.5,706.0,905.54,687.12
2016,6,1,9,0,877.0,108.0,2.4,20.0,750.0,937.63,705.69
2016,6,1,9,15,887.5,110.0,2.35,20.5,789.0,962.53,718.71
2016,6,1,9,30,898.0,112.0,2.3,21.0,828.0,984.09,729.47
2016,6,1,9,45,909.5,112.0,2.3,21.5,862.5,1001.04,737.72
2016,6,1,10,0,921.0,112.0,2.3,22.0,897.0,1014.4,743.72
2016,6,1,10,15,927.0,113.0,2.3,22.0,924.0,1019.71,746.06
2016,6,1,10,30,933.0,114.0,2.3,22.0,951.0,1021.14,746.11
2016,6,1,10,45,936.0,115.5,2.3,22.5,971.5,1016.27,740.82
2016,6,1,11,0,939.0,117.0,2.3,23.0,992.0,1007.5,733.22
2016,6,1,11,15,942.0,117.5,2.3,23.0,1005.0,993.92,724.11
2016,6,1,11,30,945.0,118.0,2.3,23.0,1018.0,976.56,712.68
2016,6,1,11,45,944.5,119.0,2.3,23.0,1023.0,952.87,697.23
2016,6,1,12,0,944.0,120.0,2.3,23.0,1028.0,925.77,679.61
2016,6,1,12,15,943.5,120.0,2.3,23.0,1026.5,894.57,659.27
2016,6,1,12,30,943.0,120.0,2.3,23.0,1025.0,860.32,636.85
2016,6,1,12,45,718.5,252.0,2.35,23.0,937.5,775.96,576.8
2016,6,1,13,0,494.0,384.0,2.4,23.0,850.0,687.7,511.51
2016,6,1,13,15,701.5,258.0,2.4,23.0,907.5,696.92,521.32
2016,6,1,13,30,909.0,132.0,2.4,23.0,965.0,684.45,513.81
2016,6,1,13,45,902.0,132.0,2.45,23.0,940.5,634.51,476.01
2016,6,1,14,0,895.0,132.0,2.5,23.0,916.0,583.1,436.23
2016,6,1,14,15,887.5,130.5,2.45,23.0,885.5,529.12,392.99
2016,6,1,14,30,880.0,129.0,2.4,23.0,855.0,474.2,347.77
2016,6,1,14,45,710.5,191.5,2.4,23.0,761.5,399.17,289.34
2016,6,1,15,0,541.0,254.0,2.4,23.0,668.0,345.82,248.64
2016,6,1,15,15,500.5,252.0,2.4,22.5,619.0,296.26,209.24
2016,6,1,15,30,460.0,250.0,2.4,22.0,570.0,251.05,174.25
2016,6,1,15,45,631.0,181.0,2.4,22.0,589.0,193.68,123.14
2016,6,1,16,0,802.0,112.0,2.4,22.0,608.0,122.67,71.1
2016,6,1,16,15,780.5,108.5,2.35,21.5,559.0,80.88,63.55
2016,6,1,16,30,759.0,105.0,2.3,21.0,510.0,79.9,63.1
2016,6,1,16,45,732.5,100.0,2.3,21.0,459.5,70.88,55.6
2016,6,1,17,0,706.0,95.0,2.3,21.0,409.0,68.75,53.97
2016,6,1,17,15,667.5,89.5,2.25,20.5,357.0,66.0,51.87
2016,6,1,17,30,629.0,84.0,2.2,20.0,305.0,63.16,49.63
2016,6,1,17,45,578.5,76.5,2.2,19.5,255.0,58.57,45.78
2016,6,1,18,0,528.0,69.0,2.2,19.0,205.0,53.86,41.68
2016,6,1,18,15,451.0,60.0,2.1,18.0,158.0,47.6,36.12
2016,6,1,18,30,374.0,51.0,2.0,17.0,111.0,41.23,30.22
2016,6,1,18,45,263.5,38.0,1.9,16.5,73.5,29.36,19.14
2016,6,1,19,0,153.0,25.0,1.8,16.0,36.0,19.39,5.93
2016,6,1,19,15,76.5,12.5,1.85,15.5,18.0,10.67,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
