Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,44.0,11.0,1.7,12.0,12.0,19.52,0.0
2016,6,2,5,15,174.0,24.5,1.65,12.5,43.0,88.92,43.6
2016,6,2,5,30,304.0,38.0,1.6,13.0,74.0,164.37,122.11
2016,6,2,5,45,398.0,48.0,1.6,13.5,118.0,232.16,182.51
2016,6,2,6,0,492.0,58.0,1.6,14.0,162.0,309.88,249.7
2016,6,2,6,15,246.0,71.0,1.5,14.5,123.0,220.54,180.35
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,72.22,55.82
2016,6,2,6,45,0.0,100.5,1.35,15.5,100.5,86.87,68.2
2016,6,2,7,0,0.0,117.0,1.3,16.0,117.0,101.5,80.09
2016,6,2,7,15,4.0,139.5,1.2,16.5,141.5,124.77,98.98
2016,6,2,7,30,8.0,162.0,1.1,17.0,166.0,148.35,117.74
2016,6,2,7,45,29.5,198.5,1.05,18.0,215.5,212.73,169.02
2016,6,2,8,0,51.0,235.0,1.0,19.0,265.0,268.12,211.44
2016,6,2,8,15,119.0,266.5,0.95,19.5,343.5,375.28,293.54
2016,6,2,8,30,187.0,298.0,0.9,20.0,422.0,469.89,362.71
2016,6,2,8,45,222.5,315.0,0.85,20.5,471.5,522.06,398.38
2016,6,2,9,0,258.0,332.0,0.8,21.0,521.0,593.04,446.27
2016,6,2,9,15,577.5,221.5,0.75,21.5,674.0,805.34,595.04
2016,6,2,9,30,897.0,111.0,0.7,22.0,827.0,981.29,702.8
2016,6,2,9,45,898.0,116.5,0.7,23.0,858.0,993.87,704.0
2016,6,2,10,0,899.0,122.0,0.7,24.0,889.0,1002.57,705.37
2016,6,2,10,15,905.0,123.0,0.7,24.5,915.5,1007.74,706.11
2016,6,2,10,30,911.0,124.0,0.7,25.0,942.0,1009.12,704.71
2016,6,2,10,45,915.0,125.0,0.75,25.5,962.0,1004.74,701.11
2016,6,2,11,0,919.0,126.0,0.8,26.0,982.0,996.54,695.36
2016,6,2,11,15,921.0,126.5,0.85,26.0,994.5,982.22,687.36
2016,6,2,11,30,923.0,127.0,0.9,26.0,1007.0,964.24,677.22
2016,6,2,11,45,924.0,127.0,0.95,26.5,1012.5,941.37,662.79
2016,6,2,12,0,925.0,127.0,1.0,27.0,1018.0,915.15,646.29
2016,6,2,12,15,924.5,126.5,1.05,27.5,1015.5,884.05,626.7
2016,6,2,12,30,924.0,126.0,1.1,28.0,1013.0,849.98,605.15
2016,6,2,12,45,928.0,121.5,1.2,28.5,1005.5,813.22,582.36
2016,6,2,13,0,932.0,117.0,1.3,29.0,998.0,773.46,556.61
2016,6,2,13,15,928.5,116.5,1.4,29.0,981.0,728.92,526.97
2016,6,2,13,30,925.0,116.0,1.5,29.0,964.0,682.18,494.79
2016,6,2,13,45,919.5,115.0,1.6,29.0,940.0,631.85,458.98
2016,6,2,14,0,914.0,114.0,1.7,29.0,916.0,579.89,420.67
2016,6,2,14,15,907.0,112.5,1.75,28.5,885.5,525.43,379.66
2016,6,2,14,30,900.0,111.0,1.8,28.0,855.0,469.94,336.27
2016,6,2,14,45,890.5,109.5,1.9,28.0,818.5,412.76,289.6
2016,6,2,15,0,881.0,108.0,2.0,28.0,782.0,355.3,241.53
2016,6,2,15,15,868.5,106.0,2.05,27.5,741.0,296.72,192.65
2016,6,2,15,30,856.0,104.0,2.1,27.0,700.0,238.7,145.29
2016,6,2,15,45,840.5,101.0,2.15,27.0,654.5,172.55,95.74
2016,6,2,16,0,825.0,98.0,2.2,27.0,609.0,115.08,62.8
2016,6,2,16,15,804.5,95.0,2.2,26.5,560.0,71.9,54.77
2016,6,2,16,30,784.0,92.0,2.2,26.0,511.0,70.9,54.28
2016,6,2,16,45,757.5,88.0,2.25,25.5,460.5,69.02,53.0
2016,6,2,17,0,731.0,84.0,2.3,25.0,410.0,67.05,51.63
2016,6,2,17,15,695.0,79.5,2.25,24.0,359.0,59.09,45.21
2016,6,2,17,30,659.0,75.0,2.2,23.0,308.0,56.7,43.46
2016,6,2,17,45,609.5,69.0,2.2,22.5,257.5,52.99,40.4
2016,6,2,18,0,560.0,63.0,2.2,22.0,207.0,49.22,37.15
2016,6,2,18,15,485.5,55.0,2.1,21.0,160.5,43.59,32.2
2016,6,2,18,30,411.0,47.0,2.0,20.0,114.0,37.88,26.98
2016,6,2,18,45,299.0,35.5,1.95,19.0,75.5,28.87,18.57
2016,6,2,19,0,187.0,24.0,1.9,18.0,37.0,18.7,5.97
2016,6,2,19,15,93.5,12.0,1.9,17.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,15.0,12.0,22.76,0.0
2016,6,3,5,15,192.5,23.0,1.1,15.5,42.5,94.18,46.66
2016,6,3,5,30,323.0,36.0,1.1,16.0,73.0,168.78,123.73
2016,6,3,5,45,411.5,45.0,1.1,17.0,116.5,234.11,181.05
2016,6,3,6,0,500.0,54.0,1.1,18.0,160.0,308.76,244.16
2016,6,3,6,15,559.0,60.5,1.0,18.5,208.5,374.19,298.59
2016,6,3,6,30,618.0,67.0,0.9,19.0,257.0,444.49,354.41
2016,6,3,6,45,659.5,72.0,0.85,19.5,307.5,506.67,401.84
2016,6,3,7,0,701.0,77.0,0.8,20.0,358.0,571.0,448.71
2016,6,3,7,15,529.0,128.5,0.75,20.5,357.0,531.66,415.88
2016,6,3,7,30,357.0,180.0,0.7,21.0,356.0,465.99,363.78
2016,6,3,7,45,582.5,135.5,0.65,22.0,457.5,631.8,484.6
2016,6,3,8,0,808.0,91.0,0.6,23.0,559.0,782.65,582.46
2016,6,3,8,15,825.0,93.5,0.55,24.0,605.5,824.71,603.13
2016,6,3,8,30,842.0,96.0,0.5,25.0,652.0,855.81,617.61
2016,6,3,8,45,856.0,98.0,0.5,26.0,695.0,889.7,634.57
2016,6,3,9,0,870.0,100.0,0.5,27.0,738.0,920.87,649.45
2016,6,3,9,15,880.0,101.5,0.45,27.5,776.0,944.78,659.94
2016,6,3,9,30,890.0,103.0,0.4,28.0,814.0,965.42,668.41
2016,6,3,9,45,903.5,101.0,0.4,29.0,848.5,982.28,674.38
2016,6,3,10,0,917.0,99.0,0.4,30.0,883.0,995.66,678.34
2016,6,3,10,15,922.5,100.5,0.55,30.0,909.5,1001.3,683.95
2016,6,3,10,30,928.0,102.0,0.7,30.0,936.0,1003.08,687.45
2016,6,3,10,45,930.5,103.0,0.85,30.5,955.5,997.6,685.25
2016,6,3,11,0,933.0,104.0,1.0,31.0,975.0,988.29,680.72
2016,6,3,11,15,935.5,104.5,1.1,31.0,987.5,974.69,674.0
2016,6,3,11,30,938.0,105.0,1.2,31.0,1000.0,957.37,664.99
2016,6,3,11,45,937.0,106.5,1.35,31.0,1004.5,934.23,653.02
2016,6,3,12,0,936.0,108.0,1.5,31.0,1009.0,907.71,638.7
2016,6,3,12,15,935.5,108.0,1.6,31.0,1007.5,877.09,620.9
2016,6,3,12,30,935.0,108.0,1.7,31.0,1006.0,843.42,600.92
2016,6,3,12,45,921.5,115.0,1.8,31.0,993.0,802.83,576.15
2016,6,3,13,0,908.0,122.0,1.9,31.0,980.0,760.22,548.82
2016,6,3,13,15,904.5,121.5,1.95,31.0,963.5,716.72,518.92
2016,6,3,13,30,901.0,121.0,2.0,31.0,947.0,671.08,486.71
2016,6,3,13,45,896.0,119.5,2.05,31.0,924.0,621.83,451.04
2016,6,3,14,0,891.0,118.0,2.1,31.0,901.0,570.96,413.08
2016,6,3,14,15,884.0,117.0,2.1,31.0,871.0,518.1,372.26
2016,6,3,14,30,877.0,116.0,2.1,31.0,841.0,464.25,329.42
2016,6,3,14,45,869.0,113.5,2.15,31.0,806.0,408.19,283.86
2016,6,3,15,0,861.0,111.0,2.2,31.0,771.0,351.74,236.93
2016,6,3,15,15,849.0,108.5,2.15,30.5,730.5,294.13,189.24
2016,6,3,15,30,837.0,106.0,2.1,30.0,690.0,229.99,137.76
2016,6,3,15,45,701.0,141.5,2.1,30.0,608.5,176.68,103.29
2016,6,3,16,0,565.0,177.0,2.1,30.0,527.0,144.56,91.81
2016,6,3,16,15,666.5,135.5,2.05,29.5,516.5,88.89,67.97
2016,6,3,16,30,768.0,94.0,2.0,29.0,506.0,72.02,54.48
2016,6,3,16,45,742.0,90.0,2.0,28.5,456.0,70.22,53.31
2016,6,3,17,0,716.0,86.0,2.0,28.0,406.0,62.55,47.19
2016,6,3,17,15,680.5,81.0,1.9,27.0,355.5,59.94,45.35
2016,6,3,17,30,645.0,76.0,1.8,26.0,305.0,57.25,43.37
2016,6,3,17,45,594.5,70.0,1.7,25.5,255.5,53.58,40.37
2016,6,3,18,0,544.0,64.0,1.6,25.0,206.0,49.84,37.21
2016,6,3,18,15,471.0,56.0,1.55,24.0,160.0,44.27,32.38
2016,6,3,18,30,398.0,48.0,1.5,23.0,114.0,38.62,27.27
2016,6,3,18,45,290.0,36.5,1.45,22.0,76.0,29.67,19.02
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,19.44,6.78
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,10.67,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,16.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,17.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,19.5,0.9,17.0,19.5,16.11,4.09
2016,6,4,5,30,0.0,34.0,0.8,17.0,34.0,29.27,18.12
2016,6,4,5,45,4.5,53.0,0.75,17.5,54.0,48.82,35.0
2016,6,4,6,0,9.0,72.0,0.7,18.0,74.0,68.5,51.86
2016,6,4,6,15,17.5,91.5,0.7,18.0,96.5,91.01,71.01
2016,6,4,6,30,26.0,111.0,0.7,18.0,119.0,121.92,96.85
2016,6,4,6,45,32.0,131.0,0.7,18.5,143.0,146.14,116.48
2016,6,4,7,0,38.0,151.0,0.7,19.0,167.0,170.77,136.03
2016,6,4,7,15,67.0,178.5,0.75,19.5,210.0,220.27,175.51
2016,6,4,7,30,96.0,206.0,0.8,20.0,253.0,271.89,215.61
2016,6,4,7,45,63.0,213.0,0.85,20.5,245.5,254.33,199.96
2016,6,4,8,0,30.0,220.0,0.9,21.0,238.0,234.55,182.85
2016,6,4,8,15,20.5,216.0,0.95,21.0,229.0,207.6,161.3
2016,6,4,8,30,11.0,212.0,1.0,21.0,220.0,194.8,150.72
2016,6,4,8,45,54.0,274.0,1.05,21.5,314.0,308.79,238.85
2016,6,4,9,0,97.0,336.0,1.1,22.0,408.0,412.07,314.94
2016,6,4,9,15,84.5,349.0,1.1,22.0,414.0,412.67,313.51
2016,6,4,9,30,72.0,362.0,1.1,22.0,420.0,412.5,312.3
2016,6,4,9,45,159.5,385.0,1.1,22.5,519.5,536.08,401.89
2016,6,4,10,0,247.0,408.0,1.1,23.0,619.0,658.99,486.09
2016,6,4,10,15,173.5,421.5,1.15,23.0,572.0,580.54,429.06
2016,6,4,10,30,100.0,435.0,1.2,23.0,525.0,501.79,372.47
2016,6,4,10,45,88.5,438.5,1.25,23.0,520.0,490.05,364.29
2016,6,4,11,0,77.0,442.0,1.3,23.0,515.0,478.05,355.4
2016,6,4,11,15,61.0,430.0,1.3,23.0,488.0,447.0,332.74
2016,6,4,11,30,45.0,418.0,1.3,23.0,461.0,416.53,310.5
2016,6,4,11,45,104.5,452.5,1.35,23.0,553.5,496.09,369.01
2016,6,4,12,0,164.0,487.0,1.4,23.0,646.0,580.84,428.86
2016,6,4,12,15,189.5,484.5,1.4,23.0,667.0,587.99,433.51
2016,6,4,12,30,215.0,482.0,1.4,23.0,688.0,592.69,437.03
2016,6,4,12,45,288.5,453.5,1.4,23.5,727.5,613.54,451.82
2016,6,4,13,0,362.0,425.0,1.4,24.0,767.0,623.3,458.42
2016,6,4,13,15,199.5,404.0,1.4,24.0,592.5,472.56,350.81
2016,6,4,13,30,37.0,383.0,1.4,24.0,418.0,337.59,252.08
2016,6,4,13,45,32.5,363.0,1.45,24.5,393.0,313.44,234.73
2016,6,4,14,0,28.0,343.0,1.5,25.0,368.0,290.19,217.39
2016,6,4,14,15,230.5,334.5,1.5,25.0,527.0,368.78,275.03
2016,6,4,14,30,433.0,326.0,1.5,25.0,686.0,425.69,312.49
2016,6,4,14,45,475.0,294.5,1.5,25.5,673.5,387.83,280.59
2016,6,4,15,0,517.0,263.0,1.5,26.0,661.0,345.32,244.66
2016,6,4,15,15,646.5,195.5,1.5,26.0,665.5,294.23,198.96
2016,6,4,15,30,776.0,128.0,1.5,26.0,670.0,234.77,145.75
2016,6,4,15,45,556.5,189.5,1.55,26.0,565.5,192.21,122.65
2016,6,4,16,0,337.0,251.0,1.6,26.0,461.0,183.21,129.54
2016,6,4,16,15,525.0,179.5,1.6,25.5,476.0,115.4,90.93
2016,6,4,16,30,713.0,108.0,1.6,25.0,491.0,73.94,56.98
2016,6,4,16,45,691.5,101.5,1.65,24.5,443.5,71.13,54.98
2016,6,4,17,0,670.0,95.0,1.7,24.0,396.0,68.11,52.73
2016,6,4,17,15,633.5,89.5,1.7,23.0,346.5,65.43,50.83
2016,6,4,17,30,597.0,84.0,1.7,22.0,297.0,62.66,48.78
2016,6,4,17,45,553.5,76.0,1.7,21.5,249.0,57.79,44.72
2016,6,4,18,0,510.0,68.0,1.7,21.0,201.0,52.73,40.37
2016,6,4,18,15,439.5,59.0,1.65,20.0,156.0,46.51,34.9
2016,6,4,18,30,369.0,50.0,1.6,19.0,111.0,40.15,29.1
2016,6,4,18,45,272.5,37.5,1.55,18.5,74.0,28.99,18.82
2016,6,4,19,0,176.0,25.0,1.5,18.0,37.0,19.43,7.33
2016,6,4,19,15,88.0,12.5,1.55,17.5,18.5,10.67,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,12.0,22.88,0.0
2016,6,5,5,15,182.5,23.5,1.65,13.5,42.0,89.6,45.93
2016,6,5,5,30,302.0,37.0,1.7,14.0,72.0,161.75,119.8
2016,6,5,5,45,387.5,47.0,1.8,14.5,114.5,225.61,176.78
2016,6,5,6,0,473.0,57.0,1.9,15.0,157.0,298.53,240.11
2016,6,5,6,15,236.5,72.0,1.85,15.5,122.0,215.81,176.04
2016,6,5,6,30,0.0,87.0,1.8,16.0,87.0,75.09,58.05
2016,6,5,6,45,0.0,104.5,1.8,16.5,104.5,90.71,71.15
2016,6,5,7,0,0.0,122.0,1.8,17.0,122.0,106.29,83.78
2016,6,5,7,15,67.0,165.0,1.8,17.5,198.5,205.16,165.94
2016,6,5,7,30,134.0,208.0,1.8,18.0,275.0,316.17,254.63
2016,6,5,7,45,190.5,227.0,1.8,18.5,332.0,383.94,306.89
2016,6,5,8,0,247.0,246.0,1.8,19.0,389.0,471.35,372.5
2016,6,5,8,15,268.5,264.5,1.85,19.5,432.0,515.78,403.86
2016,6,5,8,30,290.0,283.0,1.9,20.0,475.0,560.26,434.94
2016,6,5,8,45,253.5,311.0,2.0,20.5,487.0,562.48,433.61
2016,6,5,9,0,217.0,339.0,2.1,21.0,499.0,543.38,417.4
2016,6,5,9,15,275.0,345.5,2.15,21.5,559.0,623.7,474.92
2016,6,5,9,30,333.0,352.0,2.2,22.0,619.0,686.24,518.16
2016,6,5,9,45,617.5,230.0,2.3,22.5,749.0,859.25,642.85
2016,6,5,10,0,902.0,108.0,2.4,23.0,879.0,989.26,727.0
2016,6,5,10,15,908.0,109.5,2.4,23.0,906.0,995.28,728.66
2016,6,5,10,30,914.0,111.0,2.4,23.0,933.0,997.51,729.24
2016,6,5,10,45,917.5,112.0,2.45,23.5,952.5,993.02,724.73
2016,6,5,11,0,921.0,113.0,2.5,24.0,972.0,984.72,717.92
2016,6,5,11,15,923.5,113.5,2.5,24.0,985.0,971.23,708.8
2016,6,5,11,30,926.0,114.0,2.5,24.0,998.0,954.07,697.42
2016,6,5,11,45,926.5,114.5,2.5,24.0,1003.5,931.56,682.62
2016,6,5,12,0,927.0,115.0,2.5,24.0,1009.0,905.68,665.66
2016,6,5,12,15,927.0,115.0,2.45,24.0,1008.0,875.74,645.62
2016,6,5,12,30,927.0,115.0,2.4,24.0,1007.0,842.77,623.55
2016,6,5,12,45,916.0,121.0,2.4,24.0,995.0,803.49,597.51
2016,6,5,13,0,905.0,127.0,2.4,24.0,983.0,762.08,568.85
2016,6,5,13,15,902.0,126.0,2.4,24.0,967.0,718.72,537.53
2016,6,5,13,30,899.0,125.0,2.4,24.0,951.0,673.2,503.91
2016,6,5,13,45,895.5,123.0,2.4,24.5,928.5,624.61,466.31
2016,6,5,14,0,892.0,121.0,2.4,25.0,906.0,574.28,426.5
2016,6,5,14,15,885.5,120.0,2.45,25.0,876.5,521.69,384.89
2016,6,5,14,30,879.0,119.0,2.5,25.0,847.0,468.04,341.12
2016,6,5,14,45,871.5,116.0,2.55,25.0,812.5,411.77,294.11
2016,6,5,15,0,864.0,113.0,2.6,25.0,778.0,355.05,245.68
2016,6,5,15,15,852.0,111.0,2.65,24.5,737.5,297.67,196.95
2016,6,5,15,30,840.0,109.0,2.7,24.0,697.0,233.85,144.33
2016,6,5,15,45,826.0,105.5,2.75,24.0,652.5,175.71,99.96
2016,6,5,16,0,812.0,102.0,2.8,24.0,608.0,118.94,66.33
2016,6,5,16,15,792.0,98.5,2.8,23.5,559.5,73.94,57.18
2016,6,5,16,30,772.0,95.0,2.8,23.0,511.0,72.7,56.48
2016,6,5,16,45,746.5,91.0,2.85,22.5,461.0,70.93,55.29
2016,6,5,17,0,721.0,87.0,2.9,22.0,411.0,63.22,48.98
2016,6,5,17,15,685.5,82.0,2.85,21.5,360.0,60.63,47.02
2016,6,5,17,30,650.0,77.0,2.8,21.0,309.0,57.95,44.91
2016,6,5,17,45,601.5,70.5,2.8,20.5,259.5,53.94,41.57
2016,6,5,18,0,553.0,64.0,2.8,20.0,210.0,49.82,38.01
2016,6,5,18,15,481.5,56.0,2.7,19.0,163.5,44.24,33.08
2016,6,5,18,30,410.0,48.0,2.6,18.0,117.0,38.57,27.87
2016,6,5,18,45,304.0,36.5,2.55,17.5,78.5,29.62,19.47
2016,6,5,19,0,198.0,25.0,2.5,17.0,40.0,19.47,7.76
2016,6,5,19,15,99.0,12.5,2.5,16.5,20.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,22.38,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.0,41.0,86.33,44.5
2016,6,6,5,30,287.0,36.0,2.5,14.0,70.0,155.31,115.13
2016,6,6,5,45,370.0,45.0,2.5,14.5,110.5,216.12,169.67
2016,6,6,6,0,453.0,54.0,2.5,15.0,151.0,285.69,230.49
2016,6,6,6,15,509.5,61.0,2.45,15.5,197.0,347.71,284.09
2016,6,6,6,30,566.0,68.0,2.4,16.0,243.0,414.47,339.72
2016,6,6,6,45,283.0,82.0,2.4,16.5,169.5,278.78,229.82
2016,6,6,7,0,0.0,96.0,2.4,17.0,96.0,81.4,62.87
2016,6,6,7,15,2.5,127.0,2.4,17.5,128.5,111.5,87.8
2016,6,6,7,30,5.0,158.0,2.4,18.0,161.0,142.05,112.4
2016,6,6,7,45,9.0,177.0,2.4,18.5,182.5,162.33,128.33
2016,6,6,8,0,13.0,196.0,2.4,19.0,204.0,182.86,144.24
2016,6,6,8,15,23.0,226.5,2.4,19.5,242.0,219.78,173.12
2016,6,6,8,30,33.0,257.0,2.4,20.0,280.0,273.31,214.36
2016,6,6,8,45,40.5,283.0,2.45,20.5,312.5,305.82,238.54
2016,6,6,9,0,48.0,309.0,2.5,21.0,345.0,338.29,262.41
2016,6,6,9,15,442.0,210.5,2.5,21.0,562.5,657.34,509.26
2016,6,6,9,30,836.0,112.0,2.5,21.0,780.0,921.63,692.74
2016,6,6,9,45,844.5,113.5,2.55,21.5,812.0,936.87,698.36
2016,6,6,10,0,853.0,115.0,2.6,22.0,844.0,948.7,704.16
2016,6,6,10,15,859.5,116.5,2.6,22.0,870.5,955.09,707.38
2016,6,6,10,30,866.0,118.0,2.6,22.0,897.0,957.87,708.37
2016,6,6,10,45,871.5,118.0,2.65,22.5,917.0,954.58,704.59
2016,6,6,11,0,877.0,118.0,2.7,23.0,937.0,947.66,698.58
2016,6,6,11,15,880.0,119.0,2.65,23.0,950.0,935.73,689.9
2016,6,6,11,30,883.0,120.0,2.6,23.0,963.0,920.24,679.02
2016,6,6,11,45,885.0,119.5,2.6,23.0,969.0,899.08,664.88
2016,6,6,12,0,887.0,119.0,2.6,23.0,975.0,874.68,648.64
2016,6,6,12,15,886.5,119.0,2.6,23.0,973.5,845.52,629.21
2016,6,6,12,30,886.0,119.0,2.6,23.0,972.0,813.5,607.81
2016,6,6,12,45,879.5,122.0,2.6,23.0,961.5,776.66,583.01
2016,6,6,13,0,873.0,125.0,2.6,23.0,951.0,737.59,555.46
2016,6,6,13,15,869.5,124.5,2.6,23.0,935.5,695.74,524.79
2016,6,6,13,30,866.0,124.0,2.6,23.0,920.0,651.85,491.93
2016,6,6,13,45,859.5,123.5,2.6,23.0,897.0,604.33,455.59
2016,6,6,14,0,853.0,123.0,2.6,23.0,874.0,555.4,417.21
2016,6,6,14,15,846.0,121.5,2.6,22.5,845.0,504.29,376.83
2016,6,6,14,30,839.0,120.0,2.6,22.0,816.0,452.27,334.35
2016,6,6,14,45,828.0,118.5,2.65,22.0,781.5,398.07,288.47
2016,6,6,15,0,817.0,117.0,2.7,22.0,747.0,343.85,241.6
2016,6,6,15,15,805.0,115.0,2.7,21.5,708.0,283.29,190.01
2016,6,6,15,30,793.0,113.0,2.7,21.0,669.0,228.4,143.79
2016,6,6,15,45,776.0,110.5,2.75,21.0,625.5,173.4,101.4
2016,6,6,16,0,759.0,108.0,2.8,21.0,582.0,120.17,69.47
2016,6,6,16,15,738.5,104.5,2.85,20.5,535.5,77.1,60.58
2016,6,6,16,30,718.0,101.0,2.9,20.0,489.0,69.41,54.36
2016,6,6,16,45,692.0,97.0,2.95,20.0,441.0,68.03,53.37
2016,6,6,17,0,666.0,93.0,3.0,20.0,393.0,66.57,52.29
2016,6,6,17,15,631.0,87.5,3.0,19.5,344.5,63.86,50.21
2016,6,6,17,30,596.0,82.0,3.0,19.0,296.0,61.04,47.99
2016,6,6,17,45,550.0,75.0,3.0,18.5,248.5,56.88,44.49
2016,6,6,18,0,504.0,68.0,3.0,18.0,201.0,52.58,40.76
2016,6,6,18,15,435.0,59.0,2.95,17.5,156.5,46.37,35.17
2016,6,6,18,30,366.0,50.0,2.9,17.0,112.0,40.02,29.26
2016,6,6,18,45,270.0,38.0,2.9,16.5,75.5,29.34,19.36
2016,6,6,19,0,174.0,26.0,2.9,16.0,39.0,20.17,8.61
2016,6,6,19,15,87.0,13.0,2.9,15.5,19.5,11.1,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,45.0,11.0,2.4,13.0,12.0,19.56,0.0
2016,6,7,5,15,153.5,25.0,2.4,13.5,41.0,82.96,43.3
2016,6,7,5,30,262.0,39.0,2.4,14.0,70.0,147.5,109.34
2016,6,7,5,45,352.0,49.0,2.45,14.5,111.5,212.54,166.89
2016,6,7,6,0,442.0,59.0,2.5,15.0,153.0,285.46,230.25
2016,6,7,6,15,221.0,60.0,2.45,15.0,107.0,192.92,157.91
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,50.53,37.54
2016,6,7,6,45,0.0,73.5,2.35,15.5,73.5,61.27,46.63
2016,6,7,7,0,0.0,86.0,2.3,16.0,86.0,72.15,55.58
2016,6,7,7,15,0.0,99.5,2.25,16.5,99.5,83.97,65.17
2016,6,7,7,30,0.0,113.0,2.2,17.0,113.0,95.81,74.62
2016,6,7,7,45,1.0,140.0,2.15,17.5,140.5,120.91,94.85
2016,6,7,8,0,2.0,167.0,2.1,18.0,168.0,146.21,114.88
2016,6,7,8,15,2.5,171.5,2.1,18.5,173.0,150.1,117.4
2016,6,7,8,30,3.0,176.0,2.1,19.0,178.0,154.12,120.07
2016,6,7,8,45,7.5,205.0,2.15,19.5,210.5,184.39,143.72
2016,6,7,9,0,12.0,234.0,2.2,20.0,243.0,214.86,167.12
2016,6,7,9,15,14.5,253.5,2.25,20.0,265.0,234.69,182.22
2016,6,7,9,30,17.0,273.0,2.3,20.0,287.0,254.47,197.21
2016,6,7,9,45,43.0,332.0,2.35,20.5,368.5,351.91,271.5
2016,6,7,10,0,69.0,391.0,2.4,21.0,450.0,434.04,331.96
2016,6,7,10,15,179.5,408.5,2.45,21.0,568.5,572.64,435.32
2016,6,7,10,30,290.0,426.0,2.5,21.0,687.0,708.13,532.3
2016,6,7,10,45,587.5,276.0,2.6,21.5,819.5,857.49,641.49
2016,6,7,11,0,885.0,126.0,2.7,22.0,952.0,962.35,711.92
2016,6,7,11,15,888.0,126.5,2.75,22.0,965.0,949.73,702.56
2016,6,7,11,30,891.0,127.0,2.8,22.0,978.0,933.55,692.01
2016,6,7,11,45,893.5,127.0,2.85,22.0,984.5,913.02,678.6
2016,6,7,12,0,896.0,127.0,2.9,22.0,991.0,889.17,663.0
2016,6,7,12,15,896.0,126.5,2.9,22.0,990.0,859.65,643.18
2016,6,7,12,30,896.0,126.0,2.9,22.0,989.0,827.24,621.38
2016,6,7,12,45,900.0,122.5,2.95,22.0,982.0,792.65,598.26
2016,6,7,13,0,904.0,119.0,3.0,22.0,975.0,755.14,572.12
2016,6,7,13,15,901.0,118.0,3.0,22.0,959.5,712.05,540.3
2016,6,7,13,30,898.0,117.0,3.0,22.0,944.0,666.79,506.19
2016,6,7,13,45,892.0,117.0,3.05,22.0,920.5,618.55,469.17
2016,6,7,14,0,886.0,117.0,3.1,22.0,897.0,568.76,429.9
2016,6,7,14,15,879.0,115.5,3.1,21.5,868.0,516.04,387.9
2016,6,7,14,30,872.0,114.0,3.1,21.0,839.0,462.34,343.7
2016,6,7,14,45,860.0,114.0,3.15,21.0,803.5,407.12,296.51
2016,6,7,15,0,848.0,114.0,3.2,21.0,768.0,351.89,248.35
2016,6,7,15,15,836.0,112.0,3.2,20.5,728.0,295.52,199.47
2016,6,7,15,30,824.0,110.0,3.2,20.0,688.0,232.77,146.68
2016,6,7,15,45,806.0,108.0,3.2,20.0,643.5,176.17,102.76
2016,6,7,16,0,788.0,106.0,3.2,20.0,599.0,121.42,69.67
2016,6,7,16,15,767.5,103.0,3.15,19.5,551.5,76.51,60.33
2016,6,7,16,30,747.0,100.0,3.1,19.0,504.0,75.78,60.06
2016,6,7,16,45,718.0,96.5,3.1,19.0,454.5,68.03,53.58
2016,6,7,17,0,689.0,93.0,3.1,19.0,405.0,66.83,52.73
2016,6,7,17,15,653.0,87.5,3.1,18.5,355.0,64.08,50.61
2016,6,7,17,30,617.0,82.0,3.1,18.0,305.0,61.22,48.34
2016,6,7,17,45,566.0,76.0,3.1,17.5,256.0,57.75,45.45
2016,6,7,18,0,515.0,70.0,3.1,17.0,207.0,54.23,42.38
2016,6,7,18,15,443.5,61.0,3.0,16.5,161.5,48.04,36.8
2016,6,7,18,30,372.0,52.0,2.9,16.0,116.0,41.72,30.89
2016,6,7,18,45,268.5,40.0,2.85,15.5,78.5,30.82,20.76
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,21.67,10.03
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,11.95,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,12.5,2.95,13.0,12.5,10.29,0.88
2016,6,8,5,30,0.0,21.0,3.0,13.0,21.0,17.31,8.61
2016,6,8,5,45,0.0,33.0,3.15,13.5,33.0,27.26,17.43
2016,6,8,6,0,0.0,45.0,3.3,14.0,45.0,37.23,26.17
2016,6,8,6,15,0.0,58.0,3.35,14.0,58.0,48.33,35.84
2016,6,8,6,30,0.0,71.0,3.4,14.0,71.0,59.66,45.58
2016,6,8,6,45,0.0,85.0,3.5,14.5,85.0,71.92,55.86
2016,6,8,7,0,0.0,99.0,3.6,15.0,99.0,84.19,65.97
2016,6,8,7,15,151.0,145.0,3.65,15.0,219.5,254.19,210.58
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,435.31,357.97
2016,6,8,7,45,290.0,216.0,3.75,15.5,371.0,463.73,377.72
2016,6,8,8,0,278.0,241.0,3.8,16.0,402.0,490.02,396.0
2016,6,8,8,15,265.5,265.5,3.8,16.5,430.0,513.24,411.49
2016,6,8,8,30,253.0,290.0,3.8,17.0,458.0,534.39,425.14
2016,6,8,8,45,219.5,316.0,3.85,17.5,468.5,518.5,410.46
2016,6,8,9,0,186.0,342.0,3.9,18.0,479.0,517.28,406.82
2016,6,8,9,15,349.0,312.0,3.9,18.0,585.0,656.74,514.26
2016,6,8,9,30,512.0,282.0,3.9,18.0,691.0,800.79,620.48
2016,6,8,9,45,535.5,290.0,3.9,18.5,733.5,833.65,640.9
2016,6,8,10,0,559.0,298.0,3.9,19.0,776.0,864.18,660.18
2016,6,8,10,15,522.0,325.0,3.9,19.0,783.0,852.39,649.6
2016,6,8,10,30,485.0,352.0,3.9,19.0,790.0,837.31,637.11
2016,6,8,10,45,507.5,356.5,3.9,19.0,823.0,855.03,649.24
2016,6,8,11,0,530.0,361.0,3.9,19.0,856.0,869.67,658.98
2016,6,8,11,15,707.0,247.5,3.95,19.0,917.5,916.67,696.5
2016,6,8,11,30,884.0,134.0,4.0,19.0,979.0,933.22,708.07
2016,6,8,11,45,883.0,136.0,4.05,19.0,984.0,911.4,692.93
2016,6,8,12,0,882.0,138.0,4.1,19.0,989.0,886.4,675.87
2016,6,8,12,15,881.5,138.0,4.1,19.0,987.5,857.17,655.59
2016,6,8,12,30,881.0,138.0,4.1,19.0,986.0,825.13,633.31
2016,6,8,12,45,861.5,149.0,4.1,19.0,972.0,784.62,604.86
2016,6,8,13,0,842.0,160.0,4.1,19.0,958.0,750.07,578.42
2016,6,8,13,15,838.0,159.0,4.05,18.5,942.0,707.05,546.79
2016,6,8,13,30,834.0,158.0,4.0,18.0,926.0,662.13,513.0
2016,6,8,13,45,663.0,248.5,4.0,18.0,849.0,589.62,455.48
2016,6,8,14,0,492.0,339.0,4.0,18.0,772.0,528.29,406.61
2016,6,8,14,15,463.0,333.0,3.95,18.0,730.0,476.76,365.94
2016,6,8,14,30,434.0,327.0,3.9,18.0,688.0,427.63,326.53
2016,6,8,14,45,478.0,295.0,3.85,18.0,677.0,390.34,294.52
2016,6,8,15,0,522.0,263.0,3.8,18.0,666.0,348.19,257.42
2016,6,8,15,15,459.0,271.0,3.8,17.5,611.5,300.55,219.28
2016,6,8,15,30,396.0,279.0,3.8,17.0,557.0,266.31,193.09
2016,6,8,15,45,587.0,194.5,3.8,17.0,577.5,200.5,132.91
2016,6,8,16,0,778.0,110.0,3.8,17.0,598.0,124.18,72.84
2016,6,8,16,15,757.0,107.0,3.8,16.5,550.5,79.05,63.25
2016,6,8,16,30,736.0,104.0,3.8,16.0,503.0,71.52,57.08
2016,6,8,16,45,625.0,116.5,3.8,16.0,432.5,80.15,64.81
2016,6,8,17,0,514.0,129.0,3.8,16.0,362.0,89.24,72.97
2016,6,8,17,15,482.0,117.0,3.75,15.5,315.0,82.34,67.27
2016,6,8,17,30,450.0,105.0,3.7,15.0,268.0,75.13,61.22
2016,6,8,17,45,405.5,96.0,3.7,15.0,225.5,69.56,56.37
2016,6,8,18,0,361.0,87.0,3.7,15.0,183.0,63.81,51.22
2016,6,8,18,15,314.0,72.5,3.55,14.5,143.5,53.94,42.33
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,43.75,32.95
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,32.79,22.62
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,21.57,10.27
2016,6,8,19,15,64.0,14.0,3.15,14.0,19.0,11.95,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,54.0,11.0,3.1,13.0,13.0,21.5,0.0
2016,6,9,5,15,171.5,24.5,3.25,13.0,43.0,87.06,46.07
2016,6,9,5,30,289.0,38.0,3.4,13.0,73.0,156.85,116.86
2016,6,9,5,45,374.5,48.5,3.6,13.5,115.0,220.2,173.81
2016,6,9,6,0,460.0,59.0,3.8,14.0,157.0,292.63,237.58
2016,6,9,6,15,230.0,66.0,3.8,14.5,115.0,204.16,167.91
2016,6,9,6,30,0.0,73.0,3.8,15.0,73.0,61.53,46.9
2016,6,9,6,45,0.0,87.5,3.8,15.5,87.5,74.27,57.63
2016,6,9,7,0,0.0,102.0,3.8,16.0,102.0,87.01,68.08
2016,6,9,7,15,4.0,132.5,3.75,16.0,134.5,117.77,93.65
2016,6,9,7,30,8.0,163.0,3.7,16.0,167.0,149.06,119.29
2016,6,9,7,45,8.0,174.0,3.7,16.5,178.0,158.56,126.42
2016,6,9,8,0,8.0,185.0,3.7,17.0,189.0,168.12,133.54
2016,6,9,8,15,11.0,203.5,3.65,17.5,210.0,187.37,148.5
2016,6,9,8,30,14.0,222.0,3.6,18.0,231.0,206.73,163.35
2016,6,9,8,45,20.0,249.0,3.55,18.5,263.0,236.94,186.7
2016,6,9,9,0,26.0,276.0,3.5,19.0,295.0,283.74,222.61
2016,6,9,9,15,23.0,280.0,3.45,19.0,297.5,267.42,209.18
2016,6,9,9,30,20.0,284.0,3.4,19.0,300.0,267.5,208.74
2016,6,9,9,45,27.5,316.0,3.4,19.5,339.0,320.94,249.37
2016,6,9,10,0,35.0,348.0,3.4,20.0,378.0,358.07,276.76
2016,6,9,10,15,45.0,375.5,3.35,20.0,415.5,392.59,302.51
2016,6,9,10,30,55.0,403.0,3.3,20.0,453.0,426.4,327.47
2016,6,9,10,45,51.5,407.5,3.3,20.5,455.0,424.1,324.51
2016,6,9,11,0,48.0,412.0,3.3,21.0,457.0,421.5,321.54
2016,6,9,11,15,50.0,415.5,3.3,21.0,463.5,422.73,322.29
2016,6,9,11,30,52.0,419.0,3.3,21.0,470.0,423.47,322.69
2016,6,9,11,45,476.0,273.0,3.35,21.0,733.5,693.59,530.94
2016,6,9,12,0,900.0,127.0,3.4,21.0,997.0,892.47,672.78
2016,6,9,12,15,899.5,127.0,3.45,21.0,995.0,862.94,651.24
2016,6,9,12,30,899.0,127.0,3.5,21.0,993.0,830.54,629.4
2016,6,9,12,45,906.0,120.5,3.55,21.0,987.0,795.78,605.79
2016,6,9,13,0,913.0,114.0,3.6,21.0,981.0,757.9,579.16
2016,6,9,13,15,910.0,113.5,3.65,21.0,964.5,715.0,547.25
2016,6,9,13,30,907.0,113.0,3.7,21.0,948.0,669.9,512.95
2016,6,9,13,45,904.5,110.5,3.75,21.0,926.0,621.49,475.34
2016,6,9,14,0,902.0,108.0,3.8,21.0,904.0,571.21,435.22
2016,6,9,14,15,895.5,106.5,3.8,21.0,875.0,518.1,391.65
2016,6,9,14,30,889.0,105.0,3.8,21.0,846.0,463.93,345.97
2016,6,9,14,45,881.0,103.0,3.85,21.0,811.0,408.0,297.79
2016,6,9,15,0,873.0,101.0,3.9,21.0,776.0,351.64,248.26
2016,6,9,15,15,861.5,99.0,3.95,20.5,736.0,294.2,198.12
2016,6,9,15,30,850.0,97.0,4.0,20.0,696.0,237.2,149.43
2016,6,9,15,45,835.5,95.0,4.05,20.0,652.0,180.48,104.98
2016,6,9,16,0,821.0,93.0,4.1,20.0,608.0,116.25,64.01
2016,6,9,16,15,802.5,90.0,4.1,19.5,560.5,68.22,53.23
2016,6,9,16,30,784.0,87.0,4.1,19.0,513.0,67.13,52.61
2016,6,9,16,45,759.0,83.5,4.15,18.5,463.5,65.5,51.5
2016,6,9,17,0,734.0,80.0,4.2,18.0,414.0,63.8,50.3
2016,6,9,17,15,701.0,76.0,4.2,17.5,364.0,61.56,48.61
2016,6,9,17,30,668.0,72.0,4.2,17.0,314.0,54.35,42.48
2016,6,9,17,45,622.0,66.5,4.2,17.0,265.0,50.95,39.54
2016,6,9,18,0,576.0,61.0,4.2,17.0,216.0,47.49,36.44
2016,6,9,18,15,509.5,54.0,4.1,16.5,170.0,42.63,32.05
2016,6,9,18,30,443.0,47.0,4.0,16.0,124.0,37.72,27.43
2016,6,9,18,45,343.0,36.5,3.95,15.5,85.0,29.59,19.76
2016,6,9,19,0,243.0,26.0,3.9,15.0,46.0,21.3,10.23
2016,6,9,19,15,121.5,13.0,3.85,14.5,23.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,13.0,14.0,31.96,0.0
2016,6,10,5,15,228.0,22.0,3.55,13.5,45.0,102.1,54.35
2016,6,10,5,30,355.0,33.0,3.7,14.0,76.0,174.03,128.93
2016,6,10,5,45,433.0,41.5,3.85,14.5,118.0,235.64,185.09
2016,6,10,6,0,511.0,50.0,4.0,15.0,160.0,305.44,246.96
2016,6,10,6,15,566.5,56.0,4.05,15.0,207.5,368.53,302.84
2016,6,10,6,30,622.0,62.0,4.1,15.0,255.0,436.17,360.88
2016,6,10,6,45,656.0,68.0,4.2,15.5,303.5,494.85,409.4
2016,6,10,7,0,690.0,74.0,4.3,16.0,352.0,552.98,455.92
2016,6,10,7,15,720.0,78.0,4.3,16.5,402.0,609.17,499.11
2016,6,10,7,30,750.0,82.0,4.3,17.0,452.0,665.61,540.16
2016,6,10,7,45,769.5,86.5,4.3,17.5,500.0,714.37,573.89
2016,6,10,8,0,789.0,91.0,4.3,18.0,548.0,761.88,605.99
2016,6,10,8,15,807.0,93.5,4.3,18.5,594.5,804.24,633.72
2016,6,10,8,30,825.0,96.0,4.3,19.0,641.0,835.92,653.45
2016,6,10,8,45,834.5,100.5,4.3,19.5,683.0,868.24,673.42
2016,6,10,9,0,844.0,105.0,4.3,20.0,725.0,897.67,691.15
2016,6,10,9,15,855.5,107.0,4.25,20.0,763.5,923.22,707.13
2016,6,10,9,30,867.0,109.0,4.2,20.0,802.0,945.63,720.92
2016,6,10,9,45,878.0,109.5,4.2,20.0,835.5,962.69,731.31
2016,6,10,10,0,889.0,110.0,4.2,20.0,869.0,976.3,739.44
2016,6,10,10,15,895.5,111.0,4.2,20.0,896.5,982.48,742.61
2016,6,10,10,30,902.0,112.0,4.2,20.0,924.0,984.95,743.42
2016,6,10,10,45,684.0,246.0,4.25,20.5,870.0,920.55,696.94
2016,6,10,11,0,466.0,380.0,4.3,21.0,816.0,826.54,623.88
2016,6,10,11,15,391.0,416.0,4.3,21.0,785.0,766.14,579.68
2016,6,10,11,30,316.0,452.0,4.3,21.0,754.0,718.18,543.46
2016,6,10,11,45,326.5,451.0,4.3,21.0,765.0,712.45,539.53
2016,6,10,12,0,337.0,450.0,4.3,21.0,776.0,704.62,533.86
2016,6,10,12,15,333.5,452.0,4.3,21.0,774.0,685.7,519.96
2016,6,10,12,30,330.0,454.0,4.3,21.0,772.0,665.52,505.14
2016,6,10,12,45,233.5,464.0,4.3,21.0,688.5,576.53,438.77
2016,6,10,13,0,137.0,474.0,4.3,21.0,605.0,498.99,380.24
2016,6,10,13,15,157.0,466.5,4.3,21.0,614.0,493.42,376.63
2016,6,10,13,30,177.0,459.0,4.3,21.0,623.0,485.79,371.03
2016,6,10,13,45,177.0,446.5,4.3,21.0,607.0,460.59,352.01
2016,6,10,14,0,177.0,434.0,4.3,21.0,591.0,435.28,332.74
2016,6,10,14,15,214.5,413.5,4.3,20.5,597.5,422.24,322.98
2016,6,10,14,30,252.0,393.0,4.3,20.0,604.0,400.26,305.66
2016,6,10,14,45,231.5,378.5,4.3,20.0,565.5,366.93,279.23
2016,6,10,15,0,211.0,364.0,4.3,20.0,527.0,330.73,250.65
2016,6,10,15,15,217.5,342.5,4.3,20.0,503.0,299.42,225.08
2016,6,10,15,30,224.0,321.0,4.3,20.0,479.0,267.61,199.27
2016,6,10,15,45,225.5,298.5,4.3,20.0,449.0,234.09,173.32
2016,6,10,16,0,227.0,276.0,4.3,20.0,419.0,200.79,150.06
2016,6,10,16,15,138.0,247.0,4.3,19.5,332.0,165.36,135.53
2016,6,10,16,30,49.0,218.0,4.3,19.0,245.0,155.68,128.11
2016,6,10,16,45,138.0,200.5,4.3,19.0,266.0,139.26,114.59
2016,6,10,17,0,227.0,183.0,4.3,19.0,287.0,124.2,102.11
2016,6,10,17,15,210.5,162.0,4.25,18.5,249.0,112.01,92.13
2016,6,10,17,30,194.0,141.0,4.2,18.0,211.0,102.95,84.69
2016,6,10,17,45,171.5,122.5,4.2,17.5,178.0,90.37,74.0
2016,6,10,18,0,149.0,104.0,4.2,17.0,145.0,77.53,62.84
2016,6,10,18,15,275.0,78.5,4.0,16.5,134.0,57.95,45.51
2016,6,10,18,30,401.0,53.0,3.8,16.0,123.0,42.58,31.68
2016,6,10,18,45,296.0,41.5,3.65,15.5,84.0,32.03,21.87
2016,6,10,19,0,191.0,30.0,3.5,15.0,45.0,23.24,11.89
2016,6,10,19,15,95.5,15.0,3.4,14.5,22.5,12.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,62.0,11.0,1.9,12.0,13.0,23.19,0.0
2016,6,11,5,15,179.5,24.5,1.95,12.5,43.5,88.9,47.29
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,158.9,118.07
2016,6,11,5,45,383.5,48.0,2.1,14.0,116.5,222.45,174.53
2016,6,11,6,0,470.0,58.0,2.2,15.0,159.0,295.13,237.41
2016,6,11,6,15,528.0,65.0,2.2,15.5,206.5,358.75,292.17
2016,6,11,6,30,586.0,72.0,2.2,16.0,254.0,427.15,348.96
2016,6,11,6,45,622.0,74.0,2.2,17.0,297.5,480.8,391.55
2016,6,11,7,0,658.0,76.0,2.2,18.0,341.0,535.97,433.58
2016,6,11,7,15,694.5,84.5,2.15,18.5,397.0,600.61,481.47
2016,6,11,7,30,731.0,93.0,2.1,19.0,453.0,663.32,525.8
2016,6,11,7,45,661.5,122.0,2.1,19.5,473.5,673.49,529.92
2016,6,11,8,0,592.0,151.0,2.1,20.0,494.0,671.82,525.2
2016,6,11,8,15,587.5,169.0,2.0,20.5,533.5,705.73,546.36
2016,6,11,8,30,583.0,187.0,1.9,21.0,573.0,736.75,564.59
2016,6,11,8,45,485.0,242.5,1.85,21.5,577.5,713.33,542.68
2016,6,11,9,0,387.0,298.0,1.8,22.0,582.0,672.16,509.09
2016,6,11,9,15,262.0,340.0,1.7,22.5,537.0,604.03,455.62
2016,6,11,9,30,137.0,382.0,1.6,23.0,492.0,511.99,385.07
2016,6,11,9,45,136.5,399.0,1.55,23.5,512.5,527.08,394.66
2016,6,11,10,0,136.0,416.0,1.5,24.0,533.0,541.19,402.7
2016,6,11,10,15,150.5,431.0,1.4,24.5,564.0,566.66,418.77
2016,6,11,10,30,165.0,446.0,1.3,25.0,595.0,590.98,433.65
2016,6,11,10,45,164.5,456.5,1.25,25.5,608.0,595.27,434.63
2016,6,11,11,0,164.0,467.0,1.2,26.0,621.0,598.4,434.99
2016,6,11,11,15,201.5,470.5,1.2,26.0,661.5,628.85,456.14
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,656.84,475.17
2016,6,11,11,45,312.0,448.5,1.2,26.5,748.5,697.34,502.36
2016,6,11,12,0,385.0,423.0,1.2,27.0,795.0,721.78,518.49
2016,6,11,12,15,647.5,274.0,1.3,27.0,898.5,798.15,575.12
2016,6,11,12,30,910.0,125.0,1.4,27.0,1002.0,837.89,604.45
2016,6,11,12,45,916.0,120.0,1.55,27.5,996.0,803.33,582.14
2016,6,11,13,0,922.0,115.0,1.7,28.0,990.0,765.68,557.59
2016,6,11,13,15,919.5,114.0,1.85,27.5,975.0,722.43,529.51
2016,6,11,13,30,917.0,113.0,2.0,27.0,960.0,676.92,498.69
2016,6,11,13,45,912.5,112.5,2.2,27.0,937.5,628.52,463.82
2016,6,11,14,0,908.0,112.0,2.4,27.0,915.0,578.39,426.26
2016,6,11,14,15,901.5,111.0,2.5,27.0,886.0,525.38,384.84
2016,6,11,14,30,895.0,110.0,2.6,27.0,857.0,471.28,341.17
2016,6,11,14,45,885.0,109.5,2.75,27.0,821.5,415.37,294.91
2016,6,11,15,0,875.0,109.0,2.9,27.0,786.0,359.2,247.3
2016,6,11,15,15,863.5,107.0,2.95,26.5,746.0,301.59,198.57
2016,6,11,15,30,852.0,105.0,3.0,26.0,706.0,244.4,151.11
2016,6,11,15,45,833.5,104.0,3.05,26.0,661.0,179.77,101.72
2016,6,11,16,0,815.0,103.0,3.1,26.0,616.0,124.09,68.28
2016,6,11,16,15,795.5,100.0,3.05,25.5,568.0,74.77,57.37
2016,6,11,16,30,776.0,97.0,3.0,25.0,520.0,73.94,57.02
2016,6,11,16,45,746.5,94.0,3.0,24.5,469.5,72.89,56.46
2016,6,11,17,0,717.0,91.0,3.0,24.0,419.0,65.67,50.63
2016,6,11,17,15,682.5,86.0,2.95,23.0,368.5,63.2,48.9
2016,6,11,17,30,648.0,81.0,2.9,22.0,318.0,60.65,47.03
2016,6,11,17,45,599.0,75.0,2.85,21.5,268.0,57.12,44.14
2016,6,11,18,0,550.0,69.0,2.8,21.0,218.0,53.52,41.08
2016,6,11,18,15,481.5,60.5,2.75,20.0,171.5,47.69,35.98
2016,6,11,18,30,413.0,52.0,2.7,19.0,125.0,41.74,30.57
2016,6,11,18,45,313.0,40.5,2.65,18.5,85.5,32.9,22.34
2016,6,11,19,0,213.0,29.0,2.6,18.0,46.0,22.53,11.35
2016,6,11,19,15,106.5,14.5,2.55,17.5,23.0,12.38,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
