Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,52.0,12.0,2.1,13.0,13.0,21.77,0.0
2016,6,12,5,15,169.5,26.0,2.2,13.5,43.5,87.81,46.56
2016,6,12,5,30,287.0,40.0,2.3,14.0,74.0,155.59,115.18
2016,6,12,5,45,373.0,50.0,2.4,14.5,116.5,219.82,172.28
2016,6,12,6,0,459.0,60.0,2.5,15.0,159.0,291.73,234.93
2016,6,12,6,15,518.5,67.5,2.45,15.5,206.5,356.12,290.36
2016,6,12,6,30,578.0,75.0,2.4,16.0,254.0,425.46,347.93
2016,6,12,6,45,624.5,80.0,2.35,16.5,304.5,488.63,398.61
2016,6,12,7,0,671.0,85.0,2.3,17.0,355.0,554.45,449.42
2016,6,12,7,15,701.5,89.5,2.25,17.0,405.0,610.77,492.01
2016,6,12,7,30,732.0,94.0,2.2,17.0,455.0,664.52,531.15
2016,6,12,7,45,757.5,97.0,2.15,17.5,504.5,715.68,565.21
2016,6,12,8,0,783.0,100.0,2.1,18.0,554.0,765.99,597.75
2016,6,12,8,15,800.5,103.0,2.05,18.5,600.0,808.39,623.91
2016,6,12,8,30,818.0,106.0,2.0,19.0,646.0,848.79,648.18
2016,6,12,8,45,832.0,108.0,1.95,19.5,688.5,882.67,667.54
2016,6,12,9,0,846.0,110.0,1.9,20.0,731.0,903.8,678.08
2016,6,12,9,15,856.5,112.0,1.9,20.5,769.0,928.46,691.57
2016,6,12,9,30,867.0,114.0,1.9,21.0,807.0,949.95,702.85
2016,6,12,9,45,879.5,112.5,1.9,21.5,840.5,966.41,710.85
2016,6,12,10,0,892.0,111.0,1.9,22.0,874.0,979.47,716.72
2016,6,12,10,15,898.0,112.5,1.95,22.0,900.5,985.76,720.33
2016,6,12,10,30,904.0,114.0,2.0,22.0,927.0,988.31,721.7
2016,6,12,10,45,906.5,115.0,2.1,22.5,946.5,983.24,717.5
2016,6,12,11,0,909.0,116.0,2.2,23.0,966.0,974.43,711.02
2016,6,12,11,15,911.5,116.5,2.25,23.0,978.5,961.45,702.76
2016,6,12,11,30,914.0,117.0,2.3,23.0,991.0,944.84,692.23
2016,6,12,11,45,913.0,118.5,2.4,23.0,996.0,922.49,678.42
2016,6,12,12,0,912.0,120.0,2.5,23.0,1001.0,896.86,662.4
2016,6,12,12,15,911.0,120.0,2.55,23.0,999.5,866.85,642.96
2016,6,12,12,30,910.0,120.0,2.6,23.0,998.0,833.94,621.46
2016,6,12,12,45,902.0,123.5,2.65,23.0,987.0,795.8,596.23
2016,6,12,13,0,894.0,127.0,2.7,23.0,976.0,755.45,568.29
2016,6,12,13,15,890.5,126.0,2.7,23.0,960.0,712.63,537.02
2016,6,12,13,30,887.0,125.0,2.7,23.0,944.0,667.71,503.52
2016,6,12,13,45,881.0,124.5,2.7,23.0,921.0,619.77,466.95
2016,6,12,14,0,875.0,124.0,2.7,23.0,898.0,570.31,428.25
2016,6,12,14,15,868.0,122.5,2.65,22.5,868.5,518.32,387.16
2016,6,12,14,30,861.0,121.0,2.6,22.0,839.0,465.35,343.96
2016,6,12,14,45,852.0,119.0,2.6,22.0,804.5,410.54,297.55
2016,6,12,15,0,843.0,117.0,2.6,22.0,770.0,355.42,249.92
2016,6,12,15,15,830.5,114.5,2.55,22.0,730.0,293.06,196.5
2016,6,12,15,30,818.0,112.0,2.5,22.0,690.0,236.35,148.48
2016,6,12,15,45,804.0,108.5,2.45,22.0,646.5,179.68,104.38
2016,6,12,16,0,790.0,105.0,2.4,22.0,603.0,124.38,70.13
2016,6,12,16,15,769.5,102.0,2.35,21.5,556.0,75.65,59.05
2016,6,12,16,30,749.0,99.0,2.3,21.0,509.0,74.89,58.77
2016,6,12,16,45,724.0,94.5,2.3,20.5,460.0,72.89,57.38
2016,6,12,17,0,699.0,90.0,2.3,20.0,411.0,64.71,50.65
2016,6,12,17,15,664.0,85.0,2.25,19.5,361.0,62.24,48.78
2016,6,12,17,30,629.0,80.0,2.2,19.0,311.0,59.67,46.78
2016,6,12,17,45,583.0,73.5,2.2,19.0,262.5,55.79,43.45
2016,6,12,18,0,537.0,67.0,2.2,19.0,214.0,51.79,39.92
2016,6,12,18,15,470.5,59.0,2.15,18.0,168.5,46.34,35.13
2016,6,12,18,30,404.0,51.0,2.1,17.0,123.0,40.79,30.04
2016,6,12,18,45,309.0,39.5,2.05,16.5,84.5,31.96,21.79
2016,6,12,19,0,214.0,28.0,2.0,16.0,46.0,21.77,11.06
2016,6,12,19,15,107.0,14.0,2.05,15.5,23.0,10.93,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,23.94,0.0
2016,6,13,5,15,177.0,25.0,2.8,12.5,43.0,88.4,46.83
2016,6,13,5,30,292.0,38.0,2.8,13.0,73.0,156.55,116.31
2016,6,13,5,45,381.0,47.5,2.85,13.5,115.0,220.15,173.24
2016,6,13,6,0,470.0,57.0,2.9,14.0,157.0,293.13,237.16
2016,6,13,6,15,251.5,85.0,2.9,14.0,140.0,224.74,184.8
2016,6,13,6,30,33.0,113.0,2.9,14.0,123.0,127.46,103.23
2016,6,13,6,45,40.0,133.5,2.95,14.5,147.5,153.09,124.82
2016,6,13,7,0,47.0,154.0,3.0,15.0,172.0,179.21,146.22
2016,6,13,7,15,51.5,175.5,3.0,15.5,198.5,205.14,166.98
2016,6,13,7,30,56.0,197.0,3.0,16.0,225.0,231.22,187.46
2016,6,13,7,45,48.0,212.5,3.05,16.5,238.5,241.2,194.34
2016,6,13,8,0,40.0,228.0,3.1,17.0,252.0,250.49,200.55
2016,6,13,8,15,86.0,263.5,3.15,17.0,319.0,325.84,260.98
2016,6,13,8,30,132.0,299.0,3.2,17.0,386.0,420.4,334.62
2016,6,13,8,45,193.0,315.5,3.25,17.5,452.5,493.24,390.01
2016,6,13,9,0,254.0,332.0,3.3,18.0,519.0,585.9,458.62
2016,6,13,9,15,563.0,220.0,3.3,18.0,662.5,784.94,610.34
2016,6,13,9,30,872.0,108.0,3.3,18.0,806.0,948.01,723.7
2016,6,13,9,45,885.5,107.0,3.3,18.5,840.5,966.09,732.06
2016,6,13,10,0,899.0,106.0,3.3,19.0,875.0,980.76,739.38
2016,6,13,10,15,905.5,107.0,3.4,19.0,902.5,987.17,743.37
2016,6,13,10,30,912.0,108.0,3.5,19.0,930.0,989.83,745.01
2016,6,13,10,45,916.0,109.5,3.6,19.5,950.5,986.79,741.52
2016,6,13,11,0,920.0,111.0,3.7,20.0,971.0,979.92,735.59
2016,6,13,11,15,923.0,111.5,3.8,20.0,984.5,967.39,727.35
2016,6,13,11,30,926.0,112.0,3.9,20.0,998.0,951.18,716.68
2016,6,13,11,45,925.0,114.0,4.0,20.0,1003.5,929.17,702.09
2016,6,13,12,0,924.0,116.0,4.1,20.0,1009.0,903.81,685.19
2016,6,13,12,15,923.5,116.0,4.15,20.0,1007.5,873.98,664.9
2016,6,13,12,30,923.0,116.0,4.2,20.0,1006.0,841.17,642.46
2016,6,13,12,45,920.5,116.5,4.3,20.5,997.0,804.41,616.12
2016,6,13,13,0,918.0,117.0,4.4,21.0,988.0,765.06,587.25
2016,6,13,13,15,914.5,116.5,4.45,21.0,972.5,721.79,554.89
2016,6,13,13,30,911.0,116.0,4.5,21.0,957.0,676.33,520.15
2016,6,13,13,45,902.0,117.5,4.55,21.0,933.0,627.18,481.7
2016,6,13,14,0,893.0,119.0,4.6,21.0,909.0,576.7,441.2
2016,6,13,14,15,886.0,117.5,4.6,20.5,880.0,523.87,398.42
2016,6,13,14,30,879.0,116.0,4.6,20.0,851.0,470.03,353.45
2016,6,13,14,45,868.5,115.0,4.7,20.0,815.5,414.45,305.37
2016,6,13,15,0,858.0,114.0,4.8,20.0,780.0,358.7,256.15
2016,6,13,15,15,846.5,111.5,4.8,19.5,740.0,301.73,206.08
2016,6,13,15,30,835.0,109.0,4.8,19.0,700.0,238.25,151.89
2016,6,13,15,45,829.5,102.5,4.85,19.0,658.0,179.66,104.9
2016,6,13,16,0,824.0,96.0,4.9,19.0,616.0,121.47,67.47
2016,6,13,16,15,805.0,93.0,4.9,18.5,568.0,70.15,55.1
2016,6,13,16,30,786.0,90.0,4.9,18.0,520.0,69.12,54.54
2016,6,13,16,45,765.5,85.0,4.9,18.0,471.5,66.56,52.51
2016,6,13,17,0,745.0,80.0,4.9,18.0,423.0,63.84,50.32
2016,6,13,17,15,695.5,74.5,4.9,17.5,365.0,60.22,47.42
2016,6,13,17,30,646.0,69.0,4.9,17.0,307.0,51.85,40.27
2016,6,13,17,45,611.0,66.5,4.9,16.5,264.0,50.74,39.43
2016,6,13,18,0,576.0,64.0,4.9,16.0,221.0,49.71,38.57
2016,6,13,18,15,510.5,56.5,4.8,15.5,175.0,44.54,33.89
2016,6,13,18,30,445.0,49.0,4.7,15.0,129.0,39.28,28.96
2016,6,13,18,45,337.5,39.0,4.65,15.0,89.0,31.6,21.62
2016,6,13,19,0,230.0,29.0,4.6,15.0,49.0,23.81,12.81
2016,6,13,19,15,115.0,14.5,4.6,14.5,24.5,11.33,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.7,12.0,14.0,24.54,0.0
2016,6,14,5,15,187.5,25.0,3.7,12.0,44.5,91.1,48.19
2016,6,14,5,30,310.0,38.0,3.7,12.0,75.0,162.28,121.05
2016,6,14,5,45,409.5,45.5,3.75,12.5,118.5,228.93,180.96
2016,6,14,6,0,509.0,53.0,3.8,13.0,162.0,305.86,248.75
2016,6,14,6,15,565.5,59.0,3.8,13.5,209.5,369.3,304.63
2016,6,14,6,30,622.0,65.0,3.8,14.0,257.0,437.35,362.51
2016,6,14,6,45,669.5,68.0,3.85,14.5,308.0,500.54,414.7
2016,6,14,7,0,717.0,71.0,3.9,15.0,359.0,564.63,465.88
2016,6,14,7,15,645.0,98.0,3.85,15.5,383.0,580.19,475.85
2016,6,14,7,30,573.0,125.0,3.8,16.0,407.0,584.19,476.28
2016,6,14,7,45,696.5,103.5,3.75,16.5,482.0,677.86,547.2
2016,6,14,8,0,820.0,82.0,3.7,17.0,557.0,766.59,609.71
2016,6,14,8,15,835.5,84.5,3.65,17.0,602.5,807.45,636.91
2016,6,14,8,30,851.0,87.0,3.6,17.0,648.0,846.2,662.53
2016,6,14,8,45,862.0,89.5,3.55,17.5,690.0,878.55,682.03
2016,6,14,9,0,873.0,92.0,3.5,18.0,732.0,908.05,699.33
2016,6,14,9,15,701.5,183.0,3.5,18.0,715.0,876.02,675.21
2016,6,14,9,30,530.0,274.0,3.5,18.0,698.0,807.73,622.56
2016,6,14,9,45,486.0,304.5,3.5,18.5,705.5,799.03,613.27
2016,6,14,10,0,442.0,335.0,3.5,19.0,713.0,786.5,600.97
2016,6,14,10,15,668.5,224.5,3.55,19.0,816.5,898.02,684.91
2016,6,14,10,30,895.0,114.0,3.6,19.0,920.0,979.34,739.36
2016,6,14,10,45,900.0,114.5,3.65,19.5,940.5,976.33,734.87
2016,6,14,11,0,905.0,115.0,3.7,20.0,961.0,969.59,728.68
2016,6,14,11,15,907.5,115.5,3.75,20.0,974.0,956.79,719.91
2016,6,14,11,30,910.0,116.0,3.8,20.0,987.0,940.39,708.8
2016,6,14,11,45,911.5,116.0,3.9,20.0,993.0,919.13,694.72
2016,6,14,12,0,913.0,116.0,4.0,20.0,999.0,894.53,678.33
2016,6,14,12,15,913.0,116.0,4.1,19.5,997.5,865.5,660.07
2016,6,14,12,30,913.0,116.0,4.2,19.0,996.0,833.49,639.54
2016,6,14,12,45,671.0,256.0,4.35,19.0,900.0,743.72,572.21
2016,6,14,13,0,429.0,396.0,4.5,19.0,804.0,650.89,500.17
2016,6,14,13,15,444.0,384.5,4.55,18.5,800.5,625.54,482.71
2016,6,14,13,30,459.0,373.0,4.6,18.0,797.0,598.03,462.78
2016,6,14,13,45,494.5,350.5,4.65,18.0,797.5,572.18,442.83
2016,6,14,14,0,530.0,328.0,4.7,18.0,798.0,542.35,419.04
2016,6,14,14,15,534.0,311.0,4.7,18.0,771.0,497.13,382.64
2016,6,14,14,30,538.0,294.0,4.7,18.0,744.0,450.98,344.65
2016,6,14,14,45,707.0,197.0,4.7,18.0,762.0,407.35,305.01
2016,6,14,15,0,876.0,100.0,4.7,18.0,780.0,355.15,254.95
2016,6,14,15,15,698.5,165.5,4.7,17.5,690.0,291.48,204.74
2016,6,14,15,30,521.0,231.0,4.7,17.0,600.0,255.67,180.01
2016,6,14,15,45,675.5,161.0,4.75,17.0,607.5,192.73,122.84
2016,6,14,16,0,830.0,91.0,4.8,17.0,615.0,128.11,73.02
2016,6,14,16,15,607.5,146.0,4.8,17.0,514.0,93.93,75.95
2016,6,14,16,30,385.0,201.0,4.8,17.0,413.0,127.85,105.42
2016,6,14,16,45,293.5,194.5,4.85,17.0,347.0,131.09,108.53
2016,6,14,17,0,202.0,188.0,4.9,17.0,281.0,132.41,110.02
2016,6,14,17,15,144.0,166.5,4.9,16.5,229.0,118.46,98.47
2016,6,14,17,30,86.0,145.0,4.9,16.0,177.0,107.61,89.45
2016,6,14,17,45,77.0,124.5,4.9,15.5,149.5,93.37,77.25
2016,6,14,18,0,68.0,104.0,4.9,15.0,122.0,78.9,64.58
2016,6,14,18,15,56.5,83.5,4.8,14.5,96.5,64.19,51.44
2016,6,14,18,30,45.0,63.0,4.7,14.0,71.0,49.25,37.87
2016,6,14,18,45,22.5,45.0,4.6,13.5,49.0,35.69,25.33
2016,6,14,19,0,0.0,27.0,4.5,13.0,27.0,21.98,11.63
2016,6,14,19,15,0.0,13.5,4.45,12.5,13.5,11.14,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,8.54,0.0
2016,6,15,5,15,62.0,25.5,3.85,11.5,33.0,50.6,25.15
2016,6,15,5,30,124.0,41.0,3.9,12.0,56.0,93.64,68.97
2016,6,15,5,45,165.0,58.5,4.0,12.5,88.0,135.66,106.81
2016,6,15,6,0,206.0,76.0,4.1,13.0,120.0,181.84,147.84
2016,6,15,6,15,229.5,94.5,4.15,13.5,155.5,224.45,185.41
2016,6,15,6,30,253.0,113.0,4.2,14.0,191.0,268.96,223.66
2016,6,15,6,45,276.0,129.5,4.3,14.5,228.5,312.61,260.27
2016,6,15,7,0,299.0,146.0,4.4,15.0,266.0,357.75,297.18
2016,6,15,7,15,532.5,113.0,4.45,15.0,361.5,518.21,429.14
2016,6,15,7,30,766.0,80.0,4.5,15.0,457.0,671.96,550.59
2016,6,15,7,45,699.5,109.0,4.55,15.5,480.5,686.04,557.97
2016,6,15,8,0,633.0,138.0,4.6,16.0,504.0,689.25,557.61
2016,6,15,8,15,740.5,113.0,4.6,16.0,576.0,767.49,614.93
2016,6,15,8,30,848.0,88.0,4.6,16.0,648.0,844.25,669.33
2016,6,15,8,45,862.5,89.0,4.7,16.5,691.0,877.99,690.99
2016,6,15,9,0,877.0,90.0,4.8,17.0,734.0,909.08,710.87
2016,6,15,9,15,886.5,92.0,4.8,17.0,771.5,933.73,726.75
2016,6,15,9,30,896.0,94.0,4.8,17.0,809.0,955.09,740.34
2016,6,15,9,45,896.0,99.0,4.85,17.5,840.0,967.13,746.37
2016,6,15,10,0,896.0,104.0,4.9,18.0,871.0,975.35,749.87
2016,6,15,10,15,618.0,256.5,4.9,18.0,793.0,880.28,680.18
2016,6,15,10,30,340.0,409.0,4.9,18.0,715.0,738.09,569.61
2016,6,15,10,45,629.5,258.0,4.95,18.0,840.5,879.41,679.99
2016,6,15,11,0,919.0,107.0,5.0,18.0,966.0,975.1,747.93
2016,6,15,11,15,922.0,107.5,5.0,18.0,979.5,962.78,738.23
2016,6,15,11,30,925.0,108.0,5.0,18.0,993.0,946.77,726.76
2016,6,15,11,45,928.5,107.0,5.05,18.0,1000.0,926.25,712.55
2016,6,15,12,0,932.0,106.0,5.1,18.0,1007.0,902.27,695.93
2016,6,15,12,15,932.0,106.0,5.05,18.0,1006.0,872.9,674.87
2016,6,15,12,30,932.0,106.0,5.0,18.0,1005.0,840.48,651.64
2016,6,15,12,45,684.0,250.5,4.95,18.0,907.5,749.36,581.73
2016,6,15,13,0,436.0,395.0,4.9,18.0,810.0,655.4,506.99
2016,6,15,13,15,668.0,256.5,4.85,18.0,879.5,675.16,525.28
2016,6,15,13,30,900.0,118.0,4.8,18.0,949.0,671.89,524.4
2016,6,15,13,45,568.5,273.0,4.8,18.0,793.5,555.22,431.63
2016,6,15,14,0,237.0,428.0,4.8,18.0,638.0,463.84,359.01
2016,6,15,14,15,562.0,267.5,4.7,18.0,744.0,477.74,368.58
2016,6,15,14,30,887.0,107.0,4.6,18.0,850.0,468.13,355.03
2016,6,15,14,45,646.0,209.5,4.6,18.0,739.0,394.18,295.85
2016,6,15,15,0,405.0,312.0,4.6,18.0,628.0,347.0,260.5
2016,6,15,15,15,633.5,202.5,4.55,17.5,666.5,301.22,214.58
2016,6,15,15,30,862.0,93.0,4.5,17.0,705.0,241.1,154.23
2016,6,15,15,45,854.0,88.5,4.45,17.0,662.5,183.03,107.25
2016,6,15,16,0,846.0,84.0,4.4,17.0,620.0,125.49,70.07
2016,6,15,16,15,828.5,81.5,4.3,16.5,572.5,72.34,57.43
2016,6,15,16,30,811.0,79.0,4.2,16.0,525.0,61.93,48.7
2016,6,15,16,45,789.5,75.5,4.15,16.0,476.0,60.12,47.29
2016,6,15,17,0,768.0,72.0,4.1,16.0,427.0,58.22,45.79
2016,6,15,17,15,736.5,68.5,3.95,15.5,376.5,56.11,44.17
2016,6,15,17,30,705.0,65.0,3.8,15.0,326.0,53.95,42.48
2016,6,15,17,45,662.0,60.5,3.65,14.5,276.5,50.85,39.87
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,43.83,33.66
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,39.19,29.44
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,34.49,25.01
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,27.92,18.68
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,21.28,11.2
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.2,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,6,16,5,15,0.0,8.0,1.2,12.5,8.0,6.57,0.0
2016,6,16,5,30,0.0,14.0,1.2,13.0,14.0,11.51,3.85
2016,6,16,5,45,0.0,22.0,1.3,13.5,22.0,18.12,9.72
2016,6,16,6,0,0.0,30.0,1.4,14.0,30.0,24.74,15.55
2016,6,16,6,15,0.0,39.5,1.3,14.0,39.5,32.62,22.44
2016,6,16,6,30,0.0,49.0,1.2,14.0,49.0,40.52,29.26
2016,6,16,6,45,0.0,58.5,1.2,14.5,58.5,48.44,35.92
2016,6,16,7,0,0.0,68.0,1.2,15.0,68.0,56.37,42.48
2016,6,16,7,15,0.0,74.5,1.15,15.0,74.5,61.81,46.93
2016,6,16,7,30,0.0,81.0,1.1,15.0,81.0,67.26,51.33
2016,6,16,7,45,0.0,99.5,1.1,15.5,99.5,83.27,64.38
2016,6,16,8,0,0.0,118.0,1.1,16.0,118.0,99.56,77.43
2016,6,16,8,15,27.5,197.0,1.1,16.5,215.5,206.93,164.64
2016,6,16,8,30,55.0,276.0,1.1,17.0,313.0,311.85,245.96
2016,6,16,8,45,88.5,307.5,1.1,17.5,371.0,373.79,292.28
2016,6,16,9,0,122.0,339.0,1.1,18.0,429.0,454.46,351.25
2016,6,16,9,15,128.5,359.5,1.15,18.0,458.5,481.37,369.84
2016,6,16,9,30,135.0,380.0,1.2,18.0,488.0,507.6,388.23
2016,6,16,9,45,169.0,396.5,1.3,18.5,537.5,555.09,422.12
2016,6,16,10,0,203.0,413.0,1.4,19.0,587.0,601.99,454.89
2016,6,16,10,15,550.5,259.0,1.5,19.0,750.0,817.79,613.49
2016,6,16,10,30,898.0,105.0,1.6,19.0,913.0,973.11,716.96
2016,6,16,10,45,903.5,105.0,1.7,19.5,933.5,970.33,712.59
2016,6,16,11,0,909.0,105.0,1.8,20.0,954.0,963.82,707.79
2016,6,16,11,15,911.5,105.5,1.9,20.0,967.0,951.27,700.45
2016,6,16,11,30,914.0,106.0,2.0,20.0,980.0,935.1,690.79
2016,6,16,11,45,916.0,105.5,2.1,20.5,986.5,914.04,676.57
2016,6,16,12,0,918.0,105.0,2.2,21.0,993.0,889.61,660.11
2016,6,16,12,15,917.5,104.5,2.25,21.0,991.5,859.87,640.84
2016,6,16,12,30,917.0,104.0,2.3,21.0,990.0,827.18,619.47
2016,6,16,12,45,914.5,104.5,2.4,21.0,981.0,790.97,595.88
2016,6,16,13,0,912.0,105.0,2.5,21.0,972.0,752.17,569.92
2016,6,16,13,15,908.5,104.5,2.55,21.0,956.5,709.45,538.78
2016,6,16,13,30,905.0,104.0,2.6,21.0,941.0,664.54,505.28
2016,6,16,13,45,903.0,101.5,2.65,21.0,919.5,616.94,468.9
2016,6,16,14,0,901.0,99.0,2.7,21.0,898.0,567.42,429.96
2016,6,16,14,15,895.0,98.0,2.7,21.0,869.5,515.37,387.74
2016,6,16,14,30,889.0,97.0,2.7,21.0,841.0,462.19,343.34
2016,6,16,14,45,650.0,203.5,2.75,21.0,735.5,391.9,288.58
2016,6,16,15,0,411.0,310.0,2.8,21.0,630.0,347.97,256.52
2016,6,16,15,15,358.0,308.5,2.75,20.5,577.0,308.2,225.62
2016,6,16,15,30,305.0,307.0,2.7,20.0,524.0,268.62,195.91
2016,6,16,15,45,215.0,295.0,2.7,20.0,443.5,232.41,171.72
2016,6,16,16,0,125.0,283.0,2.7,20.0,363.0,198.56,150.73
2016,6,16,16,15,190.5,255.5,2.6,19.5,366.0,170.71,139.61
2016,6,16,16,30,256.0,228.0,2.5,19.0,369.0,148.45,121.67
2016,6,16,16,45,283.0,201.0,2.45,19.0,343.0,134.63,110.41
2016,6,16,17,0,310.0,174.0,2.4,19.0,317.0,119.96,98.28
2016,6,16,17,15,502.0,118.5,2.3,18.5,318.5,83.34,67.24
2016,6,16,17,30,694.0,63.0,2.2,18.0,320.0,52.25,40.45
2016,6,16,17,45,653.5,58.5,2.1,17.5,271.5,49.13,37.87
2016,6,16,18,0,613.0,54.0,2.0,17.0,223.0,45.96,35.14
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.0,37.97,28.01
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,33.65,23.97
2016,6,16,18,45,398.5,33.5,1.45,16.0,92.0,27.07,17.72
2016,6,16,19,0,306.0,25.0,1.3,16.0,53.0,20.4,10.43
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.5,10.03,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,8.54,0.0
2016,6,17,5,15,55.0,24.5,1.55,14.5,31.0,47.1,22.31
2016,6,17,5,30,110.0,39.0,1.6,15.0,52.0,86.14,62.24
2016,6,17,5,45,137.0,57.0,1.7,15.5,81.0,122.58,94.87
2016,6,17,6,0,164.0,75.0,1.8,16.0,110.0,161.56,129.08
2016,6,17,6,15,181.0,94.0,1.8,16.0,142.0,199.26,161.94
2016,6,17,6,30,198.0,113.0,1.8,16.0,174.0,238.25,195.11
2016,6,17,6,45,204.0,134.5,1.8,16.5,207.5,274.67,224.79
2016,6,17,7,0,210.0,156.0,1.8,17.0,241.0,311.0,253.47
2016,6,17,7,15,261.5,171.5,1.8,17.0,291.0,371.88,302.02
2016,6,17,7,30,313.0,187.0,1.8,17.0,341.0,436.35,352.13
2016,6,17,7,45,310.0,210.0,1.85,17.5,376.0,470.1,376.04
2016,6,17,8,0,307.0,233.0,1.9,18.0,411.0,502.36,398.47
2016,6,17,8,15,180.0,254.0,1.95,18.0,360.5,410.38,325.14
2016,6,17,8,30,53.0,275.0,2.0,18.0,310.0,309.05,243.32
2016,6,17,8,45,114.0,308.0,2.05,18.5,390.0,414.42,324.96
2016,6,17,9,0,175.0,341.0,2.1,19.0,470.0,504.86,392.06
2016,6,17,9,15,207.5,357.0,2.15,19.0,517.5,552.13,426.26
2016,6,17,9,30,240.0,373.0,2.2,19.0,565.0,617.38,472.93
2016,6,17,9,45,240.0,390.0,2.3,19.5,589.0,633.91,482.83
2016,6,17,10,0,240.0,407.0,2.4,20.0,613.0,648.89,491.94
2016,6,17,10,15,156.0,412.5,2.45,20.0,547.5,553.17,420.82
2016,6,17,10,30,72.0,418.0,2.5,20.0,482.0,457.23,348.59
2016,6,17,10,45,43.0,348.5,2.55,20.5,387.0,359.11,274.9
2016,6,17,11,0,14.0,279.0,2.6,21.0,292.0,252.57,193.21
2016,6,17,11,15,20.5,325.5,2.65,21.0,345.5,298.78,228.71
2016,6,17,11,30,27.0,372.0,2.7,21.0,399.0,357.39,272.6
2016,6,17,11,45,19.5,313.0,2.75,21.5,333.0,284.14,216.7
2016,6,17,12,0,12.0,254.0,2.8,22.0,267.0,225.44,171.66
2016,6,17,12,15,15.0,286.5,2.8,22.0,302.0,254.58,194.08
2016,6,17,12,30,18.0,319.0,2.8,22.0,337.0,283.01,215.59
2016,6,17,12,45,26.0,354.5,2.85,22.0,380.0,321.78,244.89
2016,6,17,13,0,34.0,390.0,2.9,22.0,423.0,352.71,268.06
2016,6,17,13,15,25.0,345.0,2.9,21.5,369.5,304.49,232.22
2016,6,17,13,30,16.0,300.0,2.9,21.0,316.0,257.86,197.34
2016,6,17,13,45,11.0,242.5,2.9,21.0,253.5,206.55,158.07
2016,6,17,14,0,6.0,185.0,2.9,21.0,191.0,156.16,119.01
2016,6,17,14,15,6.5,193.5,2.9,20.5,199.5,162.42,124.35
2016,6,17,14,30,7.0,202.0,2.9,20.0,208.0,168.4,129.42
2016,6,17,14,45,5.5,189.0,2.95,20.0,194.0,156.54,120.24
2016,6,17,15,0,4.0,176.0,3.0,20.0,180.0,144.95,111.29
2016,6,17,15,15,2.0,142.0,3.05,19.5,144.0,117.15,89.56
2016,6,17,15,30,0.0,108.0,3.1,19.0,108.0,89.54,67.74
2016,6,17,15,45,0.0,123.0,3.2,19.0,123.0,101.11,77.35
2016,6,17,16,0,0.0,138.0,3.3,19.0,138.0,112.07,86.46
2016,6,17,16,15,34.0,183.5,3.4,18.5,202.0,136.28,111.46
2016,6,17,16,30,68.0,229.0,3.5,18.0,266.0,162.24,134.03
2016,6,17,16,45,34.0,162.5,3.6,18.0,181.0,121.83,100.01
2016,6,17,17,0,0.0,96.0,3.7,18.0,96.0,78.78,63.24
2016,6,17,17,15,1.0,109.0,3.7,17.5,109.5,87.77,71.44
2016,6,17,17,30,2.0,122.0,3.7,17.0,123.0,95.81,78.78
2016,6,17,17,45,1.0,104.0,3.7,16.5,104.5,82.17,67.09
2016,6,17,18,0,0.0,86.0,3.7,16.0,86.0,68.43,55.11
2016,6,17,18,15,0.0,68.0,3.5,15.5,68.0,54.6,42.81
2016,6,17,18,30,0.0,50.0,3.3,15.0,50.0,40.65,30.21
2016,6,17,18,45,0.0,35.0,3.15,15.0,35.0,28.77,19.27
2016,6,17,19,0,0.0,20.0,3.0,15.0,20.0,16.5,7.45
2016,6,17,19,15,0.0,10.0,2.85,14.5,10.0,8.23,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,33.87,0.0
2016,6,18,5,15,246.5,21.5,1.75,12.5,45.5,104.28,52.95
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,178.4,131.29
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.0,242.06,189.05
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,314.54,252.67
2016,6,18,6,15,604.0,52.5,1.9,14.5,211.5,378.85,308.36
2016,6,18,6,30,660.0,58.0,1.9,15.0,260.0,446.02,364.38
2016,6,18,6,45,699.5,62.0,1.9,16.0,311.0,507.49,413.0
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,570.83,460.91
2016,6,18,7,15,768.0,69.5,1.85,17.5,413.0,627.77,502.64
2016,6,18,7,30,797.0,73.0,1.8,18.0,464.0,684.83,541.52
2016,6,18,7,45,819.0,75.5,1.75,18.5,514.0,728.32,569.22
2016,6,18,8,0,841.0,78.0,1.7,19.0,564.0,776.91,599.88
2016,6,18,8,15,858.0,80.5,1.6,19.0,611.5,819.87,626.44
2016,6,18,8,30,875.0,83.0,1.5,19.0,659.0,860.73,650.99
2016,6,18,8,45,888.5,85.0,1.45,19.5,703.0,895.54,670.33
2016,6,18,9,0,902.0,87.0,1.4,20.0,747.0,927.55,687.53
2016,6,18,9,15,912.0,88.5,1.35,20.5,786.0,952.72,700.02
2016,6,18,9,30,922.0,90.0,1.3,21.0,825.0,974.55,710.29
2016,6,18,9,45,925.0,94.0,1.3,21.5,857.5,988.88,716.56
2016,6,18,10,0,928.0,98.0,1.3,22.0,890.0,999.36,720.56
2016,6,18,10,15,934.0,99.0,1.3,22.0,918.0,1005.73,723.49
2016,6,18,10,30,940.0,100.0,1.3,22.0,946.0,1008.25,724.17
2016,6,18,10,45,946.0,100.0,1.3,22.5,967.5,1005.87,720.57
2016,6,18,11,0,952.0,100.0,1.3,23.0,989.0,999.59,714.72
2016,6,18,11,15,954.5,100.0,1.35,23.0,1002.5,986.15,706.74
2016,6,18,11,30,957.0,100.0,1.4,23.0,1016.0,968.94,696.49
2016,6,18,11,45,959.0,100.0,1.5,23.5,1023.0,947.61,683.05
2016,6,18,12,0,961.0,100.0,1.6,24.0,1030.0,922.73,667.27
2016,6,18,12,15,961.0,100.0,1.65,24.0,1029.0,892.76,648.78
2016,6,18,12,30,961.0,100.0,1.7,24.0,1028.0,859.64,628.12
2016,6,18,12,45,962.0,98.5,1.8,24.0,1020.0,822.97,605.41
2016,6,18,13,0,963.0,97.0,1.9,24.0,1012.0,783.35,580.37
2016,6,18,13,15,960.5,96.0,1.9,24.0,996.5,738.92,548.91
2016,6,18,13,30,958.0,95.0,1.9,24.0,981.0,692.09,514.88
2016,6,18,13,45,954.0,94.5,1.95,24.5,958.5,642.55,477.32
2016,6,18,14,0,950.0,94.0,2.0,25.0,936.0,591.12,437.32
2016,6,18,14,15,944.5,93.0,2.0,24.5,907.5,536.88,395.45
2016,6,18,14,30,939.0,92.0,2.0,24.0,879.0,481.34,351.04
2016,6,18,14,45,930.0,91.0,2.05,24.0,843.5,423.43,302.85
2016,6,18,15,0,921.0,90.0,2.1,24.0,808.0,365.09,253.08
2016,6,18,15,15,910.5,88.5,2.1,24.0,768.0,305.81,202.02
2016,6,18,15,30,900.0,87.0,2.1,24.0,728.0,246.78,152.08
2016,6,18,15,45,884.5,86.0,2.15,24.0,682.5,187.88,106.23
2016,6,18,16,0,869.0,85.0,2.2,24.0,637.0,130.27,70.27
2016,6,18,16,15,851.5,82.5,2.2,23.5,589.0,73.37,56.62
2016,6,18,16,30,834.0,80.0,2.2,23.0,541.0,71.63,55.51
2016,6,18,16,45,810.5,77.0,2.25,23.0,490.5,61.44,47.04
2016,6,18,17,0,787.0,74.0,2.3,23.0,440.0,59.89,45.89
2016,6,18,17,15,756.0,70.5,2.3,22.5,388.5,57.81,44.36
2016,6,18,17,30,725.0,67.0,2.3,22.0,337.0,55.69,42.75
2016,6,18,17,45,683.0,62.0,2.3,21.5,286.5,52.22,39.9
2016,6,18,18,0,641.0,57.0,2.3,21.0,236.0,44.73,33.46
2016,6,18,18,15,577.5,51.0,2.3,20.0,188.0,40.48,29.76
2016,6,18,18,30,514.0,45.0,2.3,19.0,140.0,36.2,25.85
2016,6,18,18,45,418.0,36.5,2.35,18.0,98.5,29.65,19.77
2016,6,18,19,0,322.0,28.0,2.4,17.0,57.0,23.04,12.57
2016,6,18,19,15,161.0,14.0,2.4,16.5,28.5,11.31,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,1.2,14.0,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,1.2,14.0,15.0,37.01,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,47.0,108.99,54.05
2016,6,19,5,30,402.0,32.0,1.1,15.0,79.0,185.36,134.86
2016,6,19,5,45,487.0,39.5,1.1,16.0,123.5,250.6,192.91
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,324.74,256.18
2016,6,19,6,15,626.0,52.0,1.1,17.5,216.5,386.83,308.89
2016,6,19,6,30,680.0,57.0,1.1,18.0,265.0,455.37,364.47
2016,6,19,6,45,687.5,62.0,1.1,18.5,305.0,499.8,399.43
2016,6,19,7,0,695.0,67.0,1.1,19.0,345.0,543.08,432.02
2016,6,19,7,15,751.5,69.5,1.1,19.5,406.5,615.89,485.1
2016,6,19,7,30,808.0,72.0,1.1,20.0,468.0,691.19,536.24
2016,6,19,7,45,828.0,74.5,1.15,21.0,517.5,733.63,561.9
2016,6,19,8,0,848.0,77.0,1.2,22.0,567.0,780.96,590.63
2016,6,19,8,15,863.5,79.0,1.15,22.5,613.5,822.35,614.49
2016,6,19,8,30,879.0,81.0,1.1,23.0,660.0,861.56,636.39
2016,6,19,8,45,890.0,83.5,1.1,24.0,702.5,894.87,653.49
2016,6,19,9,0,901.0,86.0,1.1,25.0,745.0,925.26,668.47
2016,6,19,9,15,722.0,177.5,1.1,25.0,723.5,888.07,642.91
2016,6,19,9,30,543.0,269.0,1.1,25.0,702.0,814.15,591.38
2016,6,19,9,45,743.5,177.0,1.1,25.5,796.5,920.97,661.71
2016,6,19,10,0,944.0,85.0,1.1,26.0,891.0,1000.9,707.89
2016,6,19,10,15,949.5,86.0,1.15,26.0,918.5,1007.11,710.6
2016,6,19,10,30,955.0,87.0,1.2,26.0,946.0,1009.41,712.01
2016,6,19,10,45,957.5,88.5,1.25,26.5,966.0,1005.41,708.31
2016,6,19,11,0,960.0,90.0,1.3,27.0,986.0,997.48,702.37
2016,6,19,11,15,962.5,90.5,1.4,27.0,1000.0,984.66,695.68
2016,6,19,11,30,965.0,91.0,1.5,27.0,1014.0,968.02,686.61
2016,6,19,11,45,960.0,95.0,1.65,27.5,1018.5,944.24,672.31
2016,6,19,12,0,955.0,99.0,1.8,28.0,1023.0,917.06,655.68
2016,6,19,12,15,690.0,252.5,1.9,27.5,920.0,816.99,591.17
2016,6,19,12,30,425.0,406.0,2.0,27.0,817.0,706.61,513.72
2016,6,19,12,45,677.5,259.5,2.15,27.0,907.5,753.38,552.1
2016,6,19,13,0,930.0,113.0,2.3,27.0,998.0,773.25,570.03
2016,6,19,13,15,927.0,112.5,2.4,27.0,982.5,730.12,539.47
2016,6,19,13,30,924.0,112.0,2.5,27.0,967.0,684.71,506.94
2016,6,19,13,45,925.0,108.0,2.6,27.0,946.0,636.83,471.67
2016,6,19,14,0,926.0,104.0,2.7,27.0,925.0,586.7,433.57
2016,6,19,14,15,920.0,102.5,2.75,26.5,896.5,532.99,392.16
2016,6,19,14,30,914.0,101.0,2.8,26.0,868.0,478.09,348.31
2016,6,19,14,45,909.0,98.0,2.85,26.0,834.0,421.5,301.04
2016,6,19,15,0,904.0,95.0,2.9,26.0,800.0,364.1,251.96
2016,6,19,15,15,894.0,93.5,2.9,25.5,760.5,305.88,202.24
2016,6,19,15,30,884.0,92.0,2.9,25.0,721.0,247.86,153.43
2016,6,19,15,45,871.5,89.5,2.95,25.0,677.0,189.24,107.58
2016,6,19,16,0,859.0,87.0,3.0,25.0,633.0,131.59,71.21
2016,6,19,16,15,842.0,84.5,3.0,24.5,585.5,75.06,57.82
2016,6,19,16,30,825.0,82.0,3.0,24.0,538.0,64.12,48.94
2016,6,19,16,45,783.5,77.0,3.0,24.0,477.5,61.02,46.49
2016,6,19,17,0,742.0,72.0,3.0,24.0,417.0,57.8,43.92
2016,6,19,17,15,749.0,62.0,2.9,23.0,375.5,51.35,38.71
2016,6,19,17,30,756.0,52.0,2.8,22.0,334.0,50.35,38.13
2016,6,19,17,45,695.0,55.5,2.75,21.5,285.0,47.08,35.44
2016,6,19,18,0,634.0,59.0,2.7,21.0,236.0,46.19,34.73
2016,6,19,18,15,571.5,53.0,2.55,20.0,188.5,42.01,31.09
2016,6,19,18,30,509.0,47.0,2.4,19.0,141.0,37.81,27.25
2016,6,19,18,45,414.0,38.0,2.3,18.5,99.5,30.9,20.8
2016,6,19,19,0,319.0,29.0,2.2,18.0,58.0,23.9,13.25
2016,6,19,19,15,159.5,14.5,2.2,17.5,29.0,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,125.0,12.0,2.5,12.0,15.0,37.12,0.0
2016,6,20,5,15,268.0,22.5,2.5,12.5,48.0,110.45,54.36
2016,6,20,5,30,411.0,33.0,2.5,13.0,81.0,189.05,138.97
2016,6,20,5,45,503.0,39.5,2.55,13.5,126.5,256.41,200.32
2016,6,20,6,0,595.0,46.0,2.6,14.0,172.0,331.11,266.28
2016,6,20,6,15,649.0,51.0,2.5,14.5,221.5,396.67,323.4
2016,6,20,6,30,703.0,56.0,2.4,15.0,271.0,466.35,381.57
2016,6,20,6,45,743.5,59.5,2.35,16.0,323.0,529.89,431.89
2016,6,20,7,0,784.0,63.0,2.3,17.0,375.0,595.3,481.33
2016,6,20,7,15,810.5,66.0,2.3,17.5,427.0,651.9,523.18
2016,6,20,7,30,837.0,69.0,2.3,18.0,479.0,702.2,557.26
2016,6,20,7,45,857.0,71.0,2.35,19.0,529.0,751.39,588.89
2016,6,20,8,0,877.0,73.0,2.4,20.0,579.0,799.22,618.74
2016,6,20,8,15,892.5,75.5,2.4,20.5,626.5,842.2,645.34
2016,6,20,8,30,908.0,78.0,2.4,21.0,674.0,882.89,669.93
2016,6,20,8,45,919.0,79.5,2.4,22.0,718.0,915.87,687.6
2016,6,20,9,0,930.0,81.0,2.4,23.0,762.0,945.85,703.04
2016,6,20,9,15,939.0,82.5,2.4,23.5,801.0,970.77,716.34
2016,6,20,9,30,948.0,84.0,2.4,24.0,840.0,992.22,727.35
2016,6,20,9,45,945.0,91.0,2.4,24.5,871.0,1004.54,732.46
2016,6,20,10,0,942.0,98.0,2.4,25.0,902.0,1012.7,735.06
2016,6,20,10,15,947.0,99.0,2.45,25.0,929.0,1018.24,738.1
2016,6,20,10,30,952.0,100.0,2.5,25.0,956.0,1019.89,738.79
2016,6,20,10,45,956.0,100.5,2.55,25.5,977.0,1016.14,734.72
2016,6,20,11,0,960.0,101.0,2.6,26.0,998.0,1008.47,728.31
2016,6,20,11,15,962.0,101.5,2.65,26.0,1011.0,995.02,719.75
2016,6,20,11,30,964.0,102.0,2.7,26.0,1024.0,977.76,708.85
2016,6,20,11,45,966.0,101.5,2.75,26.0,1030.5,955.89,695.0
2016,6,20,12,0,968.0,101.0,2.8,26.0,1037.0,930.45,678.84
2016,6,20,12,15,967.0,101.0,2.85,26.0,1035.0,899.53,659.03
2016,6,20,12,30,966.0,101.0,2.9,26.0,1033.0,865.48,637.06
2016,6,20,12,45,965.5,99.5,3.0,26.0,1024.5,827.56,612.62
2016,6,20,13,0,965.0,98.0,3.1,26.0,1016.0,786.79,585.97
2016,6,20,13,15,961.5,97.5,3.15,26.0,999.5,742.07,554.05
2016,6,20,13,30,958.0,97.0,3.2,26.0,983.0,695.02,519.5
2016,6,20,13,45,952.5,96.5,3.25,26.0,960.0,644.64,481.61
2016,6,20,14,0,947.0,96.0,3.3,26.0,937.0,592.5,441.31
2016,6,20,14,15,940.5,95.0,3.35,25.5,907.5,537.96,398.75
2016,6,20,14,30,934.0,94.0,3.4,25.0,878.0,482.22,353.74
2016,6,20,14,45,924.0,93.5,3.45,25.0,842.0,424.59,305.2
2016,6,20,15,0,914.0,93.0,3.5,25.0,806.0,366.62,255.29
2016,6,20,15,15,903.5,91.0,3.5,24.5,765.5,307.37,204.34
2016,6,20,15,30,893.0,89.0,3.5,24.0,725.0,248.37,154.37
2016,6,20,15,45,876.5,88.0,3.5,23.5,680.0,189.71,108.46
2016,6,20,16,0,860.0,87.0,3.5,23.0,635.0,132.46,72.27
2016,6,20,16,15,842.5,84.5,3.45,22.5,587.0,75.84,58.97
2016,6,20,16,30,825.0,82.0,3.4,22.0,539.0,64.11,49.35
2016,6,20,16,45,801.5,79.0,3.35,22.0,489.0,62.68,48.31
2016,6,20,17,0,778.0,76.0,3.3,22.0,439.0,61.2,47.2
2016,6,20,17,15,529.0,106.0,3.15,21.5,339.5,75.49,59.76
2016,6,20,17,30,280.0,136.0,3.0,21.0,240.0,97.12,78.64
2016,6,20,17,45,259.0,119.0,2.95,20.5,204.5,86.24,69.52
2016,6,20,18,0,238.0,102.0,2.9,20.0,169.0,74.98,59.9
2016,6,20,18,15,213.0,83.5,2.85,19.5,134.5,62.36,48.84
2016,6,20,18,30,188.0,65.0,2.8,19.0,100.0,49.35,37.23
2016,6,20,18,45,150.5,48.0,2.8,18.5,70.5,36.96,25.97
2016,6,20,19,0,113.0,31.0,2.8,18.0,41.0,24.3,13.61
2016,6,20,19,15,56.5,15.5,2.85,17.5,20.5,12.42,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,111.0,12.0,1.9,13.0,14.0,34.02,0.0
2016,6,21,5,15,249.0,22.5,1.9,13.5,46.0,104.86,50.1
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,180.77,132.04
2016,6,21,5,45,476.0,40.0,1.9,15.0,121.5,246.12,190.78
2016,6,21,6,0,565.0,47.0,1.9,16.0,165.0,320.75,255.31
2016,6,21,6,15,619.0,52.0,1.8,16.5,213.5,382.39,308.41
2016,6,21,6,30,673.0,57.0,1.7,17.0,262.0,450.55,364.44
2016,6,21,6,45,714.5,60.5,1.65,17.5,313.5,513.25,414.04
2016,6,21,7,0,756.0,64.0,1.6,18.0,365.0,577.97,463.04
2016,6,21,7,15,783.0,67.0,1.6,19.0,415.5,633.7,502.71
2016,6,21,7,30,810.0,70.0,1.6,20.0,466.0,689.36,539.25
2016,6,21,7,45,831.5,72.0,1.6,21.0,515.5,732.56,565.63
2016,6,21,8,0,853.0,74.0,1.6,22.0,565.0,780.73,594.8
2016,6,21,8,15,868.5,76.0,1.6,22.5,612.0,822.38,619.87
2016,6,21,8,30,884.0,78.0,1.6,23.0,659.0,861.85,643.07
2016,6,21,8,45,896.5,79.5,1.6,24.0,702.0,895.61,660.84
2016,6,21,9,0,909.0,81.0,1.6,25.0,745.0,926.54,676.49
2016,6,21,9,15,918.0,82.5,1.6,25.5,783.5,951.14,689.21
2016,6,21,9,30,927.0,84.0,1.6,26.0,822.0,972.35,699.78
2016,6,21,9,45,929.5,87.5,1.6,26.5,854.0,986.0,705.58
2016,6,21,10,0,932.0,91.0,1.6,27.0,886.0,995.81,709.12
2016,6,21,10,15,937.5,92.0,1.65,27.5,913.0,1001.99,711.24
2016,6,21,10,30,943.0,93.0,1.7,28.0,940.0,1004.33,711.09
2016,6,21,10,45,945.0,94.5,1.75,28.5,960.0,999.92,706.91
2016,6,21,11,0,947.0,96.0,1.8,29.0,980.0,991.63,700.48
2016,6,21,11,15,949.5,96.5,1.85,29.0,993.5,978.98,692.85
2016,6,21,11,30,952.0,97.0,1.9,29.0,1007.0,962.56,682.95
2016,6,21,11,45,951.5,98.0,2.0,29.5,1013.0,940.25,668.58
2016,6,21,12,0,951.0,99.0,2.1,30.0,1019.0,914.49,652.01
2016,6,21,12,15,950.5,99.0,2.2,30.0,1017.5,884.56,633.96
2016,6,21,12,30,950.0,99.0,2.3,30.0,1016.0,851.52,613.71
2016,6,21,12,45,943.5,101.5,2.4,30.0,1006.0,813.05,589.65
2016,6,21,13,0,937.0,104.0,2.5,30.0,996.0,772.13,563.6
2016,6,21,13,15,934.0,103.5,2.6,29.5,980.0,728.89,534.71
2016,6,21,13,30,931.0,103.0,2.7,29.0,964.0,683.34,503.21
2016,6,21,13,45,926.5,102.0,2.85,29.0,941.5,634.39,467.44
2016,6,21,14,0,922.0,101.0,3.0,29.0,919.0,583.65,429.15
2016,6,21,14,15,915.5,99.5,3.05,28.5,890.5,529.99,387.93
2016,6,21,14,30,909.0,98.0,3.1,28.0,862.0,475.19,344.35
2016,6,21,14,45,901.0,96.5,3.2,28.0,827.5,418.92,297.66
2016,6,21,15,0,893.0,95.0,3.3,28.0,793.0,362.14,249.43
2016,6,21,15,15,882.5,93.5,3.35,27.5,753.5,304.45,200.44
2016,6,21,15,30,872.0,92.0,3.4,27.0,714.0,247.01,152.36
2016,6,21,15,45,859.0,89.5,3.45,26.5,670.0,189.03,107.33
2016,6,21,16,0,846.0,87.0,3.5,26.0,626.0,132.1,71.36
2016,6,21,16,15,828.5,84.5,3.5,25.5,579.0,76.32,58.64
2016,6,21,16,30,811.0,82.0,3.5,25.0,532.0,63.87,48.52
2016,6,21,16,45,789.0,79.0,3.5,24.5,483.0,62.49,47.63
2016,6,21,17,0,767.0,76.0,3.5,24.0,434.0,61.04,46.67
