Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,736.5,72.0,3.45,23.0,383.5,58.67,44.99
2016,6,21,17,30,706.0,68.0,3.4,22.0,333.0,56.23,43.21
2016,6,21,17,45,665.0,63.5,3.4,21.5,283.5,53.23,40.77
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,46.08,34.63
2016,6,21,18,15,562.0,52.5,3.3,20.0,186.5,41.52,30.66
2016,6,21,18,30,500.0,46.0,3.2,19.0,139.0,36.9,26.47
2016,6,21,18,45,405.5,37.5,3.1,18.5,98.5,30.41,20.39
2016,6,21,19,0,311.0,29.0,3.0,18.0,58.0,23.85,13.3
2016,6,21,19,15,155.5,14.5,3.0,17.5,29.0,11.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,109.0,12.0,3.6,12.0,14.0,33.51,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,105.14,49.16
2016,6,22,5,30,394.0,33.0,3.7,13.0,79.0,182.76,134.15
2016,6,22,5,45,481.5,40.5,3.75,13.5,123.0,248.44,194.47
2016,6,22,6,0,569.0,48.0,3.8,14.0,167.0,323.26,260.9
2016,6,22,6,15,624.0,53.0,3.8,14.5,216.0,385.5,316.03
2016,6,22,6,30,679.0,58.0,3.8,15.0,265.0,454.5,374.7
2016,6,22,6,45,717.5,62.0,3.8,16.0,316.0,516.33,424.78
2016,6,22,7,0,756.0,66.0,3.8,17.0,367.0,579.89,474.13
2016,6,22,7,15,783.0,69.5,3.75,17.5,418.0,636.28,516.81
2016,6,22,7,30,810.0,73.0,3.7,18.0,469.0,692.58,556.6
2016,6,22,7,45,830.5,75.5,3.65,18.5,518.0,735.56,585.18
2016,6,22,8,0,851.0,78.0,3.6,19.0,567.0,783.48,616.78
2016,6,22,8,15,866.0,80.0,3.55,19.5,614.0,824.65,642.81
2016,6,22,8,30,881.0,82.0,3.5,20.0,661.0,863.61,666.85
2016,6,22,8,45,894.0,83.5,3.5,20.5,704.5,897.75,687.43
2016,6,22,9,0,907.0,85.0,3.5,21.0,748.0,929.07,705.86
2016,6,22,9,15,916.0,86.5,3.45,21.0,786.5,953.63,720.59
2016,6,22,9,30,925.0,88.0,3.4,21.0,825.0,974.81,733.03
2016,6,22,9,45,932.5,89.0,3.35,21.5,858.0,990.49,740.37
2016,6,22,10,0,940.0,90.0,3.3,22.0,891.0,1002.48,745.31
2016,6,22,10,15,945.5,91.0,3.3,22.5,918.5,1008.76,746.95
2016,6,22,10,30,951.0,92.0,3.3,23.0,946.0,1011.15,746.17
2016,6,22,10,45,954.5,92.5,3.3,23.5,966.5,1007.19,741.38
2016,6,22,11,0,958.0,93.0,3.3,24.0,987.0,999.32,734.21
2016,6,22,11,15,960.5,93.5,3.3,24.0,1000.5,986.63,725.45
2016,6,22,11,30,963.0,94.0,3.3,24.0,1014.0,970.13,714.3
2016,6,22,11,45,964.0,94.0,3.35,24.0,1020.5,948.1,699.93
2016,6,22,12,0,965.0,94.0,3.4,24.0,1027.0,922.53,683.23
2016,6,22,12,15,965.0,94.0,3.4,24.0,1026.5,892.74,663.37
2016,6,22,12,30,965.0,94.0,3.4,24.0,1026.0,859.76,641.3
2016,6,22,12,45,957.0,98.5,3.4,24.0,1016.0,821.43,615.5
2016,6,22,13,0,949.0,103.0,3.4,24.0,1006.0,780.64,587.83
2016,6,22,13,15,946.5,102.5,3.4,24.0,991.0,737.28,556.1
2016,6,22,13,30,944.0,102.0,3.4,24.0,976.0,691.53,521.88
2016,6,22,13,45,939.0,101.5,3.45,24.0,953.5,642.1,484.27
2016,6,22,14,0,934.0,101.0,3.5,24.0,931.0,590.89,444.26
2016,6,22,14,15,928.5,100.0,3.5,23.5,902.5,537.48,402.04
2016,6,22,14,30,923.0,99.0,3.5,23.0,874.0,482.8,357.37
2016,6,22,14,45,915.5,97.5,3.5,23.0,839.5,425.93,308.99
2016,6,22,15,0,908.0,96.0,3.5,23.0,805.0,368.48,259.05
2016,6,22,15,15,897.5,94.0,3.5,23.0,765.0,309.53,207.59
2016,6,22,15,30,887.0,92.0,3.5,23.0,725.0,250.85,157.25
2016,6,22,15,45,874.5,89.5,3.55,23.0,681.0,192.02,110.52
2016,6,22,16,0,862.0,87.0,3.6,23.0,637.0,134.17,73.14
2016,6,22,16,15,844.5,84.5,3.6,22.5,589.0,77.4,60.28
2016,6,22,16,30,827.0,82.0,3.6,22.0,541.0,64.12,49.35
2016,6,22,16,45,804.5,78.5,3.65,21.5,491.0,62.35,48.12
2016,6,22,17,0,782.0,75.0,3.7,21.0,441.0,60.5,46.8
2016,6,22,17,15,751.0,71.5,3.7,20.5,389.5,58.46,45.29
2016,6,22,17,30,720.0,68.0,3.7,20.0,338.0,56.38,43.7
2016,6,22,17,45,677.0,63.5,3.75,19.5,287.5,53.34,41.21
2016,6,22,18,0,634.0,59.0,3.8,19.0,237.0,46.15,34.99
2016,6,22,18,15,571.5,52.5,3.8,18.0,189.5,41.58,30.98
2016,6,22,18,30,509.0,46.0,3.8,17.0,142.0,36.94,26.74
2016,6,22,18,45,410.5,37.5,3.8,16.5,100.0,30.42,20.59
2016,6,22,19,0,312.0,29.0,3.8,16.0,58.0,23.84,13.46
2016,6,22,19,15,156.0,14.5,3.8,15.5,29.0,11.7,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,123.0,11.0,3.4,12.0,14.0,35.55,0.0
2016,6,23,5,15,267.0,21.5,3.4,12.5,46.5,107.95,48.89
2016,6,23,5,30,411.0,32.0,3.4,13.0,79.0,187.0,136.9
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.0,253.53,198.09
2016,6,23,6,0,592.0,45.0,3.5,14.0,169.0,327.37,263.8
2016,6,23,6,15,646.0,50.0,3.5,14.5,218.0,392.68,321.41
2016,6,23,6,30,700.0,55.0,3.5,15.0,267.0,462.14,380.35
2016,6,23,6,45,740.5,58.0,3.55,15.5,319.0,524.93,431.97
2016,6,23,7,0,781.0,61.0,3.6,16.0,371.0,589.6,483.16
2016,6,23,7,15,807.0,64.0,3.5,16.5,422.5,645.76,525.51
2016,6,23,7,30,833.0,67.0,3.4,17.0,474.0,695.69,559.9
2016,6,23,7,45,853.5,69.0,3.35,18.0,524.0,745.22,592.16
2016,6,23,8,0,874.0,71.0,3.3,19.0,574.0,793.46,622.52
2016,6,23,8,15,888.0,73.0,3.25,19.5,620.5,834.64,648.29
2016,6,23,8,30,902.0,75.0,3.2,20.0,667.0,873.5,671.97
2016,6,23,8,45,913.5,76.5,3.15,21.0,710.0,906.96,690.2
2016,6,23,9,0,925.0,78.0,3.1,22.0,753.0,937.47,706.11
2016,6,23,9,15,932.0,79.0,3.05,22.5,790.5,960.08,717.85
2016,6,23,9,30,939.0,80.0,3.0,23.0,828.0,979.22,727.26
2016,6,23,9,45,938.5,85.0,3.0,23.5,858.5,991.95,732.86
2016,6,23,10,0,938.0,90.0,3.0,24.0,889.0,1000.69,735.96
2016,6,23,10,15,941.5,90.5,3.05,24.0,915.0,1004.58,737.88
2016,6,23,10,30,945.0,91.0,3.1,24.0,941.0,1004.61,737.44
2016,6,23,10,45,948.0,91.5,3.2,24.5,960.0,1000.29,733.26
2016,6,23,11,0,951.0,92.0,3.3,25.0,979.0,992.09,726.67
2016,6,23,11,15,952.0,92.5,3.4,25.0,991.5,978.19,717.85
2016,6,23,11,30,953.0,93.0,3.5,25.0,1004.0,960.54,706.64
2016,6,23,11,45,954.0,92.5,3.6,25.0,1009.5,938.33,692.4
2016,6,23,12,0,955.0,92.0,3.7,25.0,1015.0,912.64,675.82
2016,6,23,12,15,954.5,92.0,3.8,24.5,1014.0,882.8,657.66
2016,6,23,12,30,954.0,92.0,3.9,24.0,1013.0,849.83,637.16
2016,6,23,12,45,950.0,93.5,4.0,24.0,1004.0,812.47,612.17
2016,6,23,13,0,946.0,95.0,4.1,24.0,995.0,772.47,585.11
2016,6,23,13,15,943.5,94.5,4.1,24.0,980.0,729.36,553.43
2016,6,23,13,30,941.0,94.0,4.1,24.0,965.0,683.88,519.02
2016,6,23,13,45,939.0,92.0,4.2,24.0,943.5,635.28,481.75
2016,6,23,14,0,937.0,90.0,4.3,24.0,922.0,584.64,441.84
2016,6,23,14,15,931.0,89.0,4.35,23.5,893.5,530.98,399.11
2016,6,23,14,30,925.0,88.0,4.4,23.0,865.0,476.09,354.01
2016,6,23,14,45,919.5,85.5,4.45,23.0,831.0,419.26,305.29
2016,6,23,15,0,914.0,83.0,4.5,23.0,797.0,361.65,254.8
2016,6,23,15,15,903.0,81.5,4.5,22.5,757.0,302.77,203.35
2016,6,23,15,30,892.0,80.0,4.5,22.0,717.0,244.2,152.92
2016,6,23,15,45,879.5,77.5,4.5,22.0,673.0,185.26,105.55
2016,6,23,16,0,867.0,75.0,4.5,22.0,629.0,127.32,67.63
2016,6,23,16,15,850.0,73.0,4.5,21.5,581.5,70.82,54.96
2016,6,23,16,30,833.0,71.0,4.5,21.0,534.0,65.66,50.88
2016,6,23,16,45,810.5,68.5,4.5,21.0,484.5,63.6,49.3
2016,6,23,17,0,788.0,66.0,4.5,21.0,435.0,54.07,41.26
2016,6,23,17,15,759.5,63.0,4.4,20.5,384.5,52.19,39.85
2016,6,23,17,30,731.0,60.0,4.3,20.0,334.0,50.26,38.37
2016,6,23,17,45,689.0,56.0,4.25,19.5,284.0,47.39,36.01
2016,6,23,18,0,647.0,52.0,4.2,19.0,234.0,44.5,33.54
2016,6,23,18,15,587.5,47.0,4.05,18.5,187.0,40.63,30.08
2016,6,23,18,30,528.0,42.0,3.9,18.0,140.0,33.77,23.87
2016,6,23,18,45,431.5,34.5,3.8,17.5,99.0,27.96,18.39
2016,6,23,19,0,335.0,27.0,3.7,17.0,58.0,22.14,12.06
2016,6,23,19,15,167.5,13.5,3.65,16.5,29.0,10.85,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,111.0,11.0,3.1,12.0,13.0,32.92,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,104.42,45.46
2016,6,24,5,30,400.0,32.0,3.1,13.0,77.0,183.08,133.72
2016,6,24,5,45,485.5,39.5,3.15,13.5,121.0,248.15,193.7
2016,6,24,6,0,571.0,47.0,3.2,14.0,165.0,322.2,259.4
2016,6,24,6,15,627.0,52.5,3.1,14.5,214.5,385.6,315.18
2016,6,24,6,30,683.0,58.0,3.0,15.0,264.0,455.83,374.36
2016,6,24,6,45,720.5,62.0,2.9,15.5,315.0,517.29,424.32
2016,6,24,7,0,758.0,66.0,2.8,16.0,366.0,580.38,473.46
2016,6,24,7,15,785.5,69.5,2.65,16.5,417.5,637.25,515.65
2016,6,24,7,30,813.0,73.0,2.5,17.0,469.0,694.09,554.74
2016,6,24,7,45,833.0,76.0,2.35,18.0,518.5,737.46,581.24
2016,6,24,8,0,853.0,79.0,2.2,19.0,568.0,785.71,610.32
2016,6,24,8,15,868.5,81.0,2.1,19.5,615.0,827.45,635.34
2016,6,24,8,30,884.0,83.0,2.0,20.0,662.0,866.99,658.26
2016,6,24,8,45,895.0,85.5,1.95,21.0,705.0,900.64,675.89
2016,6,24,9,0,906.0,88.0,1.9,22.0,748.0,931.35,691.22
2016,6,24,9,15,915.0,89.5,1.85,22.5,786.5,955.96,703.64
2016,6,24,9,30,924.0,91.0,1.8,23.0,825.0,977.2,713.8
2016,6,24,9,45,932.5,91.5,1.8,23.5,859.0,993.35,721.32
2016,6,24,10,0,941.0,92.0,1.8,24.0,893.0,1005.84,726.61
2016,6,24,10,15,946.0,93.0,1.8,24.5,920.0,1011.71,727.81
2016,6,24,10,30,951.0,94.0,1.8,25.0,947.0,1013.7,726.74
2016,6,24,10,45,955.0,94.5,1.85,25.5,968.0,1010.29,723.11
2016,6,24,11,0,959.0,95.0,1.9,26.0,989.0,1002.95,717.18
2016,6,24,11,15,961.0,95.0,1.95,26.0,1002.5,989.37,708.83
2016,6,24,11,30,963.0,95.0,2.0,26.0,1016.0,972.0,698.19
2016,6,24,11,45,964.5,95.0,2.15,26.5,1022.5,950.49,684.66
2016,6,24,12,0,966.0,95.0,2.3,27.0,1029.0,925.41,668.72
2016,6,24,12,15,966.0,95.5,2.4,27.0,1028.5,896.1,650.74
2016,6,24,12,30,966.0,96.0,2.5,27.0,1028.0,863.57,630.49
2016,6,24,12,45,955.5,101.5,2.6,27.0,1017.0,824.16,605.44
2016,6,24,13,0,945.0,107.0,2.7,27.0,1006.0,782.43,578.5
2016,6,24,13,15,942.0,106.5,2.8,27.0,991.0,738.89,547.92
2016,6,24,13,30,939.0,106.0,2.9,27.0,976.0,693.03,514.83
2016,6,24,13,45,934.5,105.0,3.0,27.0,953.5,643.72,478.29
2016,6,24,14,0,930.0,104.0,3.1,27.0,931.0,592.61,439.28
2016,6,24,14,15,924.5,103.0,3.1,26.5,902.5,539.4,397.97
2016,6,24,14,30,919.0,102.0,3.1,26.0,874.0,484.91,354.22
2016,6,24,14,45,910.5,101.0,3.15,26.0,839.5,428.22,306.87
2016,6,24,15,0,902.0,100.0,3.2,26.0,805.0,371.04,257.99
2016,6,24,15,15,891.5,98.0,3.15,26.0,765.0,312.38,207.46
2016,6,24,15,30,881.0,96.0,3.1,26.0,725.0,253.97,157.98
2016,6,24,15,45,867.0,94.0,3.1,26.0,681.0,195.53,112.09
2016,6,24,16,0,853.0,92.0,3.1,26.0,637.0,138.22,75.29
2016,6,24,16,15,835.5,89.5,3.1,25.5,589.0,72.58,55.49
2016,6,24,16,30,818.0,87.0,3.1,25.0,541.0,67.36,51.46
2016,6,24,16,45,794.5,83.5,3.1,24.5,491.0,65.72,50.36
2016,6,24,17,0,771.0,80.0,3.1,24.0,441.0,64.0,49.18
2016,6,24,17,15,739.0,76.0,3.05,23.0,389.5,61.72,47.6
2016,6,24,17,30,707.0,72.0,3.0,22.0,338.0,59.38,45.92
2016,6,24,17,45,663.0,67.0,3.0,21.5,287.5,51.43,39.21
2016,6,24,18,0,619.0,62.0,3.0,21.0,237.0,48.32,36.58
2016,6,24,18,15,554.5,55.5,2.9,20.0,189.0,43.83,32.68
2016,6,24,18,30,490.0,49.0,2.8,19.0,141.0,39.31,28.57
2016,6,24,18,45,390.5,40.0,2.7,18.5,99.5,32.46,22.16
2016,6,24,19,0,291.0,31.0,2.6,18.0,58.0,25.55,14.75
2016,6,24,19,15,145.5,15.5,2.6,17.5,29.0,12.55,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.4,14.0,12.0,28.39,0.0
2016,6,25,5,15,235.5,21.5,1.4,14.5,43.5,98.6,40.47
2016,6,25,5,30,377.0,33.0,1.4,15.0,75.0,176.27,127.14
2016,6,25,5,45,466.5,40.5,1.4,16.0,119.0,241.63,185.72
2016,6,25,6,0,556.0,48.0,1.4,17.0,163.0,316.39,249.8
2016,6,25,6,15,612.5,53.5,1.35,17.5,212.0,381.3,304.98
2016,6,25,6,30,669.0,59.0,1.3,18.0,261.0,448.9,360.13
2016,6,25,6,45,709.5,63.0,1.3,18.5,312.0,511.51,409.32
2016,6,25,7,0,750.0,67.0,1.3,19.0,363.0,576.05,457.92
2016,6,25,7,15,778.0,70.5,1.3,19.5,414.5,632.96,498.92
2016,6,25,7,30,806.0,74.0,1.3,20.0,466.0,689.89,537.23
2016,6,25,7,45,828.0,76.5,1.35,21.0,516.0,740.67,569.11
2016,6,25,8,0,850.0,79.0,1.4,22.0,566.0,783.09,594.44
2016,6,25,8,15,865.5,81.5,1.45,22.5,613.5,825.35,620.35
2016,6,25,8,30,881.0,84.0,1.5,23.0,661.0,865.42,644.38
2016,6,25,8,45,894.0,85.5,1.55,24.0,704.5,899.69,662.98
2016,6,25,9,0,907.0,87.0,1.6,25.0,748.0,931.14,679.54
2016,6,25,9,15,916.5,88.5,1.65,25.5,787.0,956.29,693.23
2016,6,25,9,30,926.0,90.0,1.7,26.0,826.0,978.09,704.8
2016,6,25,9,45,927.0,95.0,1.75,26.5,857.5,992.0,711.43
2016,6,25,10,0,928.0,100.0,1.8,27.0,889.0,1001.99,715.73
2016,6,25,10,15,933.5,101.0,1.9,27.0,916.5,1008.24,719.88
2016,6,25,10,30,939.0,102.0,2.0,27.0,944.0,1010.63,721.74
2016,6,25,10,45,942.5,103.0,2.1,27.5,965.0,1007.22,718.63
2016,6,25,11,0,946.0,104.0,2.2,28.0,986.0,999.92,713.19
2016,6,25,11,15,948.0,104.5,2.25,28.0,999.5,986.87,705.09
2016,6,25,11,30,950.0,105.0,2.3,28.0,1013.0,970.06,694.7
2016,6,25,11,45,950.5,105.5,2.4,28.0,1019.5,948.25,681.64
2016,6,25,12,0,951.0,106.0,2.5,28.0,1026.0,922.95,666.28
2016,6,25,12,15,951.0,106.0,2.55,28.0,1025.0,893.47,647.7
2016,6,25,12,30,951.0,106.0,2.6,28.0,1024.0,860.85,626.97
2016,6,25,12,45,951.5,104.5,2.7,28.0,1016.5,824.34,603.84
2016,6,25,13,0,952.0,103.0,2.8,28.0,1009.0,784.94,578.5
2016,6,25,13,15,949.0,102.5,2.85,28.0,993.5,741.19,547.71
2016,6,25,13,30,946.0,102.0,2.9,28.0,978.0,695.08,514.34
2016,6,25,13,45,941.5,101.0,2.95,28.0,956.0,645.5,477.59
2016,6,25,14,0,937.0,100.0,3.0,28.0,934.0,594.1,438.4
2016,6,25,14,15,931.5,99.0,3.05,27.5,905.0,540.58,397.21
2016,6,25,14,30,926.0,98.0,3.1,27.0,876.0,485.77,353.51
2016,6,25,14,45,918.0,96.5,3.15,27.0,841.5,428.57,305.92
2016,6,25,15,0,910.0,95.0,3.2,27.0,807.0,370.82,256.74
2016,6,25,15,15,900.0,93.5,3.2,26.5,767.0,312.24,206.81
2016,6,25,15,30,890.0,92.0,3.2,26.0,727.0,253.83,157.63
2016,6,25,15,45,877.0,89.5,3.25,26.0,683.0,194.71,111.05
2016,6,25,16,0,864.0,87.0,3.3,26.0,639.0,136.61,73.48
2016,6,25,16,15,846.5,84.5,3.25,25.5,591.0,79.64,61.39
2016,6,25,16,30,829.0,82.0,3.2,25.0,543.0,64.12,48.72
2016,6,25,16,45,807.5,78.5,3.2,25.0,493.0,62.37,47.43
2016,6,25,17,0,786.0,75.0,3.2,25.0,443.0,60.53,46.03
2016,6,25,17,15,755.5,71.5,3.15,24.0,392.0,58.49,44.64
2016,6,25,17,30,725.0,68.0,3.1,23.0,341.0,56.41,43.17
2016,6,25,17,45,682.5,63.5,3.05,22.5,290.5,53.37,40.71
2016,6,25,18,0,640.0,59.0,3.0,22.0,240.0,46.18,34.57
2016,6,25,18,15,578.0,52.5,2.85,21.0,191.5,41.6,30.61
2016,6,25,18,30,516.0,46.0,2.7,20.0,143.0,36.96,26.42
2016,6,25,18,45,419.0,37.5,2.6,19.5,101.5,30.43,20.34
2016,6,25,19,0,322.0,29.0,2.5,19.0,60.0,23.85,13.34
2016,6,25,19,15,161.0,14.5,2.55,18.5,30.0,11.7,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,14.0,12.0,27.27,0.0
2016,6,26,5,15,224.0,21.0,1.9,14.5,42.0,94.61,36.61
2016,6,26,5,30,359.0,32.0,1.9,15.0,72.0,169.11,121.82
2016,6,26,5,45,445.0,40.5,1.9,15.5,115.0,233.08,179.83
2016,6,26,6,0,531.0,49.0,1.9,16.0,158.0,306.22,243.52
2016,6,26,6,15,587.5,54.5,1.8,16.5,206.0,369.83,298.23
2016,6,26,6,30,644.0,60.0,1.7,17.0,254.0,438.1,354.5
2016,6,26,6,45,684.0,64.5,1.6,18.0,304.0,497.71,400.99
2016,6,26,7,0,724.0,69.0,1.5,19.0,354.0,561.36,448.16
2016,6,26,7,15,752.0,72.5,1.45,19.5,404.0,617.17,488.46
2016,6,26,7,30,780.0,76.0,1.4,20.0,454.0,673.07,526.26
2016,6,26,7,45,802.0,78.5,1.4,21.0,503.5,722.9,557.36
2016,6,26,8,0,824.0,81.0,1.4,22.0,553.0,764.37,581.79
2016,6,26,8,15,840.0,83.5,1.4,22.5,599.0,806.23,607.08
2016,6,26,8,30,856.0,86.0,1.4,23.0,645.0,846.03,630.5
2016,6,26,8,45,868.5,88.0,1.45,24.0,688.0,879.81,648.93
2016,6,26,9,0,881.0,90.0,1.5,25.0,731.0,910.83,665.35
2016,6,26,9,15,890.0,91.5,1.55,25.5,769.0,935.08,678.57
2016,6,26,9,30,899.0,93.0,1.6,26.0,807.0,956.05,689.72
2016,6,26,9,45,909.0,92.5,1.7,26.5,840.5,972.39,698.64
2016,6,26,10,0,919.0,92.0,1.8,27.0,874.0,985.22,705.41
2016,6,26,10,15,924.0,93.0,1.85,27.5,900.5,991.16,707.31
2016,6,26,10,30,929.0,94.0,1.9,28.0,927.0,993.3,706.99
2016,6,26,10,45,930.5,96.0,2.0,28.5,947.0,989.26,703.53
2016,6,26,11,0,932.0,98.0,2.1,29.0,967.0,981.36,697.77
2016,6,26,11,15,934.0,98.5,2.15,29.0,980.5,968.67,689.93
2016,6,26,11,30,936.0,99.0,2.2,29.0,994.0,952.28,679.83
2016,6,26,11,45,935.0,100.5,2.3,29.5,999.5,930.51,665.5
2016,6,26,12,0,934.0,102.0,2.4,30.0,1005.0,905.35,648.98
2016,6,26,12,15,934.0,102.0,2.5,30.0,1004.0,876.46,631.28
2016,6,26,12,30,934.0,102.0,2.6,30.0,1003.0,844.49,611.41
2016,6,26,12,45,922.0,108.5,2.75,30.0,991.5,805.83,587.19
2016,6,26,13,0,910.0,115.0,2.9,30.0,980.0,765.0,560.92
2016,6,26,13,15,907.0,114.0,2.95,30.0,965.0,722.47,530.94
2016,6,26,13,30,904.0,113.0,3.0,30.0,950.0,677.72,498.65
2016,6,26,13,45,899.5,112.0,3.1,30.0,928.5,630.02,463.56
2016,6,26,14,0,895.0,111.0,3.2,30.0,907.0,580.58,426.13
2016,6,26,14,15,888.5,110.0,3.25,29.5,879.0,528.62,386.33
2016,6,26,14,30,882.0,109.0,3.3,29.0,851.0,475.56,344.28
2016,6,26,14,45,873.5,107.5,3.4,29.0,816.5,420.47,298.79
2016,6,26,15,0,865.0,106.0,3.5,29.0,782.0,364.94,251.87
2016,6,26,15,15,854.0,104.0,3.5,28.5,743.0,308.21,203.93
2016,6,26,15,30,843.0,102.0,3.5,28.0,704.0,251.8,156.86
2016,6,26,15,45,828.5,99.5,3.55,28.0,660.5,195.11,112.53
2016,6,26,16,0,814.0,97.0,3.6,28.0,617.0,131.1,70.08
2016,6,26,16,15,796.0,94.0,3.55,27.5,570.5,76.08,57.94
2016,6,26,16,30,778.0,91.0,3.5,27.0,524.0,69.45,52.76
2016,6,26,16,45,755.0,87.5,3.5,27.0,475.5,67.97,51.71
2016,6,26,17,0,732.0,84.0,3.5,27.0,427.0,66.42,50.59
2016,6,26,17,15,700.5,79.5,3.4,26.0,377.0,63.92,48.86
2016,6,26,17,30,669.0,75.0,3.3,25.0,327.0,56.21,42.63
2016,6,26,17,45,628.0,69.5,3.25,24.5,278.5,52.94,40.0
2016,6,26,18,0,587.0,64.0,3.2,24.0,230.0,49.59,37.19
2016,6,26,18,15,525.0,57.0,3.05,23.0,183.5,44.82,33.1
2016,6,26,18,30,463.0,50.0,2.9,22.0,137.0,39.98,28.77
2016,6,26,18,45,373.5,40.0,2.8,21.0,97.0,32.38,21.84
2016,6,26,19,0,284.0,30.0,2.7,20.0,57.0,24.62,13.89
2016,6,26,19,15,142.0,15.0,2.7,19.5,28.5,12.1,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,15.0,11.0,25.1,0.0
2016,6,27,5,15,216.5,20.5,2.15,15.5,41.0,91.69,32.88
2016,6,27,5,30,350.0,32.0,2.1,16.0,71.0,165.94,118.82
2016,6,27,5,45,435.0,40.0,2.1,16.5,113.0,228.43,175.57
2016,6,27,6,0,520.0,48.0,2.1,17.0,155.0,299.95,237.86
2016,6,27,6,15,576.5,54.0,2.0,17.5,202.5,363.51,292.51
2016,6,27,6,30,633.0,60.0,1.9,18.0,250.0,431.81,348.85
2016,6,27,6,45,672.5,64.5,1.8,19.0,299.5,490.57,394.81
2016,6,27,7,0,712.0,69.0,1.7,20.0,349.0,553.38,441.56
2016,6,27,7,15,741.0,73.0,1.65,21.0,399.5,609.96,481.71
2016,6,27,7,30,770.0,77.0,1.6,22.0,450.0,666.76,519.38
2016,6,27,7,45,792.0,80.0,1.6,23.0,499.0,716.84,550.7
2016,6,27,8,0,814.0,83.0,1.6,24.0,548.0,765.86,580.38
2016,6,27,8,15,830.5,85.5,1.65,24.5,594.5,800.51,601.15
2016,6,27,8,30,847.0,88.0,1.7,25.0,641.0,840.49,625.36
2016,6,27,8,45,860.5,89.5,1.75,26.0,684.0,874.4,643.89
2016,6,27,9,0,874.0,91.0,1.8,27.0,727.0,905.64,660.45
2016,6,27,9,15,884.5,93.0,1.85,27.5,765.5,931.74,674.84
2016,6,27,9,30,895.0,95.0,1.9,28.0,804.0,954.62,687.15
2016,6,27,9,45,892.5,102.0,1.95,29.0,834.5,967.0,691.43
2016,6,27,10,0,890.0,109.0,2.0,30.0,865.0,975.44,693.37
2016,6,27,10,15,896.0,110.0,2.05,30.0,892.5,982.05,697.08
2016,6,27,10,30,902.0,111.0,2.1,30.0,920.0,984.95,698.58
2016,6,27,10,45,906.5,112.0,2.2,30.5,941.0,982.65,696.1
2016,6,27,11,0,911.0,113.0,2.3,31.0,962.0,976.57,691.36
2016,6,27,11,15,914.0,113.5,2.4,31.0,976.0,964.86,684.55
2016,6,27,11,30,917.0,114.0,2.5,31.0,990.0,949.47,675.48
2016,6,27,11,45,918.5,114.5,2.6,31.0,996.5,929.16,663.27
2016,6,27,12,0,920.0,115.0,2.7,31.0,1003.0,905.44,648.85
2016,6,27,12,15,920.0,115.0,2.8,31.0,1002.5,876.76,631.12
2016,6,27,12,30,920.0,115.0,2.9,31.0,1002.0,845.06,611.29
2016,6,27,12,45,923.5,111.0,3.0,31.0,996.0,809.81,588.93
2016,6,27,13,0,927.0,107.0,3.1,31.0,990.0,771.59,564.34
2016,6,27,13,15,924.0,106.5,3.15,31.0,974.5,728.87,534.26
2016,6,27,13,30,921.0,106.0,3.2,31.0,959.0,683.86,501.81
2016,6,27,13,45,917.0,105.0,3.3,31.0,937.5,635.74,466.46
2016,6,27,14,0,913.0,104.0,3.4,31.0,916.0,585.79,428.71
2016,6,27,14,15,906.5,103.0,3.45,31.0,887.5,532.99,387.57
2016,6,27,14,30,900.0,102.0,3.5,31.0,859.0,479.04,344.3
2016,6,27,14,45,893.0,100.0,3.6,31.0,825.0,423.23,298.46
2016,6,27,15,0,886.0,98.0,3.7,31.0,791.0,366.82,251.02
2016,6,27,15,15,875.5,96.0,3.75,30.5,752.0,309.08,202.51
2016,6,27,15,30,865.0,94.0,3.8,30.0,713.0,251.61,154.76
2016,6,27,15,45,853.0,91.5,3.85,30.0,669.5,194.06,109.83
2016,6,27,16,0,841.0,89.0,3.9,30.0,626.0,137.42,73.36
2016,6,27,16,15,824.0,86.0,3.9,29.5,579.0,81.45,61.86
2016,6,27,16,30,807.0,83.0,3.9,29.0,532.0,64.43,48.15
2016,6,27,16,45,786.5,79.5,3.9,28.5,483.5,62.75,47.04
2016,6,27,17,0,766.0,76.0,3.9,28.0,435.0,60.98,45.82
2016,6,27,17,15,736.0,72.0,3.8,27.0,385.0,58.62,44.18
2016,6,27,17,30,706.0,68.0,3.7,26.0,335.0,56.19,42.43
2016,6,27,17,45,666.5,63.0,3.6,25.5,285.5,52.8,39.7
2016,6,27,18,0,627.0,58.0,3.5,25.0,236.0,45.3,33.36
2016,6,27,18,15,566.5,52.0,3.35,24.0,188.5,41.12,29.78
2016,6,27,18,30,506.0,46.0,3.2,23.0,141.0,36.9,26.01
2016,6,27,18,45,414.5,37.0,3.1,22.0,100.0,29.98,19.72
2016,6,27,19,0,323.0,28.0,3.0,21.0,59.0,22.96,12.5
2016,6,27,19,15,161.5,14.0,2.95,20.5,29.5,11.27,0.0
2016,6,27,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,2.3,14.0,11.0,23.37,0.0
2016,6,28,5,15,209.5,20.5,2.2,14.5,40.5,89.43,29.55
2016,6,28,5,30,344.0,32.0,2.1,15.0,70.0,163.76,117.39
2016,6,28,5,45,427.0,41.0,2.05,15.5,112.0,226.21,174.4
2016,6,28,6,0,510.0,50.0,2.0,16.0,154.0,297.55,236.68
2016,6,28,6,15,567.5,56.5,1.9,16.5,201.5,361.73,291.94
2016,6,28,6,30,625.0,63.0,1.8,17.0,249.0,430.76,348.96
2016,6,28,6,45,665.0,67.5,1.7,17.5,299.0,491.36,397.13
2016,6,28,7,0,705.0,72.0,1.6,18.0,349.0,552.06,443.29
2016,6,28,7,15,734.5,76.0,1.55,19.0,399.0,608.76,483.77
2016,6,28,7,30,764.0,80.0,1.5,20.0,449.0,665.72,521.91
2016,6,28,7,45,787.5,82.5,1.5,21.0,498.5,716.21,553.69
2016,6,28,8,0,811.0,85.0,1.5,22.0,548.0,765.74,583.88
2016,6,28,8,15,828.5,87.5,1.5,22.5,594.5,801.07,604.73
2016,6,28,8,30,846.0,90.0,1.5,23.0,641.0,841.89,629.04
2016,6,28,8,45,860.5,91.5,1.55,24.0,684.5,876.69,648.22
2016,6,28,9,0,875.0,93.0,1.6,25.0,728.0,908.88,665.45
2016,6,28,9,15,885.5,94.5,1.65,25.5,767.0,934.48,679.55
2016,6,28,9,30,896.0,96.0,1.7,26.0,806.0,956.86,691.61
2016,6,28,9,45,904.5,97.0,1.75,26.5,839.5,973.42,699.98
2016,6,28,10,0,913.0,98.0,1.8,27.0,873.0,986.41,706.2
2016,6,28,10,15,919.0,99.0,1.85,27.0,901.0,993.3,710.09
2016,6,28,10,30,925.0,100.0,1.9,27.0,929.0,996.4,711.77
2016,6,28,10,45,928.5,101.5,2.0,27.5,950.0,993.76,709.18
2016,6,28,11,0,932.0,103.0,2.1,28.0,971.0,987.27,704.28
2016,6,28,11,15,935.0,103.5,2.15,28.0,985.0,975.5,696.99
2016,6,28,11,30,938.0,104.0,2.2,28.0,999.0,959.99,687.42
2016,6,28,11,45,938.5,104.5,2.3,28.0,1006.0,938.58,674.62
2016,6,28,12,0,939.0,105.0,2.4,28.0,1013.0,913.72,659.55
2016,6,28,12,15,939.5,105.0,2.45,28.0,1012.5,885.12,641.55
2016,6,28,12,30,940.0,105.0,2.5,28.0,1012.0,853.37,621.4
2016,6,28,12,45,931.0,110.0,2.6,28.0,1002.0,815.51,597.37
2016,6,28,13,0,922.0,115.0,2.7,28.0,992.0,775.3,571.34
2016,6,28,13,15,919.5,114.0,2.75,28.0,977.5,732.64,541.23
2016,6,28,13,30,917.0,113.0,2.8,28.0,963.0,687.67,508.74
2016,6,28,13,45,914.5,111.5,2.85,28.0,942.0,640.17,473.54
2016,6,28,14,0,912.0,110.0,2.9,28.0,921.0,590.71,435.87
2016,6,28,14,15,906.0,109.0,2.95,27.5,892.5,538.12,395.51
2016,6,28,14,30,900.0,108.0,3.0,27.0,864.0,484.33,352.77
2016,6,28,14,45,894.0,105.0,3.05,27.0,830.5,428.1,306.12
2016,6,28,15,0,888.0,102.0,3.1,27.0,797.0,371.15,257.73
2016,6,28,15,15,877.5,100.5,3.1,26.5,758.0,313.58,208.76
2016,6,28,15,30,867.0,99.0,3.1,26.0,719.0,256.23,160.51
2016,6,28,15,45,855.5,95.5,3.1,26.0,675.5,197.86,114.31
2016,6,28,16,0,844.0,92.0,3.1,26.0,632.0,140.35,76.56
2016,6,28,16,15,826.5,89.5,3.05,25.5,585.0,75.19,57.66
2016,6,28,16,30,809.0,87.0,3.0,25.0,538.0,67.19,51.31
2016,6,28,16,45,788.0,83.0,3.0,24.5,488.5,65.25,49.96
2016,6,28,17,0,767.0,79.0,3.0,24.0,439.0,63.19,48.49
2016,6,28,17,15,736.0,75.5,2.95,23.5,388.5,61.28,47.12
2016,6,28,17,30,705.0,72.0,2.9,23.0,338.0,59.34,45.69
2016,6,28,17,45,664.5,66.5,2.9,22.5,288.0,51.06,38.72
2016,6,28,18,0,624.0,61.0,2.9,22.0,238.0,47.57,35.78
2016,6,28,18,15,562.0,54.5,2.85,21.0,190.0,43.07,31.88
2016,6,28,18,30,500.0,48.0,2.8,20.0,142.0,38.52,27.77
2016,6,28,18,45,405.5,39.0,2.75,19.0,100.5,31.65,21.43
2016,6,28,19,0,311.0,30.0,2.7,18.0,59.0,24.7,14.1
2016,6,28,19,15,155.5,15.0,2.8,17.5,29.5,12.12,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,17.0,2.65,12.5,35.0,73.39,21.2
2016,6,29,5,30,330.0,34.0,2.6,13.0,70.0,160.91,116.12
2016,6,29,5,45,425.5,42.5,2.6,13.5,113.5,226.98,176.49
2016,6,29,6,0,521.0,51.0,2.6,14.0,157.0,303.2,243.4
2016,6,29,6,15,581.0,57.5,2.55,14.5,205.5,369.26,301.05
2016,6,29,6,30,641.0,64.0,2.5,15.0,254.0,440.37,360.79
2016,6,29,6,45,682.0,68.5,2.5,16.0,305.0,502.42,410.54
2016,6,29,7,0,723.0,73.0,2.5,17.0,356.0,564.49,458.24
2016,6,29,7,15,753.0,77.0,2.45,17.5,407.5,622.4,501.45
2016,6,29,7,30,783.0,81.0,2.4,18.0,459.0,680.55,542.44
2016,6,29,7,45,805.0,84.5,2.4,18.5,508.5,731.85,576.71
2016,6,29,8,0,827.0,88.0,2.4,19.0,558.0,782.03,609.39
2016,6,29,8,15,844.0,90.5,2.4,19.5,605.5,825.43,636.57
2016,6,29,8,30,861.0,93.0,2.4,20.0,653.0,858.25,656.0
2016,6,29,8,45,873.0,95.5,2.4,20.5,696.5,892.35,676.12
2016,6,29,9,0,885.0,98.0,2.4,21.0,740.0,923.63,694.08
2016,6,29,9,15,895.0,100.0,2.4,21.5,779.5,949.48,708.24
2016,6,29,9,30,905.0,102.0,2.4,22.0,819.0,972.04,720.19
2016,6,29,9,45,910.5,104.5,2.45,22.5,852.0,987.37,727.9
2016,6,29,10,0,916.0,107.0,2.5,23.0,885.0,999.01,733.33
2016,6,29,10,15,922.0,108.0,2.55,23.0,912.5,1005.81,737.16
2016,6,29,10,30,928.0,109.0,2.6,23.0,940.0,1008.8,738.67
2016,6,29,10,45,932.0,110.0,2.65,23.5,961.5,1006.01,735.16
2016,6,29,11,0,936.0,111.0,2.7,24.0,983.0,999.34,729.3
2016,6,29,11,15,939.0,111.5,2.7,24.0,997.0,987.41,721.12
2016,6,29,11,30,942.0,112.0,2.7,24.0,1011.0,971.71,710.63
2016,6,29,11,45,943.0,112.5,2.75,24.0,1017.5,950.54,697.08
2016,6,29,12,0,944.0,113.0,2.8,24.0,1024.0,925.88,681.26
2016,6,29,12,15,943.5,113.0,2.85,24.0,1023.5,896.18,662.06
2016,6,29,12,30,943.0,113.0,2.9,24.0,1023.0,863.4,640.72
2016,6,29,12,45,941.5,112.5,2.95,24.0,1015.0,826.47,616.43
2016,6,29,13,0,940.0,112.0,3.0,24.0,1007.0,786.81,590.06
2016,6,29,13,15,937.5,111.5,3.0,24.0,992.0,743.84,558.9
2016,6,29,13,30,935.0,111.0,3.0,24.0,977.0,698.51,525.31
2016,6,29,13,45,931.0,109.5,3.05,24.0,955.0,649.28,488.27
2016,6,29,14,0,927.0,108.0,3.1,24.0,933.0,598.2,448.77
2016,6,29,14,15,921.0,107.0,3.1,23.5,904.0,544.86,407.0
2016,6,29,14,30,915.0,106.0,3.1,23.0,875.0,490.28,362.82
2016,6,29,14,45,907.5,104.0,3.1,23.0,840.5,433.38,314.8
2016,6,29,15,0,900.0,102.0,3.1,23.0,806.0,375.88,265.16
2016,6,29,15,15,889.0,100.5,3.1,22.5,766.5,317.45,214.73
2016,6,29,15,30,878.0,99.0,3.1,22.0,727.0,259.29,165.05
2016,6,29,15,45,864.0,96.5,3.1,22.0,682.5,200.52,117.86
2016,6,29,16,0,850.0,94.0,3.1,22.0,638.0,142.87,79.45
2016,6,29,16,15,832.5,91.5,3.1,21.5,590.0,77.35,60.46
2016,6,29,16,30,815.0,89.0,3.1,21.0,542.0,68.66,53.43
2016,6,29,16,45,790.5,85.5,3.1,21.0,492.0,67.06,52.25
2016,6,29,17,0,766.0,82.0,3.1,21.0,442.0,65.39,51.0
2016,6,29,17,15,734.0,78.0,3.1,20.5,390.5,63.17,49.35
2016,6,29,17,30,702.0,74.0,3.1,20.0,339.0,55.85,43.24
2016,6,29,17,45,656.0,69.5,3.15,19.5,288.0,53.21,41.1
2016,6,29,18,0,610.0,65.0,3.2,19.0,237.0,50.55,38.85
2016,6,29,18,15,545.0,58.0,3.15,18.0,189.0,45.76,34.66
2016,6,29,18,30,480.0,51.0,3.1,17.0,141.0,40.91,30.23
2016,6,29,18,45,377.0,41.5,3.1,16.5,99.5,33.7,23.43
2016,6,29,19,0,274.0,32.0,3.1,16.0,58.0,26.39,15.59
2016,6,29,19,15,137.0,16.0,3.1,15.5,29.0,12.97,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.5,1.75,13.5,32.0,62.36,14.84
2016,6,30,5,30,254.0,37.0,1.7,14.0,64.0,137.92,98.76
2016,6,30,5,45,343.0,48.5,1.7,14.5,105.0,198.92,153.81
2016,6,30,6,0,432.0,60.0,1.7,15.0,146.0,273.22,218.06
2016,6,30,6,15,495.0,68.0,1.6,15.5,193.5,338.14,273.67
2016,6,30,6,30,558.0,76.0,1.5,16.0,241.0,408.46,331.65
2016,6,30,6,45,602.5,82.5,1.4,16.5,291.0,471.16,381.36
2016,6,30,7,0,647.0,89.0,1.3,17.0,341.0,536.48,430.87
2016,6,30,7,15,680.5,94.0,1.25,17.5,391.5,594.73,473.27
2016,6,30,7,30,714.0,99.0,1.2,18.0,442.0,653.74,514.56
2016,6,30,7,45,740.0,103.0,1.2,19.0,492.0,706.17,548.17
2016,6,30,8,0,766.0,107.0,1.2,20.0,542.0,754.48,577.57
2016,6,30,8,15,785.0,110.0,1.15,20.5,589.0,798.32,603.64
2016,6,30,8,30,804.0,113.0,1.1,21.0,636.0,840.32,627.84
2016,6,30,8,45,818.5,116.5,1.1,22.0,679.5,876.76,647.33
2016,6,30,9,0,833.0,120.0,1.1,23.0,723.0,910.59,664.79
2016,6,30,9,15,844.5,122.0,1.15,23.5,762.0,937.15,679.46
2016,6,30,9,30,856.0,124.0,1.2,24.0,801.0,949.14,684.92
2016,6,30,9,45,878.0,118.5,1.25,24.5,838.5,971.28,697.04
2016,6,30,10,0,900.0,113.0,1.3,25.0,876.0,990.24,707.03
2016,6,30,10,15,906.0,114.5,1.4,25.0,904.0,997.47,711.95
2016,6,30,10,30,912.0,116.0,1.5,25.0,932.0,1000.92,714.73
2016,6,30,10,45,915.5,117.0,1.6,25.5,953.0,997.66,712.02
2016,6,30,11,0,919.0,118.0,1.7,26.0,974.0,990.6,707.03
2016,6,30,11,15,922.0,119.0,1.8,26.0,988.0,979.28,700.82
2016,6,30,11,30,925.0,120.0,1.9,26.0,1002.0,964.23,692.26
2016,6,30,11,45,925.5,120.5,2.05,26.5,1008.5,942.85,678.85
2016,6,30,12,0,926.0,121.0,2.2,27.0,1015.0,918.07,663.16
2016,6,30,12,15,925.5,121.0,2.3,27.0,1014.0,888.78,645.22
2016,6,30,12,30,925.0,121.0,2.4,27.0,1013.0,856.46,625.13
2016,6,30,12,45,917.0,124.5,2.5,27.0,1003.0,818.35,600.96
2016,6,30,13,0,909.0,128.0,2.6,27.0,993.0,777.93,574.49
2016,6,30,13,15,905.5,127.5,2.65,27.0,977.5,735.38,544.45
2016,6,30,13,30,902.0,127.0,2.7,27.0,962.0,690.62,512.12
2016,6,30,13,45,898.5,124.5,2.75,27.0,940.0,642.32,476.41
2016,6,30,14,0,895.0,122.0,2.8,27.0,918.0,592.21,438.33
2016,6,30,14,15,888.0,121.0,2.85,26.5,889.0,539.85,398.17
2016,6,30,14,30,881.0,120.0,2.9,26.0,860.0,486.41,355.74
2016,6,30,14,45,873.5,117.0,2.95,26.0,826.0,430.5,309.4
2016,6,30,15,0,866.0,114.0,3.0,26.0,792.0,374.06,261.49
2016,6,30,15,15,854.5,111.5,3.0,26.0,752.0,316.58,212.27
2016,6,30,15,30,843.0,109.0,3.0,26.0,712.0,259.49,164.0
2016,6,30,15,45,829.5,106.0,3.05,26.0,668.0,194.84,113.0
2016,6,30,16,0,816.0,103.0,3.1,26.0,624.0,138.16,75.47
2016,6,30,16,15,796.5,99.5,3.1,25.5,576.5,82.42,54.33
2016,6,30,16,30,777.0,96.0,3.1,25.0,529.0,72.9,56.1
2016,6,30,16,45,753.5,92.0,3.1,25.0,479.5,71.19,54.86
2016,6,30,17,0,730.0,88.0,3.1,25.0,430.0,69.37,53.52
2016,6,30,17,15,697.0,83.5,3.05,24.5,379.5,61.31,46.94
2016,6,30,17,30,664.0,79.0,3.0,24.0,329.0,59.04,45.24
2016,6,30,17,45,619.5,73.0,2.95,23.5,279.5,55.48,42.35
2016,6,30,18,0,575.0,67.0,2.9,23.0,230.0,51.82,39.28
2016,6,30,18,15,510.5,59.5,2.8,22.0,183.0,46.74,34.91
2016,6,30,18,30,446.0,52.0,2.7,21.0,136.0,41.57,30.27
2016,6,30,18,45,350.5,41.5,2.65,20.0,96.0,33.59,22.97
2016,6,30,19,0,255.0,31.0,2.6,19.0,56.0,25.45,14.59
2016,6,30,19,15,127.5,15.5,2.7,18.5,28.0,12.11,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,123.0,18.0,2.3,13.5,31.0,60.43,11.47
2016,7,1,5,30,246.0,36.0,2.3,14.0,62.0,134.09,95.67
2016,7,1,5,45,338.0,47.0,2.35,14.5,102.5,197.59,152.95
2016,7,1,6,0,430.0,58.0,2.4,15.0,143.0,270.21,216.2
2016,7,1,6,15,492.5,65.5,2.35,15.5,190.0,334.13,271.61
2016,7,1,6,30,555.0,73.0,2.3,16.0,237.0,403.43,329.65
2016,7,1,6,45,599.0,79.5,2.25,16.5,286.0,465.61,380.01
2016,7,1,7,0,643.0,86.0,2.2,17.0,335.0,530.41,430.46
2016,7,1,7,15,676.0,90.5,2.1,17.5,385.0,587.54,472.97
2016,7,1,7,30,709.0,95.0,2.0,18.0,435.0,645.4,514.37
2016,7,1,7,45,734.5,98.5,1.95,18.5,484.5,693.55,546.44
2016,7,1,8,0,760.0,102.0,1.9,19.0,534.0,744.23,579.27
2016,7,1,8,15,779.0,105.5,1.85,19.0,580.5,788.43,607.82
2016,7,1,8,30,798.0,109.0,1.8,19.0,627.0,830.85,634.64
2016,7,1,8,45,814.5,111.0,1.8,19.5,670.5,867.3,656.24
2016,7,1,9,0,831.0,113.0,1.8,20.0,714.0,901.27,675.92
2016,7,1,9,15,842.5,115.0,1.85,20.5,752.5,917.26,684.03
2016,7,1,9,30,854.0,117.0,1.9,21.0,791.0,940.39,697.09
2016,7,1,9,45,864.0,117.5,1.95,21.5,825.0,957.32,705.97
2016,7,1,10,0,874.0,118.0,2.0,22.0,859.0,970.84,712.75
2016,7,1,10,15,881.0,119.5,2.0,22.0,887.0,978.94,716.9
2016,7,1,10,30,888.0,121.0,2.0,22.0,915.0,983.35,718.83
2016,7,1,10,45,894.0,121.0,2.05,22.5,936.5,981.61,716.15
2016,7,1,11,0,900.0,121.0,2.1,23.0,958.0,976.15,711.23
2016,7,1,11,15,903.0,122.0,2.15,23.0,972.5,965.07,704.2
2016,7,1,11,30,906.0,123.0,2.2,23.0,987.0,950.33,694.9
2016,7,1,11,45,908.5,122.5,2.25,23.0,994.5,930.23,682.15
2016,7,1,12,0,911.0,122.0,2.3,23.0,1002.0,906.74,667.21
2016,7,1,12,15,911.0,122.0,2.35,23.0,1001.5,878.3,648.96
2016,7,1,12,30,911.0,122.0,2.4,23.0,1001.0,846.86,628.63
2016,7,1,12,45,903.0,126.0,2.45,23.0,991.5,809.64,604.24
2016,7,1,13,0,895.0,130.0,2.5,23.0,982.0,770.14,577.56
2016,7,1,13,15,892.0,129.0,2.55,23.0,966.5,728.1,547.46
