Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,889.0,128.0,2.6,23.0,951.0,683.87,515.03
2016,7,1,13,45,885.0,126.5,2.65,23.0,929.5,636.62,479.54
2016,7,1,14,0,881.0,125.0,2.7,23.0,908.0,587.63,441.71
2016,7,1,14,15,874.5,123.5,2.7,23.0,879.5,535.83,400.49
2016,7,1,14,30,868.0,122.0,2.7,23.0,851.0,482.93,357.18
2016,7,1,14,45,859.5,119.5,2.75,23.0,817.0,427.67,310.97
2016,7,1,15,0,851.0,117.0,2.8,23.0,783.0,372.0,263.27
2016,7,1,15,15,839.0,115.0,2.8,22.5,743.5,315.54,214.85
2016,7,1,15,30,827.0,113.0,2.8,22.0,704.0,252.98,162.16
2016,7,1,15,45,812.5,109.5,2.8,22.0,660.5,195.45,115.96
2016,7,1,16,0,798.0,106.0,2.8,22.0,617.0,139.29,78.09
2016,7,1,16,15,778.5,103.0,2.8,21.5,570.0,84.92,57.02
2016,7,1,16,30,759.0,100.0,2.8,21.0,523.0,75.41,59.18
2016,7,1,16,45,734.0,96.0,2.8,21.0,473.5,73.81,58.02
2016,7,1,17,0,709.0,92.0,2.8,21.0,424.0,65.91,51.44
2016,7,1,17,15,675.0,87.0,2.75,20.5,374.0,63.49,49.63
2016,7,1,17,30,641.0,82.0,2.7,20.0,324.0,60.98,47.69
2016,7,1,17,45,595.0,76.0,2.7,19.5,274.5,57.51,44.86
2016,7,1,18,0,549.0,70.0,2.7,19.0,225.0,53.97,41.84
2016,7,1,18,15,483.5,62.0,2.65,18.5,179.0,48.6,37.07
2016,7,1,18,30,418.0,54.0,2.6,18.0,133.0,43.12,32.01
2016,7,1,18,45,321.0,43.0,2.55,17.5,93.0,34.79,24.26
2016,7,1,19,0,224.0,32.0,2.5,17.0,53.0,24.8,14.2
2016,7,1,19,15,112.0,16.0,2.5,16.5,26.5,12.47,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.5,2.15,12.5,30.5,59.45,8.14
2016,7,2,5,30,245.0,35.0,2.2,13.0,61.0,132.54,94.46
2016,7,2,5,45,341.0,45.5,2.25,13.5,102.0,197.16,152.98
2016,7,2,6,0,437.0,56.0,2.3,14.0,143.0,271.1,217.53
2016,7,2,6,15,231.5,80.5,2.3,14.5,128.0,207.45,169.31
2016,7,2,6,30,26.0,105.0,2.3,15.0,113.0,115.57,92.69
2016,7,2,6,45,33.0,125.0,2.3,15.5,137.0,140.3,113.53
2016,7,2,7,0,40.0,145.0,2.3,16.0,161.0,165.55,134.21
2016,7,2,7,15,144.5,168.0,2.3,16.5,236.0,273.95,224.12
2016,7,2,7,30,249.0,191.0,2.3,17.0,311.0,393.6,319.59
2016,7,2,7,45,279.0,208.5,2.3,17.5,356.5,444.3,357.51
2016,7,2,8,0,309.0,226.0,2.3,18.0,402.0,496.2,395.78
2016,7,2,8,15,557.0,165.5,2.3,18.5,514.5,672.79,530.07
2016,7,2,8,30,805.0,105.0,2.3,19.0,627.0,832.59,641.42
2016,7,2,8,45,820.5,107.0,2.3,19.5,670.0,868.37,661.76
2016,7,2,9,0,836.0,109.0,2.3,20.0,713.0,891.63,674.47
2016,7,2,9,15,847.0,111.5,2.3,20.0,752.0,918.08,690.69
2016,7,2,9,30,858.0,114.0,2.3,20.0,791.0,941.43,704.76
2016,7,2,9,45,859.0,120.0,2.3,20.5,822.5,955.55,711.34
2016,7,2,10,0,860.0,126.0,2.3,21.0,854.0,965.94,715.61
2016,7,2,10,15,867.0,127.5,2.3,21.0,882.0,973.92,719.79
2016,7,2,10,30,874.0,129.0,2.3,21.0,910.0,978.27,721.72
2016,7,2,10,45,878.0,130.5,2.35,21.5,930.5,976.05,718.64
2016,7,2,11,0,882.0,132.0,2.4,22.0,951.0,970.12,713.31
2016,7,2,11,15,885.0,132.5,2.4,22.0,965.5,958.66,705.37
2016,7,2,11,30,888.0,133.0,2.4,22.0,980.0,943.62,695.23
2016,7,2,11,45,888.5,134.5,2.45,22.5,987.0,923.72,681.12
2016,7,2,12,0,889.0,136.0,2.5,23.0,994.0,900.51,664.9
2016,7,2,12,15,889.0,136.0,2.5,23.0,993.5,872.48,646.36
2016,7,2,12,30,889.0,136.0,2.5,23.0,993.0,841.53,625.85
2016,7,2,12,45,893.5,132.0,2.55,23.0,987.5,808.04,603.89
2016,7,2,13,0,898.0,128.0,2.6,23.0,982.0,771.61,579.31
2016,7,2,13,15,895.0,127.5,2.6,23.0,967.5,729.86,549.04
2016,7,2,13,30,892.0,127.0,2.6,23.0,953.0,685.9,516.52
2016,7,2,13,45,887.0,126.0,2.65,23.0,931.0,638.3,480.79
2016,7,2,14,0,882.0,125.0,2.7,23.0,909.0,589.02,442.78
2016,7,2,14,15,875.0,123.5,2.7,22.5,881.0,536.91,402.12
2016,7,2,14,30,868.0,122.0,2.7,22.0,853.0,483.74,359.26
2016,7,2,14,45,858.5,121.0,2.7,22.0,818.5,429.13,313.28
2016,7,2,15,0,849.0,120.0,2.7,22.0,784.0,374.19,265.95
2016,7,2,15,15,837.0,117.5,2.7,21.5,744.5,311.9,212.97
2016,7,2,15,30,825.0,115.0,2.7,21.0,705.0,254.7,164.23
2016,7,2,15,45,809.0,112.5,2.7,21.0,661.0,197.71,118.32
2016,7,2,16,0,793.0,110.0,2.7,21.0,617.0,142.25,80.81
2016,7,2,16,15,773.0,107.0,2.65,20.5,570.0,88.1,59.51
2016,7,2,16,30,753.0,104.0,2.6,20.0,523.0,78.15,61.76
2016,7,2,16,45,726.0,100.0,2.6,20.0,473.5,69.94,54.93
2016,7,2,17,0,699.0,96.0,2.6,20.0,424.0,68.5,53.89
2016,7,2,17,15,664.5,91.0,2.55,19.5,374.0,66.2,52.18
2016,7,2,17,30,630.0,86.0,2.5,19.0,324.0,63.81,50.36
2016,7,2,17,45,581.5,79.5,2.5,18.5,274.0,60.06,47.27
2016,7,2,18,0,533.0,73.0,2.5,18.0,224.0,56.23,44.0
2016,7,2,18,15,468.5,64.5,2.45,17.5,178.0,50.56,38.95
2016,7,2,18,30,404.0,56.0,2.4,17.0,132.0,44.77,33.59
2016,7,2,18,45,310.5,44.0,2.35,16.5,92.5,33.89,23.6
2016,7,2,19,0,217.0,32.0,2.3,16.0,53.0,24.78,14.23
2016,7,2,19,15,108.5,16.0,2.3,15.5,26.5,12.47,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,16.5,2.1,12.5,30.5,60.96,4.7
2016,7,3,5,30,268.0,33.0,2.2,13.0,61.0,139.24,98.78
2016,7,3,5,45,362.0,43.5,2.3,13.5,102.5,203.05,157.33
2016,7,3,6,0,456.0,54.0,2.4,14.0,144.0,277.18,222.3
2016,7,3,6,15,308.5,83.0,2.4,14.5,151.5,258.72,211.32
2016,7,3,6,30,161.0,112.0,2.4,15.0,159.0,206.48,169.46
2016,7,3,6,45,179.0,131.0,2.4,15.5,192.5,244.25,201.26
2016,7,3,7,0,197.0,150.0,2.4,16.0,226.0,283.31,233.02
2016,7,3,7,15,257.0,164.5,2.35,16.5,278.5,360.43,294.86
2016,7,3,7,30,317.0,179.0,2.3,17.0,331.0,429.72,348.8
2016,7,3,7,45,325.5,199.5,2.25,17.5,370.0,470.09,378.08
2016,7,3,8,0,334.0,220.0,2.2,18.0,409.0,509.83,406.26
2016,7,3,8,15,363.5,234.0,2.2,18.0,456.0,559.23,442.51
2016,7,3,8,30,393.0,248.0,2.2,18.0,503.0,609.0,478.3
2016,7,3,8,45,619.0,177.0,2.2,18.5,609.5,770.6,597.14
2016,7,3,9,0,845.0,106.0,2.2,19.0,716.0,896.93,680.77
2016,7,3,9,15,856.0,108.0,2.2,19.5,755.0,923.1,694.41
2016,7,3,9,30,867.0,110.0,2.2,20.0,794.0,946.16,706.89
2016,7,3,9,45,889.0,104.0,2.25,20.5,831.5,968.04,719.09
2016,7,3,10,0,911.0,98.0,2.3,21.0,869.0,986.75,729.21
2016,7,3,10,15,917.0,99.0,2.3,21.0,896.5,993.89,732.7
2016,7,3,10,30,923.0,100.0,2.3,21.0,924.0,997.25,733.96
2016,7,3,10,45,927.0,101.0,2.35,21.5,945.5,994.84,730.75
2016,7,3,11,0,931.0,102.0,2.4,22.0,967.0,988.58,725.2
2016,7,3,11,15,934.0,102.5,2.45,22.0,981.0,977.06,717.76
2016,7,3,11,30,937.0,103.0,2.5,22.0,995.0,961.78,707.97
2016,7,3,11,45,938.0,103.5,2.55,22.5,1002.0,941.03,693.29
2016,7,3,12,0,939.0,104.0,2.6,23.0,1009.0,916.79,676.4
2016,7,3,12,15,939.0,104.0,2.6,23.0,1009.0,887.91,657.34
2016,7,3,12,30,939.0,104.0,2.6,23.0,1009.0,855.89,636.16
2016,7,3,12,45,922.0,113.5,2.65,23.0,996.5,815.74,609.69
2016,7,3,13,0,905.0,123.0,2.7,23.0,984.0,773.61,581.42
2016,7,3,13,15,902.0,122.0,2.7,22.5,969.0,731.24,551.78
2016,7,3,13,30,899.0,121.0,2.7,22.0,954.0,686.64,519.71
2016,7,3,13,45,894.0,120.5,2.75,22.0,932.0,639.15,483.83
2016,7,3,14,0,889.0,120.0,2.8,22.0,910.0,589.96,445.64
2016,7,3,14,15,882.0,118.5,2.8,22.0,881.5,537.52,403.74
2016,7,3,14,30,875.0,117.0,2.8,22.0,853.0,484.02,359.76
2016,7,3,14,45,866.0,115.5,2.8,22.0,818.5,428.9,313.3
2016,7,3,15,0,857.0,114.0,2.8,22.0,784.0,373.39,265.43
2016,7,3,15,15,845.0,112.0,2.75,21.5,745.0,316.56,216.42
2016,7,3,15,30,833.0,110.0,2.7,21.0,706.0,253.52,163.06
2016,7,3,15,45,818.0,107.0,2.7,21.0,662.0,195.86,116.47
2016,7,3,16,0,803.0,104.0,2.7,21.0,618.0,139.61,78.19
2016,7,3,16,15,784.0,101.0,2.7,20.5,571.0,84.87,56.42
2016,7,3,16,30,765.0,98.0,2.7,20.0,524.0,74.12,58.31
2016,7,3,16,45,740.0,94.0,2.7,20.0,474.5,72.45,57.09
2016,7,3,17,0,715.0,90.0,2.7,20.0,425.0,64.65,50.57
2016,7,3,17,15,681.5,85.5,2.65,19.5,375.0,62.53,49.01
2016,7,3,17,30,648.0,81.0,2.6,19.0,325.0,60.34,47.34
2016,7,3,17,45,603.5,74.5,2.6,18.5,275.5,56.48,44.14
2016,7,3,18,0,559.0,68.0,2.6,18.0,226.0,52.5,40.72
2016,7,3,18,15,495.5,60.0,2.55,17.0,179.5,47.07,35.96
2016,7,3,18,30,432.0,52.0,2.5,16.0,133.0,41.52,30.89
2016,7,3,18,45,339.5,41.5,2.5,15.5,93.5,33.58,23.42
2016,7,3,19,0,247.0,31.0,2.5,15.0,54.0,25.46,14.8
2016,7,3,19,15,123.5,15.5,2.5,14.5,27.0,12.1,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,2.3,12.5,30.5,65.47,0.79
2016,7,4,5,30,295.0,31.0,2.4,13.0,61.0,145.97,102.96
2016,7,4,5,45,392.0,40.0,2.55,13.5,103.0,210.73,163.07
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,286.08,229.41
2016,7,4,6,15,244.5,63.0,2.65,14.5,111.0,204.32,166.9
2016,7,4,6,30,0.0,77.0,2.6,15.0,77.0,65.89,50.55
2016,7,4,6,45,0.0,93.5,2.6,15.5,93.5,80.55,62.95
2016,7,4,7,0,0.0,110.0,2.6,16.0,110.0,95.18,74.98
2016,7,4,7,15,24.0,148.0,2.55,16.5,159.5,157.14,126.58
2016,7,4,7,30,48.0,186.0,2.5,17.0,209.0,214.45,173.13
2016,7,4,7,45,110.5,215.0,2.45,17.5,275.5,307.67,248.14
2016,7,4,8,0,173.0,244.0,2.4,18.0,342.0,391.39,313.39
2016,7,4,8,15,219.0,261.0,2.35,18.0,396.0,451.61,359.32
2016,7,4,8,30,265.0,278.0,2.3,18.0,450.0,531.1,418.5
2016,7,4,8,45,322.0,285.0,2.3,18.5,507.5,594.28,464.13
2016,7,4,9,0,379.0,292.0,2.3,19.0,565.0,658.84,509.74
2016,7,4,9,15,361.0,316.5,2.3,19.5,588.0,672.73,516.38
2016,7,4,9,30,343.0,341.0,2.3,20.0,611.0,684.05,521.54
2016,7,4,9,45,615.5,226.0,2.35,20.5,736.0,852.69,644.22
2016,7,4,10,0,888.0,111.0,2.4,21.0,861.0,978.73,726.18
2016,7,4,10,15,894.5,112.0,2.4,21.0,889.0,986.14,728.78
2016,7,4,10,30,901.0,113.0,2.4,21.0,917.0,989.83,730.27
2016,7,4,10,45,903.5,115.0,2.45,21.5,937.5,986.89,726.69
2016,7,4,11,0,906.0,117.0,2.5,22.0,958.0,980.16,720.8
2016,7,4,11,15,909.0,117.5,2.5,22.0,972.5,968.73,712.89
2016,7,4,11,30,912.0,118.0,2.5,22.0,987.0,953.62,702.7
2016,7,4,11,45,911.0,120.0,2.55,22.0,993.0,932.69,689.2
2016,7,4,12,0,910.0,122.0,2.6,22.0,999.0,908.39,673.51
2016,7,4,12,15,909.5,122.0,2.6,22.0,998.5,879.63,654.41
2016,7,4,12,30,909.0,122.0,2.6,22.0,998.0,847.87,633.26
2016,7,4,12,45,915.0,117.0,2.65,22.0,992.5,814.15,611.04
2016,7,4,13,0,921.0,112.0,2.7,22.0,987.0,777.3,586.48
2016,7,4,13,15,917.5,111.0,2.7,22.0,971.5,734.04,555.14
2016,7,4,13,30,914.0,110.0,2.7,22.0,956.0,688.55,521.37
2016,7,4,13,45,909.0,109.0,2.7,22.0,934.0,640.09,484.58
2016,7,4,14,0,904.0,108.0,2.7,22.0,912.0,589.9,445.49
2016,7,4,14,15,897.5,107.0,2.7,22.0,883.5,537.43,403.54
2016,7,4,14,30,891.0,106.0,2.7,22.0,855.0,483.81,359.42
2016,7,4,14,45,882.0,104.5,2.7,22.0,820.5,427.91,312.32
2016,7,4,15,0,873.0,103.0,2.7,22.0,786.0,371.61,263.74
2016,7,4,15,15,861.5,101.0,2.7,21.5,746.5,314.1,214.1
2016,7,4,15,30,850.0,99.0,2.7,21.0,707.0,256.95,165.14
2016,7,4,15,45,836.0,96.5,2.75,21.0,663.0,199.68,118.75
2016,7,4,16,0,822.0,94.0,2.8,21.0,619.0,135.06,73.73
2016,7,4,16,15,803.5,91.0,2.75,20.5,572.0,79.24,51.29
2016,7,4,16,30,785.0,88.0,2.7,20.0,525.0,67.5,52.66
2016,7,4,16,45,761.5,84.5,2.7,19.5,476.0,65.94,51.61
2016,7,4,17,0,738.0,81.0,2.7,19.0,427.0,64.28,50.47
2016,7,4,17,15,706.0,77.0,2.7,18.5,377.0,62.08,48.82
2016,7,4,17,30,674.0,73.0,2.7,18.0,327.0,54.85,42.73
2016,7,4,17,45,630.5,67.5,2.7,17.5,277.5,51.5,39.94
2016,7,4,18,0,587.0,62.0,2.7,17.0,228.0,48.06,36.99
2016,7,4,18,15,524.5,55.0,2.65,16.5,181.5,43.24,32.66
2016,7,4,18,30,462.0,48.0,2.6,16.0,135.0,38.35,28.1
2016,7,4,18,45,369.0,38.5,2.55,15.5,95.0,31.12,21.29
2016,7,4,19,0,276.0,29.0,2.5,15.0,55.0,23.77,13.4
2016,7,4,19,15,138.0,14.5,2.5,14.5,27.5,11.7,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,2.65,12.5,29.5,62.46,0.0
2016,7,5,5,30,270.0,32.0,2.7,13.0,59.0,138.74,97.36
2016,7,5,5,45,363.5,42.0,2.75,13.5,100.0,201.87,156.2
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,275.27,220.83
2016,7,5,6,15,520.0,59.0,2.75,14.5,187.5,340.07,277.65
2016,7,5,6,30,583.0,66.0,2.7,15.0,234.0,410.37,337.18
2016,7,5,6,45,300.0,100.5,2.65,15.5,187.5,305.44,252.08
2016,7,5,7,0,17.0,135.0,2.6,16.0,141.0,131.05,104.95
2016,7,5,7,15,9.5,142.0,2.55,16.5,146.0,131.58,105.03
2016,7,5,7,30,2.0,149.0,2.5,17.0,151.0,131.73,104.41
2016,7,5,7,45,124.5,192.0,2.45,17.5,263.0,293.18,237.61
2016,7,5,8,0,247.0,235.0,2.4,18.0,375.0,457.0,365.69
2016,7,5,8,15,282.5,251.0,2.35,18.0,423.5,510.63,405.05
2016,7,5,8,30,318.0,267.0,2.3,18.0,472.0,565.28,444.96
2016,7,5,8,45,352.0,278.0,2.3,18.5,520.0,613.78,478.96
2016,7,5,9,0,386.0,289.0,2.3,19.0,568.0,662.37,512.38
2016,7,5,9,15,396.5,302.0,2.35,19.0,602.0,690.85,531.63
2016,7,5,9,30,407.0,315.0,2.4,19.0,636.0,734.93,561.55
2016,7,5,9,45,653.0,209.0,2.45,19.5,749.5,872.05,661.12
2016,7,5,10,0,899.0,103.0,2.5,20.0,863.0,981.63,731.71
2016,7,5,10,15,905.5,104.5,2.55,20.0,891.0,989.75,735.47
2016,7,5,10,30,912.0,106.0,2.6,20.0,919.0,994.1,737.89
2016,7,5,10,45,916.5,107.0,2.65,20.5,940.5,992.21,734.92
2016,7,5,11,0,921.0,108.0,2.7,21.0,962.0,986.49,729.61
2016,7,5,11,15,924.0,108.5,2.75,21.0,976.5,975.06,722.08
2016,7,5,11,30,927.0,109.0,2.8,21.0,991.0,959.9,712.19
2016,7,5,11,45,928.5,109.5,2.85,21.0,998.5,939.74,699.04
2016,7,5,12,0,930.0,110.0,2.9,21.0,1006.0,916.1,683.59
2016,7,5,12,15,930.5,110.0,2.95,21.0,1006.5,887.83,665.0
2016,7,5,12,30,931.0,110.0,3.0,21.0,1007.0,856.41,644.21
2016,7,5,12,45,925.0,113.0,3.05,21.0,998.0,819.47,619.48
2016,7,5,13,0,919.0,116.0,3.1,21.0,989.0,780.03,592.84
2016,7,5,13,15,916.5,115.5,3.1,21.0,975.0,737.89,561.91
2016,7,5,13,30,914.0,115.0,3.1,21.0,961.0,693.42,528.53
2016,7,5,13,45,911.5,113.0,3.1,21.0,940.0,645.61,491.9
2016,7,5,14,0,909.0,111.0,3.1,21.0,919.0,595.84,452.79
2016,7,5,14,15,903.5,110.0,3.1,21.0,891.0,543.55,410.63
2016,7,5,14,30,898.0,109.0,3.1,21.0,863.0,489.98,366.19
2016,7,5,14,45,892.0,106.5,3.15,21.0,830.0,434.05,318.75
2016,7,5,15,0,886.0,104.0,3.2,21.0,797.0,377.39,269.49
2016,7,5,15,15,875.5,102.0,3.2,20.5,757.5,319.33,218.98
2016,7,5,15,30,865.0,100.0,3.2,20.0,718.0,261.5,169.04
2016,7,5,15,45,853.0,97.0,3.25,20.0,675.0,203.23,121.41
2016,7,5,16,0,841.0,94.0,3.3,20.0,632.0,145.85,81.97
2016,7,5,16,15,823.5,91.5,3.35,19.5,584.5,80.71,52.16
2016,7,5,16,30,806.0,89.0,3.4,19.0,537.0,68.55,53.77
2016,7,5,16,45,783.0,85.0,3.45,18.5,487.0,66.62,52.42
2016,7,5,17,0,760.0,81.0,3.5,18.0,437.0,64.6,50.95
2016,7,5,17,15,728.0,77.0,3.55,17.5,386.0,62.36,49.27
2016,7,5,17,30,696.0,73.0,3.6,17.0,335.0,55.1,43.12
2016,7,5,17,45,650.0,68.5,3.65,16.5,284.5,52.44,40.94
2016,7,5,18,0,604.0,64.0,3.7,16.0,234.0,49.77,38.64
2016,7,5,18,15,539.0,57.0,3.65,15.5,186.0,44.96,34.31
2016,7,5,18,30,474.0,50.0,3.6,15.0,138.0,40.1,29.75
2016,7,5,18,45,369.0,40.5,3.55,14.5,96.5,32.86,22.88
2016,7,5,19,0,264.0,31.0,3.5,14.0,55.0,25.55,14.82
2016,7,5,19,15,132.0,15.5,3.45,13.5,27.5,12.58,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.5,15.5,2.75,12.5,29.0,61.2,0.0
2016,7,6,5,30,267.0,31.0,2.7,13.0,58.0,136.77,95.3
2016,7,6,5,45,364.0,40.5,2.7,13.5,98.5,200.44,154.87
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,274.79,220.27
2016,7,6,6,15,522.5,57.0,2.55,14.5,185.5,338.99,276.52
2016,7,6,6,30,584.0,64.0,2.4,15.0,232.0,408.57,335.24
2016,7,6,6,45,302.0,100.0,2.3,15.5,187.5,306.14,252.29
2016,7,6,7,0,20.0,136.0,2.2,16.0,143.0,134.11,107.46
2016,7,6,7,15,376.5,109.5,2.1,16.0,286.5,395.92,326.66
2016,7,6,7,30,733.0,83.0,2.0,16.0,430.0,646.52,521.2
2016,7,6,7,45,757.0,86.0,1.9,16.5,479.0,697.2,553.13
2016,7,6,8,0,781.0,89.0,1.8,17.0,528.0,747.07,585.11
2016,7,6,8,15,799.0,91.5,1.75,17.5,574.0,790.18,611.81
2016,7,6,8,30,817.0,94.0,1.7,18.0,620.0,831.44,636.66
2016,7,6,8,45,833.0,95.5,1.7,18.5,663.5,858.61,651.95
2016,7,6,9,0,849.0,97.0,1.7,19.0,707.0,891.95,671.39
2016,7,6,9,15,859.5,99.0,1.75,19.0,746.0,918.01,687.58
2016,7,6,9,30,870.0,101.0,1.8,19.0,785.0,940.93,701.77
2016,7,6,9,45,880.0,101.5,1.85,19.5,819.0,958.47,711.12
2016,7,6,10,0,890.0,102.0,1.9,20.0,853.0,972.56,718.31
2016,7,6,10,15,896.5,103.0,1.95,20.5,880.5,980.22,721.4
2016,7,6,10,30,903.0,104.0,2.0,21.0,908.0,984.15,722.24
2016,7,6,10,45,908.0,104.5,2.15,21.5,929.5,982.37,720.66
2016,7,6,11,0,913.0,105.0,2.3,22.0,951.0,976.8,716.69
2016,7,6,11,15,915.5,105.5,2.4,22.0,965.0,965.1,709.62
2016,7,6,11,30,918.0,106.0,2.5,22.0,979.0,949.72,700.2
2016,7,6,11,45,920.0,106.0,2.65,22.0,986.0,929.83,688.23
2016,7,6,12,0,922.0,106.0,2.8,22.0,993.0,906.47,673.86
2016,7,6,12,15,921.5,106.0,2.9,22.0,992.5,877.67,655.33
2016,7,6,12,30,921.0,106.0,3.0,22.0,992.0,845.81,634.59
2016,7,6,12,45,912.5,110.0,3.15,22.0,982.0,808.2,609.99
2016,7,6,13,0,904.0,114.0,3.3,22.0,972.0,768.28,583.44
2016,7,6,13,15,900.5,113.0,3.4,22.0,957.0,725.69,552.62
2016,7,6,13,30,897.0,112.0,3.5,22.0,942.0,680.9,519.3
2016,7,6,13,45,893.5,110.5,3.6,22.0,920.5,633.7,483.28
2016,7,6,14,0,890.0,109.0,3.7,22.0,899.0,584.66,444.82
2016,7,6,14,15,883.5,108.0,3.7,21.5,871.0,532.86,403.65
2016,7,6,14,30,877.0,107.0,3.7,21.0,843.0,479.92,360.22
2016,7,6,14,45,870.5,104.0,3.75,21.0,810.0,424.6,313.0
2016,7,6,15,0,864.0,101.0,3.8,21.0,777.0,368.64,264.12
2016,7,6,15,15,853.0,99.5,3.8,20.5,738.0,312.1,214.66
2016,7,6,15,30,842.0,98.0,3.8,20.0,699.0,255.85,165.86
2016,7,6,15,45,831.0,94.5,3.8,20.0,656.5,198.77,118.95
2016,7,6,16,0,820.0,91.0,3.8,20.0,614.0,142.5,79.99
2016,7,6,16,15,802.5,88.0,3.75,19.5,568.0,78.24,50.05
2016,7,6,16,30,785.0,85.0,3.7,19.0,522.0,65.47,51.13
2016,7,6,16,45,764.5,81.0,3.7,19.0,473.5,63.51,49.63
2016,7,6,17,0,744.0,77.0,3.7,19.0,425.0,61.44,48.01
2016,7,6,17,15,713.5,73.0,3.7,18.5,375.5,59.14,46.26
2016,7,6,17,30,683.0,69.0,3.7,18.0,326.0,56.76,44.4
2016,7,6,17,45,642.0,64.0,3.7,17.5,277.0,49.04,37.77
2016,7,6,18,0,601.0,59.0,3.7,17.0,228.0,45.9,35.07
2016,7,6,18,15,539.0,52.5,3.6,16.5,181.5,41.38,31.0
2016,7,6,18,30,477.0,46.0,3.5,16.0,135.0,36.8,26.73
2016,7,6,18,45,383.0,37.0,3.45,15.5,95.0,29.93,20.23
2016,7,6,19,0,289.0,28.0,3.4,15.0,55.0,22.95,12.62
2016,7,6,19,15,144.5,14.0,3.35,14.5,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.0,3.1,13.0,29.0,64.14,0.0
2016,7,7,5,30,305.0,28.0,3.1,13.0,58.0,145.98,100.89
2016,7,7,5,45,397.5,36.5,3.1,13.5,98.5,208.75,161.08
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,281.76,225.87
2016,7,7,6,15,550.0,51.5,3.0,14.5,185.5,346.0,282.61
2016,7,7,6,30,610.0,58.0,2.9,15.0,232.0,415.52,341.76
2016,7,7,6,45,333.0,102.0,2.85,15.5,200.0,326.81,269.85
2016,7,7,7,0,56.0,146.0,2.8,16.0,168.0,177.73,144.38
2016,7,7,7,15,63.5,168.5,2.8,16.5,196.5,207.31,168.59
2016,7,7,7,30,71.0,191.0,2.8,17.0,225.0,237.26,192.25
2016,7,7,7,45,114.0,217.0,2.8,17.5,278.0,313.22,252.92
2016,7,7,8,0,157.0,243.0,2.8,18.0,331.0,378.17,303.39
2016,7,7,8,15,216.0,259.0,2.8,18.0,391.5,447.69,357.4
2016,7,7,8,30,275.0,275.0,2.8,18.0,452.0,537.4,425.13
2016,7,7,8,45,567.5,182.0,2.85,18.5,579.0,731.28,572.77
2016,7,7,9,0,860.0,89.0,2.9,19.0,706.0,893.57,684.67
2016,7,7,9,15,870.5,90.5,2.95,19.0,745.0,919.44,699.93
2016,7,7,9,30,881.0,92.0,3.0,19.0,784.0,942.16,714.23
2016,7,7,9,45,887.5,94.5,3.1,19.5,817.0,958.79,723.47
2016,7,7,10,0,894.0,97.0,3.2,20.0,850.0,971.83,730.39
2016,7,7,10,15,900.0,98.0,3.25,20.0,878.0,979.14,734.58
2016,7,7,10,30,906.0,99.0,3.3,20.0,906.0,982.72,736.43
2016,7,7,10,45,911.0,100.0,3.35,20.0,927.0,981.54,735.23
2016,7,7,11,0,916.0,101.0,3.4,20.0,948.0,976.56,731.63
2016,7,7,11,15,918.5,101.5,3.4,20.0,962.5,964.93,723.34
2016,7,7,11,30,921.0,102.0,3.4,20.0,977.0,949.6,712.7
2016,7,7,11,45,923.0,102.0,3.4,20.0,984.5,929.75,699.09
2016,7,7,12,0,925.0,102.0,3.4,20.0,992.0,906.41,683.18
2016,7,7,12,15,925.0,102.0,3.4,20.0,992.0,878.02,663.84
2016,7,7,12,30,925.0,102.0,3.4,20.0,992.0,846.52,642.35
2016,7,7,12,45,915.5,107.0,3.4,20.5,982.0,808.93,615.35
2016,7,7,13,0,906.0,112.0,3.4,21.0,972.0,769.03,586.69
2016,7,7,13,15,903.0,111.0,3.35,21.0,957.0,726.72,555.38
2016,7,7,13,30,900.0,110.0,3.3,21.0,942.0,682.15,521.57
2016,7,7,13,45,897.0,108.5,3.3,21.0,921.0,635.11,485.34
2016,7,7,14,0,894.0,107.0,3.3,21.0,900.0,586.17,446.69
2016,7,7,14,15,887.5,105.5,3.3,21.0,872.0,533.77,404.34
2016,7,7,14,30,881.0,104.0,3.3,21.0,844.0,480.24,359.86
2016,7,7,14,45,874.5,101.5,3.3,21.0,811.0,425.06,312.83
2016,7,7,15,0,868.0,99.0,3.3,21.0,778.0,369.23,264.12
2016,7,7,15,15,857.0,97.5,3.3,20.5,739.0,312.43,214.57
2016,7,7,15,30,846.0,96.0,3.3,20.0,700.0,255.94,165.64
2016,7,7,15,45,834.0,92.5,3.35,20.0,657.0,198.44,118.47
2016,7,7,16,0,822.0,89.0,3.4,20.0,614.0,141.88,79.27
2016,7,7,16,15,804.0,86.5,3.45,19.5,567.5,77.77,49.33
2016,7,7,16,30,786.0,84.0,3.5,19.0,521.0,64.82,50.57
2016,7,7,16,45,764.5,80.0,3.6,18.5,472.5,62.82,49.13
2016,7,7,17,0,743.0,76.0,3.7,18.0,424.0,60.71,47.57
2016,7,7,17,15,712.0,72.5,3.75,17.5,374.0,58.75,46.11
2016,7,7,17,30,681.0,69.0,3.8,17.0,324.0,56.75,44.58
2016,7,7,17,45,640.0,63.5,3.9,16.5,275.0,48.67,37.6
2016,7,7,18,0,599.0,58.0,4.0,16.0,226.0,45.13,34.53
2016,7,7,18,15,536.5,52.0,3.9,15.5,180.0,40.98,30.78
2016,7,7,18,30,474.0,46.0,3.8,15.0,134.0,36.8,26.84
2016,7,7,18,45,381.5,37.0,3.75,14.5,94.0,29.94,20.32
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,22.97,12.62
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,65.12,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,149.9,102.65
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,211.87,163.18
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,283.93,227.5
2016,7,8,6,15,563.5,46.5,3.15,14.5,183.0,346.49,283.13
2016,7,8,6,30,621.0,52.0,3.1,15.0,229.0,412.46,339.78
2016,7,8,6,45,310.5,77.0,3.05,16.0,165.5,284.6,235.56
2016,7,8,7,0,0.0,102.0,3.0,17.0,102.0,87.67,68.23
2016,7,8,7,15,4.5,129.5,2.9,17.0,131.5,116.06,91.98
2016,7,8,7,30,9.0,157.0,2.8,17.0,161.0,144.91,115.56
2016,7,8,7,45,75.5,199.5,2.75,17.5,241.5,249.99,201.96
2016,7,8,8,0,142.0,242.0,2.7,18.0,322.0,365.3,293.14
2016,7,8,8,15,487.5,159.0,2.65,18.5,466.0,600.63,479.03
2016,7,8,8,30,833.0,76.0,2.6,19.0,610.0,816.81,633.42
2016,7,8,8,45,845.5,78.5,2.6,19.5,652.5,851.34,652.81
2016,7,8,9,0,858.0,81.0,2.6,20.0,695.0,883.21,671.67
2016,7,8,9,15,868.0,82.5,2.6,20.5,733.0,908.74,686.04
2016,7,8,9,30,878.0,84.0,2.6,21.0,771.0,931.12,698.25
2016,7,8,9,45,884.0,86.0,2.6,21.5,804.0,946.89,706.02
2016,7,8,10,0,890.0,88.0,2.6,22.0,837.0,959.09,711.52
2016,7,8,10,15,896.0,89.0,2.65,22.0,864.5,966.59,715.83
2016,7,8,10,30,902.0,90.0,2.7,22.0,892.0,970.38,717.86
2016,7,8,10,45,905.0,91.5,2.8,22.5,912.5,968.03,715.03
2016,7,8,11,0,908.0,93.0,2.9,23.0,933.0,961.9,709.85
2016,7,8,11,15,911.0,93.5,2.95,23.0,947.5,951.03,702.62
2016,7,8,11,30,914.0,94.0,3.0,23.0,962.0,936.48,693.05
2016,7,8,11,45,916.5,93.5,3.05,23.5,969.5,916.93,678.9
2016,7,8,12,0,919.0,93.0,3.1,24.0,977.0,893.9,662.52
2016,7,8,12,15,919.5,93.0,3.15,24.0,977.5,866.28,644.35
2016,7,8,12,30,920.0,93.0,3.2,24.0,978.0,835.52,624.0
2016,7,8,12,45,914.0,96.0,3.25,24.0,969.5,799.3,599.79
2016,7,8,13,0,908.0,99.0,3.3,24.0,961.0,760.58,573.67
2016,7,8,13,15,905.5,98.5,3.35,24.0,947.0,719.09,544.06
2016,7,8,13,30,903.0,98.0,3.4,24.0,933.0,675.29,511.46
2016,7,8,13,45,900.5,96.5,3.45,24.0,912.5,628.51,475.86
2016,7,8,14,0,898.0,95.0,3.5,24.0,892.0,579.79,437.79
2016,7,8,14,15,892.5,94.0,3.5,24.0,864.5,528.19,396.31
2016,7,8,14,30,887.0,93.0,3.5,24.0,837.0,475.33,352.63
2016,7,8,14,45,881.0,90.5,3.55,24.0,804.5,420.1,305.96
2016,7,8,15,0,875.0,88.0,3.6,24.0,772.0,364.15,257.55
2016,7,8,15,15,865.0,86.5,3.6,23.5,733.5,307.34,208.28
2016,7,8,15,30,855.0,85.0,3.6,23.0,695.0,250.71,159.52
2016,7,8,15,45,843.5,82.5,3.65,23.0,653.0,193.57,112.92
2016,7,8,16,0,832.0,80.0,3.7,23.0,611.0,137.26,74.2
2016,7,8,16,15,815.0,77.5,3.65,22.5,564.5,81.84,51.65
2016,7,8,16,30,798.0,75.0,3.6,22.0,518.0,67.76,52.45
2016,7,8,16,45,777.5,72.0,3.55,22.0,470.0,57.42,43.8
2016,7,8,17,0,757.0,69.0,3.5,22.0,422.0,55.83,42.59
2016,7,8,17,15,727.5,65.5,3.4,21.5,372.5,53.68,40.98
2016,7,8,17,30,698.0,62.0,3.3,21.0,323.0,51.48,39.27
2016,7,8,17,45,658.5,57.5,3.25,20.5,274.5,48.34,36.69
2016,7,8,18,0,619.0,53.0,3.2,20.0,226.0,45.15,33.96
2016,7,8,18,15,559.0,47.0,3.1,19.5,179.5,37.21,26.97
2016,7,8,18,30,499.0,41.0,3.0,19.0,133.0,32.86,22.95
2016,7,8,18,45,407.5,33.0,2.95,18.5,93.5,26.68,17.16
2016,7,8,19,0,316.0,25.0,2.9,18.0,54.0,20.43,10.29
2016,7,8,19,15,158.0,12.5,2.9,17.5,27.0,10.04,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,2.1,14.5,28.0,66.46,0.0
2016,7,9,5,30,346.0,24.0,2.1,15.0,56.0,154.64,103.86
2016,7,9,5,45,435.0,31.0,2.15,15.5,96.5,216.36,164.7
2016,7,9,6,0,524.0,38.0,2.2,16.0,137.0,286.15,226.63
2016,7,9,6,15,581.0,43.0,2.25,16.5,183.0,349.14,282.05
2016,7,9,6,30,638.0,48.0,2.3,17.0,229.0,416.94,339.48
2016,7,9,6,45,675.0,52.0,2.4,17.5,277.0,476.05,388.14
2016,7,9,7,0,712.0,56.0,2.5,18.0,325.0,537.03,436.43
2016,7,9,7,15,740.5,59.0,2.55,18.5,374.0,592.41,478.55
2016,7,9,7,30,769.0,62.0,2.6,19.0,423.0,642.06,513.51
2016,7,9,7,45,789.0,65.0,2.65,19.5,471.0,690.69,546.72
2016,7,9,8,0,809.0,68.0,2.7,20.0,519.0,738.24,578.4
2016,7,9,8,15,825.0,70.0,2.7,20.5,565.0,779.83,604.93
2016,7,9,8,30,841.0,72.0,2.7,21.0,611.0,819.46,629.63
2016,7,9,8,45,853.0,74.5,2.75,21.5,653.5,853.87,650.68
2016,7,9,9,0,865.0,77.0,2.8,22.0,696.0,885.57,669.68
2016,7,9,9,15,875.0,78.0,2.85,22.0,734.0,910.77,685.46
2016,7,9,9,30,885.0,79.0,2.9,22.0,772.0,932.8,699.16
2016,7,9,9,45,886.0,84.5,3.0,22.5,804.0,947.84,707.25
2016,7,9,10,0,887.0,90.0,3.1,23.0,836.0,959.07,712.9
2016,7,9,10,15,893.0,91.0,3.15,23.0,863.5,966.57,717.2
2016,7,9,10,30,899.0,92.0,3.2,23.0,891.0,970.36,719.17
2016,7,9,10,45,905.5,91.5,3.25,23.0,912.5,969.35,718.1
2016,7,9,11,0,912.0,91.0,3.3,23.0,934.0,964.57,714.69
2016,7,9,11,15,915.0,91.5,3.35,23.0,948.5,953.72,707.35
2016,7,9,11,30,918.0,92.0,3.4,23.0,963.0,939.16,697.65
2016,7,9,11,45,922.0,90.0,3.5,23.0,971.0,919.51,684.92
2016,7,9,12,0,926.0,88.0,3.6,23.0,979.0,896.34,669.83
2016,7,9,12,15,926.5,88.0,3.7,23.0,979.0,868.62,651.58
2016,7,9,12,30,927.0,88.0,3.8,23.0,979.0,837.72,631.06
2016,7,9,12,45,923.5,89.5,3.9,23.0,971.5,801.97,607.02
2016,7,9,13,0,920.0,91.0,4.0,23.0,964.0,763.56,580.92
2016,7,9,13,15,918.0,91.0,4.05,22.5,950.5,722.43,552.46
2016,7,9,13,30,916.0,91.0,4.1,22.0,937.0,678.88,520.5
2016,7,9,13,45,914.5,89.0,4.2,22.0,917.0,631.74,484.16
2016,7,9,14,0,913.0,87.0,4.3,22.0,897.0,582.53,445.18
2016,7,9,14,15,909.5,86.0,4.35,21.5,871.0,531.21,404.12
2016,7,9,14,30,906.0,85.0,4.4,21.0,845.0,478.4,360.44
2016,7,9,14,45,902.0,83.5,4.45,21.0,813.5,423.71,313.18
2016,7,9,15,0,898.0,82.0,4.5,21.0,782.0,368.02,263.91
2016,7,9,15,15,891.0,80.5,4.5,20.5,745.5,310.73,213.16
2016,7,9,15,30,884.0,79.0,4.5,20.0,709.0,253.24,162.64
2016,7,9,15,45,875.0,77.0,4.55,20.0,668.0,195.11,114.31
2016,7,9,16,0,866.0,75.0,4.6,20.0,627.0,137.51,74.01
2016,7,9,16,15,852.5,73.0,4.6,19.5,581.5,80.48,50.48
2016,7,9,16,30,839.0,71.0,4.6,19.0,536.0,65.76,51.39
2016,7,9,16,45,819.0,69.0,4.6,18.5,488.0,64.07,50.22
2016,7,9,17,0,799.0,67.0,4.6,18.0,440.0,54.97,42.57
2016,7,9,17,15,772.0,64.0,4.55,17.5,389.5,53.12,41.18
2016,7,9,17,30,745.0,61.0,4.5,17.0,339.0,51.23,39.72
2016,7,9,17,45,702.0,57.5,4.45,17.0,288.5,48.77,37.61
2016,7,9,18,0,659.0,54.0,4.4,17.0,238.0,46.32,35.43
2016,7,9,18,15,599.0,48.0,4.25,16.5,190.0,41.64,31.22
2016,7,9,18,30,539.0,42.0,4.1,16.0,142.0,33.91,24.16
2016,7,9,18,45,438.5,34.5,3.95,15.5,99.5,28.08,18.6
2016,7,9,19,0,338.0,27.0,3.8,15.0,57.0,22.27,11.8
2016,7,9,19,15,169.0,13.5,3.75,14.5,28.5,10.94,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.5,13.0,3.15,12.5,28.5,67.1,0.0
2016,7,10,5,30,343.0,26.0,3.2,13.0,57.0,156.01,104.73
2016,7,10,5,45,439.0,33.5,3.25,14.0,99.0,220.93,169.41
2016,7,10,6,0,535.0,41.0,3.3,15.0,141.0,296.51,236.35
2016,7,10,6,15,595.0,47.0,3.25,15.5,189.0,360.52,293.2
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,432.03,354.13
2016,7,10,6,45,696.5,56.5,3.15,16.5,287.5,494.28,405.5
2016,7,10,7,0,738.0,60.0,3.1,17.0,338.0,558.7,456.49
2016,7,10,7,15,767.5,63.5,3.0,17.5,389.0,616.67,500.33
2016,7,10,7,30,797.0,67.0,2.9,18.0,440.0,674.91,541.23
2016,7,10,7,45,819.5,69.5,2.85,18.5,490.0,719.81,571.02
2016,7,10,8,0,842.0,72.0,2.8,19.0,540.0,769.88,603.88
2016,7,10,8,15,859.0,74.0,2.75,19.5,587.5,813.42,631.24
2016,7,10,8,30,876.0,76.0,2.7,20.0,635.0,854.93,656.65
2016,7,10,8,45,889.5,77.5,2.65,20.5,679.5,890.43,677.44
2016,7,10,9,0,903.0,79.0,2.6,21.0,724.0,923.18,696.06
2016,7,10,9,15,913.0,80.0,2.6,21.5,763.5,949.1,710.32
2016,7,10,9,30,923.0,81.0,2.6,22.0,803.0,971.72,722.35
2016,7,10,9,45,929.0,83.5,2.6,22.5,837.0,988.66,730.63
2016,7,10,10,0,935.0,86.0,2.6,23.0,871.0,1001.85,736.54
2016,7,10,10,15,941.0,87.0,2.65,23.0,899.5,1009.57,740.92
2016,7,10,10,30,947.0,88.0,2.7,23.0,928.0,1013.41,742.93
2016,7,10,10,45,950.5,89.0,2.8,23.5,949.5,1010.89,739.99
2016,7,10,11,0,954.0,90.0,2.9,24.0,971.0,1004.42,734.63
2016,7,10,11,15,957.0,90.5,3.0,24.0,986.0,993.05,727.61
2016,7,10,11,30,960.0,91.0,3.1,24.0,1001.0,977.8,718.12
2016,7,10,11,45,961.0,91.5,3.25,24.5,1008.5,956.96,703.95
2016,7,10,12,0,962.0,92.0,3.4,25.0,1016.0,932.49,687.38
2016,7,10,12,15,962.5,92.0,3.45,25.0,1016.5,903.67,668.56
2016,7,10,12,30,963.0,92.0,3.5,25.0,1017.0,871.54,647.45
2016,7,10,12,45,955.5,96.0,3.6,25.0,1007.5,833.49,622.44
2016,7,10,13,0,948.0,100.0,3.7,25.0,998.0,792.88,595.43
2016,7,10,13,15,945.5,99.5,3.7,25.0,983.5,749.66,564.73
2016,7,10,13,30,943.0,99.0,3.7,25.0,969.0,704.01,530.79
2016,7,10,13,45,940.0,97.5,3.75,25.0,948.0,654.97,493.73
2016,7,10,14,0,937.0,96.0,3.8,25.0,927.0,603.92,454.12
2016,7,10,14,15,931.5,95.0,3.75,25.0,899.0,550.2,411.1
2016,7,10,14,30,926.0,94.0,3.7,25.0,871.0,495.13,365.8
2016,7,10,14,45,919.0,92.5,3.7,25.0,837.0,437.98,317.7
2016,7,10,15,0,912.0,91.0,3.7,25.0,803.0,380.13,267.87
2016,7,10,15,15,902.0,89.5,3.65,24.5,763.0,320.99,216.83
2016,7,10,15,30,892.0,88.0,3.6,24.0,723.0,261.99,166.25
2016,7,10,15,45,879.5,85.5,3.6,24.0,679.0,202.27,117.73
2016,7,10,16,0,867.0,83.0,3.6,24.0,635.0,143.49,77.36
2016,7,10,16,15,850.0,81.0,3.55,23.5,587.5,86.05,53.88
2016,7,10,16,30,833.0,79.0,3.5,23.0,540.0,70.96,54.95
2016,7,10,16,45,810.5,76.0,3.5,23.0,490.0,60.73,46.44
2016,7,10,17,0,788.0,73.0,3.5,23.0,440.0,59.17,45.28
2016,7,10,17,15,757.5,69.0,3.4,22.5,388.5,56.7,43.41
2016,7,10,17,30,727.0,65.0,3.3,22.0,337.0,54.16,41.43
2016,7,10,17,45,684.0,60.5,3.25,21.5,286.0,51.03,38.87
2016,7,10,18,0,641.0,56.0,3.2,21.0,235.0,47.88,36.18
2016,7,10,18,15,577.5,50.0,3.1,20.0,186.5,39.73,29.08
2016,7,10,18,30,514.0,44.0,3.0,19.0,138.0,35.43,25.16
2016,7,10,18,45,412.5,35.5,2.9,18.5,96.5,28.85,18.98
2016,7,10,19,0,311.0,27.0,2.8,18.0,55.0,22.22,11.46
2016,7,10,19,15,155.5,13.5,2.8,17.5,27.5,10.94,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,14.5,27.5,63.97,0.0
2016,7,11,5,30,321.0,26.0,1.2,15.0,55.0,149.03,97.7
2016,7,11,5,45,418.5,34.0,1.3,16.0,96.0,213.83,161.66
2016,7,11,6,0,516.0,42.0,1.4,17.0,137.0,289.53,227.28
2016,7,11,6,15,577.0,48.0,1.4,17.5,184.5,355.09,283.85
2016,7,11,6,30,638.0,54.0,1.4,18.0,232.0,424.05,341.14
2016,7,11,6,45,680.0,58.0,1.4,18.5,282.0,486.42,391.04
2016,7,11,7,0,722.0,62.0,1.4,19.0,332.0,551.06,440.54
2016,7,11,7,15,752.0,65.5,1.4,19.5,382.5,608.74,482.83
2016,7,11,7,30,782.0,69.0,1.4,20.0,433.0,666.76,522.51
2016,7,11,7,45,804.0,71.5,1.4,21.0,482.5,710.67,549.54
2016,7,11,8,0,826.0,74.0,1.4,22.0,532.0,759.81,579.53
2016,7,11,8,15,842.5,76.5,1.45,22.5,579.5,803.02,606.25
2016,7,11,8,30,859.0,79.0,1.5,23.0,627.0,844.23,631.23
2016,7,11,8,45,871.5,81.0,1.55,23.5,670.5,878.99,651.59
2016,7,11,9,0,884.0,83.0,1.6,24.0,714.0,911.0,669.99
2016,7,11,9,15,894.5,84.5,1.65,24.0,753.0,937.6,686.08
2016,7,11,9,30,905.0,86.0,1.7,24.0,792.0,960.95,700.14
2016,7,11,9,45,905.5,91.5,1.8,24.5,824.5,975.65,707.98
2016,7,11,10,0,906.0,97.0,1.9,25.0,857.0,986.44,713.46
2016,7,11,10,15,912.5,98.0,1.95,25.0,885.0,994.43,718.06
2016,7,11,10,30,919.0,99.0,2.0,25.0,913.0,998.62,720.39
2016,7,11,10,45,922.5,100.0,2.05,25.5,934.5,996.07,717.17
2016,7,11,11,0,926.0,101.0,2.1,26.0,956.0,989.68,711.69
2016,7,11,11,15,929.0,101.5,2.15,26.0,970.5,978.48,704.68
2016,7,11,11,30,932.0,102.0,2.2,26.0,985.0,963.52,695.37
2016,7,11,11,45,933.5,102.5,2.3,26.5,992.5,943.51,682.02
2016,7,11,12,0,935.0,103.0,2.4,27.0,1000.0,919.96,666.4
2016,7,11,12,15,935.5,103.0,2.45,27.0,1000.5,891.71,648.56
2016,7,11,12,30,936.0,103.0,2.5,27.0,1001.0,860.25,628.54
2016,7,11,12,45,938.0,101.0,2.65,27.0,995.0,825.17,606.65
2016,7,11,13,0,940.0,99.0,2.8,27.0,989.0,787.08,582.4
2016,7,11,13,15,938.0,98.5,2.85,26.5,975.0,744.54,554.2
