Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,30,936.0,98.0,2.9,26.0,961.0,699.53,522.57
2016,7,11,13,45,932.0,97.5,3.0,26.0,939.5,651.01,486.62
2016,7,11,14,0,928.0,97.0,3.1,26.0,918.0,600.56,448.14
2016,7,11,14,15,922.5,96.0,3.15,25.5,890.5,547.25,406.96
2016,7,11,14,30,917.0,95.0,3.2,25.0,863.0,492.61,363.25
2016,7,11,14,45,911.0,93.0,3.25,25.0,830.0,435.92,315.8
2016,7,11,15,0,905.0,91.0,3.3,25.0,797.0,378.44,266.48
2016,7,11,15,15,895.5,89.5,3.3,24.5,757.5,319.8,215.99
2016,7,11,15,30,886.0,88.0,3.3,24.0,718.0,261.23,165.83
2016,7,11,15,45,875.0,85.5,3.3,24.0,675.0,202.05,117.7
2016,7,11,16,0,864.0,83.0,3.3,24.0,632.0,143.63,77.47
2016,7,11,16,15,847.0,80.5,3.3,23.5,584.5,85.98,53.62
2016,7,11,16,30,830.0,78.0,3.3,23.0,537.0,70.26,54.35
2016,7,11,16,45,809.5,74.5,3.3,23.0,487.5,59.68,45.55
2016,7,11,17,0,789.0,71.0,3.3,23.0,438.0,57.75,44.07
2016,7,11,17,15,759.0,67.5,3.25,22.5,387.0,55.61,42.47
2016,7,11,17,30,729.0,64.0,3.2,22.0,336.0,53.42,40.79
2016,7,11,17,45,688.5,59.5,3.2,21.5,285.5,50.28,38.22
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,47.11,35.52
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,39.01,28.46
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,34.68,24.5
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,28.08,18.3
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,21.41,10.7
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,10.53,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.15,13.0,27.0,54.21,0.0
2016,7,12,5,30,336.0,25.0,3.2,13.0,54.0,152.82,99.76
2016,7,12,5,45,431.5,33.0,3.25,13.5,95.5,217.63,166.7
2016,7,12,6,0,527.0,41.0,3.3,14.0,137.0,293.18,234.34
2016,7,12,6,15,588.5,46.5,3.25,14.5,184.5,356.87,291.24
2016,7,12,6,30,650.0,52.0,3.2,15.0,232.0,428.36,352.51
2016,7,12,6,45,689.0,56.5,3.15,16.0,282.5,490.14,403.03
2016,7,12,7,0,728.0,61.0,3.1,17.0,333.0,553.92,452.83
2016,7,12,7,15,759.0,64.5,3.05,17.5,384.0,612.6,497.47
2016,7,12,7,30,790.0,68.0,3.0,18.0,435.0,671.7,539.39
2016,7,12,7,45,811.0,71.5,2.95,18.5,485.0,716.43,569.17
2016,7,12,8,0,832.0,75.0,2.9,19.0,535.0,766.27,601.98
2016,7,12,8,15,850.0,77.5,2.8,19.0,583.0,810.98,631.18
2016,7,12,8,30,868.0,80.0,2.7,19.0,631.0,853.75,658.47
2016,7,12,8,45,880.5,82.5,2.65,19.5,675.5,889.36,679.42
2016,7,12,9,0,893.0,85.0,2.6,20.0,720.0,922.17,698.17
2016,7,12,9,15,904.0,86.5,2.55,20.5,760.5,949.43,712.94
2016,7,12,9,30,915.0,88.0,2.5,21.0,801.0,973.42,725.42
2016,7,12,9,45,925.0,88.5,2.45,21.5,836.0,991.9,734.19
2016,7,12,10,0,935.0,89.0,2.4,22.0,871.0,1006.76,740.63
2016,7,12,10,15,941.0,90.0,2.4,22.0,900.0,1014.52,744.49
2016,7,12,10,30,947.0,91.0,2.4,22.0,929.0,1018.37,746.01
2016,7,12,10,45,950.5,92.0,2.4,22.5,951.0,1015.85,742.14
2016,7,12,11,0,954.0,93.0,2.4,23.0,973.0,1009.37,735.91
2016,7,12,11,15,957.0,93.5,2.45,23.0,987.5,997.98,728.62
2016,7,12,11,30,960.0,94.0,2.5,23.0,1002.0,982.71,718.92
2016,7,12,11,45,961.0,94.5,2.55,23.5,1009.5,961.83,704.25
2016,7,12,12,0,962.0,95.0,2.6,24.0,1017.0,937.32,687.3
2016,7,12,12,15,962.0,95.0,2.65,24.0,1017.0,908.01,668.53
2016,7,12,12,30,962.0,95.0,2.7,24.0,1017.0,875.42,647.5
2016,7,12,12,45,952.0,100.0,2.8,24.0,1007.0,836.23,622.2
2016,7,12,13,0,942.0,105.0,2.9,24.0,997.0,794.61,594.96
2016,7,12,13,15,939.0,104.5,2.95,24.0,982.0,751.17,564.62
2016,7,12,13,30,936.0,104.0,3.0,24.0,967.0,705.35,531.08
2016,7,12,13,45,932.0,103.0,3.1,24.0,945.0,656.31,494.5
2016,7,12,14,0,928.0,102.0,3.2,24.0,923.0,605.36,455.36
2016,7,12,14,15,921.5,101.0,3.2,24.0,894.5,551.43,412.5
2016,7,12,14,30,915.0,100.0,3.2,24.0,866.0,496.28,367.4
2016,7,12,14,45,907.5,98.5,3.25,24.0,831.5,439.37,319.69
2016,7,12,15,0,900.0,97.0,3.3,24.0,797.0,381.83,270.23
2016,7,12,15,15,889.0,95.0,3.3,23.5,757.5,322.55,219.19
2016,7,12,15,30,878.0,93.0,3.3,23.0,718.0,263.55,168.63
2016,7,12,15,45,865.0,90.5,3.3,23.0,673.5,204.39,120.43
2016,7,12,16,0,852.0,88.0,3.3,23.0,629.0,146.23,80.24
2016,7,12,16,15,834.0,85.5,3.25,22.5,581.5,89.12,56.33
2016,7,12,16,30,816.0,83.0,3.2,22.0,534.0,64.71,49.86
2016,7,12,16,45,793.5,79.5,3.2,22.0,484.0,62.99,48.58
2016,7,12,17,0,771.0,76.0,3.2,22.0,434.0,61.17,47.2
2016,7,12,17,15,739.0,72.0,3.1,21.5,382.5,58.79,45.4
2016,7,12,17,30,707.0,68.0,3.0,21.0,331.0,56.34,43.5
2016,7,12,17,45,664.0,63.0,2.95,20.5,280.5,52.93,40.69
2016,7,12,18,0,621.0,58.0,2.9,20.0,230.0,45.4,34.18
2016,7,12,18,15,556.5,51.5,2.8,19.5,182.0,40.82,30.09
2016,7,12,18,30,492.0,45.0,2.7,19.0,134.0,36.19,25.8
2016,7,12,18,45,391.0,36.0,2.6,18.5,93.0,29.25,19.28
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,22.23,11.17
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,11.52,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,13.0,1.75,13.5,26.0,50.46,0.0
2016,7,13,5,30,304.0,26.0,1.7,14.0,52.0,143.32,91.4
2016,7,13,5,45,404.5,35.0,1.65,15.0,93.5,209.81,159.04
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,287.26,226.41
2016,7,13,6,15,568.5,50.0,1.45,16.5,182.5,353.61,283.73
2016,7,13,6,30,632.0,56.0,1.3,17.0,230.0,425.59,343.14
2016,7,13,6,45,675.5,60.5,1.2,18.0,281.0,486.99,391.19
2016,7,13,7,0,719.0,65.0,1.1,19.0,332.0,553.16,440.18
2016,7,13,7,15,750.0,68.5,1.0,19.5,383.0,611.56,481.73
2016,7,13,7,30,781.0,72.0,0.9,20.0,434.0,670.38,520.44
2016,7,13,7,45,804.5,75.0,0.85,21.0,484.5,722.88,552.22
2016,7,13,8,0,828.0,78.0,0.8,22.0,535.0,767.08,577.21
2016,7,13,8,15,845.5,80.5,0.75,22.5,583.0,811.26,602.55
2016,7,13,8,30,863.0,83.0,0.7,23.0,631.0,853.49,625.89
2016,7,13,8,45,876.5,85.0,0.7,24.0,675.5,889.31,644.23
2016,7,13,9,0,890.0,87.0,0.7,25.0,720.0,922.4,660.55
2016,7,13,9,15,900.5,89.0,0.75,25.5,760.0,949.71,675.33
2016,7,13,9,30,911.0,91.0,0.8,26.0,800.0,973.74,688.1
2016,7,13,9,45,907.5,98.5,0.85,26.5,831.0,986.77,694.17
2016,7,13,10,0,904.0,106.0,0.9,27.0,862.0,995.72,697.96
2016,7,13,10,15,910.5,107.0,1.0,27.0,890.5,1003.62,703.62
2016,7,13,10,30,917.0,108.0,1.1,27.0,919.0,1007.73,707.03
2016,7,13,10,45,921.5,109.0,1.25,27.5,941.0,1006.04,706.47
2016,7,13,11,0,926.0,110.0,1.4,28.0,963.0,1000.48,703.51
2016,7,13,11,15,929.0,110.5,1.5,28.0,978.0,989.15,697.6
2016,7,13,11,30,932.0,111.0,1.6,28.0,993.0,974.04,689.38
2016,7,13,11,45,933.5,111.5,1.7,28.5,1000.5,953.87,676.61
2016,7,13,12,0,935.0,112.0,1.8,29.0,1008.0,930.15,661.59
2016,7,13,12,15,935.0,112.0,1.9,29.0,1008.0,901.31,644.52
2016,7,13,12,30,935.0,112.0,2.0,29.0,1008.0,869.28,625.24
2016,7,13,12,45,937.5,109.5,2.15,29.0,1001.5,834.05,604.03
2016,7,13,13,0,940.0,107.0,2.3,29.0,995.0,795.78,580.42
2016,7,13,13,15,937.0,106.0,2.4,29.0,980.5,751.96,551.15
2016,7,13,13,30,934.0,105.0,2.5,29.0,966.0,705.77,518.69
2016,7,13,13,45,929.5,104.5,2.6,29.0,944.0,656.86,483.32
2016,7,13,14,0,925.0,104.0,2.7,29.0,922.0,606.09,445.44
2016,7,13,14,15,919.0,102.5,2.75,29.0,893.5,552.11,403.83
2016,7,13,14,30,913.0,101.0,2.8,29.0,865.0,496.87,359.91
2016,7,13,14,45,905.0,99.5,2.85,29.0,830.5,439.8,313.25
2016,7,13,15,0,897.0,98.0,2.9,29.0,796.0,382.16,264.89
2016,7,13,15,15,886.0,96.0,2.95,28.5,756.0,322.99,215.13
2016,7,13,15,30,875.0,94.0,3.0,28.0,716.0,264.08,165.75
2016,7,13,15,45,861.5,92.0,3.05,28.0,672.0,205.29,118.82
2016,7,13,16,0,848.0,90.0,3.1,28.0,628.0,147.54,79.69
2016,7,13,16,15,830.0,87.0,3.1,27.5,580.0,81.24,48.75
2016,7,13,16,30,812.0,84.0,3.1,27.0,532.0,65.35,49.36
2016,7,13,16,45,789.0,81.0,3.1,26.5,482.0,64.01,48.52
2016,7,13,17,0,766.0,78.0,3.1,26.0,432.0,62.61,47.61
2016,7,13,17,15,734.0,74.0,3.05,25.5,381.0,60.28,45.9
2016,7,13,17,30,702.0,70.0,3.0,25.0,330.0,57.9,44.09
2016,7,13,17,45,658.5,64.5,2.95,24.5,279.5,49.69,37.22
2016,7,13,18,0,615.0,59.0,2.9,24.0,229.0,46.15,34.23
2016,7,13,18,15,549.5,52.5,2.7,23.0,181.0,41.6,30.29
2016,7,13,18,30,484.0,46.0,2.5,22.0,133.0,37.01,26.14
2016,7,13,18,45,382.5,36.5,2.4,21.5,92.0,29.68,19.34
2016,7,13,19,0,281.0,27.0,2.3,21.0,51.0,22.25,10.81
2016,7,13,19,15,140.5,13.5,2.25,20.5,25.5,11.52,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,158.5,12.5,1.45,14.5,26.0,51.69,0.0
2016,7,14,5,30,317.0,25.0,1.4,15.0,52.0,145.93,90.69
2016,7,14,5,45,419.5,33.5,1.35,16.0,93.5,213.87,160.96
2016,7,14,6,0,522.0,42.0,1.3,17.0,135.0,292.42,228.94
2016,7,14,6,15,585.5,48.0,1.2,17.5,183.5,359.65,286.64
2016,7,14,6,30,649.0,54.0,1.1,18.0,232.0,430.37,344.76
2016,7,14,6,45,691.5,58.5,1.0,18.5,283.0,494.38,394.99
2016,7,14,7,0,734.0,63.0,0.9,19.0,334.0,560.69,444.34
2016,7,14,7,15,764.5,66.5,0.9,19.5,386.0,619.46,486.65
2016,7,14,7,30,795.0,70.0,0.9,20.0,438.0,678.58,526.22
2016,7,14,7,45,818.0,73.0,0.9,21.0,488.5,731.29,558.64
2016,7,14,8,0,841.0,76.0,0.9,22.0,539.0,775.7,584.41
2016,7,14,8,15,858.0,78.5,0.9,22.5,587.0,819.98,610.61
2016,7,14,8,30,875.0,81.0,0.9,23.0,635.0,862.22,634.9
2016,7,14,8,45,888.5,82.5,0.95,23.5,679.5,897.86,655.33
2016,7,14,9,0,902.0,84.0,1.0,24.0,724.0,930.74,673.86
2016,7,14,9,15,912.5,86.0,1.05,24.5,764.5,958.37,688.96
2016,7,14,9,30,923.0,88.0,1.1,25.0,805.0,982.67,701.96
2016,7,14,9,45,929.0,90.0,1.2,26.0,839.0,999.12,709.6
2016,7,14,10,0,935.0,92.0,1.3,27.0,873.0,1011.8,714.99
2016,7,14,10,15,941.0,93.0,1.35,27.0,902.0,1019.58,719.45
2016,7,14,10,30,947.0,94.0,1.4,27.0,931.0,1023.44,721.67
2016,7,14,10,45,951.0,95.5,1.5,27.5,953.0,1021.9,720.09
2016,7,14,11,0,955.0,97.0,1.6,28.0,975.0,1016.37,716.16
2016,7,14,11,15,957.5,97.5,1.7,28.0,990.0,1004.45,709.76
2016,7,14,11,30,960.0,98.0,1.8,28.0,1005.0,988.66,700.99
2016,7,14,11,45,961.5,98.0,1.9,28.0,1012.5,967.68,688.95
2016,7,14,12,0,963.0,98.0,2.0,28.0,1020.0,943.07,674.55
2016,7,14,12,15,963.0,98.5,2.05,28.0,1020.5,914.12,656.74
2016,7,14,12,30,963.0,99.0,2.1,28.0,1021.0,881.85,636.72
2016,7,14,12,45,954.5,103.5,2.2,28.0,1011.5,843.22,612.79
2016,7,14,13,0,946.0,108.0,2.3,28.0,1002.0,802.07,586.87
2016,7,14,13,15,943.0,107.5,2.35,28.0,987.0,758.35,557.34
2016,7,14,13,30,940.0,107.0,2.4,28.0,972.0,712.24,524.63
2016,7,14,13,45,935.5,106.0,2.45,28.0,950.0,662.58,488.52
2016,7,14,14,0,931.0,105.0,2.5,28.0,928.0,611.04,449.94
2016,7,14,14,15,925.0,104.0,2.5,27.5,899.5,557.08,408.99
2016,7,14,14,30,919.0,103.0,2.5,27.0,871.0,501.82,365.58
2016,7,14,14,45,910.5,101.5,2.55,27.0,836.0,444.13,318.31
2016,7,14,15,0,902.0,100.0,2.6,27.0,801.0,385.91,269.32
2016,7,14,15,15,890.5,98.0,2.6,26.5,761.0,326.2,218.86
2016,7,14,15,30,879.0,96.0,2.6,26.0,721.0,266.82,168.84
2016,7,14,15,45,865.0,94.0,2.6,25.5,676.0,207.6,121.54
2016,7,14,16,0,851.0,92.0,2.6,25.0,631.0,149.47,81.97
2016,7,14,16,15,832.5,89.0,2.6,24.5,583.0,82.95,50.54
2016,7,14,16,30,814.0,86.0,2.6,24.0,535.0,66.79,51.2
2016,7,14,16,45,789.5,83.0,2.6,24.0,484.0,65.47,50.28
2016,7,14,17,0,765.0,80.0,2.6,24.0,433.0,64.1,49.29
2016,7,14,17,15,732.0,76.0,2.55,23.0,381.5,61.83,47.71
2016,7,14,17,30,699.0,72.0,2.5,22.0,330.0,59.5,46.04
2016,7,14,17,45,652.0,67.0,2.5,21.5,279.0,51.52,39.3
2016,7,14,18,0,605.0,62.0,2.5,21.0,228.0,48.43,36.66
2016,7,14,18,15,537.5,55.0,2.45,20.0,180.0,43.56,32.4
2016,7,14,18,30,470.0,48.0,2.4,19.0,132.0,38.66,27.9
2016,7,14,18,45,362.5,38.0,2.35,18.5,90.5,30.94,20.66
2016,7,14,19,0,255.0,28.0,2.3,18.0,49.0,23.13,11.42
2016,7,14,19,15,127.5,14.0,2.35,17.5,24.5,11.95,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.5,7.0,5.97,0.0
2016,7,15,5,30,0.0,14.0,2.3,14.0,14.0,11.52,2.37
2016,7,15,5,45,0.0,25.5,2.35,14.5,25.5,21.04,11.73
2016,7,15,6,0,0.0,37.0,2.4,15.0,37.0,30.58,20.17
2016,7,15,6,15,0.0,51.0,2.3,15.5,51.0,42.54,30.55
2016,7,15,6,30,0.0,65.0,2.2,16.0,65.0,54.85,41.1
2016,7,15,6,45,0.0,79.5,2.15,16.5,79.5,67.62,51.84
2016,7,15,7,0,0.0,94.0,2.1,17.0,94.0,80.38,62.36
2016,7,15,7,15,66.5,142.5,2.05,17.0,173.0,182.04,147.97
2016,7,15,7,30,133.0,191.0,2.0,17.0,252.0,298.28,242.39
2016,7,15,7,45,83.5,200.5,1.95,17.5,240.5,258.92,208.41
2016,7,15,8,0,34.0,210.0,1.9,18.0,229.0,229.61,182.73
2016,7,15,8,15,50.5,239.0,1.9,18.5,270.0,273.34,216.88
2016,7,15,8,30,67.0,268.0,1.9,19.0,311.0,317.77,250.61
2016,7,15,8,45,100.5,297.0,1.9,19.5,366.0,377.88,296.15
2016,7,15,9,0,134.0,326.0,1.9,20.0,421.0,457.27,354.65
2016,7,15,9,15,234.5,331.5,1.9,20.5,509.0,575.69,441.74
2016,7,15,9,30,335.0,337.0,1.9,21.0,597.0,677.92,514.06
2016,7,15,9,45,627.5,218.0,1.95,21.5,731.5,863.6,646.7
2016,7,15,10,0,920.0,99.0,2.0,22.0,866.0,1005.7,736.95
2016,7,15,10,15,926.0,100.0,2.05,22.0,895.0,1013.34,739.85
2016,7,15,10,30,932.0,101.0,2.1,22.0,924.0,1017.12,741.91
2016,7,15,10,45,938.0,101.5,2.15,22.5,946.5,1016.48,739.85
2016,7,15,11,0,944.0,102.0,2.2,23.0,969.0,1011.89,735.42
2016,7,15,11,15,750.5,227.5,2.25,23.0,924.0,956.46,699.65
2016,7,15,11,30,557.0,353.0,2.3,23.0,879.0,874.23,641.04
2016,7,15,11,45,755.5,227.5,2.35,23.5,947.0,922.07,677.46
2016,7,15,12,0,954.0,102.0,2.4,24.0,1015.0,939.91,687.68
2016,7,15,12,15,954.0,102.0,2.4,24.0,1015.5,910.68,668.26
2016,7,15,12,30,954.0,102.0,2.4,24.0,1016.0,878.18,647.06
2016,7,15,12,45,946.5,106.0,2.4,24.0,1006.5,840.13,622.06
2016,7,15,13,0,939.0,110.0,2.4,24.0,997.0,799.52,595.19
2016,7,15,13,15,936.0,109.5,2.4,24.0,982.0,756.04,564.91
2016,7,15,13,30,933.0,109.0,2.4,24.0,967.0,710.17,531.53
2016,7,15,13,45,927.5,108.5,2.4,24.0,944.5,660.56,494.63
2016,7,15,14,0,922.0,108.0,2.4,24.0,922.0,609.17,455.39
2016,7,15,14,15,915.0,107.0,2.4,23.5,893.0,555.07,413.79
2016,7,15,14,30,908.0,106.0,2.4,23.0,864.0,499.81,369.79
2016,7,15,14,45,897.0,105.5,2.4,23.0,828.5,442.39,322.03
2016,7,15,15,0,886.0,105.0,2.4,23.0,793.0,384.7,272.82
2016,7,15,15,15,586.0,208.0,2.4,22.5,653.5,310.07,219.17
2016,7,15,15,30,286.0,311.0,2.4,22.0,514.0,277.24,202.18
2016,7,15,15,45,285.5,289.5,2.4,22.0,481.5,239.37,172.54
2016,7,15,16,0,285.0,268.0,2.4,22.0,449.0,201.96,145.49
2016,7,15,16,15,536.0,180.5,2.35,21.5,487.0,126.86,90.3
2016,7,15,16,30,787.0,93.0,2.3,21.0,525.0,71.25,55.61
2016,7,15,16,45,736.5,89.0,2.3,21.0,463.0,69.04,53.97
2016,7,15,17,0,686.0,85.0,2.3,21.0,401.0,61.15,47.37
2016,7,15,17,15,673.5,81.5,2.3,20.5,361.5,59.89,46.55
2016,7,15,17,30,661.0,78.0,2.3,20.0,322.0,58.57,45.63
2016,7,15,17,45,610.0,73.0,2.35,19.5,271.0,55.7,43.28
2016,7,15,18,0,559.0,68.0,2.4,19.0,220.0,52.83,40.82
2016,7,15,18,15,489.0,60.0,2.35,18.5,173.0,47.38,35.94
2016,7,15,18,30,419.0,52.0,2.3,18.0,126.0,41.85,30.78
2016,7,15,18,45,310.0,41.0,2.3,17.5,86.0,33.44,22.84
2016,7,15,19,0,201.0,30.0,2.3,17.0,46.0,23.27,11.32
2016,7,15,19,15,100.5,15.0,2.35,16.5,23.0,12.8,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,41.79,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,120.3,70.92
2016,7,16,5,45,340.5,37.5,2.2,14.5,86.0,188.59,142.8
2016,7,16,6,0,447.0,48.0,2.2,15.0,126.0,266.88,211.62
2016,7,16,6,15,223.5,55.5,2.1,15.5,94.5,186.67,151.11
2016,7,16,6,30,0.0,63.0,2.0,16.0,63.0,52.98,39.39
2016,7,16,6,45,0.0,77.5,1.9,16.5,77.5,65.76,50.27
2016,7,16,7,0,0.0,92.0,1.8,17.0,92.0,78.52,60.81
2016,7,16,7,15,0.0,113.5,1.7,17.5,113.5,98.01,76.72
2016,7,16,7,30,0.0,135.0,1.6,18.0,135.0,117.5,92.34
2016,7,16,7,45,29.5,179.0,1.55,18.5,195.5,194.04,154.7
2016,7,16,8,0,59.0,223.0,1.5,19.0,256.0,264.28,210.03
2016,7,16,8,15,83.5,251.0,1.5,19.5,302.0,314.49,248.34
2016,7,16,8,30,108.0,279.0,1.5,20.0,348.0,365.77,286.66
2016,7,16,8,45,82.0,290.0,1.5,20.5,344.0,354.08,275.41
2016,7,16,9,0,56.0,301.0,1.5,21.0,340.0,340.91,263.44
2016,7,16,9,15,249.5,297.0,1.55,21.5,488.0,553.56,424.53
2016,7,16,9,30,443.0,293.0,1.6,22.0,636.0,753.59,565.3
2016,7,16,9,45,673.5,198.5,1.65,22.5,746.5,888.9,657.58
2016,7,16,10,0,904.0,104.0,1.7,23.0,857.0,996.45,724.09
2016,7,16,10,15,911.0,105.0,1.8,23.0,886.0,1004.96,728.58
2016,7,16,10,30,918.0,106.0,1.9,23.0,915.0,1009.68,731.92
2016,7,16,10,45,922.0,107.5,2.0,23.5,937.0,1008.11,729.95
2016,7,16,11,0,926.0,109.0,2.1,24.0,959.0,1002.64,725.63
2016,7,16,11,15,929.0,109.5,2.15,24.0,974.0,991.37,718.53
2016,7,16,11,30,932.0,110.0,2.2,24.0,989.0,976.31,709.11
2016,7,16,11,45,934.0,110.5,2.3,24.0,997.0,956.61,697.28
2016,7,16,12,0,936.0,111.0,2.4,24.0,1005.0,933.33,683.07
2016,7,16,12,15,936.5,111.0,2.4,24.0,1005.5,904.87,664.51
2016,7,16,12,30,937.0,111.0,2.4,24.0,1006.0,873.17,643.81
2016,7,16,12,45,935.5,111.0,2.45,24.0,999.0,836.8,620.27
2016,7,16,13,0,934.0,111.0,2.5,24.0,992.0,797.62,594.63
2016,7,16,13,15,932.0,110.5,2.5,24.0,978.0,754.99,564.85
2016,7,16,13,30,930.0,110.0,2.5,24.0,964.0,709.9,531.94
2016,7,16,13,45,928.5,107.0,2.55,24.0,943.5,660.81,495.63
2016,7,16,14,0,927.0,104.0,2.6,24.0,923.0,609.61,456.65
2016,7,16,14,15,921.5,103.0,2.6,23.5,894.5,556.01,415.24
2016,7,16,14,30,916.0,102.0,2.6,23.0,866.0,501.06,371.29
2016,7,16,14,45,910.5,99.5,2.6,23.0,832.5,443.87,323.46
2016,7,16,15,0,905.0,97.0,2.6,23.0,799.0,385.84,273.66
2016,7,16,15,15,894.5,95.5,2.6,22.5,759.0,326.5,222.6
2016,7,16,15,30,884.0,94.0,2.6,22.0,719.0,267.35,171.85
2016,7,16,15,45,872.5,91.0,2.65,22.0,675.0,207.43,122.84
2016,7,16,16,0,861.0,88.0,2.7,22.0,631.0,148.33,81.62
2016,7,16,16,15,843.0,85.5,2.7,21.5,583.0,90.37,56.84
2016,7,16,16,30,825.0,83.0,2.7,21.0,535.0,64.96,50.29
2016,7,16,16,45,803.0,79.5,2.7,21.0,485.0,63.23,49.0
2016,7,16,17,0,781.0,76.0,2.7,21.0,435.0,61.41,47.61
2016,7,16,17,15,749.5,72.0,2.7,20.5,383.0,59.02,45.8
2016,7,16,17,30,718.0,68.0,2.7,20.0,331.0,56.57,43.89
2016,7,16,17,45,672.0,63.0,2.7,19.5,280.0,53.12,41.03
2016,7,16,18,0,626.0,58.0,2.7,19.0,229.0,45.55,34.45
2016,7,16,18,15,559.0,51.5,2.7,18.0,180.5,40.95,30.38
2016,7,16,18,30,492.0,45.0,2.7,17.0,132.0,36.33,26.09
2016,7,16,18,45,378.5,36.0,2.7,16.5,90.0,29.35,19.42
2016,7,16,19,0,265.0,27.0,2.7,16.0,48.0,22.34,10.39
2016,7,16,19,15,132.5,13.5,2.75,15.5,24.0,11.52,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,13.0,2.95,13.0,22.5,43.82,0.0
2016,7,17,5,30,253.0,26.0,3.0,13.0,45.0,124.93,71.37
2016,7,17,5,45,367.5,35.0,3.05,13.5,86.0,196.35,149.08
2016,7,17,6,0,482.0,44.0,3.1,14.0,127.0,277.91,221.52
2016,7,17,6,15,241.0,55.5,3.05,14.5,97.0,195.46,159.26
2016,7,17,6,30,0.0,67.0,3.0,15.0,67.0,56.92,42.91
2016,7,17,6,45,0.0,82.0,3.0,15.5,82.0,70.18,54.22
2016,7,17,7,0,0.0,97.0,3.0,16.0,97.0,83.41,65.18
2016,7,17,7,15,27.5,138.5,2.95,16.5,151.0,151.3,122.14
2016,7,17,7,30,55.0,180.0,2.9,17.0,205.0,215.79,174.88
2016,7,17,7,45,31.5,178.0,2.85,17.5,192.5,194.7,156.18
2016,7,17,8,0,8.0,176.0,2.8,18.0,180.0,161.05,127.44
2016,7,17,8,15,20.0,209.0,2.8,18.0,221.0,202.09,160.55
2016,7,17,8,30,32.0,242.0,2.8,18.0,262.0,259.85,206.25
2016,7,17,8,45,114.5,283.0,2.85,18.5,362.5,393.79,311.79
2016,7,17,9,0,197.0,324.0,2.9,19.0,463.0,513.91,402.71
2016,7,17,9,15,197.0,344.0,2.95,19.5,490.0,536.15,416.84
2016,7,17,9,30,197.0,364.0,3.0,20.0,517.0,557.28,430.53
2016,7,17,9,45,553.0,232.0,3.05,20.5,687.0,807.34,617.94
2016,7,17,10,0,909.0,100.0,3.1,21.0,857.0,998.07,746.2
2016,7,17,10,15,915.0,101.0,3.1,21.0,885.0,1005.72,748.5
2016,7,17,10,30,921.0,102.0,3.1,21.0,913.0,1009.55,750.05
2016,7,17,10,45,924.0,103.5,3.15,21.0,934.0,1007.09,748.02
2016,7,17,11,0,927.0,105.0,3.2,21.0,955.0,1000.74,743.58
2016,7,17,11,15,929.5,105.5,3.25,21.0,969.5,989.07,735.73
2016,7,17,11,30,932.0,106.0,3.3,21.0,984.0,973.62,725.49
2016,7,17,11,45,933.0,106.0,3.4,21.0,991.5,952.63,711.95
2016,7,17,12,0,934.0,106.0,3.5,21.0,999.0,928.11,696.04
2016,7,17,12,15,934.0,106.0,3.55,21.0,998.5,899.35,676.87
2016,7,17,12,30,934.0,106.0,3.6,21.0,998.0,867.39,655.46
2016,7,17,12,45,928.5,108.5,3.65,21.0,989.5,830.18,630.3
2016,7,17,13,0,923.0,111.0,3.7,21.0,981.0,790.39,603.15
2016,7,17,13,15,920.0,110.5,3.75,21.0,966.0,747.48,572.32
2016,7,17,13,30,917.0,110.0,3.8,21.0,951.0,702.22,538.36
2016,7,17,13,45,915.0,107.0,3.85,21.0,930.0,653.39,500.96
2016,7,17,14,0,913.0,104.0,3.9,21.0,909.0,602.53,460.97
2016,7,17,14,15,906.5,103.0,3.95,20.5,880.5,549.1,418.6
2016,7,17,14,30,900.0,102.0,4.0,20.0,852.0,494.45,373.79
2016,7,17,14,45,894.5,99.0,4.05,20.0,818.5,437.72,325.2
2016,7,17,15,0,889.0,96.0,4.1,20.0,785.0,380.18,274.7
2016,7,17,15,15,878.0,94.5,4.15,19.5,745.5,321.6,223.18
2016,7,17,15,30,867.0,93.0,4.2,19.0,706.0,263.29,172.14
2016,7,17,15,45,855.0,90.0,4.3,19.0,662.5,204.27,122.96
2016,7,17,16,0,843.0,87.0,4.4,19.0,619.0,146.15,81.68
2016,7,17,16,15,825.0,84.5,4.4,18.5,571.5,89.26,56.85
2016,7,17,16,30,807.0,82.0,4.4,18.0,524.0,64.01,50.12
2016,7,17,16,45,784.0,79.0,4.45,18.0,474.0,62.62,49.1
2016,7,17,17,0,761.0,76.0,4.5,18.0,424.0,61.17,48.01
2016,7,17,17,15,729.0,72.0,4.45,17.5,373.5,58.8,46.19
2016,7,17,17,30,697.0,68.0,4.4,17.0,323.0,56.38,44.27
2016,7,17,17,45,650.5,63.5,4.4,16.5,272.5,48.99,37.89
2016,7,17,18,0,604.0,59.0,4.4,16.0,222.0,46.18,35.44
2016,7,17,18,15,536.5,52.0,4.3,15.5,174.5,41.24,30.95
2016,7,17,18,30,469.0,45.0,4.2,15.0,127.0,36.25,26.22
2016,7,17,18,45,356.0,36.0,4.1,14.5,86.5,29.31,19.52
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,22.34,10.13
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,11.52,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,3.1,13.0,21.5,44.49,0.0
2016,7,18,5,30,268.0,23.0,3.2,13.0,43.0,126.4,68.95
2016,7,18,5,45,376.0,32.0,3.3,13.5,83.0,196.47,148.79
2016,7,18,6,0,484.0,41.0,3.4,14.0,123.0,275.59,219.68
2016,7,18,6,15,549.0,47.0,3.4,14.5,169.5,341.62,278.73
2016,7,18,6,30,614.0,53.0,3.4,15.0,216.0,411.28,339.0
2016,7,18,6,45,307.0,71.5,3.4,15.5,153.0,278.09,231.09
2016,7,18,7,0,0.0,90.0,3.4,16.0,90.0,76.72,59.39
2016,7,18,7,15,0.0,98.0,3.3,16.5,98.0,83.33,64.83
2016,7,18,7,30,0.0,106.0,3.2,17.0,106.0,90.03,70.08
2016,7,18,7,45,0.0,132.5,3.15,17.5,132.5,114.09,89.58
2016,7,18,8,0,0.0,159.0,3.1,18.0,159.0,138.28,108.83
2016,7,18,8,15,18.0,202.0,3.05,18.0,213.5,193.67,153.87
2016,7,18,8,30,36.0,245.0,3.0,18.0,268.0,266.8,212.04
2016,7,18,8,45,52.5,276.0,3.0,18.5,312.0,313.17,247.62
2016,7,18,9,0,69.0,307.0,3.0,19.0,356.0,359.92,282.91
2016,7,18,9,15,479.0,197.5,3.0,19.5,565.0,683.82,535.22
2016,7,18,9,30,889.0,88.0,3.0,20.0,774.0,953.94,722.21
2016,7,18,9,45,894.0,91.0,3.0,20.5,807.5,970.29,728.1
2016,7,18,10,0,899.0,94.0,3.0,21.0,841.0,982.96,733.86
2016,7,18,10,15,905.5,95.0,3.0,21.0,869.5,991.19,738.19
2016,7,18,10,30,912.0,96.0,3.0,21.0,898.0,995.65,740.17
2016,7,18,10,45,916.5,97.0,3.05,21.0,919.5,994.31,738.88
2016,7,18,11,0,921.0,98.0,3.1,21.0,941.0,989.11,735.2
2016,7,18,11,15,924.0,98.5,3.1,21.0,956.0,978.14,727.42
2016,7,18,11,30,927.0,99.0,3.1,21.0,971.0,963.38,717.27
2016,7,18,11,45,929.0,98.5,3.15,21.5,979.0,943.06,702.51
2016,7,18,12,0,931.0,98.0,3.2,22.0,987.0,919.19,685.48
2016,7,18,12,15,931.5,98.0,3.25,22.0,987.5,891.07,666.91
2016,7,18,12,30,932.0,98.0,3.3,22.0,988.0,859.7,646.08
2016,7,18,12,45,935.5,94.5,3.35,22.0,982.0,824.52,622.51
2016,7,18,13,0,939.0,91.0,3.4,22.0,976.0,786.21,596.6
2016,7,18,13,15,937.0,90.5,3.4,22.0,962.0,743.57,566.59
2016,7,18,13,30,935.0,90.0,3.4,22.0,948.0,698.42,532.76
2016,7,18,13,45,934.0,88.0,3.4,22.0,927.5,650.33,495.95
2016,7,18,14,0,933.0,86.0,3.4,22.0,907.0,600.02,456.46
2016,7,18,14,15,928.0,85.0,3.4,22.0,879.0,546.47,413.36
2016,7,18,14,30,923.0,84.0,3.4,22.0,851.0,491.51,367.83
2016,7,18,14,45,918.0,81.5,3.4,22.0,818.0,434.21,319.13
2016,7,18,15,0,913.0,79.0,3.4,22.0,785.0,376.0,268.41
2016,7,18,15,15,903.5,77.5,3.4,21.5,746.0,316.61,216.51
2016,7,18,15,30,894.0,76.0,3.4,21.0,707.0,257.3,164.86
2016,7,18,15,45,883.5,73.5,3.4,21.0,663.5,197.44,115.2
2016,7,18,16,0,873.0,71.0,3.4,21.0,620.0,138.28,73.45
2016,7,18,16,15,857.0,69.0,3.4,20.5,573.0,80.2,48.48
2016,7,18,16,30,841.0,67.0,3.4,20.0,526.0,63.09,48.92
2016,7,18,16,45,821.0,64.0,3.45,20.0,476.5,60.63,46.98
2016,7,18,17,0,801.0,61.0,3.5,20.0,427.0,58.04,44.91
2016,7,18,17,15,772.0,58.0,3.5,19.5,376.5,48.8,37.1
2016,7,18,17,30,743.0,55.0,3.5,19.0,326.0,46.72,35.47
2016,7,18,17,45,703.0,51.0,3.5,18.5,275.5,43.73,32.96
2016,7,18,18,0,663.0,47.0,3.5,18.0,225.0,40.7,30.32
2016,7,18,18,15,601.0,42.0,3.45,17.5,177.5,36.67,26.67
2016,7,18,18,30,539.0,37.0,3.4,17.0,130.0,32.66,22.86
2016,7,18,18,45,437.5,29.5,3.35,16.5,89.0,26.22,16.67
2016,7,18,19,0,336.0,22.0,3.3,16.0,48.0,18.14,6.72
2016,7,18,19,15,168.0,11.0,3.25,15.5,24.0,9.39,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,11.0,2.6,12.5,22.0,50.16,0.0
2016,7,19,5,30,315.0,22.0,2.7,13.0,44.0,139.87,72.38
2016,7,19,5,45,421.5,29.5,2.8,13.5,85.0,210.89,159.06
2016,7,19,6,0,528.0,37.0,2.9,14.0,126.0,287.49,228.52
2016,7,19,6,15,591.5,42.5,2.9,14.5,173.5,355.01,288.9
2016,7,19,6,30,655.0,48.0,2.9,15.0,221.0,428.04,351.73
2016,7,19,6,45,340.5,89.0,2.9,15.5,180.5,319.26,264.16
2016,7,19,7,0,26.0,130.0,2.9,16.0,140.0,143.11,115.33
2016,7,19,7,15,21.5,145.0,2.85,16.5,153.5,144.6,116.32
2016,7,19,7,30,17.0,160.0,2.8,17.0,167.0,155.11,124.29
2016,7,19,7,45,37.5,190.0,2.8,17.5,209.5,212.98,171.29
2016,7,19,8,0,58.0,220.0,2.8,18.0,252.0,261.06,209.34
2016,7,19,8,15,83.5,248.5,2.8,18.0,298.5,312.76,250.13
2016,7,19,8,30,109.0,277.0,2.8,18.0,345.0,365.59,291.08
2016,7,19,8,45,501.5,177.5,2.8,18.5,525.5,665.21,525.8
2016,7,19,9,0,894.0,78.0,2.8,19.0,706.0,920.72,703.99
2016,7,19,9,15,904.0,79.5,2.8,19.5,745.5,947.48,716.95
2016,7,19,9,30,914.0,81.0,2.8,20.0,785.0,970.93,729.69
2016,7,19,9,45,917.0,84.5,2.8,20.5,818.5,986.35,737.05
2016,7,19,10,0,920.0,88.0,2.8,21.0,852.0,997.93,741.99
2016,7,19,10,15,926.0,89.0,2.8,21.0,880.0,1005.86,746.07
2016,7,19,10,30,932.0,90.0,2.8,21.0,908.0,1009.93,747.76
2016,7,19,10,45,933.5,92.5,2.85,21.0,929.0,1007.26,745.63
2016,7,19,11,0,935.0,95.0,2.9,21.0,950.0,1000.63,741.07
2016,7,19,11,15,938.0,95.5,2.9,21.0,965.0,989.53,733.27
2016,7,19,11,30,941.0,96.0,2.9,21.0,980.0,974.59,723.06
2016,7,19,11,45,942.5,96.0,2.95,21.0,987.5,954.04,709.64
2016,7,19,12,0,944.0,96.0,3.0,21.0,995.0,929.89,693.85
2016,7,19,12,15,944.0,96.0,3.0,21.0,995.5,900.98,674.49
2016,7,19,12,30,944.0,96.0,3.0,21.0,996.0,868.8,652.9
2016,7,19,12,45,936.0,100.0,3.05,21.5,986.5,830.72,626.26
2016,7,19,13,0,928.0,104.0,3.1,22.0,977.0,790.12,597.79
2016,7,19,13,15,925.5,103.5,3.1,22.0,962.5,747.35,567.56
2016,7,19,13,30,923.0,103.0,3.1,22.0,948.0,702.16,533.93
2016,7,19,13,45,923.5,99.0,3.15,22.0,927.5,653.73,497.34
2016,7,19,14,0,924.0,95.0,3.2,22.0,907.0,603.0,457.96
2016,7,19,14,15,918.0,94.0,3.25,22.0,879.0,549.23,415.01
2016,7,19,14,30,912.0,93.0,3.3,22.0,851.0,494.17,369.69
2016,7,19,14,45,907.5,90.0,3.35,22.0,817.5,437.13,321.41
2016,7,19,15,0,903.0,87.0,3.4,22.0,784.0,379.14,271.05
2016,7,19,15,15,892.5,85.0,3.45,21.5,744.5,319.5,219.14
2016,7,19,15,30,882.0,83.0,3.5,21.0,705.0,260.07,167.56
2016,7,19,15,45,872.0,80.0,3.55,21.0,662.0,200.47,118.14
2016,7,19,16,0,862.0,77.0,3.6,21.0,619.0,141.52,76.48
2016,7,19,16,15,845.0,74.5,3.6,20.5,571.5,83.55,51.34
2016,7,19,16,30,828.0,72.0,3.6,20.0,524.0,66.26,51.64
2016,7,19,16,45,809.5,68.5,3.6,20.0,474.5,63.56,49.51
2016,7,19,17,0,791.0,65.0,3.6,20.0,425.0,53.59,41.06
2016,7,19,17,15,761.5,61.5,3.55,19.5,374.5,51.29,39.28
2016,7,19,17,30,732.0,58.0,3.5,19.0,324.0,48.94,37.41
2016,7,19,17,45,694.0,53.0,3.5,18.5,274.0,45.26,34.31
2016,7,19,18,0,656.0,48.0,3.5,18.0,224.0,41.5,31.02
2016,7,19,18,15,593.5,43.0,3.35,17.5,176.0,37.51,27.39
2016,7,19,18,30,531.0,38.0,3.2,17.0,128.0,33.55,23.62
2016,7,19,18,45,431.5,30.0,3.1,16.5,87.5,24.52,15.19
2016,7,19,19,0,332.0,22.0,3.0,16.0,47.0,18.16,6.32
2016,7,19,19,15,166.0,11.0,2.95,15.5,23.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.5,2.45,12.5,21.5,50.14,0.0
2016,7,20,5,30,318.0,21.0,2.5,13.0,43.0,139.35,67.2
2016,7,20,5,45,425.0,28.5,2.6,13.5,84.0,208.27,156.45
2016,7,20,6,0,532.0,36.0,2.7,14.0,125.0,288.37,228.91
2016,7,20,6,15,595.5,41.5,2.7,14.5,172.5,356.1,289.46
2016,7,20,6,30,659.0,47.0,2.7,15.0,220.0,429.38,352.44
2016,7,20,6,45,702.0,51.0,2.7,15.5,271.0,493.74,405.97
2016,7,20,7,0,745.0,55.0,2.7,16.0,322.0,560.53,459.15
2016,7,20,7,15,775.0,58.0,2.6,16.5,373.0,619.1,503.3
2016,7,20,7,30,805.0,61.0,2.5,17.0,424.0,671.78,539.67
2016,7,20,7,45,827.0,63.5,2.45,17.5,474.5,723.41,574.36
2016,7,20,8,0,849.0,66.0,2.4,18.0,525.0,774.02,607.32
2016,7,20,8,15,866.0,68.0,2.35,18.5,573.0,818.42,635.03
2016,7,20,8,30,883.0,70.0,2.3,19.0,621.0,860.78,660.73
2016,7,20,8,45,896.0,71.0,2.25,19.5,665.5,896.02,681.04
2016,7,20,9,0,909.0,72.0,2.2,20.0,710.0,928.47,699.17
2016,7,20,9,15,919.0,73.5,2.2,20.5,750.0,955.65,714.07
2016,7,20,9,30,929.0,75.0,2.2,21.0,790.0,979.45,726.7
2016,7,20,9,45,927.0,82.0,2.25,21.5,822.5,994.27,733.99
2016,7,20,10,0,925.0,89.0,2.3,22.0,855.0,1004.95,738.74
2016,7,20,10,15,931.0,90.0,2.3,22.5,883.5,1012.9,741.3
2016,7,20,10,30,937.0,91.0,2.3,23.0,912.0,1016.96,741.49
2016,7,20,10,45,943.0,91.0,2.35,23.5,935.0,1016.04,739.19
2016,7,20,11,0,949.0,91.0,2.4,24.0,958.0,1011.16,734.51
2016,7,20,11,15,952.0,91.5,2.45,24.0,973.0,999.94,727.32
2016,7,20,11,30,955.0,92.0,2.5,24.0,988.0,984.83,717.76
2016,7,20,11,45,958.0,91.0,2.6,24.0,996.5,964.46,705.29
2016,7,20,12,0,961.0,90.0,2.7,24.0,1005.0,940.38,690.39
2016,7,20,12,15,961.0,90.0,2.75,24.0,1005.5,911.07,671.55
2016,7,20,12,30,961.0,90.0,2.8,24.0,1006.0,878.42,650.43
2016,7,20,12,45,960.5,89.5,2.85,24.0,999.0,841.74,626.45
2016,7,20,13,0,960.0,89.0,2.9,24.0,992.0,802.05,600.23
2016,7,20,13,15,958.0,88.5,2.95,24.0,977.5,758.45,570.63
2016,7,20,13,30,956.0,88.0,3.0,24.0,963.0,712.28,536.9
2016,7,20,13,45,953.0,87.0,3.1,24.0,941.5,662.69,499.97
2016,7,20,14,0,950.0,86.0,3.2,24.0,920.0,611.02,460.32
2016,7,20,14,15,945.0,85.0,3.25,24.0,892.0,556.44,417.07
2016,7,20,14,30,940.0,84.0,3.3,24.0,864.0,500.42,371.3
2016,7,20,14,45,933.5,82.5,3.35,24.0,830.0,442.19,322.4
2016,7,20,15,0,927.0,81.0,3.4,24.0,796.0,383.18,271.52
2016,7,20,15,15,917.5,79.5,3.4,23.5,756.0,322.77,219.19
2016,7,20,15,30,908.0,78.0,3.4,23.0,716.0,262.43,167.08
2016,7,20,15,45,896.0,76.0,3.45,23.0,672.0,201.63,117.08
2016,7,20,16,0,884.0,74.0,3.5,23.0,628.0,141.69,75.14
2016,7,20,16,15,868.0,71.5,3.5,22.5,580.0,82.36,49.62
2016,7,20,16,30,852.0,69.0,3.5,22.0,532.0,64.62,49.83
2016,7,20,16,45,831.0,66.0,3.55,21.5,482.0,62.15,48.0
2016,7,20,17,0,810.0,63.0,3.6,21.0,432.0,59.56,46.04
2016,7,20,17,15,780.5,60.0,3.6,20.5,380.0,50.42,38.36
2016,7,20,17,30,751.0,57.0,3.6,20.0,328.0,48.39,36.77
2016,7,20,17,45,710.5,53.0,3.6,19.5,277.0,45.44,34.31
2016,7,20,18,0,670.0,49.0,3.6,19.0,226.0,42.47,31.73
2016,7,20,18,15,606.0,43.5,3.5,18.5,177.5,38.05,27.73
2016,7,20,18,30,542.0,38.0,3.4,18.0,129.0,33.64,23.56
2016,7,20,18,45,436.5,30.0,3.35,17.5,87.5,24.57,15.1
2016,7,20,19,0,331.0,22.0,3.3,17.0,46.0,18.2,5.78
2016,7,20,19,15,165.5,11.0,3.3,16.5,23.0,9.39,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.9,13.0,21.0,49.78,0.0
2016,7,21,5,30,315.0,21.0,3.0,13.0,42.0,137.99,60.83
2016,7,21,5,45,424.5,29.0,3.15,13.5,83.0,211.98,159.02
2016,7,21,6,0,534.0,37.0,3.3,14.0,124.0,290.49,230.79
2016,7,21,6,15,598.0,42.5,3.3,14.5,172.0,358.77,292.14
2016,7,21,6,30,662.0,48.0,3.3,15.0,220.0,432.59,355.93
2016,7,21,6,45,705.5,51.5,3.3,16.0,271.0,496.9,409.05
2016,7,21,7,0,749.0,55.0,3.3,17.0,322.0,563.65,461.64
2016,7,21,7,15,778.5,58.0,3.2,17.5,373.5,622.12,505.96
2016,7,21,7,30,808.0,61.0,3.1,18.0,425.0,674.63,542.5
2016,7,21,7,45,830.5,63.0,3.05,18.5,475.0,726.21,577.43
2016,7,21,8,0,853.0,65.0,3.0,19.0,525.0,776.8,610.69
2016,7,21,8,15,869.5,67.0,2.95,19.5,573.0,820.98,638.56
2016,7,21,8,30,886.0,69.0,2.9,20.0,621.0,863.08,664.4
2016,7,21,8,45,899.0,70.5,2.85,20.5,665.5,899.05,685.53
2016,7,21,9,0,912.0,72.0,2.8,21.0,710.0,932.21,704.44
2016,7,21,9,15,921.5,73.5,2.8,21.0,750.0,959.01,720.64
2016,7,21,9,30,931.0,75.0,2.8,21.0,790.0,982.41,734.59
2016,7,21,9,45,936.0,77.5,2.8,21.5,824.0,999.01,742.63
2016,7,21,10,0,941.0,80.0,2.8,22.0,858.0,1011.77,748.24
2016,7,21,10,15,947.0,81.0,2.85,22.0,887.5,1019.95,752.88
