Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,953.0,82.0,2.9,22.0,917.0,1024.17,755.1
2016,7,21,10,45,958.5,82.0,2.95,22.5,939.5,1022.85,752.39
2016,7,21,11,0,964.0,82.0,3.0,23.0,962.0,1017.51,747.23
2016,7,21,11,15,967.0,82.5,3.1,23.0,977.5,1006.27,740.23
2016,7,21,11,30,970.0,83.0,3.2,23.0,993.0,991.07,730.72
2016,7,21,11,45,972.0,83.0,3.3,23.5,1001.5,970.58,716.35
2016,7,21,12,0,974.0,83.0,3.4,24.0,1010.0,946.35,699.55
2016,7,21,12,15,975.0,83.0,3.45,24.0,1010.5,917.61,680.77
2016,7,21,12,30,976.0,83.0,3.5,24.0,1011.0,885.42,659.61
2016,7,21,12,45,967.5,88.0,3.6,24.0,1002.5,846.9,634.27
2016,7,21,13,0,959.0,93.0,3.7,24.0,994.0,805.73,606.87
2016,7,21,13,15,957.0,92.5,3.7,23.5,979.5,762.06,577.65
2016,7,21,13,30,955.0,92.0,3.7,23.0,965.0,715.82,544.27
2016,7,21,13,45,954.5,89.5,3.75,23.0,944.5,666.46,506.83
2016,7,21,14,0,954.0,87.0,3.8,23.0,924.0,614.79,466.57
2016,7,21,14,15,949.0,86.0,3.8,23.0,896.0,559.91,422.53
2016,7,21,14,30,944.0,85.0,3.8,23.0,868.0,503.58,376.01
2016,7,21,14,45,940.0,82.0,3.8,23.0,834.5,444.87,326.25
2016,7,21,15,0,936.0,79.0,3.8,23.0,801.0,385.11,274.31
2016,7,21,15,15,927.0,77.5,3.75,22.5,761.0,324.26,221.19
2016,7,21,15,30,918.0,76.0,3.7,22.0,721.0,263.4,168.26
2016,7,21,15,45,908.0,73.5,3.7,22.0,676.5,201.9,117.31
2016,7,21,16,0,898.0,71.0,3.7,22.0,632.0,141.03,74.4
2016,7,21,16,15,881.5,69.0,3.65,21.5,584.0,81.14,48.67
2016,7,21,16,30,865.0,67.0,3.6,21.0,536.0,63.47,49.06
2016,7,21,16,45,844.5,64.0,3.6,21.0,485.0,60.96,47.08
2016,7,21,17,0,824.0,61.0,3.6,21.0,434.0,58.32,44.98
2016,7,21,17,15,794.5,58.0,3.55,20.0,382.0,55.45,42.82
2016,7,21,17,30,765.0,55.0,3.5,19.0,330.0,47.01,35.72
2016,7,21,17,45,722.5,51.0,3.45,18.5,278.5,43.96,33.17
2016,7,21,18,0,680.0,47.0,3.4,18.0,227.0,40.9,30.49
2016,7,21,18,15,616.0,42.0,3.3,17.5,178.0,36.84,26.79
2016,7,21,18,30,552.0,37.0,3.2,17.0,129.0,32.82,22.94
2016,7,21,18,45,443.0,29.0,3.1,16.5,87.0,25.89,16.24
2016,7,21,19,0,334.0,21.0,3.0,16.0,45.0,18.93,5.65
2016,7,21,19,15,167.0,10.5,2.95,15.5,22.5,8.96,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,2.15,12.5,20.5,48.75,0.0
2016,7,22,5,30,310.0,20.0,2.2,13.0,41.0,134.96,52.65
2016,7,22,5,45,420.5,28.5,2.25,14.0,82.0,210.2,156.53
2016,7,22,6,0,531.0,37.0,2.3,15.0,123.0,289.42,228.2
2016,7,22,6,15,597.5,42.5,2.2,15.5,171.5,358.86,289.69
2016,7,22,6,30,664.0,48.0,2.1,16.0,220.0,434.09,353.48
2016,7,22,6,45,708.5,52.5,2.05,16.5,271.5,500.4,407.74
2016,7,22,7,0,753.0,57.0,2.0,17.0,323.0,569.27,461.5
2016,7,22,7,15,784.0,60.0,1.95,17.5,375.5,629.08,505.86
2016,7,22,7,30,815.0,63.0,1.9,18.0,428.0,682.94,542.47
2016,7,22,7,45,838.0,65.5,1.85,19.0,479.5,735.84,576.1
2016,7,22,8,0,861.0,68.0,1.8,20.0,531.0,787.76,607.83
2016,7,22,8,15,878.0,70.0,1.8,20.5,579.5,832.65,635.37
2016,7,22,8,30,895.0,72.0,1.8,21.0,628.0,875.45,660.98
2016,7,22,8,45,907.5,74.0,1.8,21.5,673.5,911.82,681.84
2016,7,22,9,0,920.0,76.0,1.8,22.0,719.0,945.29,700.54
2016,7,22,9,15,930.0,77.5,1.8,22.5,759.5,972.69,715.1
2016,7,22,9,30,940.0,79.0,1.8,23.0,800.0,996.67,727.41
2016,7,22,9,45,941.0,84.0,1.85,23.5,833.5,1012.23,735.01
2016,7,22,10,0,942.0,89.0,1.9,24.0,867.0,1023.75,740.19
2016,7,22,10,15,948.0,90.0,1.95,24.5,896.0,1031.78,743.3
2016,7,22,10,30,954.0,91.0,2.0,25.0,925.0,1035.85,744.05
2016,7,22,10,45,958.5,91.5,2.05,25.5,947.5,1033.91,741.17
2016,7,22,11,0,963.0,92.0,2.1,26.0,970.0,1027.95,735.94
2016,7,22,11,15,965.5,92.5,2.2,26.0,985.0,1016.04,729.14
2016,7,22,11,30,968.0,93.0,2.3,26.0,1000.0,1000.2,719.89
2016,7,22,11,45,969.5,93.0,2.4,26.5,1008.0,979.08,705.89
2016,7,22,12,0,971.0,93.0,2.5,27.0,1016.0,954.25,689.51
2016,7,22,12,15,971.0,93.0,2.6,27.0,1016.0,924.53,671.26
2016,7,22,12,30,971.0,93.0,2.7,27.0,1016.0,891.43,650.66
2016,7,22,12,45,967.0,94.5,2.8,27.0,1007.5,853.27,626.47
2016,7,22,13,0,963.0,96.0,2.9,27.0,999.0,812.27,600.1
2016,7,22,13,15,960.5,95.5,2.95,26.5,984.5,767.97,571.51
2016,7,22,13,30,958.0,95.0,3.0,26.0,970.0,721.14,538.8
2016,7,22,13,45,953.5,94.5,3.1,26.0,947.5,670.73,501.67
2016,7,22,14,0,949.0,94.0,3.2,26.0,925.0,618.35,461.93
2016,7,22,14,15,943.0,93.0,3.2,26.0,896.5,563.07,418.48
2016,7,22,14,30,937.0,92.0,3.2,26.0,868.0,506.44,372.65
2016,7,22,14,45,929.0,90.5,3.25,26.0,833.0,447.52,323.79
2016,7,22,15,0,921.0,89.0,3.3,26.0,798.0,387.98,273.08
2016,7,22,15,15,911.0,87.5,3.3,25.5,758.0,327.51,221.26
2016,7,22,15,30,901.0,86.0,3.3,25.0,718.0,267.14,169.66
2016,7,22,15,45,887.5,84.0,3.3,25.0,673.0,206.22,120.08
2016,7,22,16,0,874.0,82.0,3.3,25.0,628.0,146.34,78.57
2016,7,22,16,15,856.5,79.5,3.3,24.5,579.5,87.24,53.34
2016,7,22,16,30,839.0,77.0,3.3,24.0,531.0,69.76,53.77
2016,7,22,16,45,814.5,74.5,3.3,24.0,479.5,60.03,45.71
2016,7,22,17,0,790.0,72.0,3.3,24.0,428.0,58.77,44.8
2016,7,22,17,15,758.0,68.0,3.25,23.0,376.0,56.25,42.97
2016,7,22,17,30,726.0,64.0,3.2,22.0,324.0,53.68,41.04
2016,7,22,17,45,678.5,59.5,3.15,21.5,272.0,50.5,38.41
2016,7,22,18,0,631.0,55.0,3.1,21.0,220.0,43.47,32.32
2016,7,22,18,15,561.0,48.5,3.0,20.0,171.5,38.78,28.16
2016,7,22,18,30,491.0,42.0,2.9,19.0,123.0,34.07,23.79
2016,7,22,18,45,374.0,32.5,2.85,18.5,82.0,26.59,16.6
2016,7,22,19,0,257.0,23.0,2.8,18.0,41.0,19.04,4.85
2016,7,22,19,15,128.5,11.5,2.8,17.5,20.5,9.82,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,131.5,10.5,1.55,14.5,18.5,43.11,0.0
2016,7,23,5,30,263.0,21.0,1.5,15.0,37.0,120.59,39.05
2016,7,23,5,45,379.5,30.0,1.45,16.0,77.5,196.84,144.62
2016,7,23,6,0,496.0,39.0,1.4,17.0,118.0,279.97,218.15
2016,7,23,6,15,564.5,45.0,1.4,17.5,165.5,348.59,277.93
2016,7,23,6,30,633.0,51.0,1.4,18.0,213.0,421.15,338.74
2016,7,23,6,45,679.5,55.5,1.4,19.0,264.5,487.28,391.31
2016,7,23,7,0,726.0,60.0,1.4,20.0,316.0,556.17,443.39
2016,7,23,7,15,758.0,63.5,1.4,20.5,368.0,616.17,487.34
2016,7,23,7,30,790.0,67.0,1.4,21.0,420.0,676.69,528.31
2016,7,23,7,45,814.5,70.0,1.4,22.0,471.0,730.92,562.37
2016,7,23,8,0,839.0,73.0,1.4,23.0,522.0,776.84,589.62
2016,7,23,8,15,856.5,75.0,1.45,24.0,570.5,821.41,615.81
2016,7,23,8,30,874.0,77.0,1.5,25.0,619.0,863.99,640.07
2016,7,23,8,45,887.5,79.0,1.55,26.0,663.5,900.68,660.0
2016,7,23,9,0,901.0,81.0,1.6,27.0,708.0,934.58,677.86
2016,7,23,9,15,911.5,82.5,1.65,27.5,748.5,962.05,692.77
2016,7,23,9,30,922.0,84.0,1.7,28.0,789.0,986.19,705.56
2016,7,23,9,45,929.5,85.5,1.8,28.5,824.0,1003.88,715.0
2016,7,23,10,0,937.0,87.0,1.9,29.0,859.0,1017.83,722.2
2016,7,23,10,15,943.0,88.0,1.95,29.0,888.0,1025.9,726.67
2016,7,23,10,30,949.0,89.0,2.0,29.0,917.0,1030.02,728.87
2016,7,23,10,45,951.5,90.5,2.15,29.5,939.0,1027.24,726.68
2016,7,23,11,0,954.0,92.0,2.3,30.0,961.0,1020.45,722.06
2016,7,23,11,15,957.0,92.5,2.4,30.0,976.5,1009.13,715.57
2016,7,23,11,30,960.0,93.0,2.5,30.0,992.0,993.88,706.68
2016,7,23,11,45,960.0,94.5,2.6,30.0,999.5,972.99,694.22
2016,7,23,12,0,960.0,96.0,2.7,30.0,1007.0,948.41,679.4
2016,7,23,12,15,960.5,96.0,2.75,30.0,1007.0,919.35,661.22
2016,7,23,12,30,961.0,96.0,2.8,30.0,1007.0,886.91,640.78
2016,7,23,12,45,956.0,98.0,2.85,30.0,999.0,848.65,616.39
2016,7,23,13,0,951.0,100.0,2.9,30.0,991.0,807.65,589.97
2016,7,23,13,15,948.5,99.5,2.95,30.0,976.0,763.74,560.73
2016,7,23,13,30,946.0,99.0,3.0,30.0,961.0,717.33,527.71
2016,7,23,13,45,942.0,98.0,3.05,30.0,939.5,667.26,491.22
2016,7,23,14,0,938.0,97.0,3.1,30.0,918.0,615.22,452.24
2016,7,23,14,15,932.0,96.0,3.1,29.5,889.5,560.4,410.69
2016,7,23,14,30,926.0,95.0,3.1,29.0,861.0,504.26,366.65
2016,7,23,14,45,918.0,93.5,3.15,29.0,826.5,445.84,318.82
2016,7,23,15,0,910.0,92.0,3.2,29.0,792.0,386.82,269.19
2016,7,23,15,15,900.0,90.5,3.2,28.5,751.5,326.87,218.47
2016,7,23,15,30,890.0,89.0,3.2,28.0,711.0,267.04,167.97
2016,7,23,15,45,876.0,87.0,3.25,27.5,666.5,206.58,119.64
2016,7,23,16,0,862.0,85.0,3.3,27.0,622.0,147.22,79.07
2016,7,23,16,15,844.0,82.5,3.25,26.5,573.5,88.71,54.29
2016,7,23,16,30,826.0,80.0,3.2,26.0,525.0,63.15,47.77
2016,7,23,16,45,802.5,77.0,3.2,25.5,474.5,61.68,46.81
2016,7,23,17,0,779.0,74.0,3.2,25.0,424.0,60.14,45.78
2016,7,23,17,15,746.0,70.0,3.15,24.5,372.0,57.69,43.93
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,55.18,41.98
2016,7,23,17,45,665.5,61.0,3.05,23.5,268.5,51.67,39.09
2016,7,23,18,0,618.0,56.0,3.0,23.0,217.0,44.19,32.65
2016,7,23,18,15,547.0,49.0,2.95,22.0,168.5,39.14,28.21
2016,7,23,18,30,476.0,42.0,2.9,21.0,120.0,34.05,23.52
2016,7,23,18,45,357.5,32.5,2.85,20.0,79.5,26.59,16.4
2016,7,23,19,0,239.0,23.0,2.8,19.0,39.0,19.06,3.87
2016,7,23,19,15,119.5,11.5,2.85,18.5,19.5,9.82,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,108.0,10.5,1.65,14.5,17.0,37.05,0.0
2016,7,24,5,30,216.0,21.0,1.6,15.0,34.0,105.17,25.96
2016,7,24,5,45,334.5,31.5,1.55,15.5,73.5,181.79,133.31
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,265.05,207.48
2016,7,24,6,15,526.0,49.0,1.4,16.5,160.5,335.0,268.3
2016,7,24,6,30,599.0,56.0,1.3,17.0,208.0,411.78,332.26
2016,7,24,6,45,648.5,61.0,1.2,18.0,259.0,478.4,384.86
2016,7,24,7,0,698.0,66.0,1.1,19.0,310.0,545.79,435.26
2016,7,24,7,15,732.0,70.0,1.05,19.5,362.0,606.71,479.36
2016,7,24,7,30,766.0,74.0,1.0,20.0,414.0,668.35,520.79
2016,7,24,7,45,791.5,77.0,1.0,21.0,465.0,722.52,554.57
2016,7,24,8,0,817.0,80.0,1.0,22.0,516.0,775.92,586.73
2016,7,24,8,15,836.0,82.5,1.0,22.5,564.5,813.91,608.72
2016,7,24,8,30,855.0,85.0,1.0,23.0,613.0,857.74,634.3
2016,7,24,8,45,870.0,87.0,1.05,23.5,658.5,895.21,655.98
2016,7,24,9,0,885.0,89.0,1.1,24.0,704.0,930.03,675.77
2016,7,24,9,15,896.0,90.5,1.15,24.5,744.5,957.6,690.79
2016,7,24,9,30,907.0,92.0,1.2,25.0,785.0,981.89,703.79
2016,7,24,9,45,915.5,93.5,1.3,25.5,820.0,1000.28,713.95
2016,7,24,10,0,924.0,95.0,1.4,26.0,855.0,1014.99,721.93
2016,7,24,10,15,930.5,96.0,1.5,26.5,884.5,1023.38,726.07
2016,7,24,10,30,937.0,97.0,1.6,27.0,914.0,1027.87,727.94
2016,7,24,10,45,942.0,97.5,1.7,27.5,936.5,1026.41,726.22
2016,7,24,11,0,947.0,98.0,1.8,28.0,959.0,1020.95,722.15
2016,7,24,11,15,949.5,98.5,1.85,28.0,974.0,1009.13,715.0
2016,7,24,11,30,952.0,99.0,1.9,28.0,989.0,993.41,705.54
2016,7,24,11,45,953.5,99.0,2.0,28.0,997.0,972.48,693.44
2016,7,24,12,0,955.0,99.0,2.1,28.0,1005.0,947.88,678.96
2016,7,24,12,15,955.0,99.0,2.2,28.0,1005.0,918.44,661.27
2016,7,24,12,30,955.0,99.0,2.3,28.0,1005.0,885.67,641.25
2016,7,24,12,45,952.0,100.0,2.4,28.5,996.5,848.22,616.7
2016,7,24,13,0,949.0,101.0,2.5,29.0,988.0,807.91,590.07
2016,7,24,13,15,945.5,100.5,2.55,28.5,973.0,763.31,561.63
2016,7,24,13,30,942.0,100.0,2.6,28.0,958.0,716.29,529.34
2016,7,24,13,45,937.5,99.5,2.7,28.0,936.0,666.43,493.2
2016,7,24,14,0,933.0,99.0,2.8,28.0,914.0,614.64,454.5
2016,7,24,14,15,926.5,98.0,2.85,27.5,885.0,559.73,412.88
2016,7,24,14,30,920.0,97.0,2.9,27.0,856.0,503.55,368.73
2016,7,24,14,45,911.5,95.5,2.95,27.0,821.0,445.16,320.69
2016,7,24,15,0,903.0,94.0,3.0,27.0,786.0,386.23,270.88
2016,7,24,15,15,892.0,92.0,3.0,26.5,745.5,325.94,219.64
2016,7,24,15,30,881.0,90.0,3.0,26.0,705.0,265.91,168.73
2016,7,24,15,45,866.5,88.0,3.0,26.0,660.0,205.82,120.13
2016,7,24,16,0,852.0,86.0,3.0,26.0,615.0,146.9,79.51
2016,7,24,16,15,833.5,83.5,2.95,25.5,567.0,88.89,54.88
2016,7,24,16,30,815.0,81.0,2.9,25.0,519.0,63.71,48.45
2016,7,24,16,45,790.0,78.0,2.9,24.5,468.0,62.25,47.51
2016,7,24,17,0,765.0,75.0,2.9,24.0,417.0,60.75,46.49
2016,7,24,17,15,731.5,71.0,2.9,23.0,365.0,58.33,44.77
2016,7,24,17,30,698.0,67.0,2.9,22.0,313.0,55.87,42.94
2016,7,24,17,45,649.0,62.0,2.9,21.5,262.0,48.11,36.34
2016,7,24,18,0,600.0,57.0,2.9,21.0,211.0,44.88,33.53
2016,7,24,18,15,528.0,49.5,2.9,20.0,163.5,39.48,28.74
2016,7,24,18,30,456.0,42.0,2.9,19.0,116.0,34.01,23.68
2016,7,24,18,45,336.5,32.0,2.9,18.5,76.0,26.14,16.07
2016,7,24,19,0,217.0,22.0,2.9,18.0,36.0,18.18,2.34
2016,7,24,19,15,108.5,11.0,2.9,17.5,18.0,9.39,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,101.5,10.5,2.0,12.5,16.5,35.4,0.0
2016,7,25,5,30,203.0,21.0,2.0,13.0,33.0,100.56,16.09
2016,7,25,5,45,324.0,31.5,2.0,13.5,72.0,178.12,131.07
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,261.93,206.91
2016,7,25,6,15,519.0,49.0,1.9,14.5,158.5,332.02,268.77
2016,7,25,6,30,593.0,56.0,1.8,15.0,206.0,409.06,334.08
2016,7,25,6,45,296.5,80.0,1.75,16.0,155.0,284.97,234.45
2016,7,25,7,0,0.0,104.0,1.7,17.0,104.0,91.11,71.05
2016,7,25,7,15,1.5,123.5,1.65,17.5,124.0,109.8,86.6
2016,7,25,7,30,3.0,143.0,1.6,18.0,144.0,128.57,101.6
2016,7,25,7,45,18.0,173.0,1.55,18.5,182.5,168.46,133.89
2016,7,25,8,0,33.0,203.0,1.5,19.0,221.0,223.84,177.72
2016,7,25,8,15,89.0,239.0,1.5,19.5,293.0,309.14,245.0
2016,7,25,8,30,145.0,275.0,1.5,20.0,365.0,415.11,325.29
2016,7,25,8,45,511.0,184.0,1.5,20.5,533.0,685.59,529.44
2016,7,25,9,0,877.0,93.0,1.5,21.0,701.0,928.25,691.11
2016,7,25,9,15,888.5,95.0,1.5,21.5,742.0,956.67,703.78
2016,7,25,9,30,900.0,97.0,1.5,22.0,783.0,981.85,716.85
2016,7,25,9,45,902.5,101.5,1.55,22.5,816.5,997.53,724.59
2016,7,25,10,0,905.0,106.0,1.6,23.0,850.0,1009.35,730.06
2016,7,25,10,15,912.0,107.5,1.6,23.5,879.0,1018.54,733.25
2016,7,25,10,30,919.0,109.0,1.6,24.0,908.0,1023.86,734.13
2016,7,25,10,45,921.5,111.0,1.65,24.5,930.0,1021.35,731.03
2016,7,25,11,0,924.0,113.0,1.7,25.0,952.0,1014.9,725.66
2016,7,25,11,15,927.0,113.5,1.75,25.0,967.5,1003.56,718.77
2016,7,25,11,30,930.0,114.0,1.8,25.0,983.0,988.39,709.58
2016,7,25,11,45,930.5,115.5,1.85,25.5,990.5,968.1,695.84
2016,7,25,12,0,931.0,117.0,1.9,26.0,998.0,944.22,679.89
2016,7,25,12,15,931.5,117.0,1.9,26.0,998.5,915.54,661.66
2016,7,25,12,30,932.0,117.0,1.9,26.0,999.0,883.59,641.29
2016,7,25,12,45,932.0,115.5,1.95,26.0,992.0,846.82,618.17
2016,7,25,13,0,932.0,114.0,2.0,26.0,985.0,807.12,592.88
2016,7,25,13,15,929.0,113.5,2.05,26.0,970.0,763.34,563.61
2016,7,25,13,30,926.0,113.0,2.1,26.0,955.0,717.14,530.98
2016,7,25,13,45,923.5,111.0,2.15,26.0,934.0,667.83,495.22
2016,7,25,14,0,921.0,109.0,2.2,26.0,913.0,616.46,456.86
2016,7,25,14,15,914.5,108.0,2.2,26.0,884.0,561.96,414.73
2016,7,25,14,30,908.0,107.0,2.2,26.0,855.0,506.21,370.31
2016,7,25,14,45,903.5,103.5,2.25,26.0,821.0,448.39,323.02
2016,7,25,15,0,899.0,100.0,2.3,26.0,787.0,389.61,273.55
2016,7,25,15,15,887.5,98.0,2.25,25.5,747.0,329.23,222.4
2016,7,25,15,30,876.0,96.0,2.2,25.0,707.0,269.18,171.6
2016,7,25,15,45,866.0,92.0,2.2,25.0,663.0,208.54,122.49
2016,7,25,16,0,856.0,88.0,2.2,25.0,619.0,148.56,80.91
2016,7,25,16,15,837.5,85.5,2.2,24.5,570.0,81.49,49.18
2016,7,25,16,30,819.0,83.0,2.2,24.0,521.0,65.21,49.93
2016,7,25,16,45,798.0,78.5,2.2,23.5,470.5,62.77,48.15
2016,7,25,17,0,777.0,74.0,2.2,23.0,420.0,60.2,46.23
2016,7,25,17,15,743.5,70.0,2.15,22.5,368.0,57.74,44.36
2016,7,25,17,30,710.0,66.0,2.1,22.0,316.0,55.23,42.39
2016,7,25,17,45,665.5,60.5,2.05,21.5,264.5,51.35,39.15
2016,7,25,18,0,621.0,55.0,2.0,21.0,213.0,43.52,32.35
2016,7,25,18,15,549.0,48.0,1.85,20.0,164.5,38.44,27.83
2016,7,25,18,30,477.0,41.0,1.7,19.0,116.0,33.31,23.07
2016,7,25,18,45,361.5,31.0,1.55,18.5,76.0,25.41,15.39
2016,7,25,19,0,246.0,21.0,1.4,18.0,36.0,17.39,0.67
2016,7,25,19,15,123.0,10.5,1.4,17.5,18.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,16.0,37.07,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,32.0,104.35,5.47
2016,7,26,5,45,339.0,29.5,0.85,16.0,71.0,182.02,131.3
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,264.91,205.19
2016,7,26,6,15,529.5,47.5,0.75,17.5,157.5,335.89,266.08
2016,7,26,6,30,603.0,55.0,0.7,18.0,205.0,413.85,330.0
2016,7,26,6,45,650.5,60.5,0.7,19.0,256.0,480.24,381.87
2016,7,26,7,0,698.0,66.0,0.7,20.0,307.0,547.08,431.56
2016,7,26,7,15,732.0,70.0,0.7,20.5,359.5,608.16,475.43
2016,7,26,7,30,766.0,74.0,0.7,21.0,412.0,669.95,516.68
2016,7,26,7,45,790.0,78.0,0.7,22.0,463.0,724.3,549.99
2016,7,26,8,0,814.0,82.0,0.7,23.0,514.0,777.77,581.6
2016,7,26,8,15,833.0,84.5,0.65,23.5,562.5,823.96,607.72
2016,7,26,8,30,852.0,87.0,0.6,24.0,611.0,859.45,626.24
2016,7,26,8,45,866.0,90.0,0.6,25.0,656.0,897.15,645.59
2016,7,26,9,0,880.0,93.0,0.6,26.0,701.0,932.13,662.76
2016,7,26,9,15,891.5,94.5,0.65,26.5,742.0,960.08,677.7
2016,7,26,9,30,903.0,96.0,0.7,27.0,783.0,984.78,690.68
2016,7,26,9,45,909.0,99.0,0.8,28.0,817.5,1002.31,699.03
2016,7,26,10,0,915.0,102.0,0.9,29.0,852.0,1016.08,705.18
2016,7,26,10,15,921.5,103.0,0.95,29.5,881.5,1024.35,708.52
2016,7,26,10,30,928.0,104.0,1.0,30.0,911.0,1028.74,709.71
2016,7,26,10,45,933.0,105.0,1.1,30.5,933.5,1027.7,708.75
2016,7,26,11,0,938.0,106.0,1.2,31.0,956.0,1022.67,705.5
2016,7,26,11,15,941.0,106.5,1.3,31.0,971.0,1011.26,699.88
2016,7,26,11,30,944.0,107.0,1.4,31.0,986.0,995.96,691.94
2016,7,26,11,45,946.0,107.0,1.5,31.5,994.0,975.46,679.41
2016,7,26,12,0,948.0,107.0,1.6,32.0,1002.0,951.27,664.59
2016,7,26,12,15,714.5,247.0,1.7,32.0,922.5,864.49,610.27
2016,7,26,12,30,481.0,387.0,1.8,32.0,843.0,762.82,540.56
2016,7,26,12,45,706.0,251.0,1.9,32.0,913.0,799.72,570.92
2016,7,26,13,0,931.0,115.0,2.0,32.0,983.0,808.1,579.97
2016,7,26,13,15,928.0,114.0,2.05,32.0,968.5,763.86,550.69
2016,7,26,13,30,925.0,113.0,2.1,32.0,954.0,717.22,518.56
2016,7,26,13,45,922.0,111.5,2.2,32.0,932.0,667.97,483.95
2016,7,26,14,0,919.0,110.0,2.3,32.0,910.0,616.7,446.73
2016,7,26,14,15,912.5,108.5,2.3,31.5,881.5,561.82,406.1
2016,7,26,14,30,906.0,107.0,2.3,31.0,853.0,505.72,363.06
2016,7,26,14,45,899.0,104.5,2.35,31.0,818.0,447.66,316.48
2016,7,26,15,0,892.0,102.0,2.4,31.0,783.0,388.94,268.01
2016,7,26,15,15,881.0,100.0,2.4,30.5,742.5,329.0,218.22
2016,7,26,15,30,870.0,98.0,2.4,30.0,702.0,269.33,168.69
2016,7,26,15,45,857.0,95.0,2.45,30.0,657.5,209.15,120.97
2016,7,26,16,0,844.0,92.0,2.5,30.0,613.0,142.01,74.68
2016,7,26,16,15,825.0,89.0,2.45,29.5,564.5,83.3,49.88
2016,7,26,16,30,806.0,86.0,2.4,29.0,516.0,67.15,50.49
2016,7,26,16,45,783.0,81.5,2.4,28.5,465.0,64.78,48.81
2016,7,26,17,0,760.0,77.0,2.4,28.0,414.0,62.27,46.99
2016,7,26,17,15,725.5,73.0,2.3,27.0,362.0,59.92,45.35
2016,7,26,17,30,691.0,69.0,2.2,26.0,310.0,52.79,39.59
2016,7,26,17,45,645.0,63.0,2.15,25.0,259.0,48.92,36.48
2016,7,26,18,0,599.0,57.0,2.1,24.0,208.0,44.98,33.16
2016,7,26,18,15,526.5,49.5,1.95,23.0,160.0,39.58,28.41
2016,7,26,18,30,454.0,42.0,1.8,22.0,112.0,34.12,23.4
2016,7,26,18,45,340.0,31.0,1.65,21.5,72.5,25.4,15.03
2016,7,26,19,0,226.0,20.0,1.5,21.0,33.0,16.51,0.0
2016,7,26,19,15,113.0,10.0,1.45,20.5,16.5,8.54,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,8.5,1.5,15.5,11.5,21.76,0.0
2016,7,27,5,30,111.0,17.0,1.5,16.0,23.0,64.19,0.0
2016,7,27,5,45,204.5,32.0,1.5,16.5,57.5,131.95,94.19
2016,7,27,6,0,298.0,47.0,1.5,17.0,92.0,201.37,156.87
2016,7,27,6,15,368.5,59.0,1.4,17.5,135.5,266.09,212.98
2016,7,27,6,30,439.0,71.0,1.3,18.0,179.0,342.7,276.85
2016,7,27,6,45,491.0,79.5,1.2,18.5,227.0,407.55,329.18
2016,7,27,7,0,543.0,88.0,1.1,19.0,275.0,476.14,382.08
2016,7,27,7,15,581.0,95.0,1.1,19.5,324.5,536.66,427.12
2016,7,27,7,30,619.0,102.0,1.1,20.0,374.0,598.66,471.56
2016,7,27,7,45,649.5,107.0,1.15,21.0,423.0,653.61,508.43
2016,7,27,8,0,680.0,112.0,1.2,22.0,472.0,708.55,543.52
2016,7,27,8,15,702.0,116.5,1.2,22.5,518.5,755.3,572.52
2016,7,27,8,30,724.0,121.0,1.2,23.0,565.0,800.72,600.02
2016,7,27,8,45,744.0,123.5,1.25,24.0,609.5,835.4,619.28
2016,7,27,9,0,764.0,126.0,1.3,25.0,654.0,872.97,640.22
2016,7,27,9,15,777.5,129.0,1.35,25.5,693.5,902.51,656.87
2016,7,27,9,30,791.0,132.0,1.4,26.0,733.0,929.13,671.64
2016,7,27,9,45,779.5,146.0,1.45,26.5,761.0,940.01,676.37
2016,7,27,10,0,768.0,160.0,1.5,27.0,789.0,946.74,678.75
2016,7,27,10,15,776.5,162.0,1.55,27.5,817.5,957.1,683.56
2016,7,27,10,30,785.0,164.0,1.6,28.0,846.0,963.94,686.2
2016,7,27,10,45,796.0,162.5,1.65,28.5,869.0,966.13,686.05
2016,7,27,11,0,807.0,161.0,1.7,29.0,892.0,964.65,683.76
2016,7,27,11,15,811.0,162.5,1.75,29.0,907.0,955.72,678.3
2016,7,27,11,30,815.0,164.0,1.8,29.0,922.0,943.17,670.71
2016,7,27,11,45,822.5,161.0,1.85,29.5,931.5,925.99,658.95
2016,7,27,12,0,830.0,158.0,1.9,30.0,941.0,905.27,645.04
2016,7,27,12,15,830.0,158.0,1.95,30.0,941.5,877.38,627.85
2016,7,27,12,30,830.0,158.0,2.0,30.0,942.0,846.48,608.67
2016,7,27,12,45,842.0,149.5,2.1,30.0,939.0,805.73,583.3
2016,7,27,13,0,854.0,141.0,2.2,30.0,936.0,772.42,562.5
2016,7,27,13,15,850.5,140.0,2.25,29.5,921.5,730.67,534.84
2016,7,27,13,30,847.0,139.0,2.3,29.0,907.0,686.79,504.93
2016,7,27,13,45,847.0,135.0,2.4,29.0,887.0,640.82,471.91
2016,7,27,14,0,847.0,131.0,2.5,29.0,867.0,592.78,436.31
2016,7,27,14,15,839.5,129.5,2.5,28.5,839.0,540.85,397.16
2016,7,27,14,30,832.0,128.0,2.5,28.0,811.0,487.94,355.91
2016,7,27,14,45,828.5,123.0,2.55,28.0,778.5,430.68,309.5
2016,7,27,15,0,825.0,118.0,2.6,28.0,746.0,373.92,262.08
2016,7,27,15,15,812.5,115.5,2.55,27.5,706.5,315.88,213.37
2016,7,27,15,30,800.0,113.0,2.5,27.0,667.0,258.49,165.28
2016,7,27,15,45,790.5,107.0,2.5,27.0,625.0,199.93,118.19
2016,7,27,16,0,781.0,101.0,2.5,27.0,583.0,142.2,78.17
2016,7,27,16,15,760.0,98.0,2.5,26.5,535.5,87.21,54.65
2016,7,27,16,30,739.0,95.0,2.5,26.0,488.0,72.56,55.68
2016,7,27,16,45,719.5,88.5,2.5,25.5,439.5,69.07,53.07
2016,7,27,17,0,700.0,82.0,2.5,25.0,391.0,59.86,45.55
2016,7,27,17,15,664.0,77.0,2.45,24.0,341.0,57.18,43.6
2016,7,27,17,30,628.0,72.0,2.4,23.0,291.0,54.41,41.51
2016,7,27,17,45,585.5,65.0,2.35,22.5,242.5,49.98,37.8
2016,7,27,18,0,543.0,58.0,2.3,22.0,194.0,45.41,33.82
2016,7,27,18,15,470.5,50.0,2.3,21.0,148.5,39.72,28.77
2016,7,27,18,30,398.0,42.0,2.3,20.0,103.0,33.94,23.42
2016,7,27,18,45,292.0,30.5,2.3,19.5,66.0,24.88,14.62
2016,7,27,19,0,186.0,19.0,2.3,19.0,29.0,15.61,0.0
2016,7,27,19,15,93.0,9.5,2.3,18.5,14.5,8.11,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.5,7.0,5.97,0.0
2016,7,28,5,30,0.0,14.0,1.7,15.0,14.0,11.55,0.0
2016,7,28,5,45,9.5,31.5,1.7,15.5,33.0,35.27,21.74
2016,7,28,6,0,19.0,49.0,1.7,16.0,52.0,57.57,42.05
2016,7,28,6,15,30.0,69.0,1.65,16.5,75.5,84.23,65.22
2016,7,28,6,30,41.0,89.0,1.6,17.0,99.0,111.56,88.72
2016,7,28,6,45,49.5,109.5,1.6,17.5,124.5,138.84,111.7
2016,7,28,7,0,58.0,130.0,1.6,18.0,150.0,166.69,134.64
2016,7,28,7,15,78.5,154.0,1.55,18.5,186.0,207.55,167.81
2016,7,28,7,30,99.0,178.0,1.5,19.0,222.0,249.86,201.32
2016,7,28,7,45,143.0,201.0,1.45,20.0,272.0,325.61,260.11
2016,7,28,8,0,187.0,224.0,1.4,21.0,322.0,390.13,308.23
2016,7,28,8,15,504.5,153.5,1.4,21.5,453.5,620.69,483.81
2016,7,28,8,30,822.0,83.0,1.4,22.0,585.0,830.49,626.51
2016,7,28,8,45,836.5,85.0,1.4,22.5,629.0,866.81,645.45
2016,7,28,9,0,851.0,87.0,1.4,23.0,673.0,900.57,664.38
2016,7,28,9,15,862.5,88.5,1.45,23.5,712.5,928.1,679.75
2016,7,28,9,30,874.0,90.0,1.5,24.0,752.0,952.49,693.09
2016,7,28,9,45,883.0,91.5,1.6,24.5,786.5,971.11,703.45
2016,7,28,10,0,892.0,93.0,1.7,25.0,821.0,986.17,711.64
2016,7,28,10,15,898.0,94.0,1.75,25.5,849.5,994.04,714.69
2016,7,28,10,30,904.0,95.0,1.8,26.0,878.0,998.11,715.53
2016,7,28,10,45,908.0,96.0,1.9,26.5,899.5,996.38,713.48
2016,7,28,11,0,912.0,97.0,2.0,27.0,921.0,990.77,709.12
2016,7,28,11,15,914.5,97.5,2.05,27.0,935.5,979.36,702.02
2016,7,28,11,30,917.0,98.0,2.1,27.0,950.0,964.18,692.63
2016,7,28,11,45,917.0,98.5,2.2,27.0,957.0,943.01,679.98
2016,7,28,12,0,917.0,99.0,2.3,27.0,964.0,918.33,665.03
2016,7,28,12,15,917.0,99.0,2.35,27.0,963.5,889.82,647.06
2016,7,28,12,30,917.0,99.0,2.4,27.0,963.0,858.08,626.89
2016,7,28,12,45,905.5,104.5,2.45,27.0,952.5,819.0,601.69
2016,7,28,13,0,894.0,110.0,2.5,27.0,942.0,777.65,574.76
2016,7,28,13,15,891.0,109.5,2.5,27.0,927.5,735.32,545.74
2016,7,28,13,30,888.0,109.0,2.5,27.0,913.0,690.69,513.48
2016,7,28,13,45,884.0,107.5,2.55,27.0,891.5,642.5,478.12
2016,7,28,14,0,880.0,106.0,2.6,27.0,870.0,592.49,440.39
2016,7,28,14,15,873.0,105.0,2.6,26.5,841.5,539.7,400.07
2016,7,28,14,30,866.0,104.0,2.6,26.0,813.0,485.81,357.48
2016,7,28,14,45,858.0,101.5,2.65,26.0,779.5,429.51,311.07
2016,7,28,15,0,850.0,99.0,2.7,26.0,746.0,372.72,262.99
2016,7,28,15,15,838.5,97.0,2.65,25.5,706.5,315.04,213.82
2016,7,28,15,30,827.0,95.0,2.6,25.0,667.0,257.74,165.11
2016,7,28,15,45,812.5,92.5,2.6,25.0,623.5,200.22,118.52
2016,7,28,16,0,798.0,90.0,2.6,25.0,580.0,135.95,73.31
2016,7,28,16,15,778.5,87.0,2.6,24.5,533.0,80.0,49.28
2016,7,28,16,30,759.0,84.0,2.6,24.0,486.0,65.13,49.89
2016,7,28,16,45,734.0,80.5,2.6,23.5,437.0,63.46,48.77
2016,7,28,17,0,709.0,77.0,2.6,23.0,388.0,61.73,47.56
2016,7,28,17,15,674.5,72.5,2.55,22.5,338.0,54.17,41.3
2016,7,28,17,30,640.0,68.0,2.5,22.0,288.0,51.64,39.3
2016,7,28,17,45,591.0,62.0,2.5,21.5,239.5,47.8,36.06
2016,7,28,18,0,542.0,56.0,2.5,21.0,191.0,43.88,32.63
2016,7,28,18,15,470.0,48.0,2.45,20.5,145.5,38.14,27.45
2016,7,28,18,30,398.0,40.0,2.4,20.0,100.0,32.3,21.99
2016,7,28,18,45,287.5,29.0,2.4,19.5,64.0,23.62,13.45
2016,7,28,19,0,177.0,18.0,2.4,19.0,28.0,14.76,0.0
2016,7,28,19,15,88.5,9.0,2.4,18.5,14.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,8.0,1.75,14.5,11.5,24.29,0.0
2016,7,29,5,30,133.0,16.0,1.8,15.0,23.0,69.6,0.0
2016,7,29,5,45,233.0,29.0,1.85,15.5,57.0,142.44,100.44
2016,7,29,6,0,333.0,42.0,1.9,16.0,91.0,214.6,167.67
2016,7,29,6,15,406.0,52.0,1.85,16.5,134.5,281.71,226.58
2016,7,29,6,30,479.0,62.0,1.8,17.0,178.0,356.06,289.64
2016,7,29,6,45,274.5,96.5,1.75,17.5,166.0,279.95,229.03
2016,7,29,7,0,70.0,131.0,1.7,18.0,154.0,176.07,142.22
2016,7,29,7,15,138.5,152.5,1.65,18.5,209.0,260.8,212.03
2016,7,29,7,30,207.0,174.0,1.6,19.0,264.0,339.35,274.36
2016,7,29,7,45,201.0,198.0,1.6,19.5,294.5,367.83,294.66
2016,7,29,8,0,195.0,222.0,1.6,20.0,325.0,394.96,313.66
2016,7,29,8,15,470.0,164.5,1.6,20.5,443.0,604.66,474.46
2016,7,29,8,30,745.0,107.0,1.6,21.0,561.0,800.74,610.9
2016,7,29,8,45,761.5,110.5,1.65,22.0,604.5,838.96,631.3
2016,7,29,9,0,778.0,114.0,1.7,23.0,648.0,874.86,651.44
2016,7,29,9,15,791.0,116.5,1.75,23.5,687.5,903.71,667.93
2016,7,29,9,30,804.0,119.0,1.8,24.0,727.0,929.61,682.46
2016,7,29,9,45,821.0,117.5,1.85,24.5,763.5,939.92,686.85
2016,7,29,10,0,838.0,116.0,1.9,25.0,800.0,958.87,697.09
2016,7,29,10,15,845.5,117.5,1.95,25.0,828.5,968.21,702.45
2016,7,29,10,30,853.0,119.0,2.0,25.0,857.0,973.93,705.71
2016,7,29,10,45,861.0,118.5,2.05,25.5,879.5,974.43,704.4
2016,7,29,11,0,869.0,118.0,2.1,26.0,902.0,971.24,700.89
2016,7,29,11,15,872.5,118.5,2.15,26.0,917.0,960.95,694.35
2016,7,29,11,30,876.0,119.0,2.2,26.0,932.0,947.02,685.61
2016,7,29,11,45,881.5,117.0,2.25,26.5,941.0,929.0,672.97
2016,7,29,12,0,887.0,115.0,2.3,27.0,950.0,907.45,658.14
2016,7,29,12,15,887.0,115.0,2.35,27.0,950.0,879.47,640.42
2016,7,29,12,30,887.0,115.0,2.4,27.0,950.0,848.39,620.61
2016,7,29,12,45,889.0,113.0,2.45,27.0,944.0,814.18,598.6
2016,7,29,13,0,891.0,111.0,2.5,27.0,938.0,777.04,574.42
2016,7,29,13,15,888.0,110.5,2.5,26.5,923.5,734.75,546.46
2016,7,29,13,30,885.0,110.0,2.5,26.0,909.0,690.17,515.19
2016,7,29,13,45,883.5,107.0,2.55,26.0,888.5,642.35,479.99
2016,7,29,14,0,882.0,104.0,2.6,26.0,868.0,592.5,442.25
2016,7,29,14,15,875.5,103.0,2.6,26.0,840.0,539.81,401.03
2016,7,29,14,30,869.0,102.0,2.6,26.0,812.0,485.96,357.64
2016,7,29,14,45,864.0,98.5,2.6,26.0,779.0,429.86,311.23
2016,7,29,15,0,859.0,95.0,2.6,26.0,746.0,372.94,262.89
2016,7,29,15,15,848.0,93.0,2.6,25.5,707.0,314.84,213.38
2016,7,29,15,30,837.0,91.0,2.6,25.0,668.0,257.06,164.22
2016,7,29,15,45,826.0,87.5,2.6,24.5,625.5,198.76,117.06
2016,7,29,16,0,815.0,84.0,2.6,24.0,583.0,141.28,77.29
2016,7,29,16,15,796.5,81.0,2.55,23.5,536.0,76.24,46.43
2016,7,29,16,30,778.0,78.0,2.5,23.0,489.0,61.29,46.85
2016,7,29,16,45,756.5,74.0,2.45,23.0,440.0,59.13,45.19
2016,7,29,17,0,735.0,70.0,2.4,23.0,391.0,56.86,43.4
2016,7,29,17,15,701.5,66.0,2.4,22.5,341.0,54.35,41.47
2016,7,29,17,30,668.0,62.0,2.4,22.0,291.0,51.79,39.43
2016,7,29,17,45,623.0,56.5,2.4,21.5,242.0,47.85,36.11
2016,7,29,18,0,578.0,51.0,2.4,21.0,193.0,40.27,29.49
2016,7,29,18,15,506.5,44.0,2.35,20.0,147.5,35.15,24.9
2016,7,29,18,30,435.0,37.0,2.3,19.0,102.0,29.98,20.07
2016,7,29,18,45,320.5,27.0,2.3,18.5,65.0,22.04,12.08
2016,7,29,19,0,206.0,17.0,2.3,18.0,28.0,13.97,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,14.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,8.0,1.5,13.5,12.5,31.97,0.0
2016,7,30,5,30,191.0,16.0,1.5,14.0,25.0,89.99,0.0
2016,7,30,5,45,311.0,26.5,1.55,14.5,61.5,169.75,118.95
2016,7,30,6,0,431.0,37.0,1.6,15.0,98.0,252.46,197.33
2016,7,30,6,15,505.0,44.0,1.6,15.5,144.5,321.84,258.83
2016,7,30,6,30,579.0,51.0,1.6,16.0,191.0,398.4,323.93
2016,7,30,6,45,290.5,81.5,1.65,16.5,152.0,285.74,234.48
2016,7,30,7,0,2.0,112.0,1.7,17.0,113.0,101.45,79.72
2016,7,30,7,15,7.0,130.5,1.65,17.5,133.5,121.59,96.54
2016,7,30,7,30,12.0,149.0,1.6,18.0,154.0,142.13,113.04
2016,7,30,7,45,33.0,179.5,1.6,19.0,196.5,201.13,160.46
2016,7,30,8,0,54.0,210.0,1.6,20.0,239.0,250.56,198.87
2016,7,30,8,15,66.0,235.5,1.65,20.5,274.0,287.8,227.08
2016,7,30,8,30,78.0,261.0,1.7,21.0,309.0,325.4,255.09
2016,7,30,8,45,216.5,271.5,1.75,21.5,417.0,479.95,373.84
2016,7,30,9,0,355.0,282.0,1.8,22.0,525.0,642.13,491.39
2016,7,30,9,15,620.5,185.5,1.9,22.5,641.0,824.65,621.45
2016,7,30,9,30,886.0,89.0,2.0,23.0,757.0,965.31,711.73
2016,7,30,9,45,897.5,88.5,2.1,23.5,792.5,984.32,720.98
2016,7,30,10,0,909.0,88.0,2.2,24.0,828.0,999.8,729.3
2016,7,30,10,15,915.0,89.0,2.25,24.0,857.0,1007.8,733.78
2016,7,30,10,30,921.0,90.0,2.3,24.0,886.0,1011.94,735.98
2016,7,30,10,45,924.5,91.5,2.4,24.5,907.5,1010.21,733.67
2016,7,30,11,0,928.0,93.0,2.5,25.0,929.0,1004.53,728.97
2016,7,30,11,15,931.0,93.5,2.55,25.0,944.0,993.41,721.81
2016,7,30,11,30,934.0,94.0,2.6,25.0,959.0,978.43,712.28
2016,7,30,11,45,935.0,94.5,2.65,25.0,966.5,957.81,699.16
2016,7,30,12,0,936.0,95.0,2.7,25.0,974.0,933.56,683.71
2016,7,30,12,15,936.0,95.0,2.7,25.0,974.0,904.47,664.66
2016,7,30,12,30,936.0,95.0,2.7,25.0,974.0,872.07,643.4
2016,7,30,12,45,932.5,96.0,2.75,25.0,966.0,834.62,619.01
2016,7,30,13,0,929.0,97.0,2.8,25.0,958.0,794.39,592.52
2016,7,30,13,15,926.0,96.5,2.75,25.0,943.5,750.62,562.45
2016,7,30,13,30,923.0,96.0,2.7,25.0,929.0,704.42,528.5
2016,7,30,13,45,919.5,94.5,2.7,25.0,907.5,654.85,491.58
2016,7,30,14,0,916.0,93.0,2.7,25.0,886.0,603.31,452.17
2016,7,30,14,15,910.0,92.0,2.65,24.5,857.5,549.12,410.25
2016,7,30,14,30,904.0,91.0,2.6,24.0,829.0,493.66,365.88
2016,7,30,14,45,898.0,89.0,2.6,24.0,795.5,436.36,318.05
2016,7,30,15,0,892.0,87.0,2.6,24.0,762.0,378.27,268.26
2016,7,30,15,15,882.0,85.0,2.55,23.5,722.5,318.5,216.78
2016,7,30,15,30,872.0,83.0,2.5,23.0,683.0,258.89,165.55
2016,7,30,15,45,861.5,80.0,2.5,23.0,639.5,198.9,116.35
2016,7,30,16,0,851.0,77.0,2.5,23.0,596.0,139.64,75.0
2016,7,30,16,15,833.5,74.5,2.5,22.5,548.5,81.43,50.66
2016,7,30,16,30,816.0,72.0,2.5,22.0,501.0,66.07,51.13
2016,7,30,16,45,795.5,68.5,2.5,21.5,451.5,55.79,42.61
2016,7,30,17,0,775.0,65.0,2.5,21.0,402.0,53.7,41.05
2016,7,30,17,15,743.0,61.5,2.5,20.5,351.0,51.4,39.27
2016,7,30,17,30,711.0,58.0,2.5,20.0,300.0,49.07,37.4
2016,7,30,17,45,667.0,52.5,2.55,19.5,249.5,44.96,33.89
2016,7,30,18,0,623.0,47.0,2.6,19.0,199.0,40.77,30.18
2016,7,30,18,15,552.0,41.0,2.55,18.0,152.0,35.93,25.79
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,28.55,18.99
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,20.91,11.12
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,13.19,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,6.83,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,7.5,1.7,12.5,12.5,36.9,0.0
2016,7,31,5,30,231.0,15.0,1.8,13.0,25.0,101.49,0.0
2016,7,31,5,45,354.5,24.0,1.9,13.5,62.5,183.81,127.67
2016,7,31,6,0,478.0,33.0,2.0,14.0,100.0,265.35,208.09
2016,7,31,6,15,239.0,53.0,2.0,14.5,86.5,196.93,159.19
2016,7,31,6,30,0.0,73.0,2.0,15.0,73.0,64.79,49.4
2016,7,31,6,45,0.5,92.0,2.0,15.5,92.0,82.4,64.52
2016,7,31,7,0,1.0,111.0,2.0,16.0,111.0,99.94,79.11
2016,7,31,7,15,22.5,138.0,1.9,16.5,147.5,140.48,113.06
