Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,44.0,165.0,1.8,17.0,184.0,195.35,157.94
2016,7,31,7,45,29.5,172.5,1.75,17.5,186.0,190.83,152.93
2016,7,31,8,0,15.0,180.0,1.7,18.0,188.0,172.64,137.01
2016,7,31,8,15,44.5,219.5,1.65,18.5,246.0,251.96,200.41
2016,7,31,8,30,74.0,259.0,1.6,19.0,304.0,320.09,252.89
2016,7,31,8,45,82.0,282.0,1.6,19.5,335.5,351.41,275.48
2016,7,31,9,0,90.0,305.0,1.6,20.0,367.0,382.64,297.82
2016,7,31,9,15,101.5,328.0,1.6,20.5,401.5,416.99,322.23
2016,7,31,9,30,113.0,351.0,1.6,21.0,436.0,470.8,360.27
2016,7,31,9,45,516.5,219.0,1.65,21.5,635.5,763.68,577.78
2016,7,31,10,0,920.0,87.0,1.7,22.0,835.0,1010.76,738.46
2016,7,31,10,15,926.5,88.0,1.75,22.0,864.0,1019.3,740.53
2016,7,31,10,30,933.0,89.0,1.8,22.0,893.0,1023.92,743.13
2016,7,31,10,45,935.0,91.0,1.85,22.5,914.5,1021.19,739.78
2016,7,31,11,0,937.0,93.0,1.9,23.0,936.0,1014.45,734.09
2016,7,31,11,15,940.0,93.5,1.95,23.0,951.5,1003.18,727.08
2016,7,31,11,30,943.0,94.0,2.0,23.0,967.0,988.01,717.68
2016,7,31,11,45,943.5,95.0,2.05,23.5,974.5,967.17,703.34
2016,7,31,12,0,944.0,96.0,2.1,24.0,982.0,942.68,686.73
2016,7,31,12,15,943.5,96.0,2.15,24.0,982.0,912.85,667.96
2016,7,31,12,30,943.0,96.0,2.2,24.0,982.0,879.71,646.94
2016,7,31,12,45,937.0,99.0,2.25,24.5,972.5,841.72,621.32
2016,7,31,13,0,931.0,102.0,2.3,25.0,963.0,801.04,593.76
2016,7,31,13,15,927.5,101.5,2.35,24.5,948.0,756.67,565.25
2016,7,31,13,30,924.0,101.0,2.4,24.0,933.0,709.92,532.73
2016,7,31,13,45,921.0,99.0,2.45,24.0,911.5,660.04,495.97
2016,7,31,14,0,918.0,97.0,2.5,24.0,890.0,608.15,456.59
2016,7,31,14,15,911.5,96.0,2.55,23.5,861.0,553.46,414.63
2016,7,31,14,30,905.0,95.0,2.6,23.0,832.0,497.53,370.11
2016,7,31,14,45,899.0,92.0,2.65,23.0,798.0,439.25,321.51
2016,7,31,15,0,893.0,89.0,2.7,23.0,764.0,380.2,270.88
2016,7,31,15,15,882.0,87.5,2.75,22.5,723.5,320.34,219.21
2016,7,31,15,30,871.0,86.0,2.8,22.0,683.0,260.74,167.84
2016,7,31,15,45,859.0,83.0,2.85,22.0,639.0,200.42,118.24
2016,7,31,16,0,847.0,80.0,2.9,22.0,595.0,141.03,76.7
2016,7,31,16,15,828.5,77.5,2.9,21.5,546.5,82.89,52.42
2016,7,31,16,30,810.0,75.0,2.9,21.0,498.0,59.8,45.99
2016,7,31,16,45,787.0,71.0,2.9,20.5,448.0,57.5,44.28
2016,7,31,17,0,764.0,67.0,2.9,20.0,398.0,55.08,42.43
2016,7,31,17,15,730.0,63.5,2.85,19.0,346.5,52.83,40.78
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,50.56,39.03
2016,7,31,17,45,648.5,55.0,2.75,17.5,244.5,46.92,35.91
2016,7,31,18,0,601.0,50.0,2.7,17.0,194.0,39.74,29.53
2016,7,31,18,15,527.0,43.0,2.6,16.5,147.0,34.55,24.74
2016,7,31,18,30,453.0,36.0,2.5,16.0,100.0,29.33,19.71
2016,7,31,18,45,332.5,26.0,2.45,15.5,62.5,21.32,11.27
2016,7,31,19,0,212.0,16.0,2.4,15.0,25.0,13.2,0.0
2016,7,31,19,15,106.0,8.0,2.3,14.5,12.5,6.83,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.5,1.75,12.5,11.5,6.4,0.0
2016,8,1,5,30,185.0,15.0,1.8,13.0,23.0,72.13,0.0
2016,8,1,5,45,314.0,25.0,1.9,13.5,59.5,170.16,116.26
2016,8,1,6,0,443.0,35.0,2.0,14.0,96.0,256.46,200.96
2016,8,1,6,15,518.0,42.0,2.0,14.5,142.5,327.04,264.3
2016,8,1,6,30,593.0,49.0,2.0,15.0,189.0,404.97,331.27
2016,8,1,6,45,296.5,77.5,2.05,15.5,147.5,285.59,235.93
2016,8,1,7,0,0.0,106.0,2.1,16.0,106.0,94.21,74.01
2016,8,1,7,15,21.5,135.0,2.05,16.5,144.5,136.84,110.07
2016,8,1,7,30,43.0,164.0,2.0,17.0,183.0,193.84,156.81
2016,8,1,7,45,43.5,184.0,1.95,17.5,205.0,215.18,173.12
2016,8,1,8,0,44.0,204.0,1.9,18.0,227.0,236.36,189.08
2016,8,1,8,15,50.0,227.0,1.85,18.5,255.5,265.42,211.13
2016,8,1,8,30,56.0,250.0,1.8,19.0,284.0,294.55,232.8
2016,8,1,8,45,139.5,279.0,1.8,19.5,372.0,419.45,329.46
2016,8,1,9,0,223.0,308.0,1.8,20.0,460.0,529.82,411.12
2016,8,1,9,15,562.0,195.5,1.85,20.5,610.5,781.43,596.59
2016,8,1,9,30,901.0,83.0,1.9,21.0,761.0,975.44,723.38
2016,8,1,9,45,905.0,87.0,1.95,21.5,794.5,992.43,730.09
2016,8,1,10,0,909.0,91.0,2.0,22.0,828.0,1005.56,736.39
2016,8,1,10,15,915.5,92.0,2.05,22.0,857.5,1014.0,741.21
2016,8,1,10,30,922.0,93.0,2.1,22.0,887.0,1018.55,743.71
2016,8,1,10,45,927.5,94.0,2.15,22.5,909.5,1018.16,741.77
2016,8,1,11,0,933.0,95.0,2.2,23.0,932.0,1013.78,737.44
2016,8,1,11,15,936.0,95.5,2.25,23.0,947.5,1002.5,730.24
2016,8,1,11,30,939.0,96.0,2.3,23.0,963.0,987.32,720.68
2016,8,1,11,45,940.5,96.0,2.35,23.5,971.0,966.44,706.11
2016,8,1,12,0,942.0,96.0,2.4,24.0,979.0,941.9,689.25
2016,8,1,12,15,942.5,96.0,2.45,24.0,979.0,912.93,670.84
2016,8,1,12,30,943.0,96.0,2.5,24.0,979.0,880.6,650.12
2016,8,1,12,45,937.0,98.5,2.55,24.0,970.5,842.09,625.12
2016,8,1,13,0,931.0,101.0,2.6,24.0,962.0,800.91,598.09
2016,8,1,13,15,928.0,100.5,2.65,24.0,947.0,756.83,568.38
2016,8,1,13,30,925.0,100.0,2.7,24.0,932.0,710.32,534.7
2016,8,1,13,45,921.5,98.5,2.75,24.0,910.0,660.42,497.67
2016,8,1,14,0,918.0,97.0,2.8,24.0,888.0,608.54,458.06
2016,8,1,14,15,911.5,96.0,2.8,23.5,859.0,553.76,415.68
2016,8,1,14,30,905.0,95.0,2.8,23.0,830.0,497.74,370.82
2016,8,1,14,45,898.0,92.5,2.85,23.0,795.5,439.35,322.01
2016,8,1,15,0,891.0,90.0,2.9,23.0,761.0,380.3,271.28
2016,8,1,15,15,880.0,88.5,2.95,22.5,721.0,320.45,219.55
2016,8,1,15,30,869.0,87.0,3.0,22.0,681.0,260.86,168.12
2016,8,1,15,45,855.5,84.5,3.1,22.0,636.5,200.68,118.68
2016,8,1,16,0,842.0,82.0,3.2,22.0,592.0,141.59,77.46
2016,8,1,16,15,823.0,79.5,3.2,21.5,544.0,83.62,53.39
2016,8,1,16,30,804.0,77.0,3.2,21.0,496.0,61.15,47.15
2016,8,1,16,45,779.0,74.0,3.2,20.5,445.5,59.6,46.09
2016,8,1,17,0,754.0,71.0,3.2,20.0,395.0,58.0,44.96
2016,8,1,17,15,719.5,67.0,3.15,19.0,343.5,55.48,43.09
2016,8,1,17,30,685.0,63.0,3.1,18.0,292.0,52.93,41.11
2016,8,1,17,45,633.0,57.5,3.1,17.5,241.5,44.96,34.17
2016,8,1,18,0,581.0,52.0,3.1,17.0,191.0,41.23,30.82
2016,8,1,18,15,504.0,45.0,3.0,16.5,144.0,36.12,26.08
2016,8,1,18,30,427.0,38.0,2.9,16.0,97.0,31.0,21.09
2016,8,1,18,45,298.5,27.0,2.85,15.5,60.0,22.18,11.64
2016,8,1,19,0,170.0,16.0,2.8,15.0,23.0,13.21,0.0
2016,8,1,19,15,85.0,8.0,2.75,14.5,11.5,6.83,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.5,6.4,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,21.0,57.48,0.0
2016,8,2,5,45,273.0,26.5,2.5,13.5,57.0,156.42,104.76
2016,8,2,6,0,407.0,38.0,2.6,14.0,93.0,244.54,191.78
2016,8,2,6,15,488.0,46.0,2.55,14.5,140.0,317.65,257.32
2016,8,2,6,30,569.0,54.0,2.5,15.0,187.0,398.72,327.1
2016,8,2,6,45,284.5,63.0,2.5,15.5,129.5,260.7,216.3
2016,8,2,7,0,0.0,72.0,2.5,16.0,72.0,60.37,45.64
2016,8,2,7,15,0.0,83.5,2.45,16.5,83.5,70.38,54.06
2016,8,2,7,30,0.0,95.0,2.4,17.0,95.0,80.4,62.17
2016,8,2,7,45,0.0,119.5,2.35,17.5,119.5,102.7,80.32
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,125.12,98.24
2016,8,2,8,15,1.5,158.5,2.25,18.5,159.5,139.21,109.18
2016,8,2,8,30,3.0,173.0,2.2,19.0,175.0,153.39,120.06
2016,8,2,8,45,9.5,204.0,2.15,19.5,210.5,188.01,147.28
2016,8,2,9,0,16.0,235.0,2.1,20.0,246.0,222.96,174.22
2016,8,2,9,15,19.5,255.5,2.05,20.5,269.5,245.02,190.6
2016,8,2,9,30,23.0,276.0,2.0,21.0,293.0,267.05,206.76
2016,8,2,9,45,45.5,320.0,2.0,21.5,356.0,350.93,270.17
2016,8,2,10,0,68.0,364.0,2.0,22.0,419.0,416.75,318.23
2016,8,2,10,15,500.0,231.0,2.0,22.0,658.5,762.3,576.69
2016,8,2,10,30,932.0,98.0,2.0,22.0,898.0,1034.98,755.97
2016,8,2,10,45,937.0,98.5,2.05,22.5,921.0,1033.41,750.19
2016,8,2,11,0,942.0,99.0,2.1,23.0,944.0,1027.83,745.14
2016,8,2,11,15,945.5,99.5,2.1,23.0,959.5,1016.79,737.6
2016,8,2,11,30,949.0,100.0,2.1,23.0,975.0,1001.8,727.69
2016,8,2,11,45,950.5,100.5,2.15,23.5,983.0,981.06,713.39
2016,8,2,12,0,952.0,101.0,2.2,24.0,991.0,956.6,696.77
2016,8,2,12,15,952.0,101.0,2.2,24.0,991.0,926.75,677.53
2016,8,2,12,30,952.0,101.0,2.2,24.0,991.0,893.54,656.05
2016,8,2,12,45,941.0,106.5,2.2,24.5,980.5,853.2,628.54
2016,8,2,13,0,930.0,112.0,2.2,25.0,970.0,810.42,599.33
2016,8,2,13,15,926.5,111.0,2.25,25.0,954.5,765.36,569.24
2016,8,2,13,30,923.0,110.0,2.3,25.0,939.0,717.92,535.48
2016,8,2,13,45,918.5,109.0,2.35,25.0,916.5,667.69,498.77
2016,8,2,14,0,914.0,108.0,2.4,25.0,894.0,615.57,459.54
2016,8,2,14,15,907.0,106.5,2.45,25.0,864.5,560.09,416.58
2016,8,2,14,30,900.0,105.0,2.5,25.0,835.0,503.45,371.28
2016,8,2,14,45,891.0,103.0,2.55,25.0,799.5,444.7,322.91
2016,8,2,15,0,882.0,101.0,2.6,25.0,764.0,385.5,272.79
2016,8,2,15,15,869.5,99.0,2.6,24.5,723.0,325.12,221.34
2016,8,2,15,30,857.0,97.0,2.6,24.0,682.0,265.21,170.38
2016,8,2,15,45,840.5,95.0,2.65,24.0,636.0,205.37,121.93
2016,8,2,16,0,824.0,93.0,2.7,24.0,590.0,139.29,75.69
2016,8,2,16,15,803.5,90.0,2.7,23.5,541.0,81.23,51.54
2016,8,2,16,30,783.0,87.0,2.7,23.0,492.0,67.95,52.55
2016,8,2,16,45,754.0,83.5,2.75,22.5,441.0,66.28,51.43
2016,8,2,17,0,725.0,80.0,2.8,22.0,390.0,64.56,50.23
2016,8,2,17,15,687.0,75.0,2.8,21.5,338.0,56.39,43.43
2016,8,2,17,30,649.0,70.0,2.8,21.0,286.0,53.52,41.11
2016,8,2,17,45,592.0,64.0,2.85,20.5,235.0,49.67,37.83
2016,8,2,18,0,535.0,58.0,2.9,20.0,184.0,45.79,34.37
2016,8,2,18,15,452.5,49.5,2.85,19.0,137.5,39.66,28.83
2016,8,2,18,30,370.0,41.0,2.8,18.0,91.0,33.47,22.94
2016,8,2,18,45,237.5,28.5,2.8,17.5,55.5,23.45,12.1
2016,8,2,19,0,105.0,16.0,2.8,17.0,20.0,13.66,0.0
2016,8,2,19,15,52.5,8.0,2.8,16.5,10.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,18.0,44.81,0.0
2016,8,3,5,45,229.5,27.0,1.15,15.0,53.0,139.77,90.4
2016,8,3,6,0,357.0,40.0,1.1,16.0,88.0,225.04,173.96
2016,8,3,6,15,441.0,49.0,0.95,16.5,133.5,298.31,237.72
2016,8,3,6,30,525.0,58.0,0.8,17.0,179.0,379.91,305.37
2016,8,3,6,45,318.0,93.0,0.65,17.5,171.5,318.3,257.09
2016,8,3,7,0,111.0,128.0,0.5,18.0,164.0,213.39,171.66
2016,8,3,7,15,126.0,150.5,0.45,18.5,198.5,252.43,203.1
2016,8,3,7,30,141.0,173.0,0.4,19.0,233.0,292.29,233.34
2016,8,3,7,45,197.0,191.5,0.4,19.5,287.0,360.24,285.25
2016,8,3,8,0,253.0,210.0,0.4,20.0,341.0,448.77,350.12
2016,8,3,8,15,536.5,151.5,0.45,20.5,463.0,651.1,498.72
2016,8,3,8,30,820.0,93.0,0.5,21.0,585.0,856.41,632.94
2016,8,3,8,45,837.5,95.0,0.6,22.0,631.0,895.97,653.03
2016,8,3,9,0,855.0,97.0,0.7,23.0,677.0,922.82,667.29
2016,8,3,9,15,867.0,99.0,0.8,23.5,718.0,951.46,684.04
2016,8,3,9,30,879.0,101.0,0.9,24.0,759.0,976.9,698.71
2016,8,3,9,45,891.0,101.5,1.05,24.5,795.5,997.3,711.21
2016,8,3,10,0,903.0,102.0,1.2,25.0,832.0,1014.15,721.52
2016,8,3,10,15,910.0,103.0,1.3,25.0,861.5,1022.85,727.36
2016,8,3,10,30,917.0,104.0,1.4,25.0,891.0,1027.68,730.99
2016,8,3,10,45,922.5,105.0,1.55,25.5,913.5,1027.07,730.71
2016,8,3,11,0,928.0,106.0,1.7,26.0,936.0,1022.47,727.98
2016,8,3,11,15,931.5,106.5,1.85,26.0,952.0,1011.46,722.65
2016,8,3,11,30,935.0,107.0,2.0,26.0,968.0,996.54,714.82
2016,8,3,11,45,936.5,107.5,2.15,26.5,976.0,975.92,701.9
2016,8,3,12,0,938.0,108.0,2.3,27.0,984.0,951.62,686.54
2016,8,3,12,15,938.5,108.0,2.4,26.5,984.0,922.44,670.09
2016,8,3,12,30,939.0,108.0,2.5,26.0,984.0,889.89,651.22
2016,8,3,12,45,939.0,107.0,2.65,26.0,977.5,852.83,628.17
2016,8,3,13,0,939.0,106.0,2.8,26.0,971.0,812.75,602.73
2016,8,3,13,15,936.5,105.0,2.85,25.5,956.0,768.02,573.84
2016,8,3,13,30,934.0,104.0,2.9,25.0,941.0,720.78,540.87
2016,8,3,13,45,929.0,104.0,3.0,25.0,918.5,670.52,503.83
2016,8,3,14,0,924.0,104.0,3.1,25.0,896.0,618.36,464.23
2016,8,3,14,15,917.5,102.5,3.15,24.5,867.0,562.57,421.34
2016,8,3,14,30,911.0,101.0,3.2,24.0,838.0,505.53,375.89
2016,8,3,14,45,902.0,99.5,3.3,24.0,802.5,446.49,326.71
2016,8,3,15,0,893.0,98.0,3.4,24.0,767.0,386.97,275.75
2016,8,3,15,15,881.5,96.0,3.4,23.5,726.0,326.16,223.32
2016,8,3,15,30,870.0,94.0,3.4,23.0,685.0,265.69,171.34
2016,8,3,15,45,855.5,91.5,3.45,23.0,639.5,204.97,121.7
2016,8,3,16,0,841.0,89.0,3.5,23.0,594.0,137.67,74.26
2016,8,3,16,15,820.5,86.0,3.5,22.5,545.0,78.51,49.74
2016,8,3,16,30,800.0,83.0,3.5,22.0,496.0,65.43,50.64
2016,8,3,16,45,774.0,79.0,3.55,21.5,444.5,63.3,49.1
2016,8,3,17,0,748.0,75.0,3.6,21.0,393.0,61.08,47.45
2016,8,3,17,15,710.5,70.5,3.55,20.0,340.5,58.26,45.34
2016,8,3,17,30,673.0,66.0,3.5,19.0,288.0,50.84,39.11
2016,8,3,17,45,620.0,60.0,3.5,18.5,237.0,46.88,35.7
2016,8,3,18,0,567.0,54.0,3.5,18.0,186.0,42.85,32.08
2016,8,3,18,15,485.0,46.0,3.35,17.5,139.0,36.98,26.66
2016,8,3,18,30,403.0,38.0,3.2,17.0,92.0,31.06,20.93
2016,8,3,18,45,268.0,26.5,3.1,16.5,55.5,21.82,10.47
2016,8,3,19,0,133.0,15.0,3.0,16.0,19.0,12.8,0.0
2016,8,3,19,15,66.5,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,104.0,13.0,2.7,13.0,17.0,44.68,0.0
2016,8,4,5,45,239.0,26.0,2.8,13.5,52.0,141.95,89.83
2016,8,4,6,0,374.0,39.0,2.9,14.0,87.0,232.0,181.46
2016,8,4,6,15,458.0,47.5,2.9,14.5,133.5,305.71,247.81
2016,8,4,6,30,542.0,56.0,2.9,15.0,180.0,387.7,318.76
2016,8,4,6,45,271.0,56.0,2.95,15.5,118.0,244.54,203.39
2016,8,4,7,0,0.0,56.0,3.0,16.0,56.0,46.35,33.82
2016,8,4,7,15,0.0,73.5,2.95,16.5,73.5,61.12,46.28
2016,8,4,7,30,0.0,91.0,2.9,17.0,91.0,76.74,59.14
2016,8,4,7,45,0.0,100.0,2.9,17.5,100.0,84.47,65.25
2016,8,4,8,0,0.0,109.0,2.9,18.0,109.0,92.24,71.31
2016,8,4,8,15,0.0,135.0,2.95,18.0,135.5,115.79,90.39
2016,8,4,8,30,0.0,161.0,3.0,18.0,162.0,139.48,109.35
2016,8,4,8,45,0.0,155.5,3.05,18.5,156.0,133.62,104.05
2016,8,4,9,0,0.0,150.0,3.1,19.0,150.0,128.12,99.14
2016,8,4,9,15,3.0,174.5,3.15,19.0,177.5,152.99,119.0
2016,8,4,9,30,6.0,199.0,3.2,19.0,205.0,178.0,138.75
2016,8,4,9,45,9.0,222.0,3.3,19.5,230.0,201.67,156.98
2016,8,4,10,0,12.0,245.0,3.4,20.0,255.0,225.31,175.0
2016,8,4,10,15,21.0,291.0,3.4,20.0,309.0,276.26,214.51
2016,8,4,10,30,30.0,337.0,3.4,20.0,363.0,346.51,268.05
2016,8,4,10,45,102.5,389.5,3.45,20.5,480.5,486.9,374.42
2016,8,4,11,0,175.0,442.0,3.5,21.0,598.0,605.29,460.76
2016,8,4,11,15,251.5,434.0,3.5,21.0,663.0,680.11,515.23
2016,8,4,11,30,328.0,426.0,3.5,21.0,728.0,733.86,554.34
2016,8,4,11,45,339.5,418.5,3.55,21.0,733.0,723.62,546.99
2016,8,4,12,0,351.0,411.0,3.6,21.0,738.0,711.39,538.63
2016,8,4,12,15,637.5,259.5,3.6,21.0,854.0,817.82,620.67
2016,8,4,12,30,924.0,108.0,3.6,21.0,970.0,878.2,664.31
2016,8,4,12,45,918.0,110.5,3.6,21.0,960.5,839.91,637.51
2016,8,4,13,0,912.0,113.0,3.6,21.0,951.0,799.02,609.44
2016,8,4,13,15,909.0,112.0,3.6,20.5,936.0,754.89,579.3
2016,8,4,13,30,906.0,111.0,3.6,20.0,921.0,708.4,545.45
2016,8,4,13,45,904.0,108.5,3.6,20.0,899.5,659.12,507.62
2016,8,4,14,0,902.0,106.0,3.6,20.0,878.0,607.77,467.18
2016,8,4,14,15,895.0,104.5,3.6,20.0,849.0,552.77,422.8
2016,8,4,14,30,888.0,103.0,3.6,20.0,820.0,496.64,376.18
2016,8,4,14,45,881.5,100.0,3.65,20.0,785.5,438.65,326.78
2016,8,4,15,0,875.0,97.0,3.7,20.0,751.0,379.98,275.48
2016,8,4,15,15,863.5,95.0,3.7,19.5,710.5,320.18,222.97
2016,8,4,15,30,852.0,93.0,3.7,19.0,670.0,260.75,170.98
2016,8,4,15,45,839.0,89.5,3.7,19.0,625.5,200.63,120.96
2016,8,4,16,0,826.0,86.0,3.7,19.0,581.0,141.57,79.37
2016,8,4,16,15,806.5,83.5,3.7,18.5,533.0,75.88,48.95
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,63.88,50.15
2016,8,4,16,45,763.5,76.5,3.7,18.0,434.5,61.38,48.16
2016,8,4,17,0,740.0,72.0,3.7,18.0,384.0,58.75,46.03
2016,8,4,17,15,704.0,67.5,3.65,17.5,332.5,55.88,43.73
2016,8,4,17,30,668.0,63.0,3.6,17.0,281.0,52.95,41.3
2016,8,4,17,45,618.0,57.0,3.6,16.5,231.0,44.62,34.0
2016,8,4,18,0,568.0,51.0,3.6,16.0,181.0,40.53,30.29
2016,8,4,18,15,487.5,43.0,3.5,15.5,134.5,34.58,24.75
2016,8,4,18,30,407.0,35.0,3.4,15.0,88.0,28.56,18.9
2016,8,4,18,45,203.5,26.0,3.3,14.5,52.5,20.24,8.87
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,13.0,2.3,13.0,15.0,40.88,0.0
2016,8,5,5,45,222.5,26.0,2.4,13.5,49.5,135.09,82.19
2016,8,5,6,0,353.0,39.0,2.5,14.0,84.0,223.19,174.05
2016,8,5,6,15,437.0,48.5,2.45,14.0,130.0,296.96,240.73
2016,8,5,6,30,521.0,58.0,2.4,14.0,176.0,379.13,312.21
2016,8,5,6,45,260.5,66.0,2.4,14.5,125.0,251.84,209.5
2016,8,5,7,0,0.0,74.0,2.4,15.0,74.0,62.45,47.6
2016,8,5,7,15,2.0,106.0,2.35,15.0,107.0,93.94,74.35
2016,8,5,7,30,4.0,138.0,2.3,15.0,140.0,125.98,100.96
2016,8,5,7,45,22.0,168.5,2.25,15.5,180.0,169.26,136.71
2016,8,5,8,0,40.0,199.0,2.2,16.0,220.0,228.97,184.93
2016,8,5,8,15,27.5,202.0,2.15,16.5,217.0,219.75,175.98
2016,8,5,8,30,15.0,205.0,2.1,17.0,214.0,195.59,155.31
2016,8,5,8,45,26.0,237.0,2.05,17.5,254.0,236.01,187.13
2016,8,5,9,0,37.0,269.0,2.0,18.0,294.0,295.79,233.15
2016,8,5,9,15,31.5,275.5,2.0,18.0,298.0,295.53,231.91
2016,8,5,9,30,26.0,282.0,2.0,18.0,302.0,295.1,230.84
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,318.95,248.32
2016,8,5,10,0,34.0,324.0,2.0,19.0,352.0,342.48,265.27
2016,8,5,10,15,102.5,370.5,2.0,19.5,458.0,456.16,351.38
2016,8,5,10,30,171.0,417.0,2.0,20.0,564.0,588.41,446.79
2016,8,5,10,45,535.0,270.5,2.0,20.5,744.5,830.81,623.57
2016,8,5,11,0,899.0,124.0,2.0,21.0,925.0,1014.45,743.55
2016,8,5,11,15,902.5,124.5,2.05,21.0,940.5,1003.42,734.41
2016,8,5,11,30,906.0,125.0,2.1,21.0,956.0,988.59,725.09
2016,8,5,11,45,908.5,124.5,2.15,21.5,963.5,968.15,710.84
2016,8,5,12,0,911.0,124.0,2.2,22.0,971.0,944.13,694.33
2016,8,5,12,15,910.5,124.0,2.25,22.0,971.0,914.45,675.45
2016,8,5,12,30,910.0,124.0,2.3,22.0,971.0,881.57,654.36
2016,8,5,12,45,909.5,122.5,2.4,22.0,963.0,844.34,630.59
2016,8,5,13,0,909.0,121.0,2.5,22.0,955.0,804.24,604.56
2016,8,5,13,15,905.0,120.5,2.55,22.0,939.5,759.75,573.92
2016,8,5,13,30,901.0,120.0,2.6,22.0,924.0,712.97,539.95
2016,8,5,13,45,892.0,121.0,2.65,22.0,899.5,662.2,502.13
2016,8,5,14,0,883.0,122.0,2.7,22.0,875.0,610.0,462.16
2016,8,5,14,15,874.5,120.5,2.75,22.0,845.5,554.93,418.85
2016,8,5,14,30,866.0,119.0,2.8,22.0,816.0,498.92,373.4
2016,8,5,14,45,852.0,119.0,2.9,22.0,779.0,441.12,325.29
2016,8,5,15,0,838.0,119.0,3.0,22.0,742.0,379.87,273.27
2016,8,5,15,15,824.0,116.5,3.0,21.5,701.0,319.83,221.65
2016,8,5,15,30,810.0,114.0,3.0,21.0,660.0,260.62,170.85
2016,8,5,15,45,788.5,112.0,3.0,21.0,614.0,201.7,122.88
2016,8,5,16,0,767.0,110.0,3.0,21.0,568.0,145.08,83.79
2016,8,5,16,15,743.5,106.0,3.0,20.5,519.0,89.5,60.69
2016,8,5,16,30,720.0,102.0,3.0,20.0,470.0,71.37,56.18
2016,8,5,16,45,685.5,98.5,3.05,19.5,419.0,70.26,55.55
2016,8,5,17,0,651.0,95.0,3.1,19.0,368.0,69.15,54.88
2016,8,5,17,15,608.5,88.5,3.1,18.5,317.0,65.72,52.15
2016,8,5,17,30,566.0,82.0,3.1,18.0,266.0,62.18,49.24
2016,8,5,17,45,503.0,74.5,3.1,17.5,216.0,57.59,45.26
2016,8,5,18,0,440.0,67.0,3.1,17.0,166.0,52.95,41.04
2016,8,5,18,15,355.0,55.0,3.0,16.5,122.0,42.01,31.09
2016,8,5,18,30,270.0,43.0,2.9,16.0,78.0,33.08,22.59
2016,8,5,18,45,157.5,27.5,2.85,15.5,45.5,21.29,8.83
2016,8,5,19,0,45.0,12.0,2.8,15.0,13.0,10.24,0.0
2016,8,5,19,15,22.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,13.0,13.0,27.12,0.0
2016,8,6,5,45,172.5,27.0,2.5,13.5,45.5,115.58,66.62
2016,8,6,6,0,293.0,42.0,2.6,14.0,78.0,199.01,154.79
2016,8,6,6,15,379.5,52.5,2.55,14.5,123.0,272.9,220.89
2016,8,6,6,30,466.0,63.0,2.5,15.0,168.0,354.8,291.51
2016,8,6,6,45,233.0,55.5,2.5,15.5,108.0,222.04,184.24
2016,8,6,7,0,0.0,48.0,2.5,16.0,48.0,39.69,28.17
2016,8,6,7,15,0.0,74.0,2.45,16.0,74.0,61.64,46.84
2016,8,6,7,30,0.0,100.0,2.4,16.0,100.0,85.35,66.62
2016,8,6,7,45,0.0,105.0,2.4,16.5,105.0,89.22,69.47
2016,8,6,8,0,0.0,110.0,2.4,17.0,110.0,93.24,72.42
2016,8,6,8,15,7.0,156.0,2.35,17.5,160.5,141.9,112.17
2016,8,6,8,30,14.0,202.0,2.3,18.0,211.0,191.9,152.03
2016,8,6,8,45,26.0,235.5,2.3,18.5,253.0,234.74,185.6
2016,8,6,9,0,38.0,269.0,2.3,19.0,295.0,297.11,233.67
2016,8,6,9,15,58.5,302.0,2.3,19.0,344.5,350.4,274.49
2016,8,6,9,30,79.0,335.0,2.3,19.0,394.0,403.83,314.74
2016,8,6,9,45,141.5,359.5,2.3,19.5,470.5,509.52,393.58
2016,8,6,10,0,204.0,384.0,2.3,20.0,547.0,595.11,455.22
2016,8,6,10,15,285.0,379.0,2.3,20.0,616.5,687.03,521.29
2016,8,6,10,30,366.0,374.0,2.3,20.0,686.0,757.72,571.24
2016,8,6,10,45,636.0,244.0,2.35,20.5,803.0,910.85,681.05
2016,8,6,11,0,906.0,114.0,2.4,21.0,920.0,1012.49,746.0
2016,8,6,11,15,909.5,114.5,2.4,21.0,935.5,1001.5,737.21
2016,8,6,11,30,913.0,115.0,2.4,21.0,951.0,986.68,727.21
2016,8,6,11,45,914.0,115.5,2.45,21.5,958.5,965.77,712.45
2016,8,6,12,0,915.0,116.0,2.5,22.0,966.0,941.28,695.43
2016,8,6,12,15,915.0,116.0,2.5,22.0,966.0,911.99,676.16
2016,8,6,12,30,915.0,116.0,2.5,22.0,966.0,879.45,654.69
2016,8,6,12,45,906.5,120.0,2.55,22.0,956.0,840.48,629.17
2016,8,6,13,0,898.0,124.0,2.6,22.0,946.0,799.07,601.76
2016,8,6,13,15,895.0,123.0,2.65,22.0,930.5,755.21,571.37
2016,8,6,13,30,892.0,122.0,2.7,22.0,915.0,709.02,537.72
2016,8,6,13,45,887.5,120.5,2.75,22.0,893.0,659.35,500.65
2016,8,6,14,0,883.0,119.0,2.8,22.0,871.0,607.88,461.14
2016,8,6,14,15,876.0,117.5,2.85,21.5,842.0,553.53,419.03
2016,8,6,14,30,869.0,116.0,2.9,21.0,813.0,498.07,374.5
2016,8,6,14,45,860.0,113.5,3.0,21.0,778.0,440.19,325.98
2016,8,6,15,0,851.0,111.0,3.1,21.0,743.0,381.92,275.75
2016,8,6,15,15,838.5,108.5,3.15,20.5,702.0,317.61,220.49
2016,8,6,15,30,826.0,106.0,3.2,20.0,661.0,257.85,168.83
2016,8,6,15,45,810.5,102.5,3.3,20.0,616.0,197.78,119.4
2016,8,6,16,0,795.0,99.0,3.4,20.0,571.0,139.23,78.54
2016,8,6,16,15,773.0,95.5,3.5,19.5,522.5,82.28,55.18
2016,8,6,16,30,751.0,92.0,3.6,19.0,474.0,71.43,56.49
2016,8,6,16,45,722.0,88.0,3.7,18.5,423.0,63.66,50.05
2016,8,6,17,0,693.0,84.0,3.8,18.0,372.0,61.9,48.79
2016,8,6,17,15,653.0,78.5,3.8,17.5,321.0,58.88,46.37
2016,8,6,17,30,613.0,73.0,3.8,17.0,270.0,55.78,43.8
2016,8,6,17,45,554.0,66.0,3.85,17.0,219.5,51.28,39.79
2016,8,6,18,0,495.0,59.0,3.9,17.0,169.0,46.72,35.55
2016,8,6,18,15,407.5,49.0,3.85,16.5,124.0,39.4,28.77
2016,8,6,18,30,320.0,39.0,3.8,16.0,79.0,31.95,21.52
2016,8,6,18,45,191.0,25.0,3.75,15.5,46.0,19.47,6.72
2016,8,6,19,0,62.0,11.0,3.7,15.0,13.0,9.39,0.0
2016,8,6,19,15,31.0,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,99.0,11.0,2.9,12.0,14.0,41.62,0.0
2016,8,7,5,45,243.5,23.0,3.0,12.5,48.5,139.35,76.65
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,235.71,183.88
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,311.66,253.2
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,396.42,326.86
2016,8,7,6,45,618.5,57.5,2.85,15.0,228.0,467.03,385.96
2016,8,7,7,0,675.0,63.0,2.8,16.0,279.0,538.55,443.09
2016,8,7,7,15,713.0,67.5,2.65,16.5,331.5,602.84,492.13
2016,8,7,7,30,751.0,72.0,2.5,17.0,384.0,668.24,538.38
2016,8,7,7,45,779.0,75.5,2.45,17.5,436.0,725.24,577.14
2016,8,7,8,0,807.0,79.0,2.4,18.0,488.0,781.67,614.3
2016,8,7,8,15,827.5,81.5,2.3,18.5,537.5,829.45,643.87
2016,8,7,8,30,848.0,84.0,2.2,19.0,587.0,866.29,665.08
2016,8,7,8,45,864.5,86.0,2.1,19.5,633.0,905.41,687.4
2016,8,7,9,0,881.0,88.0,2.0,20.0,679.0,941.92,707.4
2016,8,7,9,15,893.0,90.0,1.9,20.5,720.5,971.22,722.18
2016,8,7,9,30,905.0,92.0,1.8,21.0,762.0,997.21,734.59
2016,8,7,9,45,910.5,95.0,1.75,21.5,797.0,1014.38,741.84
2016,8,7,10,0,916.0,98.0,1.7,22.0,832.0,1027.72,746.74
2016,8,7,10,15,923.0,99.0,1.75,22.0,861.5,1036.45,751.73
2016,8,7,10,30,930.0,100.0,1.8,22.0,891.0,1041.23,754.4
2016,8,7,10,45,936.0,100.5,1.85,22.5,914.0,1040.47,752.28
2016,8,7,11,0,942.0,101.0,1.9,23.0,937.0,1035.66,747.79
2016,8,7,11,15,945.0,101.5,1.95,23.0,953.0,1023.88,740.48
2016,8,7,11,30,948.0,102.0,2.0,23.0,969.0,1008.15,730.79
2016,8,7,11,45,951.0,101.5,2.1,23.5,977.0,987.53,717.24
2016,8,7,12,0,954.0,101.0,2.2,24.0,985.0,963.13,701.25
2016,8,7,12,15,954.0,101.0,2.25,24.0,985.0,932.89,682.26
2016,8,7,12,30,954.0,101.0,2.3,24.0,985.0,899.23,660.96
2016,8,7,12,45,721.5,232.0,2.35,24.5,897.5,806.01,596.04
2016,8,7,13,0,489.0,363.0,2.4,25.0,810.0,704.87,521.25
2016,8,7,13,15,718.0,231.0,2.45,25.0,875.0,730.05,543.4
2016,8,7,13,30,947.0,99.0,2.5,25.0,940.0,726.99,543.86
2016,8,7,13,45,943.5,97.5,2.55,25.0,917.5,675.45,505.74
2016,8,7,14,0,940.0,96.0,2.6,25.0,895.0,621.87,465.29
2016,8,7,14,15,933.5,95.0,2.65,24.5,865.5,565.33,422.13
2016,8,7,14,30,927.0,94.0,2.7,24.0,836.0,507.5,376.29
2016,8,7,14,45,918.5,92.0,2.75,24.0,800.0,447.05,326.12
2016,8,7,15,0,910.0,90.0,2.8,24.0,764.0,386.06,274.05
2016,8,7,15,15,898.5,88.5,2.8,24.0,722.5,324.33,220.5
2016,8,7,15,30,887.0,87.0,2.8,24.0,681.0,262.93,167.57
2016,8,7,15,45,871.5,85.0,2.8,24.0,634.5,201.11,117.45
2016,8,7,16,0,856.0,83.0,2.8,24.0,588.0,140.61,76.26
2016,8,7,16,15,835.5,80.0,2.8,23.5,538.5,72.49,46.24
2016,8,7,16,30,815.0,77.0,2.8,23.0,489.0,61.66,47.26
2016,8,7,16,45,786.0,74.0,2.8,22.5,436.5,60.04,46.14
2016,8,7,17,0,757.0,71.0,2.8,22.0,384.0,58.39,44.98
2016,8,7,17,15,719.0,66.5,2.75,21.5,331.5,55.45,42.64
2016,8,7,17,30,681.0,62.0,2.7,21.0,279.0,52.45,40.19
2016,8,7,17,45,622.0,56.5,2.7,20.5,227.0,44.45,33.26
2016,8,7,18,0,563.0,51.0,2.7,20.0,175.0,40.7,29.87
2016,8,7,18,15,474.5,43.0,2.65,19.0,128.0,34.74,24.41
2016,8,7,18,30,386.0,35.0,2.6,18.0,81.0,28.75,18.54
2016,8,7,18,45,236.0,23.0,2.55,17.5,47.0,18.97,5.22
2016,8,7,19,0,86.0,11.0,2.5,17.0,13.0,9.39,0.0
2016,8,7,19,15,43.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,85.0,10.0,2.2,13.0,12.0,36.29,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.0,130.69,65.89
2016,8,8,6,0,362.0,35.0,2.3,15.0,78.0,224.76,173.2
2016,8,8,6,15,449.5,43.5,2.15,15.5,124.0,299.63,240.83
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,383.4,312.54
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,452.53,370.0
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,525.6,427.8
2016,8,8,7,15,684.0,69.5,1.7,17.5,321.5,585.79,473.13
2016,8,8,7,30,723.0,74.0,1.6,18.0,373.0,650.79,518.34
2016,8,8,7,45,751.5,77.5,1.55,19.0,424.0,707.13,554.71
2016,8,8,8,0,780.0,81.0,1.5,20.0,475.0,763.0,589.38
2016,8,8,8,15,801.0,84.0,1.5,20.5,524.0,810.95,619.04
2016,8,8,8,30,822.0,87.0,1.5,21.0,573.0,857.18,646.91
2016,8,8,8,45,839.0,89.0,1.5,21.5,618.5,886.78,663.13
2016,8,8,9,0,856.0,91.0,1.5,22.0,664.0,923.14,683.79
2016,8,8,9,15,868.0,93.0,1.55,22.5,705.0,951.92,699.85
2016,8,8,9,30,880.0,95.0,1.6,23.0,746.0,977.48,713.83
2016,8,8,9,45,894.5,94.0,1.7,23.5,783.0,998.73,725.77
2016,8,8,10,0,909.0,93.0,1.8,24.0,820.0,1016.49,735.54
2016,8,8,10,15,916.0,94.5,1.9,24.0,849.5,1025.8,741.48
2016,8,8,10,30,923.0,96.0,2.0,24.0,879.0,1031.18,745.13
2016,8,8,10,45,927.5,97.0,2.15,24.5,901.5,1029.53,743.61
2016,8,8,11,0,932.0,98.0,2.3,25.0,924.0,1023.87,739.62
2016,8,8,11,15,935.0,98.5,2.4,25.0,939.5,1012.24,732.78
2016,8,8,11,30,938.0,99.0,2.5,25.0,955.0,996.69,723.5
2016,8,8,11,45,939.0,99.5,2.65,25.5,962.5,975.41,709.6
2016,8,8,12,0,940.0,100.0,2.8,26.0,970.0,950.44,693.26
2016,8,8,12,15,940.5,100.0,2.9,26.0,970.0,920.99,674.85
2016,8,8,12,30,941.0,100.0,3.0,26.0,970.0,888.15,654.06
2016,8,8,12,45,940.5,99.5,3.15,26.0,962.5,850.78,630.34
2016,8,8,13,0,940.0,99.0,3.3,26.0,955.0,810.38,604.24
2016,8,8,13,15,937.0,98.0,3.35,25.5,940.0,764.88,574.76
2016,8,8,13,30,934.0,97.0,3.4,25.0,925.0,716.91,540.9
2016,8,8,13,45,930.5,96.0,3.5,25.0,902.5,666.35,503.27
2016,8,8,14,0,927.0,95.0,3.6,25.0,880.0,613.78,462.98
2016,8,8,14,15,920.5,93.5,3.65,24.5,851.0,557.44,419.29
2016,8,8,14,30,914.0,92.0,3.7,24.0,822.0,499.87,373.03
2016,8,8,14,45,906.0,90.5,3.75,24.0,786.5,440.69,323.24
2016,8,8,15,0,898.0,89.0,3.8,24.0,751.0,380.93,271.62
2016,8,8,15,15,886.5,87.0,3.8,23.5,709.5,319.49,218.36
2016,8,8,15,30,875.0,85.0,3.8,23.0,668.0,258.4,165.63
2016,8,8,15,45,860.5,82.5,3.8,23.0,622.5,197.09,115.49
2016,8,8,16,0,846.0,80.0,3.8,23.0,577.0,137.0,74.32
2016,8,8,16,15,825.5,77.5,3.75,22.5,528.0,78.21,51.74
2016,8,8,16,30,805.0,75.0,3.7,22.0,479.0,60.16,46.18
2016,8,8,16,45,780.5,71.0,3.7,22.0,428.0,57.82,44.35
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,55.39,42.4
2016,8,8,17,15,718.0,62.5,3.65,21.5,324.5,52.33,39.95
2016,8,8,17,30,680.0,58.0,3.6,21.0,272.0,49.22,37.38
2016,8,8,17,45,626.5,52.5,3.6,20.5,221.5,45.1,33.81
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,37.62,27.16
2016,8,8,18,15,485.0,39.5,3.55,19.0,125.0,31.94,21.95
2016,8,8,18,30,397.0,32.0,3.5,18.0,79.0,26.25,16.33
2016,8,8,18,45,244.0,21.0,3.5,17.5,45.5,17.28,2.93
2016,8,8,19,0,91.0,10.0,3.5,17.0,12.0,8.54,0.0
2016,8,8,19,15,45.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,14.0,11.0,34.74,0.0
2016,8,9,5,45,224.0,22.0,1.2,14.5,44.0,129.95,58.89
2016,8,9,6,0,368.0,34.0,1.2,15.0,77.0,226.97,173.65
2016,8,9,6,15,456.5,42.0,1.0,15.5,122.5,302.12,240.9
2016,8,9,6,30,545.0,50.0,0.8,16.0,168.0,386.28,311.28
2016,8,9,6,45,594.0,57.5,0.6,16.5,217.5,454.06,365.25
2016,8,9,7,0,643.0,65.0,0.4,17.0,267.0,525.32,418.29
2016,8,9,7,15,682.0,69.5,0.4,17.5,319.0,585.4,462.09
2016,8,9,7,30,721.0,74.0,0.4,18.0,371.0,650.4,505.98
2016,8,9,7,45,750.5,77.5,0.4,19.0,422.0,707.5,541.6
2016,8,9,8,0,780.0,81.0,0.4,20.0,473.0,764.22,575.67
2016,8,9,8,15,801.5,84.0,0.45,20.5,522.0,812.64,605.08
2016,8,9,8,30,823.0,87.0,0.5,21.0,571.0,859.36,632.9
2016,8,9,8,45,843.0,87.5,0.6,21.5,617.0,889.96,650.89
2016,8,9,9,0,863.0,88.0,0.7,22.0,663.0,927.52,673.45
2016,8,9,9,15,875.0,89.5,0.7,22.5,704.0,955.9,687.88
2016,8,9,9,30,887.0,91.0,0.7,23.0,745.0,981.04,700.31
2016,8,9,9,45,898.0,91.5,0.75,24.0,781.0,1000.63,709.02
2016,8,9,10,0,909.0,92.0,0.8,25.0,817.0,1016.61,715.59
2016,8,9,10,15,916.0,93.0,0.85,25.0,846.5,1025.37,720.66
2016,8,9,10,30,923.0,94.0,0.9,25.0,876.0,1030.2,723.59
2016,8,9,10,45,927.5,95.0,0.95,25.5,898.5,1028.55,721.33
2016,8,9,11,0,932.0,96.0,1.0,26.0,921.0,1022.88,716.85
2016,8,9,11,15,935.0,96.5,1.1,26.0,936.0,1011.24,711.2
2016,8,9,11,30,938.0,97.0,1.2,26.0,951.0,995.66,703.16
2016,8,9,11,45,938.5,98.0,1.35,26.5,958.0,974.39,690.96
2016,8,9,12,0,939.0,99.0,1.5,27.0,965.0,949.42,676.27
2016,8,9,12,15,939.0,99.0,1.6,27.0,965.0,919.51,658.87
2016,8,9,12,30,939.0,99.0,1.7,27.0,965.0,886.23,639.11
2016,8,9,12,45,934.0,100.5,1.85,27.5,956.0,847.07,614.5
2016,8,9,13,0,929.0,102.0,2.0,28.0,947.0,805.18,587.7
2016,8,9,13,15,926.0,101.5,2.1,27.5,932.0,760.45,560.15
2016,8,9,13,30,923.0,101.0,2.2,27.0,917.0,713.27,528.3
2016,8,9,13,45,917.0,101.0,2.35,27.0,894.0,662.39,491.91
2016,8,9,14,0,911.0,101.0,2.5,27.0,871.0,609.75,452.91
2016,8,9,14,15,904.5,99.5,2.55,27.0,841.5,554.09,409.95
2016,8,9,14,30,898.0,98.0,2.6,27.0,812.0,497.23,364.61
2016,8,9,14,45,887.5,97.5,2.65,27.0,776.5,438.57,316.44
2016,8,9,15,0,877.0,97.0,2.7,27.0,741.0,379.61,266.67
2016,8,9,15,15,865.0,95.0,2.7,26.5,700.0,319.08,215.3
2016,8,9,15,30,853.0,93.0,2.7,26.0,659.0,258.97,164.45
2016,8,9,15,45,835.5,91.0,2.7,26.0,613.5,198.69,116.19
2016,8,9,16,0,818.0,89.0,2.7,26.0,568.0,132.46,70.87
2016,8,9,16,15,797.0,86.0,2.65,25.5,519.0,74.32,57.19
2016,8,9,16,30,776.0,83.0,2.6,25.0,470.0,65.53,50.15
2016,8,9,16,45,744.5,79.5,2.6,24.5,418.5,63.72,48.9
2016,8,9,17,0,713.0,76.0,2.6,24.0,367.0,61.88,47.59
2016,8,9,17,15,673.0,71.0,2.55,23.0,315.0,53.86,41.02
2016,8,9,17,30,633.0,66.0,2.5,22.0,263.0,50.9,38.67
2016,8,9,17,45,569.5,60.0,2.5,21.5,212.5,46.93,35.25
2016,8,9,18,0,506.0,54.0,2.5,21.0,162.0,42.97,31.65
2016,8,9,18,15,414.5,44.5,2.45,20.0,117.0,35.91,25.22
2016,8,9,18,30,323.0,35.0,2.4,19.0,72.0,28.75,18.19
2016,8,9,18,45,161.5,17.5,2.4,18.5,36.0,14.11,0.0
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,97.02,37.07
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,200.49,153.34
2016,8,10,6,15,393.0,46.0,2.0,15.5,115.5,275.41,221.09
2016,8,10,6,30,483.0,56.0,1.9,16.0,160.0,359.62,293.24
2016,8,10,6,45,538.5,64.0,1.8,16.5,209.0,429.05,351.05
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,502.64,409.46
2016,8,10,7,15,416.0,115.5,1.6,17.5,257.0,448.9,364.7
2016,8,10,7,30,238.0,159.0,1.5,18.0,256.0,367.73,297.63
2016,8,10,7,45,488.5,125.0,1.45,18.5,358.5,551.91,442.48
2016,8,10,8,0,739.0,91.0,1.4,19.0,461.0,743.29,578.61
2016,8,10,8,15,762.0,94.5,1.4,19.5,510.0,792.34,607.82
2016,8,10,8,30,785.0,98.0,1.4,20.0,559.0,839.86,636.8
2016,8,10,8,45,804.5,100.0,1.4,20.5,604.5,880.52,660.58
2016,8,10,9,0,824.0,102.0,1.4,21.0,650.0,918.82,682.44
