Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,837.0,104.5,1.45,21.5,691.0,937.66,692.06
2016,8,10,9,30,850.0,107.0,1.5,22.0,732.0,964.1,706.87
2016,8,10,9,45,863.5,107.0,1.55,22.5,768.0,984.99,717.96
2016,8,10,10,0,877.0,107.0,1.6,23.0,804.0,1002.44,726.94
2016,8,10,10,15,884.5,108.0,1.65,23.0,833.5,1011.33,732.01
2016,8,10,10,30,892.0,109.0,1.7,23.0,863.0,1016.41,734.89
2016,8,10,10,45,898.0,110.0,1.75,23.5,886.0,1016.11,733.1
2016,8,10,11,0,904.0,111.0,1.8,24.0,909.0,1011.88,729.01
2016,8,10,11,15,907.5,111.5,1.85,24.0,924.5,1000.78,722.13
2016,8,10,11,30,911.0,112.0,1.9,24.0,940.0,985.83,712.95
2016,8,10,11,45,913.0,112.5,2.0,24.5,947.5,965.7,699.74
2016,8,10,12,0,915.0,113.0,2.1,25.0,955.0,941.92,684.19
2016,8,10,12,15,915.0,113.0,2.15,25.0,955.0,912.4,665.68
2016,8,10,12,30,915.0,113.0,2.2,25.0,955.0,879.59,644.94
2016,8,10,12,45,912.5,113.5,2.3,25.0,947.0,842.08,621.33
2016,8,10,13,0,910.0,114.0,2.4,25.0,939.0,801.76,595.52
2016,8,10,13,15,906.5,113.5,2.4,24.5,923.5,757.21,566.32
2016,8,10,13,30,903.0,113.0,2.4,24.0,908.0,710.32,533.43
2016,8,10,13,45,898.5,111.5,2.45,24.0,885.5,659.83,496.25
2016,8,10,14,0,894.0,110.0,2.5,24.0,863.0,607.51,456.6
2016,8,10,14,15,887.0,108.5,2.5,24.0,834.0,552.29,413.33
2016,8,10,14,30,880.0,107.0,2.5,24.0,805.0,495.95,367.83
2016,8,10,14,45,871.5,104.5,2.5,24.0,769.5,437.35,319.2
2016,8,10,15,0,863.0,102.0,2.5,24.0,734.0,378.31,268.87
2016,8,10,15,15,850.0,100.0,2.5,23.5,693.0,318.17,217.41
2016,8,10,15,30,837.0,98.0,2.5,23.0,652.0,252.64,162.0
2016,8,10,15,45,822.0,94.5,2.5,23.0,606.5,191.73,112.66
2016,8,10,16,0,807.0,91.0,2.5,23.0,561.0,132.28,72.18
2016,8,10,16,15,785.0,88.0,2.5,22.5,512.0,74.73,58.27
2016,8,10,16,30,763.0,85.0,2.5,22.0,463.0,66.88,51.95
2016,8,10,16,45,736.0,80.0,2.55,21.5,412.5,64.07,49.84
2016,8,10,17,0,709.0,75.0,2.6,21.0,362.0,61.14,47.57
2016,8,10,17,15,668.0,70.0,2.6,20.5,310.5,53.16,40.85
2016,8,10,17,30,627.0,65.0,2.6,20.0,259.0,50.17,38.37
2016,8,10,17,45,569.5,58.5,2.6,19.5,209.0,45.84,34.59
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,41.45,30.58
2016,8,10,18,15,420.0,42.5,2.55,18.0,114.0,34.33,24.04
2016,8,10,18,30,328.0,33.0,2.5,17.0,69.0,27.1,16.83
2016,8,10,18,45,164.0,16.5,2.45,16.5,34.5,13.31,0.0
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.0,94.71,29.2
2016,8,11,6,0,296.0,35.0,1.7,15.0,68.0,196.92,149.8
2016,8,11,6,15,385.0,45.5,1.7,15.5,112.5,271.49,217.51
2016,8,11,6,30,474.0,56.0,1.7,16.0,157.0,355.38,289.41
2016,8,11,6,45,237.0,62.0,1.75,16.5,112.5,236.08,194.36
2016,8,11,7,0,0.0,68.0,1.8,17.0,68.0,57.03,42.64
2016,8,11,7,15,0.0,81.5,1.75,17.5,81.5,68.96,52.7
2016,8,11,7,30,0.0,95.0,1.7,18.0,95.0,80.88,62.39
2016,8,11,7,45,0.0,122.0,1.65,18.5,122.0,105.87,82.67
2016,8,11,8,0,0.0,149.0,1.6,19.0,149.0,130.99,102.66
2016,8,11,8,15,0.0,154.0,1.6,19.5,154.0,134.45,104.86
2016,8,11,8,30,0.0,159.0,1.6,20.0,159.0,138.15,107.28
2016,8,11,8,45,8.0,194.0,1.65,20.5,199.0,178.13,138.87
2016,8,11,9,0,16.0,229.0,1.7,21.0,239.0,218.63,170.18
2016,8,11,9,15,37.0,273.0,1.7,21.5,300.0,300.29,232.84
2016,8,11,9,30,58.0,317.0,1.7,22.0,361.0,366.15,281.67
2016,8,11,9,45,126.5,348.0,1.75,22.5,447.5,485.5,370.05
2016,8,11,10,0,195.0,379.0,1.8,23.0,534.0,584.52,440.57
2016,8,11,10,15,539.0,248.5,1.85,23.0,698.0,828.62,617.48
2016,8,11,10,30,883.0,118.0,1.9,23.0,862.0,1017.98,740.82
2016,8,11,10,45,888.0,119.5,1.95,23.5,884.5,1017.05,736.43
2016,8,11,11,0,893.0,121.0,2.0,24.0,907.0,1012.21,731.88
2016,8,11,11,15,897.0,121.5,2.05,24.0,923.0,1001.51,725.16
2016,8,11,11,30,901.0,122.0,2.1,24.0,939.0,986.98,716.14
2016,8,11,11,45,902.5,123.0,2.15,24.5,946.5,966.83,702.19
2016,8,11,12,0,904.0,124.0,2.2,25.0,954.0,943.07,686.02
2016,8,11,12,15,904.5,123.5,2.25,25.0,954.0,913.58,667.47
2016,8,11,12,30,905.0,123.0,2.3,25.0,954.0,880.83,646.7
2016,8,11,12,45,895.5,127.5,2.35,25.0,944.0,841.3,621.26
2016,8,11,13,0,886.0,132.0,2.4,25.0,934.0,799.39,594.0
2016,8,11,13,15,882.5,131.0,2.45,25.0,918.5,755.1,563.64
2016,8,11,13,30,879.0,130.0,2.5,25.0,903.0,708.55,530.31
2016,8,11,13,45,875.5,128.0,2.55,25.0,881.0,659.13,494.01
2016,8,11,14,0,872.0,126.0,2.6,25.0,859.0,607.85,455.25
2016,8,11,14,15,864.5,124.0,2.6,24.5,829.5,552.84,413.16
2016,8,11,14,30,857.0,122.0,2.6,24.0,800.0,496.82,368.78
2016,8,11,14,45,848.0,119.5,2.6,24.0,764.5,436.66,319.14
2016,8,11,15,0,839.0,117.0,2.6,24.0,729.0,377.45,268.84
2016,8,11,15,15,825.5,114.0,2.6,23.5,687.5,316.59,217.01
2016,8,11,15,30,812.0,111.0,2.6,23.0,646.0,256.54,166.01
2016,8,11,15,45,795.5,107.5,2.6,23.0,600.5,196.72,117.78
2016,8,11,16,0,779.0,104.0,2.6,23.0,555.0,138.61,78.45
2016,8,11,16,15,755.5,100.0,2.6,22.5,506.0,81.92,64.38
2016,8,11,16,30,732.0,96.0,2.6,22.0,457.0,68.22,53.1
2016,8,11,16,45,702.0,90.5,2.6,21.5,406.0,65.6,51.16
2016,8,11,17,0,672.0,85.0,2.6,21.0,355.0,62.86,49.06
2016,8,11,17,15,629.0,79.0,2.6,20.0,303.0,59.5,46.46
2016,8,11,17,30,586.0,73.0,2.6,19.0,251.0,56.05,43.68
2016,8,11,17,45,525.5,64.5,2.6,18.5,201.5,50.4,38.72
2016,8,11,18,0,465.0,56.0,2.6,18.0,152.0,44.61,33.43
2016,8,11,18,15,373.5,44.5,2.5,17.5,107.5,35.94,25.43
2016,8,11,18,30,282.0,33.0,2.4,17.0,63.0,27.07,16.61
2016,8,11,18,45,141.0,16.5,2.3,16.5,31.5,13.34,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,1.9,13.5,33.0,92.8,20.21
2016,8,12,6,0,291.0,34.0,2.0,14.0,66.0,194.25,147.71
2016,8,12,6,15,381.0,45.0,1.95,14.5,110.5,269.59,216.88
2016,8,12,6,30,471.0,56.0,1.9,15.0,155.0,354.49,290.07
2016,8,12,6,45,235.5,78.0,1.9,15.5,127.5,241.92,199.87
2016,8,12,7,0,0.0,100.0,1.9,16.0,100.0,90.02,70.56
2016,8,12,7,15,4.0,118.5,1.9,16.5,120.0,109.54,86.99
2016,8,12,7,30,8.0,137.0,1.9,17.0,140.0,129.35,103.13
2016,8,12,7,45,30.5,167.5,1.9,18.0,182.5,190.24,152.77
2016,8,12,8,0,53.0,198.0,1.9,19.0,225.0,241.67,193.37
2016,8,12,8,15,63.0,222.5,1.85,19.5,257.5,276.49,219.86
2016,8,12,8,30,73.0,247.0,1.8,20.0,290.0,311.55,246.06
2016,8,12,8,45,123.5,274.0,1.8,20.5,353.0,406.1,318.15
2016,8,12,9,0,174.0,301.0,1.8,21.0,416.0,484.0,375.39
2016,8,12,9,15,514.5,204.5,1.85,21.5,574.5,748.24,571.86
2016,8,12,9,30,855.0,108.0,1.9,22.0,733.0,972.62,720.05
2016,8,12,9,45,866.0,109.5,1.95,22.5,769.0,992.68,728.36
2016,8,12,10,0,877.0,111.0,2.0,23.0,805.0,1009.2,736.74
2016,8,12,10,15,884.5,112.0,2.1,23.5,834.5,1017.96,740.86
2016,8,12,10,30,892.0,113.0,2.2,24.0,864.0,1022.9,742.7
2016,8,12,10,45,898.0,114.0,2.3,24.5,886.5,1022.44,741.22
2016,8,12,11,0,904.0,115.0,2.4,25.0,909.0,1018.03,737.36
2016,8,12,11,15,907.0,115.5,2.45,25.0,924.0,1006.26,729.81
2016,8,12,11,30,910.0,116.0,2.5,25.0,939.0,990.64,719.95
2016,8,12,11,45,912.5,116.0,2.6,25.0,947.0,970.31,707.57
2016,8,12,12,0,915.0,116.0,2.7,25.0,955.0,946.31,692.78
2016,8,12,12,15,915.0,116.0,2.75,25.0,955.0,916.57,673.75
2016,8,12,12,30,915.0,116.0,2.8,25.0,955.0,883.54,652.47
2016,8,12,12,45,918.5,113.0,2.85,25.0,948.5,847.5,629.04
2016,8,12,13,0,922.0,110.0,2.9,25.0,942.0,808.25,603.24
2016,8,12,13,15,919.0,109.0,2.9,25.0,926.5,762.97,572.33
2016,8,12,13,30,916.0,108.0,2.9,25.0,911.0,715.27,537.61
2016,8,12,13,45,912.0,107.0,2.9,25.0,888.5,664.73,499.95
2016,8,12,14,0,908.0,106.0,2.9,25.0,866.0,612.25,459.8
2016,8,12,14,15,901.0,104.5,2.85,24.5,836.5,556.12,416.42
2016,8,12,14,30,894.0,103.0,2.8,24.0,807.0,498.84,370.63
2016,8,12,14,45,885.5,101.0,2.8,24.0,771.5,439.66,321.29
2016,8,12,15,0,877.0,99.0,2.8,24.0,736.0,380.01,270.21
2016,8,12,15,15,864.5,96.5,2.75,24.0,694.5,318.64,217.07
2016,8,12,15,30,852.0,94.0,2.7,24.0,653.0,257.79,164.82
2016,8,12,15,45,837.0,91.0,2.65,24.0,607.5,190.17,110.46
2016,8,12,16,0,822.0,88.0,2.6,24.0,562.0,130.02,69.97
2016,8,12,16,15,800.0,85.0,2.5,23.5,512.5,71.41,55.26
2016,8,12,16,30,778.0,82.0,2.4,23.0,463.0,65.09,50.24
2016,8,12,16,45,749.5,78.0,2.35,23.0,411.5,62.91,48.56
2016,8,12,17,0,721.0,74.0,2.3,23.0,360.0,60.67,46.79
2016,8,12,17,15,679.5,69.0,2.15,22.5,308.0,52.7,40.12
2016,8,12,17,30,638.0,64.0,2.0,22.0,256.0,49.67,37.61
2016,8,12,17,45,578.0,57.0,1.9,21.5,205.5,44.89,33.45
2016,8,12,18,0,518.0,50.0,1.8,21.0,155.0,40.03,29.04
2016,8,12,18,15,422.5,40.5,1.8,20.0,109.5,32.83,22.45
2016,8,12,18,30,327.0,31.0,1.8,19.0,64.0,25.53,14.97
2016,8,12,18,45,163.5,15.5,1.8,18.5,32.0,12.57,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.0,16.5,2.0,14.5,32.5,93.22,9.87
2016,8,13,6,0,298.0,33.0,2.1,15.0,65.0,196.96,148.43
2016,8,13,6,15,389.5,43.5,2.05,15.5,109.0,272.96,218.66
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,358.68,292.45
2016,8,13,6,45,240.5,75.0,1.95,16.5,124.5,256.32,210.78
2016,8,13,7,0,0.0,96.0,1.9,17.0,96.0,85.9,66.82
2016,8,13,7,15,2.5,114.5,1.85,17.5,115.5,104.42,82.36
2016,8,13,7,30,5.0,133.0,1.8,18.0,135.0,123.09,97.48
2016,8,13,7,45,15.5,158.0,1.75,19.0,165.5,155.08,123.21
2016,8,13,8,0,26.0,183.0,1.7,20.0,196.0,187.75,148.85
2016,8,13,8,15,69.0,218.5,1.7,20.5,257.5,277.56,220.2
2016,8,13,8,30,112.0,254.0,1.7,21.0,319.0,373.65,293.62
2016,8,13,8,45,473.0,175.0,1.7,22.0,482.5,658.68,510.27
2016,8,13,9,0,834.0,96.0,1.7,23.0,646.0,914.5,681.07
2016,8,13,9,15,847.0,98.0,1.75,23.5,686.5,943.72,694.98
2016,8,13,9,30,860.0,100.0,1.8,24.0,727.0,969.82,709.34
2016,8,13,9,45,875.5,99.0,1.85,24.5,764.0,991.71,720.98
2016,8,13,10,0,891.0,98.0,1.9,25.0,801.0,1010.16,730.48
2016,8,13,10,15,898.0,99.0,1.95,25.5,830.0,1018.63,733.74
2016,8,13,10,30,905.0,100.0,2.0,26.0,859.0,1023.22,734.78
2016,8,13,10,45,910.5,100.5,2.05,26.5,881.5,1021.84,732.2
2016,8,13,11,0,916.0,101.0,2.1,27.0,904.0,1016.49,727.33
2016,8,13,11,15,919.0,101.5,2.15,27.0,919.0,1004.74,719.99
2016,8,13,11,30,922.0,102.0,2.2,27.0,934.0,989.1,710.33
2016,8,13,11,45,924.5,102.0,2.3,27.0,942.0,968.68,698.2
2016,8,13,12,0,927.0,102.0,2.4,27.0,950.0,944.55,683.66
2016,8,13,12,15,927.0,102.0,2.45,27.0,949.5,914.62,664.84
2016,8,13,12,30,927.0,102.0,2.5,27.0,949.0,881.34,643.75
2016,8,13,12,45,910.5,110.5,2.55,27.0,936.5,839.32,616.7
2016,8,13,13,0,894.0,119.0,2.6,27.0,924.0,795.17,587.99
2016,8,13,13,15,890.5,118.5,2.65,27.0,908.5,750.96,558.1
2016,8,13,13,30,887.0,118.0,2.7,27.0,893.0,704.44,524.8
2016,8,13,13,45,885.5,115.0,2.75,27.0,871.5,654.98,488.56
2016,8,13,14,0,884.0,112.0,2.8,27.0,850.0,603.47,449.69
2016,8,13,14,15,876.5,110.5,2.8,27.0,820.5,548.2,406.67
2016,8,13,14,30,869.0,109.0,2.8,27.0,791.0,491.88,361.5
2016,8,13,14,45,863.0,105.5,2.85,27.0,756.5,433.82,313.69
2016,8,13,15,0,857.0,102.0,2.9,27.0,722.0,375.07,263.95
2016,8,13,15,15,844.0,99.5,2.9,26.5,681.0,314.65,212.67
2016,8,13,15,30,831.0,97.0,2.9,26.0,640.0,248.95,157.63
2016,8,13,15,45,818.0,93.0,2.9,26.0,595.0,188.12,108.89
2016,8,13,16,0,805.0,89.0,2.9,26.0,550.0,128.53,69.06
2016,8,13,16,15,782.5,86.0,2.9,25.5,501.5,70.93,54.41
2016,8,13,16,30,760.0,83.0,2.9,25.0,453.0,65.65,50.31
2016,8,13,16,45,733.5,78.0,2.9,24.5,402.5,62.8,48.16
2016,8,13,17,0,707.0,73.0,2.9,24.0,352.0,59.81,45.87
2016,8,13,17,15,665.5,68.0,2.8,23.5,300.5,51.91,39.27
2016,8,13,17,30,624.0,63.0,2.7,23.0,249.0,48.87,36.75
2016,8,13,17,45,564.5,56.0,2.65,22.5,199.0,44.08,32.58
2016,8,13,18,0,505.0,49.0,2.6,22.0,149.0,39.23,28.18
2016,8,13,18,15,407.0,39.5,2.6,21.0,105.0,32.01,21.58
2016,8,13,18,30,309.0,30.0,2.6,20.0,61.0,24.7,13.93
2016,8,13,18,45,154.5,15.0,2.6,19.5,30.5,12.19,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.5,15.5,2.1,14.5,32.5,96.54,0.0
2016,8,14,6,0,323.0,31.0,2.2,15.0,65.0,206.8,154.95
2016,8,14,6,15,417.5,40.5,2.15,15.5,110.0,284.53,227.76
2016,8,14,6,30,512.0,50.0,2.1,16.0,155.0,372.31,303.47
2016,8,14,6,45,573.0,56.5,2.1,16.5,205.5,444.92,364.58
2016,8,14,7,0,634.0,63.0,2.1,17.0,256.0,522.23,426.72
2016,8,14,7,15,327.5,103.5,2.1,17.5,204.5,375.33,307.8
2016,8,14,7,30,21.0,144.0,2.1,18.0,153.0,147.16,117.31
2016,8,14,7,45,48.5,173.5,2.1,19.0,197.0,212.53,170.83
2016,8,14,8,0,76.0,203.0,2.1,20.0,241.0,267.79,214.18
2016,8,14,8,15,104.5,229.0,2.1,20.5,286.5,321.24,255.49
2016,8,14,8,30,133.0,255.0,2.1,21.0,332.0,394.39,310.66
2016,8,14,8,45,238.0,263.0,2.1,22.0,414.0,520.62,405.12
2016,8,14,9,0,343.0,271.0,2.1,23.0,496.0,632.25,484.81
2016,8,14,9,15,610.0,183.5,2.1,23.5,615.0,829.19,625.05
2016,8,14,9,30,877.0,96.0,2.1,24.0,734.0,983.25,722.96
2016,8,14,9,45,864.0,109.0,2.15,24.5,763.0,992.6,725.1
2016,8,14,10,0,851.0,122.0,2.2,25.0,792.0,997.35,725.95
2016,8,14,10,15,858.5,123.5,2.2,25.0,821.0,1006.33,730.56
2016,8,14,10,30,866.0,125.0,2.2,25.0,850.0,1011.56,732.85
2016,8,14,10,45,873.5,125.0,2.25,25.5,873.0,1011.43,731.02
2016,8,14,11,0,881.0,125.0,2.3,26.0,896.0,1007.45,726.91
2016,8,14,11,15,884.5,126.0,2.35,26.0,911.0,996.67,720.05
2016,8,14,11,30,888.0,127.0,2.4,26.0,926.0,982.11,710.9
2016,8,14,11,45,891.5,126.0,2.45,26.5,933.5,961.91,696.83
2016,8,14,12,0,895.0,125.0,2.5,27.0,941.0,938.12,680.54
2016,8,14,12,15,686.0,245.5,2.55,27.0,871.0,855.55,625.41
2016,8,14,12,30,477.0,366.0,2.6,27.0,801.0,756.15,554.01
2016,8,14,12,45,684.5,244.5,2.65,27.0,862.5,791.89,583.75
2016,8,14,13,0,892.0,123.0,2.7,27.0,924.0,797.47,590.61
2016,8,14,13,15,888.0,122.0,2.75,27.0,908.0,752.39,559.59
2016,8,14,13,30,884.0,121.0,2.8,27.0,892.0,705.08,525.71
2016,8,14,13,45,876.5,121.0,2.85,27.0,868.5,654.36,488.45
2016,8,14,14,0,869.0,121.0,2.9,27.0,845.0,602.14,449.0
2016,8,14,14,15,861.0,119.5,2.95,26.5,815.0,547.19,407.15
2016,8,14,14,30,853.0,118.0,3.0,26.0,785.0,491.29,363.0
2016,8,14,14,45,842.0,116.0,3.05,26.0,749.0,433.09,314.95
2016,8,14,15,0,831.0,114.0,3.1,26.0,713.0,371.26,262.91
2016,8,14,15,15,817.0,111.5,3.15,25.5,672.0,310.92,211.67
2016,8,14,15,30,803.0,109.0,3.2,25.0,631.0,251.45,161.39
2016,8,14,15,45,785.0,106.0,3.25,25.0,585.5,192.16,114.01
2016,8,14,16,0,767.0,103.0,3.3,25.0,540.0,134.77,75.91
2016,8,14,16,15,743.0,99.0,3.3,24.5,491.5,78.69,61.2
2016,8,14,16,30,719.0,95.0,3.3,24.0,443.0,67.71,52.28
2016,8,14,16,45,688.0,90.0,3.35,23.5,392.0,65.42,50.62
2016,8,14,17,0,657.0,85.0,3.4,23.0,341.0,63.03,48.83
2016,8,14,17,15,612.5,78.5,3.3,22.0,290.0,59.3,45.92
2016,8,14,17,30,568.0,72.0,3.2,21.0,239.0,55.48,42.8
2016,8,14,17,45,505.0,63.5,3.15,20.5,190.0,49.81,37.82
2016,8,14,18,0,442.0,55.0,3.1,20.0,141.0,44.02,32.53
2016,8,14,18,15,343.0,43.5,3.0,19.5,98.0,35.33,24.49
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,24.87,13.76
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,12.5,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,156.0,16.5,2.15,12.5,32.0,95.33,0.0
2016,8,15,6,0,312.0,33.0,2.2,13.0,64.0,204.26,153.03
2016,8,15,6,15,410.5,43.0,2.15,13.5,110.0,284.45,229.14
2016,8,15,6,30,509.0,53.0,2.1,14.0,156.0,374.97,307.67
2016,8,15,6,45,254.5,54.0,2.1,14.5,105.5,238.69,198.53
2016,8,15,7,0,0.0,55.0,2.1,15.0,55.0,45.53,33.24
2016,8,15,7,15,0.0,66.0,2.05,15.5,66.0,54.7,41.08
2016,8,15,7,30,0.0,77.0,2.0,16.0,77.0,64.11,48.83
2016,8,15,7,45,0.0,92.5,2.0,17.0,92.5,77.92,60.02
2016,8,15,8,0,0.0,108.0,2.0,18.0,108.0,91.76,71.02
2016,8,15,8,15,0.0,123.0,1.95,18.5,123.0,105.15,81.59
2016,8,15,8,30,0.0,138.0,1.9,19.0,138.0,118.54,92.02
2016,8,15,8,45,1.5,157.5,1.85,19.5,158.5,137.56,106.92
2016,8,15,9,0,3.0,177.0,1.8,20.0,179.0,156.65,121.65
2016,8,15,9,15,5.5,194.5,1.8,20.5,198.5,174.84,135.54
2016,8,15,9,30,8.0,212.0,1.8,21.0,218.0,193.07,149.3
2016,8,15,9,45,10.0,227.0,1.85,21.5,235.0,208.42,160.69
2016,8,15,10,0,12.0,242.0,1.9,22.0,252.0,223.7,171.93
2016,8,15,10,15,69.0,323.0,1.95,22.0,381.0,377.6,290.17
2016,8,15,10,30,126.0,404.0,2.0,22.0,510.0,536.58,406.21
2016,8,15,10,45,539.0,251.5,2.1,22.5,720.0,830.73,621.18
2016,8,15,11,0,952.0,99.0,2.2,23.0,930.0,1051.87,764.93
2016,8,15,11,15,955.0,99.5,2.25,23.0,945.0,1039.5,754.6
2016,8,15,11,30,958.0,100.0,2.3,23.0,960.0,1023.09,744.36
2016,8,15,11,45,959.0,100.5,2.4,23.5,967.5,1000.84,729.55
2016,8,15,12,0,960.0,101.0,2.5,24.0,975.0,974.79,712.29
2016,8,15,12,15,960.0,101.0,2.5,24.0,974.5,943.7,692.17
2016,8,15,12,30,960.0,101.0,2.5,24.0,974.0,909.13,669.73
2016,8,15,12,45,950.5,105.0,2.55,24.0,963.0,867.27,642.72
2016,8,15,13,0,941.0,109.0,2.6,24.0,952.0,822.84,613.72
2016,8,15,13,15,937.5,108.5,2.6,24.0,936.0,776.51,582.4
2016,8,15,13,30,934.0,108.0,2.6,24.0,920.0,727.72,547.04
2016,8,15,13,45,929.0,106.5,2.6,24.0,896.5,674.92,507.91
2016,8,15,14,0,924.0,105.0,2.6,24.0,873.0,620.26,466.28
2016,8,15,14,15,917.0,104.0,2.6,23.5,842.5,563.34,422.49
2016,8,15,14,30,910.0,103.0,2.6,23.0,812.0,505.24,376.13
2016,8,15,14,45,901.0,100.5,2.6,23.0,775.5,444.23,325.26
2016,8,15,15,0,892.0,98.0,2.6,23.0,739.0,382.79,272.64
2016,8,15,15,15,879.0,96.0,2.6,22.5,696.5,320.46,219.01
2016,8,15,15,30,866.0,94.0,2.6,22.0,654.0,258.69,166.12
2016,8,15,15,45,850.5,91.0,2.6,22.0,607.5,189.96,110.71
2016,8,15,16,0,835.0,88.0,2.6,22.0,561.0,128.67,69.73
2016,8,15,16,15,812.5,84.5,2.55,21.5,510.5,68.67,53.42
2016,8,15,16,30,790.0,81.0,2.5,21.0,460.0,64.79,50.45
2016,8,15,16,45,761.0,76.5,2.5,20.5,407.5,62.19,48.48
2016,8,15,17,0,732.0,72.0,2.5,20.0,355.0,59.49,46.39
2016,8,15,17,15,688.5,67.0,2.45,19.5,302.0,56.17,43.68
2016,8,15,17,30,645.0,62.0,2.4,19.0,249.0,48.45,37.02
2016,8,15,17,45,580.5,55.0,2.35,18.5,198.0,43.58,32.69
2016,8,15,18,0,516.0,48.0,2.3,18.0,147.0,38.65,28.12
2016,8,15,18,15,412.0,38.5,2.15,17.0,101.5,31.38,21.32
2016,8,15,18,30,308.0,29.0,2.0,16.0,56.0,24.03,12.87
2016,8,15,18,45,154.0,14.5,1.95,15.5,28.0,12.38,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.0,16.5,2.0,13.5,29.0,81.6,0.0
2016,8,16,6,0,256.0,33.0,2.1,14.0,58.0,178.48,131.74
2016,8,16,6,15,351.0,44.5,2.05,14.5,101.5,256.38,205.58
2016,8,16,6,30,446.0,56.0,2.0,15.0,145.0,343.57,281.09
2016,8,16,6,45,223.0,59.5,2.0,15.5,104.0,227.46,188.09
2016,8,16,7,0,0.0,63.0,2.0,16.0,63.0,52.49,38.99
2016,8,16,7,15,0.0,76.0,2.0,16.5,76.0,63.97,48.74
2016,8,16,7,30,0.0,89.0,2.0,17.0,89.0,75.45,58.15
2016,8,16,7,45,0.0,112.0,2.0,17.5,112.0,96.57,75.4
2016,8,16,8,0,0.0,135.0,2.0,18.0,135.0,117.76,92.4
2016,8,16,8,15,0.0,148.5,1.95,18.5,149.0,129.63,101.54
2016,8,16,8,30,0.0,162.0,1.9,19.0,163.0,141.51,110.58
2016,8,16,8,45,7.0,192.0,1.9,20.0,197.5,175.95,137.57
2016,8,16,9,0,14.0,222.0,1.9,21.0,232.0,210.74,164.2
2016,8,16,9,15,16.5,239.0,1.9,21.5,251.0,228.54,177.3
2016,8,16,9,30,19.0,256.0,1.9,22.0,270.0,246.32,190.28
2016,8,16,9,45,53.0,309.5,1.9,22.5,350.5,352.78,271.29
2016,8,16,10,0,87.0,363.0,1.9,23.0,431.0,441.64,336.23
2016,8,16,10,15,470.0,248.0,1.95,23.0,637.5,763.58,574.72
2016,8,16,10,30,853.0,133.0,2.0,23.0,844.0,1008.86,737.36
2016,8,16,10,45,858.5,134.5,2.05,23.5,866.0,1008.09,732.47
2016,8,16,11,0,864.0,136.0,2.1,24.0,888.0,1003.5,728.03
2016,8,16,11,15,867.5,137.0,2.15,24.0,903.5,992.65,721.13
2016,8,16,11,30,871.0,138.0,2.2,24.0,919.0,978.06,711.98
2016,8,16,11,45,873.0,138.5,2.25,24.5,926.0,957.92,697.95
2016,8,16,12,0,875.0,139.0,2.3,25.0,933.0,934.26,681.74
2016,8,16,12,15,875.0,139.0,2.3,25.0,932.5,904.99,662.75
2016,8,16,12,30,875.0,139.0,2.3,25.0,932.0,872.57,641.68
2016,8,16,12,45,869.5,140.0,2.35,25.0,923.0,833.56,616.52
2016,8,16,13,0,864.0,141.0,2.4,25.0,914.0,792.08,589.47
2016,8,16,13,15,860.0,140.5,2.4,25.0,898.0,748.18,558.7
2016,8,16,13,30,856.0,140.0,2.4,25.0,882.0,702.1,525.41
2016,8,16,13,45,851.0,138.0,2.45,25.0,859.0,652.23,488.84
2016,8,16,14,0,846.0,136.0,2.5,25.0,836.0,602.75,451.37
2016,8,16,14,15,837.5,134.0,2.5,24.5,806.0,546.7,408.61
2016,8,16,14,30,829.0,132.0,2.5,24.0,776.0,489.88,363.76
2016,8,16,14,45,819.0,129.0,2.5,24.0,740.0,431.15,315.27
2016,8,16,15,0,809.0,126.0,2.5,24.0,704.0,372.37,265.45
2016,8,16,15,15,794.0,123.0,2.5,23.5,662.5,312.4,214.54
2016,8,16,15,30,779.0,120.0,2.5,23.0,621.0,253.5,164.78
2016,8,16,15,45,761.5,115.5,2.5,23.0,575.5,194.44,117.62
2016,8,16,16,0,744.0,111.0,2.5,23.0,530.0,130.83,74.57
2016,8,16,16,15,718.0,106.5,2.5,22.5,481.0,74.99,58.59
2016,8,16,16,30,692.0,102.0,2.5,22.0,432.0,72.38,56.74
2016,8,16,16,45,660.0,96.0,2.5,22.0,381.5,69.58,54.53
2016,8,16,17,0,628.0,90.0,2.5,22.0,331.0,66.66,52.17
2016,8,16,17,15,581.0,83.0,2.5,21.0,279.5,62.71,49.07
2016,8,16,17,30,534.0,76.0,2.5,20.0,228.0,58.66,45.74
2016,8,16,17,45,469.0,66.0,2.55,19.5,179.5,51.91,39.77
2016,8,16,18,0,404.0,56.0,2.6,19.0,131.0,44.97,33.41
2016,8,16,18,15,304.5,42.5,2.5,18.5,89.0,32.79,22.29
2016,8,16,18,30,205.0,29.0,2.4,18.0,47.0,22.52,10.99
2016,8,16,18,45,102.5,14.5,2.35,17.5,23.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,72.88,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,159.85,115.99
2016,8,17,6,15,308.5,44.5,2.05,15.5,94.5,232.51,185.55
2016,8,17,6,30,401.0,57.0,2.0,16.0,136.0,319.93,260.98
2016,8,17,6,45,465.0,66.5,1.95,16.5,184.5,392.92,322.55
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,471.06,385.66
2016,8,17,7,15,264.5,98.0,1.85,17.5,176.5,308.93,254.3
2016,8,17,7,30,0.0,120.0,1.8,18.0,120.0,106.48,83.3
2016,8,17,7,45,1.0,136.0,1.75,19.0,136.5,121.48,95.4
2016,8,17,8,0,2.0,152.0,1.7,20.0,153.0,136.55,106.93
2016,8,17,8,15,16.0,185.0,1.65,20.5,194.5,180.33,141.95
2016,8,17,8,30,30.0,218.0,1.6,21.0,236.0,242.04,190.12
2016,8,17,8,45,55.5,252.0,1.6,21.5,288.0,301.62,235.8
2016,8,17,9,0,81.0,286.0,1.6,22.0,340.0,362.0,280.92
2016,8,17,9,15,444.0,203.5,1.6,22.5,521.5,683.73,523.29
2016,8,17,9,30,807.0,121.0,1.6,23.0,703.0,958.23,705.45
2016,8,17,9,45,827.5,118.5,1.65,23.5,741.0,982.73,715.85
2016,8,17,10,0,848.0,116.0,1.7,24.0,779.0,991.36,719.13
2016,8,17,10,15,856.5,117.5,1.75,24.0,808.0,1001.31,724.94
2016,8,17,10,30,865.0,119.0,1.8,24.0,837.0,1007.5,728.48
2016,8,17,10,45,870.5,120.0,1.9,24.5,859.5,1006.34,726.74
2016,8,17,11,0,876.0,121.0,2.0,25.0,882.0,1001.32,722.71
2016,8,17,11,15,880.0,121.5,2.05,25.0,897.0,990.49,715.91
2016,8,17,11,30,884.0,122.0,2.1,25.0,912.0,975.88,706.82
2016,8,17,11,45,886.0,122.5,2.15,25.5,919.5,955.66,692.84
2016,8,17,12,0,888.0,123.0,2.2,26.0,927.0,931.87,676.66
2016,8,17,12,15,888.0,123.0,2.25,26.0,926.5,902.4,658.12
2016,8,17,12,30,888.0,123.0,2.3,26.0,926.0,869.72,637.39
2016,8,17,12,45,872.0,131.0,2.4,26.5,913.5,828.14,609.77
2016,8,17,13,0,856.0,139.0,2.5,27.0,901.0,784.58,580.58
2016,8,17,13,15,852.0,138.0,2.55,26.5,885.5,740.55,551.24
2016,8,17,13,30,848.0,137.0,2.6,26.0,870.0,694.38,519.21
2016,8,17,13,45,842.0,135.5,2.65,26.0,847.0,644.63,482.63
2016,8,17,14,0,836.0,134.0,2.7,26.0,824.0,595.26,445.18
2016,8,17,14,15,827.5,132.0,2.7,25.5,794.0,539.7,402.76
2016,8,17,14,30,819.0,130.0,2.7,25.0,764.0,483.39,358.27
2016,8,17,14,45,808.0,127.5,2.7,25.0,728.0,425.2,310.23
2016,8,17,15,0,797.0,125.0,2.7,25.0,692.0,367.07,261.0
2016,8,17,15,15,781.5,122.0,2.7,24.5,651.0,307.64,210.64
2016,8,17,15,30,766.0,119.0,2.7,24.0,610.0,249.37,161.55
2016,8,17,15,45,746.5,115.0,2.7,24.0,564.5,191.17,115.34
2016,8,17,16,0,727.0,111.0,2.7,24.0,519.0,128.67,73.41
2016,8,17,16,15,701.0,106.5,2.7,23.0,470.0,73.88,57.55
2016,8,17,16,30,675.0,102.0,2.7,22.0,421.0,72.3,56.69
2016,8,17,16,45,639.5,96.5,2.75,21.5,370.5,69.83,54.88
2016,8,17,17,0,604.0,91.0,2.8,21.0,320.0,67.29,52.95
2016,8,17,17,15,556.0,83.5,2.75,20.5,269.5,63.01,49.44
2016,8,17,17,30,508.0,76.0,2.7,20.0,219.0,58.6,45.68
2016,8,17,17,45,437.5,66.0,2.7,19.5,171.0,51.85,39.7
2016,8,17,18,0,367.0,56.0,2.7,19.0,123.0,42.77,31.46
2016,8,17,18,15,269.0,42.0,2.65,18.5,82.5,32.31,21.78
2016,8,17,18,30,171.0,28.0,2.6,18.0,42.0,21.69,9.64
2016,8,17,18,45,85.5,14.0,2.55,17.5,21.0,11.95,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,67.63,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,148.74,106.26
2016,8,18,6,15,279.5,46.5,1.8,15.5,91.5,221.39,176.21
2016,8,18,6,30,373.0,60.0,1.8,16.0,133.0,304.86,248.46
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,380.61,312.23
2016,8,18,7,0,501.0,81.0,1.8,17.0,228.0,458.75,375.48
2016,8,18,7,15,250.5,103.5,1.8,17.5,177.5,306.5,252.0
2016,8,18,7,30,0.0,126.0,1.8,18.0,127.0,112.96,88.66
2016,8,18,7,45,11.0,151.0,1.8,18.5,157.0,145.33,115.49
2016,8,18,8,0,22.0,176.0,1.8,19.0,187.0,178.42,141.99
2016,8,18,8,15,43.5,207.0,1.75,19.5,231.5,244.43,194.4
2016,8,18,8,30,65.0,238.0,1.7,20.0,276.0,297.15,234.95
2016,8,18,8,45,142.5,264.5,1.7,20.5,354.5,416.92,327.2
2016,8,18,9,0,220.0,291.0,1.7,21.0,433.0,521.04,404.02
2016,8,18,9,15,277.5,299.5,1.7,21.5,491.0,608.02,465.31
2016,8,18,9,30,335.0,308.0,1.7,22.0,549.0,675.31,511.38
2016,8,18,9,45,513.5,250.0,1.75,22.5,640.5,812.42,607.9
2016,8,18,10,0,692.0,192.0,1.8,23.0,732.0,939.43,691.62
2016,8,18,10,15,702.5,195.0,1.85,23.0,760.5,952.08,697.97
2016,8,18,10,30,713.0,198.0,1.9,23.0,789.0,961.3,703.49
2016,8,18,10,45,709.5,206.0,1.95,23.5,807.5,958.19,699.81
2016,8,18,11,0,706.0,214.0,2.0,24.0,826.0,951.55,694.09
2016,8,18,11,15,711.0,215.5,2.05,24.0,841.0,943.2,688.76
2016,8,18,11,30,716.0,217.0,2.1,24.0,856.0,931.36,681.27
2016,8,18,11,45,711.0,222.5,2.15,24.5,861.0,910.63,666.73
2016,8,18,12,0,706.0,228.0,2.2,25.0,866.0,886.85,650.01
2016,8,18,12,15,706.0,228.0,2.25,25.0,865.5,859.47,632.03
2016,8,18,12,30,706.0,228.0,2.3,25.0,865.0,829.3,611.97
2016,8,18,12,45,708.0,224.5,2.35,25.0,858.0,794.96,588.9
2016,8,18,13,0,710.0,221.0,2.4,25.0,851.0,758.1,563.7
2016,8,18,13,15,705.0,219.0,2.4,25.0,835.5,715.16,533.4
2016,8,18,13,30,700.0,217.0,2.4,25.0,820.0,670.62,501.38
2016,8,18,13,45,691.5,215.0,2.45,25.0,797.5,622.52,466.29
2016,8,18,14,0,683.0,213.0,2.5,25.0,775.0,573.61,429.66
2016,8,18,14,15,672.5,209.5,2.5,24.5,745.5,521.89,390.58
2016,8,18,14,30,662.0,206.0,2.5,24.0,716.0,470.08,350.16
2016,8,18,14,45,650.0,200.5,2.55,24.0,681.5,416.3,306.52
2016,8,18,15,0,638.0,195.0,2.6,24.0,647.0,363.14,262.31
2016,8,18,15,15,620.0,189.0,2.6,23.5,607.0,308.82,217.22
2016,8,18,15,30,602.0,183.0,2.6,23.0,567.0,256.33,173.91
2016,8,18,15,45,477.5,199.0,2.65,22.5,489.5,204.2,137.78
2016,8,18,16,0,353.0,215.0,2.7,22.0,412.0,172.89,122.35
2016,8,18,16,15,312.0,200.0,2.7,21.5,362.5,134.46,109.16
2016,8,18,16,30,271.0,185.0,2.7,21.0,313.0,125.87,102.53
2016,8,18,16,45,256.5,164.0,2.7,20.5,273.5,113.71,92.72
2016,8,18,17,0,242.0,143.0,2.7,20.0,234.0,101.03,82.27
2016,8,18,17,15,294.5,120.5,2.65,19.5,214.5,87.51,70.89
2016,8,18,17,30,347.0,98.0,2.6,19.0,195.0,71.32,56.93
2016,8,18,17,45,290.0,81.0,2.55,18.5,150.0,59.83,46.78
2016,8,18,18,0,233.0,64.0,2.5,18.0,105.0,47.97,36.05
2016,8,18,18,15,161.0,44.0,2.4,17.5,68.0,34.02,23.23
2016,8,18,18,30,89.0,24.0,2.3,17.0,31.0,18.98,6.91
2016,8,18,18,45,44.5,12.0,2.25,16.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.0,14.5,19.5,34.16,0.0
2016,8,19,6,0,110.0,29.0,2.1,15.0,39.0,97.35,67.03
2016,8,19,6,15,180.0,48.5,2.1,15.5,77.5,162.5,128.65
2016,8,19,6,30,250.0,68.0,2.1,16.0,116.0,246.27,200.75
2016,8,19,6,45,305.5,84.0,2.1,16.5,160.5,312.13,256.88
2016,8,19,7,0,361.0,100.0,2.1,17.0,205.0,383.02,315.23
2016,8,19,7,15,182.0,114.0,2.05,17.5,167.0,271.33,222.9
2016,8,19,7,30,3.0,128.0,2.0,18.0,129.0,117.59,92.69
2016,8,19,7,45,26.5,159.5,1.95,18.5,172.0,180.53,144.74
2016,8,19,8,0,50.0,191.0,1.9,19.0,215.0,234.38,187.78
2016,8,19,8,15,75.0,218.5,1.85,19.5,259.0,286.04,228.13
2016,8,19,8,30,100.0,246.0,1.8,20.0,303.0,338.82,268.33
2016,8,19,8,45,165.5,267.0,1.8,20.5,370.0,442.01,346.8
2016,8,19,9,0,231.0,288.0,1.8,21.0,437.0,528.92,410.44
2016,8,19,9,15,432.0,242.0,1.8,21.0,543.5,716.28,547.88
2016,8,19,9,30,633.0,196.0,1.8,21.0,650.0,878.46,660.07
2016,8,19,9,45,639.5,204.0,1.8,21.5,682.0,898.39,669.04
2016,8,19,10,0,646.0,212.0,1.8,22.0,714.0,915.19,677.47
2016,8,19,10,15,656.5,215.5,1.85,22.5,742.5,928.16,684.03
2016,8,19,10,30,667.0,219.0,1.9,23.0,771.0,937.82,688.55
2016,8,19,10,45,668.0,225.5,1.95,23.5,790.5,937.58,686.74
2016,8,19,11,0,669.0,232.0,2.0,24.0,810.0,933.92,682.93
2016,8,19,11,15,674.0,234.0,2.05,24.0,824.5,926.35,677.97
2016,8,19,11,30,679.0,236.0,2.1,24.0,839.0,915.38,670.81
2016,8,19,11,45,676.5,240.0,2.2,24.0,845.0,895.95,658.44
2016,8,19,12,0,674.0,244.0,2.3,24.0,851.0,873.53,644.02
2016,8,19,12,15,673.5,244.0,2.35,24.0,850.5,846.36,625.98
2016,8,19,12,30,673.0,244.0,2.4,24.0,850.0,816.53,605.95
2016,8,19,12,45,680.0,237.0,2.45,24.5,844.5,784.04,582.93
2016,8,19,13,0,687.0,230.0,2.5,25.0,839.0,748.81,557.72
2016,8,19,13,15,682.5,228.5,2.55,24.5,824.0,707.44,529.68
2016,8,19,13,30,678.0,227.0,2.6,24.0,809.0,664.47,499.77
2016,8,19,13,45,667.5,225.5,2.65,24.0,785.5,616.4,464.4
2016,8,19,14,0,657.0,224.0,2.7,24.0,762.0,567.76,427.72
2016,8,19,14,15,646.0,220.0,2.7,23.5,733.0,516.58,388.82
2016,8,19,14,30,635.0,216.0,2.7,23.0,704.0,465.46,348.75
2016,8,19,14,45,619.0,212.0,2.7,23.0,668.5,412.66,305.67
2016,8,19,15,0,603.0,208.0,2.7,23.0,633.0,361.0,262.6
2016,8,19,15,15,585.0,201.0,2.7,22.5,593.5,306.89,217.76
2016,8,19,15,30,567.0,194.0,2.7,22.0,554.0,255.44,175.33
2016,8,19,15,45,543.5,186.0,2.75,22.0,510.0,204.5,135.56
2016,8,19,16,0,520.0,178.0,2.8,22.0,466.0,156.42,103.79
2016,8,19,16,15,409.0,178.5,2.8,21.5,392.0,116.93,94.46
2016,8,19,16,30,298.0,179.0,2.8,21.0,318.0,122.77,99.97
2016,8,19,16,45,273.5,159.5,2.8,20.5,275.5,111.25,90.65
2016,8,19,17,0,249.0,140.0,2.8,20.0,233.0,99.27,80.78
2016,8,19,17,15,206.5,124.5,2.8,19.5,193.5,89.18,72.35
2016,8,19,17,30,164.0,109.0,2.8,19.0,154.0,80.6,64.98
2016,8,19,17,45,177.5,86.0,2.8,18.5,125.0,63.62,50.04
2016,8,19,18,0,191.0,63.0,2.8,18.0,96.0,47.81,35.85
2016,8,19,18,15,129.5,41.5,2.75,17.5,60.5,32.11,21.48
2016,8,19,18,30,68.0,20.0,2.7,17.0,25.0,15.95,3.9
2016,8,19,18,45,34.0,10.0,2.65,16.5,12.5,8.54,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,14.5,17.5,29.8,0.0
2016,8,20,6,0,92.0,27.0,1.9,15.0,35.0,86.5,57.86
2016,8,20,6,15,155.0,47.5,1.9,15.0,72.5,149.03,117.66
2016,8,20,6,30,218.0,68.0,1.9,15.0,110.0,216.86,177.24
2016,8,20,6,45,271.5,86.0,1.95,15.5,154.0,281.11,232.43
2016,8,20,7,0,325.0,104.0,2.0,16.0,198.0,364.47,301.06
2016,8,20,7,15,163.0,114.5,1.95,16.5,162.0,244.65,201.83
