Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,30,1.0,125.0,1.9,17.0,126.0,113.09,89.3
2016,8,20,7,45,23.0,156.0,1.9,18.0,167.5,160.86,128.91
2016,8,20,8,0,45.0,187.0,1.9,19.0,209.0,225.9,180.96
2016,8,20,8,15,57.5,212.5,1.9,19.5,243.5,264.15,210.47
2016,8,20,8,30,70.0,238.0,1.9,20.0,278.0,302.79,239.77
2016,8,20,8,45,143.5,263.5,1.9,20.5,353.5,418.11,328.72
2016,8,20,9,0,217.0,289.0,1.9,21.0,429.0,517.5,402.28
2016,8,20,9,15,416.5,246.0,1.95,21.5,536.0,706.42,540.7
2016,8,20,9,30,616.0,203.0,2.0,22.0,643.0,869.93,653.96
2016,8,20,9,45,644.5,200.0,2.05,22.5,681.0,900.28,670.55
2016,8,20,10,0,673.0,197.0,2.1,23.0,719.0,927.75,686.47
2016,8,20,10,15,683.0,200.5,2.15,23.0,747.0,940.29,693.9
2016,8,20,10,30,693.0,204.0,2.2,23.0,775.0,949.45,699.38
2016,8,20,10,45,701.0,206.0,2.3,23.5,797.0,951.56,699.53
2016,8,20,11,0,709.0,208.0,2.4,24.0,819.0,950.13,697.53
2016,8,20,11,15,714.0,209.5,2.45,24.0,833.5,941.69,691.93
2016,8,20,11,30,719.0,211.0,2.5,24.0,848.0,929.75,684.2
2016,8,20,11,45,722.0,211.0,2.6,24.5,855.5,910.99,671.16
2016,8,20,12,0,725.0,211.0,2.7,25.0,863.0,888.98,656.03
2016,8,20,12,15,725.5,211.0,2.75,24.5,862.5,861.6,639.33
2016,8,20,12,30,726.0,211.0,2.8,24.0,862.0,831.34,620.06
2016,8,20,12,45,704.0,221.5,2.9,24.0,848.0,789.81,591.33
2016,8,20,13,0,682.0,232.0,3.0,24.0,834.0,747.05,561.31
2016,8,20,13,15,677.5,230.0,3.0,24.0,819.0,705.36,531.42
2016,8,20,13,30,673.0,228.0,3.0,24.0,804.0,662.1,499.81
2016,8,20,13,45,671.5,222.0,3.05,24.0,783.0,616.04,465.72
2016,8,20,14,0,670.0,216.0,3.1,24.0,762.0,568.61,429.71
2016,8,20,14,15,659.5,212.0,3.1,23.5,733.0,517.01,390.21
2016,8,20,14,30,649.0,208.0,3.1,23.0,704.0,465.37,349.45
2016,8,20,14,45,643.0,199.5,3.1,23.0,671.0,412.24,305.69
2016,8,20,15,0,637.0,191.0,3.1,23.0,638.0,359.09,260.87
2016,8,20,15,15,619.0,185.5,3.1,22.5,598.0,305.12,215.63
2016,8,20,15,30,601.0,180.0,3.1,22.0,558.0,252.99,172.28
2016,8,20,15,45,586.0,170.0,3.1,22.0,515.5,200.05,130.41
2016,8,20,16,0,571.0,160.0,3.1,22.0,473.0,148.07,95.7
2016,8,20,16,15,542.0,151.0,3.1,21.5,426.0,101.92,81.81
2016,8,20,16,30,513.0,142.0,3.1,21.0,379.0,97.47,78.51
2016,8,20,16,45,483.5,130.0,3.1,20.5,332.0,90.83,73.22
2016,8,20,17,0,454.0,118.0,3.1,20.0,285.0,83.89,67.56
2016,8,20,17,15,406.5,105.0,3.1,19.5,237.0,75.77,60.74
2016,8,20,17,30,359.0,92.0,3.1,19.0,189.0,67.37,53.48
2016,8,20,17,45,302.0,75.5,3.1,18.5,145.0,56.1,43.47
2016,8,20,18,0,245.0,59.0,3.1,18.0,101.0,44.47,32.91
2016,8,20,18,15,169.0,40.0,3.0,17.5,64.0,30.54,20.01
2016,8,20,18,30,93.0,21.0,2.9,17.0,27.0,16.23,2.65
2016,8,20,18,45,46.5,10.5,2.85,16.5,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,34.88,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,99.28,65.59
2016,8,21,6,15,190.0,47.0,2.8,15.0,76.5,178.77,141.72
2016,8,21,6,30,265.0,66.0,2.9,15.0,115.0,253.93,208.09
2016,8,21,6,45,327.0,80.5,3.0,15.5,160.5,322.95,267.72
2016,8,21,7,0,389.0,95.0,3.1,16.0,206.0,397.68,330.18
2016,8,21,7,15,231.5,123.5,3.05,16.5,193.0,320.55,265.42
2016,8,21,7,30,74.0,152.0,3.0,17.0,180.0,212.64,173.63
2016,8,21,7,45,126.0,175.5,2.95,17.5,232.0,296.96,242.74
2016,8,21,8,0,178.0,199.0,2.9,18.0,284.0,370.04,300.61
2016,8,21,8,15,205.5,220.0,2.8,18.5,328.0,421.47,339.42
2016,8,21,8,30,233.0,241.0,2.7,19.0,372.0,473.77,377.99
2016,8,21,8,45,233.5,263.0,2.65,19.5,404.0,502.46,397.26
2016,8,21,9,0,234.0,285.0,2.6,20.0,436.0,529.98,415.44
2016,8,21,9,15,467.0,224.5,2.55,20.5,549.0,733.33,566.91
2016,8,21,9,30,700.0,164.0,2.5,21.0,662.0,912.41,689.56
2016,8,21,9,45,685.5,181.5,2.45,21.5,689.5,922.68,691.63
2016,8,21,10,0,671.0,199.0,2.4,22.0,717.0,928.88,692.67
2016,8,21,10,15,681.5,202.0,2.45,22.0,745.5,941.35,700.31
2016,8,21,10,30,692.0,205.0,2.5,22.0,774.0,950.44,705.75
2016,8,21,10,45,702.5,205.5,2.55,22.5,796.5,953.44,705.94
2016,8,21,11,0,713.0,206.0,2.6,23.0,819.0,952.87,703.96
2016,8,21,11,15,718.0,207.5,2.65,23.0,833.5,944.33,698.22
2016,8,21,11,30,723.0,209.0,2.7,23.0,848.0,932.28,690.32
2016,8,21,11,45,727.0,208.5,2.8,23.5,855.5,913.83,677.32
2016,8,21,12,0,731.0,208.0,2.9,24.0,863.0,892.06,662.18
2016,8,21,12,15,731.0,208.0,2.95,24.0,863.0,864.04,643.77
2016,8,21,12,30,731.0,208.0,3.0,24.0,863.0,833.14,622.73
2016,8,21,12,45,742.5,199.0,3.1,24.0,858.5,800.46,600.76
2016,8,21,13,0,754.0,190.0,3.2,24.0,854.0,760.29,573.2
2016,8,21,13,15,749.5,188.5,3.2,23.5,838.5,720.8,545.61
2016,8,21,13,30,745.0,187.0,3.2,23.0,823.0,675.24,513.07
2016,8,21,13,45,739.0,184.5,3.25,23.0,800.5,626.29,476.45
2016,8,21,14,0,733.0,182.0,3.3,23.0,778.0,576.16,437.95
2016,8,21,14,15,723.0,179.0,3.3,22.5,748.5,522.61,396.48
2016,8,21,14,30,713.0,176.0,3.3,22.0,719.0,468.78,353.43
2016,8,21,14,45,701.0,171.5,3.35,22.0,683.5,412.95,307.02
2016,8,21,15,0,689.0,167.0,3.4,22.0,648.0,357.6,259.9
2016,8,21,15,15,671.5,162.0,3.4,21.5,607.5,301.13,211.91
2016,8,21,15,30,654.0,157.0,3.4,21.0,567.0,246.31,165.73
2016,8,21,15,45,632.5,150.5,3.4,21.0,522.5,191.73,122.46
2016,8,21,16,0,611.0,144.0,3.4,21.0,478.0,139.83,88.42
2016,8,21,16,15,582.0,137.0,3.4,20.5,430.5,94.06,75.49
2016,8,21,16,30,553.0,130.0,3.4,20.0,383.0,90.45,72.84
2016,8,21,16,45,516.0,120.5,3.45,19.5,334.0,85.1,68.6
2016,8,21,17,0,479.0,111.0,3.5,19.0,285.0,79.55,64.09
2016,8,21,17,15,429.5,99.0,3.45,18.5,236.5,71.94,57.66
2016,8,21,17,30,380.0,87.0,3.4,18.0,188.0,64.09,50.82
2016,8,21,17,45,315.0,72.0,3.4,17.5,143.5,53.73,41.54
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,43.07,31.77
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,29.45,19.02
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,15.47,0.42
2016,8,21,18,45,45.5,10.0,3.1,15.5,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,18.5,35.56,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,37.0,111.87,72.68
2016,8,22,6,15,196.0,46.0,2.8,14.5,75.5,181.33,143.8
2016,8,22,6,30,274.0,64.0,2.8,15.0,114.0,257.38,210.82
2016,8,22,6,45,152.5,84.5,2.85,15.5,114.0,206.7,170.29
2016,8,22,7,0,31.0,105.0,2.9,16.0,114.0,129.66,104.67
2016,8,22,7,15,41.5,126.0,2.8,16.5,140.5,159.54,129.82
2016,8,22,7,30,52.0,147.0,2.7,17.0,167.0,190.1,154.82
2016,8,22,7,45,96.5,173.5,2.65,17.5,217.0,255.53,208.56
2016,8,22,8,0,141.0,200.0,2.6,18.0,267.0,340.79,276.33
2016,8,22,8,15,193.0,219.0,2.5,18.5,321.0,410.08,329.96
2016,8,22,8,30,245.0,238.0,2.4,19.0,375.0,501.32,398.32
2016,8,22,8,45,285.0,252.0,2.35,19.5,424.5,558.75,439.48
2016,8,22,9,0,325.0,266.0,2.3,20.0,474.0,616.86,480.28
2016,8,22,9,15,510.5,215.0,2.3,20.5,566.0,766.35,589.18
2016,8,22,9,30,696.0,164.0,2.3,21.0,658.0,909.56,685.67
2016,8,22,9,45,704.5,169.5,2.35,21.5,691.0,929.57,695.46
2016,8,22,10,0,713.0,175.0,2.4,22.0,724.0,946.32,704.33
2016,8,22,10,15,723.0,177.5,2.45,22.0,752.5,957.9,711.23
2016,8,22,10,30,733.0,180.0,2.5,22.0,781.0,965.99,715.99
2016,8,22,10,45,739.0,182.0,2.6,22.5,802.0,965.94,714.62
2016,8,22,11,0,745.0,184.0,2.7,23.0,823.0,962.29,711.04
2016,8,22,11,15,749.5,185.5,2.75,23.0,837.5,944.24,699.01
2016,8,22,11,30,754.0,187.0,2.8,23.0,852.0,931.77,690.88
2016,8,22,11,45,755.5,188.0,2.9,23.5,858.5,912.53,677.3
2016,8,22,12,0,757.0,189.0,3.0,24.0,865.0,890.03,661.61
2016,8,22,12,15,757.0,188.5,3.05,24.0,864.0,861.72,642.95
2016,8,22,12,30,757.0,188.0,3.1,24.0,863.0,830.53,622.3
2016,8,22,12,45,720.0,208.0,3.2,24.0,845.0,790.99,594.42
2016,8,22,13,0,683.0,228.0,3.3,24.0,827.0,744.81,561.39
2016,8,22,13,15,678.5,226.0,3.3,23.5,811.5,702.97,532.28
2016,8,22,13,30,674.0,224.0,3.3,23.0,796.0,659.57,501.29
2016,8,22,13,45,673.0,217.5,3.35,23.0,775.5,613.23,466.67
2016,8,22,14,0,672.0,211.0,3.4,23.0,755.0,565.49,430.08
2016,8,22,14,15,661.5,207.5,3.4,22.5,726.0,514.1,390.35
2016,8,22,14,30,651.0,204.0,3.4,22.0,697.0,462.65,349.35
2016,8,22,14,45,644.0,196.0,3.45,22.0,664.0,409.28,305.11
2016,8,22,15,0,637.0,188.0,3.5,22.0,631.0,356.0,259.89
2016,8,22,15,15,619.0,182.0,3.5,21.5,591.0,301.58,213.95
2016,8,22,15,30,601.0,176.0,3.5,21.0,551.0,249.0,169.99
2016,8,22,15,45,586.0,166.5,3.5,21.0,508.5,196.36,128.23
2016,8,22,16,0,571.0,157.0,3.5,21.0,466.0,144.66,93.92
2016,8,22,16,15,541.5,148.5,3.45,20.5,419.0,100.65,81.13
2016,8,22,16,30,512.0,140.0,3.4,20.0,372.0,96.45,78.01
2016,8,22,16,45,481.5,128.0,3.35,19.5,325.0,89.74,72.62
2016,8,22,17,0,451.0,116.0,3.3,19.0,278.0,82.72,66.85
2016,8,22,17,15,402.0,103.0,3.2,18.5,230.0,74.54,59.92
2016,8,22,17,30,353.0,90.0,3.1,18.0,182.0,66.08,52.53
2016,8,22,17,45,294.0,73.5,3.05,17.5,138.0,54.75,42.39
2016,8,22,18,0,235.0,57.0,3.0,17.0,94.0,43.05,31.69
2016,8,22,18,15,156.0,37.5,2.85,16.5,58.5,28.68,18.18
2016,8,22,18,30,77.0,18.0,2.7,16.0,23.0,14.38,0.0
2016,8,22,18,45,38.5,9.0,2.6,15.5,11.5,7.68,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,44.46,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,131.24,82.7
2016,8,23,6,15,256.0,42.0,2.3,15.0,80.0,207.58,164.35
2016,8,23,6,30,348.0,57.0,2.3,15.0,120.0,291.44,238.46
2016,8,23,6,45,416.0,67.5,2.3,15.5,167.5,363.82,300.74
2016,8,23,7,0,484.0,78.0,2.3,16.0,215.0,448.67,370.48
2016,8,23,7,15,242.0,87.0,2.2,16.5,155.5,283.07,235.03
2016,8,23,7,30,0.0,96.0,2.1,17.0,96.0,82.86,64.15
2016,8,23,7,45,0.0,111.0,2.05,17.5,111.0,96.26,75.23
2016,8,23,8,0,0.0,126.0,2.0,18.0,126.0,109.66,85.86
2016,8,23,8,15,4.0,154.0,1.95,18.5,156.5,139.46,109.86
2016,8,23,8,30,8.0,182.0,1.9,19.0,187.0,169.56,133.62
2016,8,23,8,45,14.5,207.0,1.85,19.5,216.0,199.14,156.66
2016,8,23,9,0,21.0,232.0,1.8,20.0,245.0,228.91,179.45
2016,8,23,9,15,29.0,258.5,1.8,20.5,278.0,281.31,219.4
2016,8,23,9,30,37.0,285.0,1.8,21.0,311.0,315.8,244.82
2016,8,23,9,45,121.5,324.5,1.8,21.5,416.5,462.37,355.8
2016,8,23,10,0,206.0,364.0,1.8,22.0,522.0,588.24,446.4
2016,8,23,10,15,500.0,258.0,1.85,22.5,661.5,810.63,606.55
2016,8,23,10,30,794.0,152.0,1.9,23.0,801.0,990.34,724.35
2016,8,23,10,45,801.0,153.5,1.95,23.5,823.5,990.77,720.99
2016,8,23,11,0,808.0,155.0,2.0,24.0,846.0,987.42,717.36
2016,8,23,11,15,812.5,156.0,2.05,24.0,860.5,977.29,710.92
2016,8,23,11,30,817.0,157.0,2.1,24.0,875.0,963.44,702.23
2016,8,23,11,45,819.5,157.0,2.2,24.5,882.0,943.04,688.54
2016,8,23,12,0,822.0,157.0,2.3,25.0,889.0,919.15,672.62
2016,8,23,12,15,821.5,157.0,2.35,25.0,888.0,889.24,653.56
2016,8,23,12,30,821.0,157.0,2.4,25.0,887.0,856.26,632.39
2016,8,23,12,45,812.5,160.0,2.45,25.0,876.5,816.7,606.65
2016,8,23,13,0,804.0,163.0,2.5,25.0,866.0,774.94,578.3
2016,8,23,13,15,799.0,161.5,2.55,25.0,849.5,729.79,546.58
2016,8,23,13,30,794.0,160.0,2.6,25.0,833.0,682.75,512.76
2016,8,23,13,45,787.0,158.0,2.7,25.0,809.5,632.38,475.85
2016,8,23,14,0,780.0,156.0,2.8,25.0,786.0,580.79,436.9
2016,8,23,14,15,770.0,154.0,2.8,24.5,755.5,526.68,395.34
2016,8,23,14,30,760.0,152.0,2.8,24.0,725.0,472.15,352.02
2016,8,23,14,45,748.0,148.0,2.85,24.0,689.0,411.93,302.56
2016,8,23,15,0,736.0,144.0,2.9,24.0,653.0,354.35,253.83
2016,8,23,15,15,718.5,140.5,2.9,23.5,612.0,296.29,204.66
2016,8,23,15,30,701.0,137.0,2.9,23.0,571.0,239.78,157.24
2016,8,23,15,45,681.0,131.0,2.95,22.5,526.0,182.89,112.73
2016,8,23,16,0,661.0,125.0,3.0,22.0,481.0,128.41,77.84
2016,8,23,16,15,632.0,119.0,3.0,21.5,432.5,82.5,65.38
2016,8,23,16,30,603.0,113.0,3.0,21.0,384.0,80.26,63.86
2016,8,23,16,45,566.5,105.0,3.05,20.5,335.0,76.32,60.79
2016,8,23,17,0,530.0,97.0,3.1,20.0,286.0,72.21,57.49
2016,8,23,17,15,479.0,87.5,3.1,19.5,237.0,64.6,51.03
2016,8,23,17,30,428.0,78.0,3.1,19.0,188.0,58.23,45.46
2016,8,23,17,45,358.5,64.5,3.1,18.5,142.5,48.69,36.91
2016,8,23,18,0,289.0,51.0,3.1,18.0,97.0,38.91,27.92
2016,8,23,18,15,195.5,34.5,3.0,17.5,60.5,26.57,16.11
2016,8,23,18,30,102.0,18.0,2.9,17.0,24.0,13.99,0.0
2016,8,23,18,45,51.0,9.0,2.85,16.5,12.0,7.68,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.0,2.15,13.5,21.5,55.43,0.0
2016,8,24,6,0,220.0,26.0,2.3,14.0,43.0,156.77,95.69
2016,8,24,6,15,323.5,38.5,2.3,14.5,85.0,241.38,191.32
2016,8,24,6,30,427.0,51.0,2.3,15.0,127.0,333.85,272.69
2016,8,24,6,45,497.0,59.5,2.35,15.5,176.5,411.37,339.19
2016,8,24,7,0,567.0,68.0,2.4,16.0,226.0,494.55,407.53
2016,8,24,7,15,283.5,81.5,2.35,16.5,160.5,324.19,268.89
2016,8,24,7,30,0.0,95.0,2.3,17.0,95.0,81.96,63.38
2016,8,24,7,45,0.0,118.5,2.3,17.5,118.5,103.9,81.6
2016,8,24,8,0,0.0,142.0,2.3,18.0,142.0,125.84,99.19
2016,8,24,8,15,0.0,151.5,2.25,18.5,152.0,133.58,104.93
2016,8,24,8,30,0.0,161.0,2.2,19.0,162.0,141.46,110.75
2016,8,24,8,45,5.0,183.5,2.2,19.5,187.0,166.9,130.81
2016,8,24,9,0,10.0,206.0,2.2,20.0,212.0,192.52,150.68
2016,8,24,9,15,18.0,236.5,2.15,20.5,248.5,229.13,178.96
2016,8,24,9,30,26.0,267.0,2.1,21.0,285.0,265.88,206.81
2016,8,24,9,45,124.5,313.5,2.1,21.5,408.0,453.8,350.88
2016,8,24,10,0,223.0,360.0,2.1,22.0,531.0,601.77,458.1
2016,8,24,10,15,560.0,234.0,2.1,22.0,685.0,853.81,640.54
2016,8,24,10,30,897.0,108.0,2.1,22.0,839.0,1034.66,757.84
2016,8,24,10,45,900.0,110.0,2.15,22.5,860.5,1031.56,752.1
2016,8,24,11,0,903.0,112.0,2.2,23.0,882.0,1024.47,746.03
2016,8,24,11,15,906.5,113.0,2.25,23.0,896.5,1012.89,738.66
2016,8,24,11,30,910.0,114.0,2.3,23.0,911.0,997.38,728.9
2016,8,24,11,45,908.5,116.0,2.35,23.5,917.0,974.32,712.93
2016,8,24,12,0,907.0,118.0,2.4,24.0,923.0,947.69,694.73
2016,8,24,12,15,906.5,118.0,2.45,24.0,922.0,916.63,674.97
2016,8,24,12,30,906.0,118.0,2.5,24.0,921.0,882.3,652.95
2016,8,24,12,45,887.0,127.0,2.6,24.5,907.0,838.08,623.24
2016,8,24,13,0,868.0,136.0,2.7,25.0,893.0,792.0,592.02
2016,8,24,13,15,864.0,135.0,2.75,24.5,876.0,746.75,561.59
2016,8,24,13,30,860.0,134.0,2.8,24.0,859.0,699.33,528.26
2016,8,24,13,45,853.0,132.5,2.9,24.0,835.0,647.67,490.03
2016,8,24,14,0,846.0,131.0,3.0,24.0,811.0,596.44,450.84
2016,8,24,14,15,837.0,129.0,3.05,23.5,780.5,539.44,406.82
2016,8,24,14,30,828.0,127.0,3.1,23.0,750.0,481.76,360.66
2016,8,24,14,45,816.5,124.5,3.15,23.0,713.0,422.26,310.9
2016,8,24,15,0,805.0,122.0,3.2,23.0,676.0,362.9,259.96
2016,8,24,15,15,789.0,119.0,3.2,22.5,633.5,302.36,207.98
2016,8,24,15,30,773.0,116.0,3.2,22.0,591.0,243.07,157.63
2016,8,24,15,45,753.5,111.5,3.2,22.0,545.0,183.66,110.62
2016,8,24,16,0,734.0,107.0,3.2,22.0,499.0,120.1,69.17
2016,8,24,16,15,706.0,102.0,3.2,21.5,449.0,72.02,56.46
2016,8,24,16,30,678.0,97.0,3.2,21.0,399.0,69.95,55.02
2016,8,24,16,45,642.0,90.5,3.2,20.5,348.0,66.61,52.42
2016,8,24,17,0,606.0,84.0,3.2,20.0,297.0,63.13,49.63
2016,8,24,17,15,553.5,76.5,3.15,19.5,246.0,58.62,45.82
2016,8,24,17,30,501.0,69.0,3.1,19.0,195.0,54.01,41.77
2016,8,24,17,45,426.5,58.0,3.1,18.5,148.0,46.21,34.71
2016,8,24,18,0,352.0,47.0,3.1,18.0,101.0,38.19,27.23
2016,8,24,18,15,238.0,32.5,3.05,17.5,62.5,25.21,14.71
2016,8,24,18,30,124.0,18.0,3.0,17.0,24.0,14.03,0.0
2016,8,24,18,45,62.0,9.0,2.95,16.5,12.0,7.68,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,107.5,12.5,2.15,13.5,20.5,54.16,0.0
2016,8,25,6,0,215.0,25.0,2.2,14.0,41.0,152.96,88.18
2016,8,25,6,15,319.0,37.0,2.15,14.5,82.0,238.21,188.28
2016,8,25,6,30,423.0,49.0,2.1,15.0,123.0,330.25,269.42
2016,8,25,6,45,211.5,48.0,2.1,15.5,85.0,210.46,174.01
2016,8,25,7,0,0.0,47.0,2.1,16.0,47.0,38.86,27.44
2016,8,25,7,15,0.0,58.5,2.05,16.5,58.5,48.44,35.64
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,58.04,43.6
2016,8,25,7,45,0.0,84.0,2.0,17.5,84.0,70.36,53.7
2016,8,25,8,0,0.0,98.0,2.0,18.0,98.0,82.85,63.77
2016,8,25,8,15,0.0,112.5,2.0,18.5,112.5,95.82,74.09
2016,8,25,8,30,0.0,127.0,2.0,19.0,127.0,108.79,84.27
2016,8,25,8,45,0.0,132.0,2.0,19.5,132.0,112.87,87.13
2016,8,25,9,0,0.0,137.0,2.0,20.0,137.0,117.03,90.05
2016,8,25,9,15,2.0,160.5,2.0,20.5,162.0,140.29,108.33
2016,8,25,9,30,4.0,184.0,2.0,21.0,187.0,163.67,126.42
2016,8,25,9,45,6.5,201.5,2.05,21.5,206.5,181.95,140.31
2016,8,25,10,0,9.0,219.0,2.1,22.0,226.0,200.18,154.05
2016,8,25,10,15,19.5,269.5,2.15,22.0,285.5,257.67,198.49
2016,8,25,10,30,30.0,320.0,2.2,22.0,345.0,336.01,257.69
2016,8,25,10,45,247.5,324.5,2.25,22.5,535.0,595.75,453.68
2016,8,25,11,0,465.0,329.0,2.3,23.0,725.0,827.8,615.94
2016,8,25,11,15,693.5,217.0,2.3,23.0,818.0,932.85,689.07
2016,8,25,11,30,922.0,105.0,2.3,23.0,911.0,1000.29,731.72
2016,8,25,11,45,925.5,105.0,2.35,23.0,919.0,979.72,717.9
2016,8,25,12,0,929.0,105.0,2.4,23.0,927.0,955.34,702.51
2016,8,25,12,15,929.5,105.0,2.4,23.0,926.5,924.6,682.46
2016,8,25,12,30,930.0,105.0,2.4,23.0,926.0,890.43,660.13
2016,8,25,12,45,923.0,107.5,2.45,23.0,915.5,849.28,633.39
2016,8,25,13,0,916.0,110.0,2.5,23.0,905.0,805.51,604.64
2016,8,25,13,15,912.0,109.0,2.55,23.0,888.5,758.4,572.68
2016,8,25,13,30,908.0,108.0,2.6,23.0,872.0,708.98,536.85
2016,8,25,13,45,902.0,107.0,2.65,23.0,847.5,656.21,497.57
2016,8,25,14,0,896.0,106.0,2.7,23.0,823.0,601.75,455.81
2016,8,25,14,15,887.5,105.0,2.75,22.5,792.0,544.58,411.43
2016,8,25,14,30,879.0,104.0,2.8,22.0,761.0,486.46,364.61
2016,8,25,14,45,867.5,102.0,2.85,22.0,723.5,425.7,313.47
2016,8,25,15,0,856.0,100.0,2.9,22.0,686.0,364.89,260.92
2016,8,25,15,15,841.5,97.5,2.95,21.5,643.5,298.44,203.82
2016,8,25,15,30,827.0,95.0,3.0,21.0,601.0,236.7,150.95
2016,8,25,15,45,806.5,92.5,3.1,21.0,553.5,175.37,102.24
2016,8,25,16,0,786.0,90.0,3.2,21.0,506.0,116.3,65.15
2016,8,25,16,15,760.0,86.0,3.2,20.5,456.0,67.88,53.16
2016,8,25,16,30,734.0,82.0,3.2,20.0,406.0,65.86,51.74
2016,8,25,16,45,697.5,77.5,3.2,19.5,354.0,57.98,45.15
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,55.55,43.22
2016,8,25,17,15,609.5,66.5,3.15,18.0,250.0,51.43,39.8
2016,8,25,17,30,558.0,60.0,3.1,17.0,198.0,47.24,36.15
2016,8,25,17,45,478.0,51.0,3.05,16.5,149.5,40.75,30.2
2016,8,25,18,0,398.0,42.0,3.0,16.0,101.0,34.17,23.92
2016,8,25,18,15,275.5,29.5,2.85,15.5,62.5,24.22,13.69
2016,8,25,18,30,153.0,17.0,2.7,15.0,24.0,14.04,0.0
2016,8,25,18,45,76.5,8.5,2.55,15.0,12.0,7.26,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,5.5,1.9,14.5,5.5,4.69,0.0
2016,8,26,6,0,0.0,11.0,2.0,15.0,11.0,9.05,0.0
2016,8,26,6,15,0.0,23.0,2.05,15.0,23.0,18.97,9.89
2016,8,26,6,30,0.0,35.0,2.1,15.0,35.0,28.92,18.75
2016,8,26,6,45,0.0,49.5,2.15,15.5,49.5,41.19,29.41
2016,8,26,7,0,0.0,64.0,2.2,16.0,64.0,54.24,40.59
2016,8,26,7,15,0.0,79.0,2.2,16.5,79.0,67.73,51.93
2016,8,26,7,30,0.0,94.0,2.2,17.0,94.0,81.18,63.03
2016,8,26,7,45,0.0,116.0,2.2,17.5,116.0,101.65,79.75
2016,8,26,8,0,0.0,138.0,2.2,18.0,138.0,122.09,96.14
2016,8,26,8,15,0.0,148.0,2.15,18.5,148.0,130.36,102.34
2016,8,26,8,30,0.0,158.0,2.1,19.0,158.0,138.76,108.59
2016,8,26,8,45,2.0,171.0,2.05,19.5,172.5,152.06,118.8
2016,8,26,9,0,4.0,184.0,2.0,20.0,187.0,165.47,128.97
2016,8,26,9,15,14.5,223.5,2.0,20.0,234.0,213.19,166.74
2016,8,26,9,30,25.0,263.0,2.0,20.0,281.0,261.38,204.13
2016,8,26,9,45,25.5,277.0,2.0,20.5,296.0,274.14,212.96
2016,8,26,10,0,26.0,291.0,2.0,21.0,311.0,307.17,237.26
2016,8,26,10,15,441.0,210.5,2.05,21.0,567.0,701.47,538.98
2016,8,26,10,30,856.0,130.0,2.1,21.0,823.0,1018.18,752.03
2016,8,26,10,45,859.0,132.5,2.15,21.5,844.0,1015.31,744.91
2016,8,26,11,0,862.0,135.0,2.2,22.0,865.0,1008.58,739.04
2016,8,26,11,15,866.0,136.0,2.25,22.0,880.0,997.53,731.94
2016,8,26,11,30,870.0,137.0,2.3,22.0,895.0,982.69,722.52
2016,8,26,11,45,670.5,242.5,2.35,22.5,829.5,896.79,664.05
2016,8,26,12,0,471.0,348.0,2.4,23.0,764.0,787.35,584.46
2016,8,26,12,15,669.5,244.0,2.45,23.0,834.0,845.94,630.24
2016,8,26,12,30,868.0,140.0,2.5,23.0,904.0,870.58,648.45
2016,8,26,12,45,870.0,137.0,2.6,23.0,896.5,833.37,623.98
2016,8,26,13,0,872.0,134.0,2.7,23.0,889.0,793.2,597.71
2016,8,26,13,15,867.5,133.0,2.7,23.0,872.0,747.24,565.15
2016,8,26,13,30,863.0,132.0,2.7,23.0,855.0,699.14,529.88
2016,8,26,13,45,856.5,130.5,2.75,23.0,830.5,647.46,491.34
2016,8,26,14,0,850.0,129.0,2.8,23.0,806.0,596.07,451.77
2016,8,26,14,15,840.5,127.0,2.8,22.5,775.0,538.44,407.04
2016,8,26,14,30,831.0,125.0,2.8,22.0,744.0,480.18,360.23
2016,8,26,14,45,820.0,122.0,2.8,22.0,707.0,420.16,309.86
2016,8,26,15,0,809.0,119.0,2.8,22.0,670.0,360.23,258.28
2016,8,26,15,15,792.5,116.0,2.75,21.5,627.0,299.21,205.78
2016,8,26,15,30,776.0,113.0,2.7,21.0,584.0,239.51,155.05
2016,8,26,15,45,756.5,108.5,2.7,21.0,537.5,179.83,107.95
2016,8,26,16,0,737.0,104.0,2.7,21.0,491.0,116.16,66.93
2016,8,26,16,15,708.5,99.0,2.7,20.5,441.5,70.34,55.28
2016,8,26,16,30,680.0,94.0,2.7,20.0,392.0,68.17,53.75
2016,8,26,16,45,642.0,88.0,2.7,19.5,340.5,65.09,51.34
2016,8,26,17,0,604.0,82.0,2.7,19.0,289.0,61.91,48.78
2016,8,26,17,15,550.0,74.0,2.65,18.5,238.0,56.93,44.53
2016,8,26,17,30,496.0,66.0,2.6,18.0,187.0,51.84,40.0
2016,8,26,17,45,416.0,55.5,2.55,17.5,140.0,44.35,33.17
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,36.71,25.92
2016,8,26,18,15,221.0,30.0,2.4,16.5,56.0,23.3,12.41
2016,8,26,18,30,106.0,15.0,2.3,16.0,19.0,12.8,0.0
2016,8,26,18,45,53.0,7.5,2.2,15.5,9.5,6.4,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.5,2.0,13.5,5.5,4.69,0.0
2016,8,27,6,0,0.0,11.0,2.1,14.0,11.0,9.05,0.0
2016,8,27,6,15,0.0,23.5,2.15,14.5,23.5,19.39,10.21
2016,8,27,6,30,0.0,36.0,2.2,15.0,36.0,29.76,19.43
2016,8,27,6,45,0.0,51.0,2.3,15.5,51.0,42.84,30.79
2016,8,27,7,0,0.0,66.0,2.4,16.0,66.0,56.4,42.41
2016,8,27,7,15,0.0,82.0,2.4,16.5,82.0,70.91,54.61
2016,8,27,7,30,0.0,98.0,2.4,17.0,98.0,85.35,66.53
2016,8,27,7,45,0.0,117.5,2.4,17.5,117.5,103.32,81.15
2016,8,27,8,0,0.0,137.0,2.4,18.0,137.0,121.23,95.47
2016,8,27,8,15,0.0,146.0,2.4,18.0,146.0,128.5,101.08
2016,8,27,8,30,0.0,155.0,2.4,18.0,155.0,135.93,106.79
2016,8,27,8,45,9.0,189.0,2.4,18.5,194.5,176.63,139.45
2016,8,27,9,0,18.0,223.0,2.4,19.0,234.0,217.85,171.85
2016,8,27,9,15,30.0,255.0,2.35,19.5,275.0,280.01,220.01
2016,8,27,9,30,42.0,287.0,2.3,20.0,316.0,324.77,253.64
2016,8,27,9,45,49.0,309.0,2.3,20.5,345.0,353.18,274.24
2016,8,27,10,0,56.0,331.0,2.3,21.0,374.0,381.21,294.33
2016,8,27,10,15,109.0,361.0,2.3,21.0,448.0,464.12,357.11
2016,8,27,10,30,162.0,391.0,2.3,21.0,522.0,566.89,432.13
2016,8,27,10,45,508.5,264.5,2.35,21.5,690.5,817.02,616.1
2016,8,27,11,0,855.0,138.0,2.4,22.0,859.0,1018.98,750.22
2016,8,27,11,15,858.5,138.5,2.45,22.0,873.5,993.2,731.25
2016,8,27,11,30,862.0,139.0,2.5,22.0,888.0,977.42,721.24
2016,8,27,11,45,863.5,139.5,2.6,22.5,894.5,956.1,706.62
2016,8,27,12,0,865.0,140.0,2.7,23.0,901.0,931.28,689.72
2016,8,27,12,15,864.5,140.0,2.75,23.0,899.5,900.86,669.99
2016,8,27,12,30,864.0,140.0,2.8,23.0,898.0,867.31,648.08
2016,8,27,12,45,855.0,143.0,2.85,23.0,887.0,826.59,621.14
2016,8,27,13,0,846.0,146.0,2.9,23.0,876.0,791.37,597.55
2016,8,27,13,15,841.5,145.0,2.95,22.5,859.0,745.02,565.51
2016,8,27,13,30,837.0,144.0,3.0,22.0,842.0,696.59,531.1
2016,8,27,13,45,831.5,141.5,3.05,22.0,818.0,644.39,491.93
2016,8,27,14,0,826.0,139.0,3.1,22.0,794.0,590.71,450.49
2016,8,27,14,15,816.5,137.0,3.1,22.0,763.0,534.18,405.49
2016,8,27,14,30,807.0,135.0,3.1,22.0,732.0,477.07,358.67
2016,8,27,14,45,798.5,130.0,3.1,22.0,696.0,417.61,308.68
2016,8,27,15,0,790.0,125.0,3.1,22.0,660.0,358.03,257.33
2016,8,27,15,15,773.0,121.5,3.1,21.5,617.5,297.56,205.33
2016,8,27,15,30,756.0,118.0,3.1,21.0,575.0,233.34,151.14
2016,8,27,15,45,741.5,111.5,3.1,20.5,530.0,173.39,103.82
2016,8,27,16,0,727.0,105.0,3.1,20.0,485.0,115.12,67.12
2016,8,27,16,15,698.5,100.0,3.1,19.5,435.0,71.05,56.14
2016,8,27,16,30,670.0,95.0,3.1,19.0,385.0,68.92,54.64
2016,8,27,16,45,640.0,87.0,3.1,19.0,335.0,64.49,50.94
2016,8,27,17,0,610.0,79.0,3.1,19.0,285.0,59.83,46.97
2016,8,27,17,15,556.0,71.5,3.0,18.0,234.5,55.16,43.06
2016,8,27,17,30,502.0,64.0,2.9,17.0,184.0,50.39,38.88
2016,8,27,17,45,429.5,52.5,2.85,16.5,137.5,42.03,31.23
2016,8,27,18,0,357.0,41.0,2.8,16.0,91.0,33.42,23.11
2016,8,27,18,15,237.0,27.0,2.7,15.5,54.0,22.16,10.98
2016,8,27,18,30,117.0,13.0,2.6,15.0,17.0,11.1,0.0
2016,8,27,18,45,58.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,118.0,11.0,1.65,13.5,19.0,57.66,0.0
2016,8,28,6,0,236.0,22.0,1.7,14.0,38.0,158.26,67.56
2016,8,28,6,15,347.5,33.5,1.65,14.5,80.0,251.57,196.7
2016,8,28,6,30,459.0,45.0,1.6,15.0,122.0,349.19,283.19
2016,8,28,6,45,234.0,69.0,1.6,15.5,108.5,241.15,198.5
2016,8,28,7,0,9.0,93.0,1.6,16.0,95.0,92.85,73.05
2016,8,28,7,15,15.0,112.5,1.55,16.0,117.5,115.43,92.49
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,138.41,111.65
2016,8,28,7,45,35.0,156.5,1.5,16.5,172.0,188.02,152.27
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,226.25,182.7
2016,8,28,8,15,112.0,209.5,1.45,17.5,268.5,331.48,266.67
2016,8,28,8,30,175.0,238.0,1.4,18.0,333.0,422.92,336.6
2016,8,28,8,45,513.5,165.0,1.4,19.0,478.5,699.97,545.55
2016,8,28,9,0,852.0,92.0,1.4,20.0,624.0,945.22,706.71
2016,8,28,9,15,865.5,94.0,1.45,20.0,665.5,974.88,721.95
2016,8,28,9,30,879.0,96.0,1.5,20.0,707.0,1001.29,737.82
2016,8,28,9,45,884.0,100.0,1.55,20.5,741.5,1017.92,746.06
2016,8,28,10,0,889.0,104.0,1.6,21.0,776.0,1030.67,752.01
2016,8,28,10,15,896.5,105.5,1.7,21.5,805.0,1039.23,756.2
2016,8,28,10,30,904.0,107.0,1.8,22.0,834.0,1043.82,758.01
2016,8,28,10,45,909.0,108.0,1.9,22.5,856.0,1041.31,755.44
2016,8,28,11,0,914.0,109.0,2.0,23.0,878.0,1034.77,750.47
2016,8,28,11,15,917.5,109.5,2.1,23.0,892.5,1022.21,743.22
2016,8,28,11,30,921.0,110.0,2.2,23.0,907.0,1005.69,733.5
2016,8,28,11,45,923.0,110.0,2.3,23.5,914.0,983.37,718.63
2016,8,28,12,0,925.0,110.0,2.4,24.0,921.0,957.31,701.36
2016,8,28,12,15,924.5,110.0,2.45,24.0,919.5,925.43,681.11
2016,8,28,12,30,924.0,110.0,2.5,24.0,918.0,890.19,658.56
2016,8,28,12,45,932.5,103.5,2.6,24.0,911.5,852.91,634.83
2016,8,28,13,0,941.0,97.0,2.7,24.0,905.0,811.99,608.33
2016,8,28,13,15,937.5,96.0,2.75,24.0,888.0,763.98,576.14
2016,8,28,13,30,934.0,95.0,2.8,24.0,871.0,713.54,539.53
2016,8,28,13,45,928.5,94.0,2.85,24.0,846.5,659.65,499.37
2016,8,28,14,0,923.0,93.0,2.9,24.0,822.0,603.95,456.6
2016,8,28,14,15,915.0,91.5,2.9,23.5,790.5,545.01,410.66
2016,8,28,14,30,907.0,90.0,2.9,23.0,759.0,485.06,362.2
2016,8,28,14,45,897.0,88.0,2.9,23.0,721.0,423.16,309.91
2016,8,28,15,0,887.0,86.0,2.9,23.0,683.0,361.02,256.05
2016,8,28,15,15,873.0,84.0,2.9,22.5,640.0,297.84,201.25
2016,8,28,15,30,859.0,82.0,2.9,22.0,597.0,235.42,147.9
2016,8,28,15,45,840.5,79.5,2.9,21.5,549.5,173.06,99.04
2016,8,28,16,0,822.0,77.0,2.9,21.0,502.0,105.5,56.65
2016,8,28,16,15,796.5,73.5,2.85,20.5,451.5,59.56,46.04
2016,8,28,16,30,771.0,70.0,2.8,20.0,401.0,57.53,44.57
2016,8,28,16,45,736.0,66.0,2.75,19.5,348.5,54.95,42.55
2016,8,28,17,0,701.0,62.0,2.7,19.0,296.0,52.34,40.43
2016,8,28,17,15,649.5,56.5,2.6,18.5,243.5,48.32,36.97
2016,8,28,17,30,598.0,51.0,2.5,18.0,191.0,40.65,30.16
2016,8,28,17,45,515.0,43.5,2.45,17.5,142.0,35.08,25.0
2016,8,28,18,0,432.0,36.0,2.4,17.0,93.0,29.49,19.55
2016,8,28,18,15,295.0,24.0,2.35,16.5,55.0,19.75,8.37
2016,8,28,18,30,158.0,12.0,2.3,16.0,17.0,10.24,0.0
2016,8,28,18,45,79.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,109.5,11.0,2.5,13.5,17.5,54.36,0.0
2016,8,29,6,0,219.0,22.0,2.6,14.0,35.0,149.73,52.62
2016,8,29,6,15,333.5,33.0,2.7,14.5,76.5,244.44,191.03
2016,8,29,6,30,448.0,44.0,2.8,15.0,118.0,342.57,279.43
2016,8,29,6,45,519.0,52.0,2.95,15.5,167.5,421.27,347.98
2016,8,29,7,0,590.0,60.0,3.1,16.0,217.0,505.87,418.51
2016,8,29,7,15,401.5,100.0,3.1,16.5,217.5,437.98,362.5
2016,8,29,7,30,213.0,140.0,3.1,17.0,218.0,340.7,280.89
2016,8,29,7,45,164.0,165.5,3.1,17.5,230.5,321.2,263.46
2016,8,29,8,0,115.0,191.0,3.1,18.0,243.0,312.73,254.01
2016,8,29,8,15,91.0,209.0,3.05,18.5,253.0,294.82,237.86
2016,8,29,8,30,67.0,227.0,3.0,19.0,263.0,292.22,233.73
2016,8,29,8,45,53.5,238.5,3.0,19.5,269.0,290.3,230.57
2016,8,29,9,0,40.0,250.0,3.0,20.0,275.0,287.77,226.95
2016,8,29,9,15,455.5,171.0,2.95,20.0,485.0,668.39,526.88
2016,8,29,9,30,871.0,92.0,2.9,20.0,695.0,989.58,749.46
2016,8,29,9,45,888.5,89.5,2.85,20.5,732.5,1011.2,757.47
2016,8,29,10,0,906.0,87.0,2.8,21.0,770.0,1029.32,765.98
2016,8,29,10,15,913.5,88.0,2.8,21.5,799.0,1037.55,768.54
2016,8,29,10,30,921.0,89.0,2.8,22.0,828.0,1041.78,768.7
2016,8,29,10,45,927.0,89.5,2.85,22.5,850.5,1039.85,765.52
2016,8,29,11,0,933.0,90.0,2.9,23.0,873.0,1033.82,759.87
2016,8,29,11,15,702.0,212.5,2.95,23.0,807.5,938.93,697.15
2016,8,29,11,30,471.0,335.0,3.0,23.0,742.0,814.09,607.59
2016,8,29,11,45,708.0,213.0,3.05,23.0,829.0,904.5,675.98
2016,8,29,12,0,945.0,91.0,3.1,23.0,916.0,956.63,710.43
2016,8,29,12,15,685.0,224.5,3.15,23.0,822.5,842.19,631.94
2016,8,29,12,30,425.0,358.0,3.2,23.0,729.0,712.09,535.75
2016,8,29,12,45,666.5,233.5,3.25,23.5,807.5,772.47,583.26
2016,8,29,13,0,908.0,109.0,3.3,24.0,886.0,797.73,602.63
2016,8,29,13,15,678.0,216.5,3.35,23.5,790.5,694.5,526.88
2016,8,29,13,30,448.0,324.0,3.4,23.0,695.0,591.33,449.65
2016,8,29,13,45,672.5,212.5,3.45,23.0,750.5,607.72,463.83
2016,8,29,14,0,897.0,101.0,3.5,23.0,806.0,595.6,454.34
2016,8,29,14,15,570.0,219.5,3.5,23.0,661.5,475.66,361.6
2016,8,29,14,30,243.0,338.0,3.5,23.0,517.0,379.0,288.16
2016,8,29,14,45,555.0,214.5,3.55,23.0,594.0,384.81,287.1
2016,8,29,15,0,867.0,91.0,3.6,23.0,671.0,357.48,254.55
2016,8,29,15,15,690.0,139.5,3.6,22.5,582.5,283.57,196.64
2016,8,29,15,30,513.0,188.0,3.6,22.0,494.0,234.6,161.62
2016,8,29,15,45,477.5,181.0,3.6,22.0,447.5,186.0,124.73
2016,8,29,16,0,442.0,174.0,3.6,22.0,401.0,141.87,97.37
2016,8,29,16,15,598.0,123.0,3.6,21.5,396.5,86.34,68.8
2016,8,29,16,30,754.0,72.0,3.6,21.0,392.0,58.92,45.58
2016,8,29,16,45,718.5,67.5,3.6,21.0,340.0,56.03,43.22
2016,8,29,17,0,683.0,63.0,3.6,21.0,288.0,53.08,40.73
2016,8,29,17,15,629.5,57.5,3.5,20.0,236.5,45.09,33.9
2016,8,29,17,30,576.0,52.0,3.4,19.0,185.0,41.4,30.65
2016,8,29,17,45,490.0,44.0,3.3,18.5,136.5,35.46,25.17
2016,8,29,18,0,404.0,36.0,3.2,18.0,88.0,29.5,19.36
2016,8,29,18,15,202.0,25.5,3.15,17.5,51.5,19.87,7.34
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,17.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,10.5,10.5,3.0,14.5,11.0,13.29,0.0
2016,8,30,6,0,21.0,21.0,3.1,15.0,22.0,31.87,3.85
2016,8,30,6,15,63.5,39.0,3.1,15.5,48.5,86.58,64.25
