Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,106.0,57.0,3.1,16.0,75.0,133.79,106.96
2016,8,30,6,45,124.5,78.5,3.1,16.5,106.0,174.89,143.07
2016,8,30,7,0,143.0,100.0,3.1,17.0,137.0,216.92,179.07
2016,8,30,7,15,154.5,121.5,3.0,17.5,170.0,254.88,210.48
2016,8,30,7,30,166.0,143.0,2.9,18.0,203.0,293.18,241.19
2016,8,30,7,45,482.5,105.0,2.85,19.0,316.0,542.92,442.88
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,789.2,621.39
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.0,829.97,645.0
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,877.75,674.52
2016,8,30,8,45,864.0,73.0,2.65,21.5,575.5,917.8,697.98
2016,8,30,9,0,883.0,74.0,2.6,22.0,622.0,955.29,719.31
2016,8,30,9,15,895.5,76.0,2.6,22.5,663.0,984.73,735.42
2016,8,30,9,30,908.0,78.0,2.6,23.0,704.0,1010.76,749.22
2016,8,30,9,45,915.5,80.0,2.65,24.0,739.0,1028.09,756.36
2016,8,30,10,0,923.0,82.0,2.7,25.0,774.0,1041.54,761.08
2016,8,30,10,15,929.5,83.0,2.75,25.0,803.0,1048.79,764.93
2016,8,30,10,30,936.0,84.0,2.8,25.0,832.0,1051.96,766.36
2016,8,30,10,45,942.5,83.5,2.9,25.5,854.0,1049.3,763.2
2016,8,30,11,0,949.0,83.0,3.0,26.0,876.0,1042.51,757.55
2016,8,30,11,15,951.5,83.5,3.1,26.0,890.0,1028.71,749.0
2016,8,30,11,30,954.0,84.0,3.2,26.0,904.0,1010.86,737.93
2016,8,30,11,45,956.0,83.5,3.3,26.0,910.5,987.5,723.3
2016,8,30,12,0,958.0,83.0,3.4,26.0,917.0,960.29,706.12
2016,8,30,12,15,957.5,83.0,3.45,26.0,915.5,927.65,684.95
2016,8,30,12,30,957.0,83.0,3.5,26.0,914.0,891.53,661.37
2016,8,30,12,45,951.0,85.5,3.6,26.0,903.5,850.11,634.3
2016,8,30,13,0,945.0,88.0,3.7,26.0,893.0,805.9,605.04
2016,8,30,13,15,941.0,87.0,3.7,26.0,875.5,757.29,571.94
2016,8,30,13,30,937.0,86.0,3.7,26.0,858.0,706.28,534.37
2016,8,30,13,45,933.5,84.0,3.75,26.0,834.0,652.49,493.91
2016,8,30,14,0,930.0,82.0,3.8,26.0,810.0,596.72,450.73
2016,8,30,14,15,922.0,81.0,3.75,25.5,778.5,537.8,404.38
2016,8,30,14,30,914.0,80.0,3.7,25.0,747.0,477.86,355.58
2016,8,30,14,45,905.5,78.0,3.7,25.0,709.5,416.11,303.18
2016,8,30,15,0,897.0,76.0,3.7,25.0,672.0,353.94,249.11
2016,8,30,15,15,883.0,74.0,3.65,24.5,629.0,290.19,193.77
2016,8,30,15,30,869.0,72.0,3.6,24.0,586.0,227.21,140.09
2016,8,30,15,45,852.0,69.5,3.6,24.0,539.0,164.51,91.16
2016,8,30,16,0,835.0,67.0,3.6,24.0,492.0,103.48,55.07
2016,8,30,16,15,810.5,64.5,3.55,23.5,441.5,60.66,46.44
2016,8,30,16,30,786.0,62.0,3.5,23.0,391.0,51.87,39.17
2016,8,30,16,45,751.5,58.5,3.5,22.5,339.0,49.44,37.28
2016,8,30,17,0,717.0,55.0,3.5,22.0,287.0,47.0,35.29
2016,8,30,17,15,665.5,50.0,3.45,21.0,235.0,43.17,32.08
2016,8,30,17,30,614.0,45.0,3.4,20.0,183.0,39.32,28.68
2016,8,30,17,45,527.5,38.5,3.35,19.5,134.5,33.96,23.71
2016,8,30,18,0,441.0,32.0,3.3,19.0,86.0,26.29,16.44
2016,8,30,18,15,220.5,23.0,3.25,18.5,50.0,18.93,5.27
2016,8,30,18,30,0.0,14.0,3.2,18.0,14.0,11.95,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,14.5,17.5,63.98,0.0
2016,8,31,6,0,270.0,19.0,3.0,15.0,35.0,169.83,25.37
2016,8,31,6,15,392.0,28.5,3.1,15.0,77.5,271.67,210.14
2016,8,31,6,30,514.0,38.0,3.2,15.0,120.0,375.54,305.9
2016,8,31,6,45,582.5,44.0,3.3,15.5,170.0,448.98,370.93
2016,8,31,7,0,651.0,50.0,3.4,16.0,220.0,532.93,441.09
2016,8,31,7,15,696.0,54.5,3.4,16.5,272.5,602.36,494.89
2016,8,31,7,30,741.0,59.0,3.4,17.0,325.0,673.54,547.7
2016,8,31,7,45,772.5,62.5,3.45,18.0,376.5,733.62,589.24
2016,8,31,8,0,804.0,66.0,3.5,19.0,428.0,793.36,629.07
2016,8,31,8,15,826.0,68.5,3.45,19.5,477.5,833.39,654.19
2016,8,31,8,30,848.0,71.0,3.4,20.0,527.0,880.35,683.74
2016,8,31,8,45,864.5,73.0,3.4,20.5,573.0,919.36,707.35
2016,8,31,9,0,881.0,75.0,3.4,21.0,619.0,955.65,728.79
2016,8,31,9,15,893.5,77.0,3.4,21.0,660.5,984.97,746.68
2016,8,31,9,30,906.0,79.0,3.4,21.0,702.0,1010.89,762.26
2016,8,31,9,45,911.0,82.5,3.4,21.5,736.0,1027.38,770.08
2016,8,31,10,0,916.0,86.0,3.4,22.0,770.0,1039.89,775.39
2016,8,31,10,15,923.0,87.0,3.4,22.5,799.0,1047.49,777.59
2016,8,31,10,30,930.0,88.0,3.4,23.0,828.0,1051.03,777.29
2016,8,31,10,45,934.5,89.0,3.45,23.5,850.0,1047.92,773.22
2016,8,31,11,0,939.0,90.0,3.5,24.0,872.0,1040.68,766.66
2016,8,31,11,15,942.0,90.5,3.5,24.0,886.5,1027.3,757.34
2016,8,31,11,30,945.0,91.0,3.5,24.0,901.0,1009.89,745.54
2016,8,31,11,45,946.5,91.0,3.55,24.0,907.5,986.57,730.3
2016,8,31,12,0,948.0,91.0,3.6,24.0,914.0,959.44,712.58
2016,8,31,12,15,947.5,91.0,3.6,24.0,912.0,926.86,690.87
2016,8,31,12,30,947.0,91.0,3.6,24.0,910.0,890.84,666.8
2016,8,31,12,45,937.5,94.5,3.6,24.5,898.5,847.7,636.51
2016,8,31,13,0,928.0,98.0,3.6,25.0,887.0,802.06,604.41
2016,8,31,13,15,924.0,97.5,3.65,25.0,869.5,754.41,571.77
2016,8,31,13,30,920.0,97.0,3.7,25.0,852.0,704.41,534.9
2016,8,31,13,45,915.5,95.0,3.75,25.0,827.5,650.62,494.3
2016,8,31,14,0,911.0,93.0,3.8,25.0,803.0,595.0,451.11
2016,8,31,14,15,902.5,91.5,3.8,24.5,771.0,536.2,404.83
2016,8,31,14,30,894.0,90.0,3.8,24.0,739.0,476.48,356.16
2016,8,31,14,45,885.0,87.5,3.85,24.0,701.5,415.08,303.97
2016,8,31,15,0,876.0,85.0,3.9,24.0,664.0,353.36,250.19
2016,8,31,15,15,861.5,82.5,3.9,23.5,621.0,290.17,195.26
2016,8,31,15,30,847.0,80.0,3.9,23.0,578.0,227.85,142.08
2016,8,31,15,45,830.0,76.5,3.9,23.0,531.0,165.6,93.5
2016,8,31,16,0,813.0,73.0,3.9,23.0,484.0,98.07,52.08
2016,8,31,16,15,787.0,70.0,3.85,22.5,433.5,57.14,43.64
2016,8,31,16,30,761.0,67.0,3.8,22.0,383.0,55.39,42.39
2016,8,31,16,45,727.0,62.5,3.8,22.0,331.0,52.37,39.89
2016,8,31,17,0,693.0,58.0,3.8,22.0,279.0,49.27,37.26
2016,8,31,17,15,638.5,52.5,3.7,21.0,227.5,45.13,33.77
2016,8,31,17,30,584.0,47.0,3.6,20.0,176.0,37.64,27.19
2016,8,31,17,45,497.5,39.5,3.55,19.5,128.5,31.97,21.94
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,26.29,16.3
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,12.86,0.39
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,59.63,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,159.01,1.12
2016,9,1,6,15,372.5,29.0,2.35,15.0,74.5,262.92,201.69
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,367.96,298.37
2016,9,1,6,45,564.0,46.0,2.3,15.5,166.5,445.32,365.68
2016,9,1,7,0,631.0,53.0,2.3,16.0,216.0,523.83,430.82
2016,9,1,7,15,317.0,86.0,2.15,16.5,168.0,361.03,298.58
2016,9,1,7,30,3.0,119.0,2.0,17.0,120.0,111.12,87.69
2016,9,1,7,45,28.0,148.5,1.9,17.5,161.0,174.4,140.7
2016,9,1,8,0,53.0,178.0,1.8,18.0,202.0,228.24,184.19
2016,9,1,8,15,35.5,185.0,1.75,18.5,201.5,218.07,174.29
2016,9,1,8,30,18.0,192.0,1.7,19.0,201.0,191.11,151.25
2016,9,1,8,45,27.5,218.0,1.65,19.5,234.0,243.31,192.13
2016,9,1,9,0,37.0,244.0,1.6,20.0,267.0,279.4,219.35
2016,9,1,9,15,129.0,279.0,1.65,20.0,366.5,428.38,335.12
2016,9,1,9,30,221.0,314.0,1.7,20.0,466.0,558.82,431.95
2016,9,1,9,45,570.0,201.0,1.75,20.5,619.5,837.11,634.23
2016,9,1,10,0,919.0,88.0,1.8,21.0,773.0,1046.03,767.56
2016,9,1,10,15,926.5,89.0,1.9,21.0,802.0,1054.01,770.32
2016,9,1,10,30,934.0,90.0,2.0,21.0,831.0,1057.93,773.07
2016,9,1,10,45,937.0,92.0,2.1,21.5,853.0,1054.26,769.64
2016,9,1,11,0,940.0,94.0,2.2,22.0,875.0,1046.44,763.73
2016,9,1,11,15,943.0,94.5,2.35,22.0,889.0,1032.87,756.27
2016,9,1,11,30,946.0,95.0,2.5,22.0,903.0,1015.26,746.2
2016,9,1,11,45,944.5,97.0,2.65,22.5,908.5,990.99,730.29
2016,9,1,12,0,943.0,99.0,2.8,23.0,914.0,963.01,711.87
2016,9,1,12,15,942.5,99.0,2.8,23.0,912.0,930.34,690.4
2016,9,1,12,30,942.0,99.0,2.8,23.0,910.0,894.24,666.6
2016,9,1,12,45,937.0,100.0,2.85,23.0,899.5,852.24,639.02
2016,9,1,13,0,932.0,101.0,2.9,23.0,889.0,807.46,609.28
2016,9,1,13,15,928.0,100.5,2.85,23.0,871.5,759.48,576.01
2016,9,1,13,30,924.0,100.0,2.8,23.0,854.0,709.13,538.68
2016,9,1,13,45,919.0,98.0,2.75,23.0,829.5,654.68,497.48
2016,9,1,14,0,914.0,96.0,2.7,23.0,805.0,598.44,453.8
2016,9,1,14,15,905.5,94.5,2.75,23.0,773.0,539.33,406.92
2016,9,1,14,30,897.0,93.0,2.8,23.0,741.0,479.3,357.68
2016,9,1,14,45,680.0,164.5,2.85,23.0,640.5,393.18,290.32
2016,9,1,15,0,463.0,236.0,2.9,23.0,540.0,329.27,241.84
2016,9,1,15,15,653.0,160.5,2.9,22.5,558.5,287.73,200.53
2016,9,1,15,30,843.0,85.0,2.9,22.0,577.0,229.56,143.8
2016,9,1,15,45,819.0,83.5,2.95,22.0,528.5,161.86,91.33
2016,9,1,16,0,795.0,82.0,3.0,22.0,480.0,102.37,56.84
2016,9,1,16,15,767.0,78.5,3.0,21.5,429.0,63.25,49.09
2016,9,1,16,30,739.0,75.0,3.0,21.0,378.0,61.37,47.75
2016,9,1,16,45,695.0,71.0,3.0,20.5,325.0,54.04,41.61
2016,9,1,17,0,651.0,67.0,3.0,20.0,272.0,51.76,39.76
2016,9,1,17,15,592.0,60.5,3.0,19.5,220.5,47.45,36.0
2016,9,1,17,30,533.0,54.0,3.0,19.0,169.0,43.09,32.04
2016,9,1,17,45,433.5,45.0,3.0,18.5,121.5,36.41,25.82
2016,9,1,18,0,334.0,36.0,3.0,18.0,74.0,29.7,19.03
2016,9,1,18,15,167.0,18.0,2.95,17.5,37.0,14.6,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,36.89,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,104.19,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.0,204.7,155.79
2016,9,2,6,30,372.0,45.0,2.2,15.0,102.0,302.57,245.59
2016,9,2,6,45,446.5,54.5,2.2,15.5,149.5,381.94,314.49
2016,9,2,7,0,521.0,64.0,2.2,16.0,197.0,467.67,385.63
2016,9,2,7,15,572.0,71.0,2.1,16.5,247.5,538.69,441.62
2016,9,2,7,30,623.0,78.0,2.0,17.0,298.0,612.39,495.86
2016,9,2,7,45,660.0,82.5,1.9,18.0,348.0,673.51,537.27
2016,9,2,8,0,697.0,87.0,1.8,19.0,398.0,735.03,577.11
2016,9,2,8,15,723.5,91.5,1.75,19.5,446.5,782.35,606.81
2016,9,2,8,30,750.0,96.0,1.7,20.0,495.0,833.31,638.28
2016,9,2,8,45,630.0,147.0,1.65,21.0,502.5,804.45,613.09
2016,9,2,9,0,510.0,198.0,1.6,22.0,510.0,749.4,569.78
2016,9,2,9,15,666.0,152.0,1.65,22.5,588.5,869.09,650.99
2016,9,2,9,30,822.0,106.0,1.7,23.0,667.0,972.6,715.67
2016,9,2,9,45,855.0,97.5,1.75,23.5,708.0,989.99,723.5
2016,9,2,10,0,888.0,89.0,1.8,24.0,749.0,1016.36,738.13
2016,9,2,10,15,700.5,185.5,1.85,24.0,718.5,952.99,696.58
2016,9,2,10,30,513.0,282.0,1.9,24.0,688.0,851.47,626.85
2016,9,2,10,45,710.5,189.0,1.95,24.5,767.5,952.59,696.18
2016,9,2,11,0,908.0,96.0,2.0,25.0,847.0,1017.11,735.05
2016,9,2,11,15,911.0,96.5,2.05,25.0,861.0,1003.93,725.99
2016,9,2,11,30,914.0,97.0,2.1,25.0,875.0,986.83,715.36
2016,9,2,11,45,915.0,97.5,2.2,25.5,881.0,964.0,700.28
2016,9,2,12,0,916.0,98.0,2.3,26.0,887.0,937.49,682.83
2016,9,2,12,15,916.0,98.0,2.35,26.0,885.5,906.04,662.97
2016,9,2,12,30,916.0,98.0,2.4,26.0,884.0,871.23,640.79
2016,9,2,12,45,898.0,106.5,2.5,26.0,870.0,826.9,612.43
2016,9,2,13,0,880.0,115.0,2.6,26.0,856.0,780.61,582.37
2016,9,2,13,15,875.5,114.5,2.7,26.0,839.0,734.33,550.84
2016,9,2,13,30,871.0,114.0,2.8,26.0,822.0,685.88,515.94
2016,9,2,13,45,868.0,111.0,2.9,26.0,798.5,634.22,477.71
2016,9,2,14,0,865.0,108.0,3.0,26.0,775.0,580.72,436.86
2016,9,2,14,15,856.5,106.0,3.1,25.5,744.0,523.69,392.72
2016,9,2,14,30,848.0,104.0,3.2,25.0,713.0,465.84,346.23
2016,9,2,14,45,838.5,101.0,3.3,25.0,676.0,406.24,296.11
2016,9,2,15,0,829.0,98.0,3.4,25.0,639.0,342.91,241.87
2016,9,2,15,15,813.0,95.5,3.45,24.5,596.5,281.06,188.71
2016,9,2,15,30,797.0,93.0,3.5,24.0,554.0,220.44,137.59
2016,9,2,15,45,778.5,89.0,3.55,24.0,508.0,159.85,90.94
2016,9,2,16,0,760.0,85.0,3.6,24.0,462.0,101.36,57.09
2016,9,2,16,15,730.5,81.0,3.55,23.5,412.0,64.77,50.0
2016,9,2,16,30,701.0,77.0,3.5,23.0,362.0,57.39,43.95
2016,9,2,16,45,660.5,72.0,3.5,22.5,311.0,54.52,41.68
2016,9,2,17,0,620.0,67.0,3.5,22.0,260.0,51.6,39.28
2016,9,2,17,15,559.0,60.5,3.5,21.0,209.5,47.32,35.65
2016,9,2,17,30,498.0,54.0,3.5,20.0,159.0,43.01,31.79
2016,9,2,17,45,400.0,44.5,3.5,19.5,113.0,35.97,25.26
2016,9,2,18,0,302.0,35.0,3.5,19.0,67.0,28.87,18.0
2016,9,2,18,15,151.0,17.5,3.45,18.5,33.5,14.23,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,10.24,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,26.37,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,168.19,126.88
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,296.34,241.74
2016,9,3,6,45,428.5,58.0,2.85,14.5,148.0,375.05,310.79
2016,9,3,7,0,500.0,69.0,2.9,15.0,195.0,459.82,382.14
2016,9,3,7,15,552.5,77.0,2.8,15.5,246.0,532.53,440.61
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,607.99,497.56
2016,9,3,7,45,637.0,92.5,2.6,17.0,347.0,668.22,539.36
2016,9,3,8,0,669.0,100.0,2.5,18.0,397.0,728.49,579.45
2016,9,3,8,15,696.5,104.5,2.4,18.5,445.5,780.65,613.23
2016,9,3,8,30,724.0,109.0,2.3,19.0,494.0,831.66,645.17
2016,9,3,8,45,742.5,114.0,2.2,19.5,538.5,873.19,669.61
2016,9,3,9,0,761.0,119.0,2.1,20.0,583.0,906.07,687.61
2016,9,3,9,15,776.5,122.0,2.1,20.0,623.5,937.33,706.63
2016,9,3,9,30,792.0,125.0,2.1,20.0,664.0,965.5,723.51
2016,9,3,9,45,834.5,112.5,2.1,20.5,706.5,999.83,743.01
2016,9,3,10,0,877.0,100.0,2.1,21.0,749.0,1018.56,752.08
2016,9,3,10,15,884.0,101.5,2.2,21.0,777.0,1026.19,756.86
2016,9,3,10,30,891.0,103.0,2.3,21.0,805.0,1029.89,759.32
2016,9,3,10,45,894.5,104.5,2.45,21.5,825.5,1026.07,756.14
2016,9,3,11,0,898.0,106.0,2.6,22.0,846.0,1018.27,750.49
2016,9,3,11,15,901.0,106.5,2.75,22.0,860.0,1004.96,742.74
2016,9,3,11,30,904.0,107.0,2.9,22.0,874.0,987.78,732.46
2016,9,3,11,45,905.0,107.5,3.05,22.0,879.5,964.91,718.36
2016,9,3,12,0,906.0,108.0,3.2,22.0,885.0,938.39,701.75
2016,9,3,12,15,905.5,108.0,3.3,22.0,883.5,906.54,681.06
2016,9,3,12,30,905.0,108.0,3.4,22.0,882.0,871.41,658.0
2016,9,3,12,45,890.5,114.5,3.5,22.0,869.0,828.05,629.03
2016,9,3,13,0,876.0,121.0,3.6,22.0,856.0,782.59,598.29
2016,9,3,13,15,872.5,120.0,3.6,22.0,839.5,736.56,565.12
2016,9,3,13,30,869.0,119.0,3.6,22.0,823.0,688.29,528.85
2016,9,3,13,45,867.5,115.5,3.65,22.0,799.5,637.05,489.67
2016,9,3,14,0,866.0,112.0,3.7,22.0,776.0,583.83,447.8
2016,9,3,14,15,857.5,110.5,3.7,21.5,745.5,526.99,402.51
2016,9,3,14,30,849.0,109.0,3.7,21.0,715.0,468.1,354.05
2016,9,3,14,45,841.0,105.0,3.7,21.0,678.5,406.93,301.6
2016,9,3,15,0,833.0,101.0,3.7,21.0,642.0,345.51,247.68
2016,9,3,15,15,817.5,98.5,3.75,20.5,599.5,283.43,193.41
2016,9,3,15,30,802.0,96.0,3.8,20.0,557.0,222.51,141.25
2016,9,3,15,45,780.0,93.0,3.85,20.0,509.5,161.87,94.17
2016,9,3,16,0,758.0,90.0,3.9,20.0,462.0,103.78,60.69
2016,9,3,16,15,728.5,86.0,3.95,19.5,412.0,62.89,49.23
2016,9,3,16,30,699.0,82.0,4.0,19.0,362.0,61.05,47.9
2016,9,3,16,45,650.5,77.5,4.05,18.5,309.5,58.61,45.98
2016,9,3,17,0,602.0,73.0,4.1,18.0,257.0,56.21,43.99
2016,9,3,17,15,538.5,65.5,4.0,17.5,206.5,51.32,39.68
2016,9,3,17,30,475.0,58.0,3.9,17.0,156.0,46.39,35.12
2016,9,3,17,45,365.0,47.5,3.85,16.5,109.5,38.6,27.8
2016,9,3,18,0,255.0,37.0,3.8,16.0,63.0,28.65,17.77
2016,9,3,18,15,127.5,18.5,3.75,15.5,31.5,14.42,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,22.4,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,62.23,0.0
2016,9,4,6,15,176.5,35.0,2.8,12.5,57.5,167.41,125.36
2016,9,4,6,30,281.0,53.0,2.8,13.0,95.0,258.9,211.4
2016,9,4,6,45,368.0,65.0,2.8,13.5,142.5,342.27,284.71
2016,9,4,7,0,455.0,77.0,2.8,14.0,190.0,434.2,362.42
2016,9,4,7,15,510.5,86.0,2.65,14.5,241.0,512.36,425.42
2016,9,4,7,30,566.0,95.0,2.5,15.0,292.0,589.92,484.88
2016,9,4,7,45,615.0,99.5,2.45,16.0,344.5,659.45,534.26
2016,9,4,8,0,664.0,104.0,2.4,17.0,397.0,730.09,582.39
2016,9,4,8,15,693.0,109.0,2.3,17.5,446.0,784.1,617.43
2016,9,4,8,30,722.0,114.0,2.2,18.0,495.0,837.03,650.68
2016,9,4,8,45,750.5,115.5,2.1,18.5,542.5,883.68,678.54
2016,9,4,9,0,779.0,117.0,2.0,19.0,590.0,922.21,700.18
2016,9,4,9,15,795.0,119.5,1.95,19.0,631.0,953.66,718.58
2016,9,4,9,30,811.0,122.0,1.9,19.0,672.0,981.97,734.78
2016,9,4,9,45,843.5,114.5,1.9,19.5,712.0,1012.05,751.3
2016,9,4,10,0,876.0,107.0,1.9,20.0,752.0,1026.15,757.32
2016,9,4,10,15,884.0,108.5,1.95,20.5,781.0,1034.6,760.64
2016,9,4,10,30,892.0,110.0,2.0,21.0,810.0,1039.11,761.61
2016,9,4,10,45,897.5,110.5,2.05,21.5,831.5,1035.99,757.87
2016,9,4,11,0,903.0,111.0,2.1,22.0,853.0,1028.87,751.8
2016,9,4,11,15,906.5,112.0,2.2,22.0,867.0,1016.31,744.42
2016,9,4,11,30,910.0,113.0,2.3,22.0,881.0,999.81,734.56
2016,9,4,11,45,690.0,223.5,2.4,22.5,808.5,899.59,667.93
2016,9,4,12,0,470.0,334.0,2.5,23.0,736.0,776.4,578.75
2016,9,4,12,15,691.5,223.0,2.6,23.0,813.0,847.14,633.94
2016,9,4,12,30,913.0,112.0,2.7,23.0,890.0,881.63,658.45
2016,9,4,12,45,914.5,109.5,2.8,23.5,881.0,842.11,631.03
2016,9,4,13,0,916.0,107.0,2.9,24.0,872.0,799.49,601.88
2016,9,4,13,15,912.0,106.5,2.95,24.0,854.5,751.84,569.07
2016,9,4,13,30,908.0,106.0,3.0,24.0,837.0,701.87,532.47
2016,9,4,13,45,901.0,105.0,3.1,24.0,811.5,647.52,491.85
2016,9,4,14,0,894.0,104.0,3.2,24.0,786.0,591.62,448.74
2016,9,4,14,15,885.0,102.5,3.2,23.5,754.0,533.0,402.67
2016,9,4,14,30,876.0,101.0,3.2,23.0,722.0,473.56,354.26
2016,9,4,14,45,864.0,99.0,3.25,23.0,683.5,412.01,302.08
2016,9,4,15,0,852.0,97.0,3.3,23.0,645.0,347.02,246.0
2016,9,4,15,15,835.5,94.5,3.3,22.5,601.5,283.5,191.01
2016,9,4,15,30,819.0,92.0,3.3,22.0,558.0,221.25,138.27
2016,9,4,15,45,796.5,89.0,3.3,22.0,510.0,159.46,90.91
2016,9,4,16,0,774.0,86.0,3.3,22.0,462.0,100.28,57.54
2016,9,4,16,15,743.5,82.0,3.35,21.5,411.0,65.97,51.48
2016,9,4,16,30,713.0,78.0,3.4,21.0,360.0,58.48,45.29
2016,9,4,16,45,667.0,73.0,3.5,20.5,307.5,55.57,42.96
2016,9,4,17,0,621.0,68.0,3.6,20.0,255.0,52.63,40.51
2016,9,4,17,15,557.5,61.0,3.6,19.0,204.0,47.98,36.49
2016,9,4,17,30,494.0,54.0,3.6,18.0,153.0,43.29,32.23
2016,9,4,17,45,388.5,43.5,3.6,17.5,107.0,35.37,24.82
2016,9,4,18,0,283.0,33.0,3.6,17.0,61.0,27.35,16.22
2016,9,4,18,15,141.5,16.5,3.45,16.5,30.5,13.55,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,12.5,11.0,6.83,0.0
2016,9,5,6,0,145.0,16.0,1.0,13.0,22.0,105.07,0.0
2016,9,5,6,15,270.5,29.0,1.0,13.5,61.0,211.84,156.27
2016,9,5,6,30,396.0,42.0,1.0,14.0,100.0,315.76,254.3
2016,9,5,6,45,477.0,50.5,1.0,15.0,148.5,399.48,325.48
2016,9,5,7,0,558.0,59.0,1.0,16.0,197.0,490.12,398.34
2016,9,5,7,15,609.5,65.5,0.9,16.5,248.5,562.59,452.76
2016,9,5,7,30,661.0,72.0,0.8,17.0,300.0,637.7,505.44
2016,9,5,7,45,698.5,76.5,0.75,18.0,351.5,700.68,546.18
2016,9,5,8,0,736.0,81.0,0.7,19.0,403.0,759.6,582.18
2016,9,5,8,15,761.5,84.5,0.65,19.5,452.5,810.98,612.67
2016,9,5,8,30,787.0,88.0,0.6,20.0,502.0,860.83,641.15
2016,9,5,8,45,807.0,91.0,0.6,20.5,547.5,902.94,664.73
2016,9,5,9,0,827.0,94.0,0.6,21.0,593.0,942.54,686.33
2016,9,5,9,15,841.0,96.0,0.65,21.5,634.0,972.13,702.41
2016,9,5,9,30,855.0,98.0,0.7,22.0,675.0,986.62,709.16
2016,9,5,9,45,872.5,97.0,0.8,23.0,712.0,1009.29,720.98
2016,9,5,10,0,890.0,96.0,0.9,24.0,749.0,1028.44,730.46
2016,9,5,10,15,897.5,97.0,1.05,24.0,778.0,1035.92,736.7
2016,9,5,10,30,905.0,98.0,1.2,24.0,807.0,1039.43,740.65
2016,9,5,10,45,909.0,100.0,1.35,24.5,828.0,1036.46,739.17
2016,9,5,11,0,913.0,102.0,1.5,25.0,849.0,1029.43,735.19
2016,9,5,11,15,916.5,102.5,1.65,25.0,863.0,1016.25,728.75
2016,9,5,11,30,920.0,103.0,1.8,25.0,877.0,999.11,719.76
2016,9,5,11,45,919.0,104.5,1.95,25.5,882.5,974.87,704.73
2016,9,5,12,0,918.0,106.0,2.1,26.0,888.0,947.01,687.26
2016,9,5,12,15,917.5,106.0,2.2,26.0,886.0,914.6,667.48
2016,9,5,12,30,917.0,106.0,2.3,26.0,884.0,878.87,645.32
2016,9,5,12,45,900.5,113.5,2.4,26.0,870.0,834.27,616.95
2016,9,5,13,0,884.0,121.0,2.5,26.0,856.0,787.66,586.84
2016,9,5,13,15,879.0,120.0,2.55,26.0,838.0,740.0,553.99
2016,9,5,13,30,874.0,119.0,2.6,26.0,820.0,690.22,518.09
2016,9,5,13,45,867.0,117.5,2.7,26.0,795.0,636.91,478.81
2016,9,5,14,0,860.0,116.0,2.8,26.0,770.0,582.14,437.16
2016,9,5,14,15,850.5,114.5,2.8,25.5,737.5,525.02,392.82
2016,9,5,14,30,841.0,113.0,2.8,25.0,705.0,466.02,345.45
2016,9,5,14,45,829.0,110.0,2.85,25.0,667.5,404.46,294.05
2016,9,5,15,0,817.0,107.0,2.9,25.0,630.0,343.15,241.56
2016,9,5,15,15,800.0,104.0,2.85,24.5,586.5,281.12,188.55
2016,9,5,15,30,783.0,101.0,2.8,24.0,543.0,220.51,137.91
2016,9,5,15,45,763.5,96.0,2.8,24.0,496.5,159.74,91.87
2016,9,5,16,0,744.0,91.0,2.8,24.0,450.0,101.28,59.22
2016,9,5,16,15,713.0,86.5,2.7,23.5,399.5,63.32,48.8
2016,9,5,16,30,682.0,82.0,2.6,23.0,349.0,61.14,47.21
2016,9,5,16,45,641.0,75.5,2.55,22.5,298.0,57.31,44.1
2016,9,5,17,0,600.0,69.0,2.5,22.0,247.0,53.37,40.8
2016,9,5,17,15,536.0,61.0,2.45,21.0,196.5,47.97,36.16
2016,9,5,17,30,472.0,53.0,2.4,20.0,146.0,42.48,31.21
2016,9,5,17,45,371.5,42.0,2.35,19.0,101.0,34.15,23.54
2016,9,5,18,0,271.0,31.0,2.3,18.0,56.0,25.67,14.3
2016,9,5,18,15,135.5,15.5,2.3,17.5,28.0,13.23,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,7.5,0.9,14.5,10.5,6.4,0.0
2016,9,6,6,0,150.0,15.0,0.8,15.0,21.0,84.51,0.0
2016,9,6,6,15,277.0,27.5,0.7,15.5,59.5,214.47,154.52
2016,9,6,6,30,404.0,40.0,0.6,16.0,98.0,319.1,253.55
2016,9,6,6,45,481.0,49.0,0.55,16.5,146.0,401.16,322.66
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,489.89,393.06
2016,9,6,7,15,610.0,64.0,0.5,17.5,245.0,562.08,446.91
2016,9,6,7,30,662.0,70.0,0.5,18.0,296.0,636.95,499.51
2016,9,6,7,45,696.5,75.0,0.5,19.0,347.0,698.14,538.97
2016,9,6,8,0,731.0,80.0,0.5,20.0,398.0,755.09,573.91
2016,9,6,8,15,757.5,83.5,0.55,21.0,447.5,807.17,605.1
2016,9,6,8,30,784.0,87.0,0.6,22.0,497.0,857.79,634.47
2016,9,6,8,45,801.5,90.5,0.7,23.0,542.0,898.02,657.36
2016,9,6,9,0,819.0,94.0,0.8,24.0,587.0,935.63,678.34
2016,9,6,9,15,834.0,96.5,0.8,24.5,628.0,966.63,694.28
2016,9,6,9,30,849.0,99.0,0.8,25.0,669.0,982.5,700.77
2016,9,6,9,45,858.0,101.5,0.8,26.0,703.5,1000.48,707.43
2016,9,6,10,0,867.0,104.0,0.8,27.0,738.0,1014.77,711.81
2016,9,6,10,15,875.0,105.5,0.85,27.0,766.5,1023.09,716.57
2016,9,6,10,30,883.0,107.0,0.9,27.0,795.0,1027.5,719.19
2016,9,6,10,45,888.5,108.0,1.0,27.5,816.5,1024.87,717.31
2016,9,6,11,0,894.0,109.0,1.1,28.0,838.0,1018.25,713.16
2016,9,6,11,15,897.5,110.0,1.25,28.0,852.0,1005.69,707.7
2016,9,6,11,30,901.0,111.0,1.4,28.0,866.0,989.21,699.72
2016,9,6,11,45,902.5,111.0,1.6,28.5,872.0,966.0,686.69
2016,9,6,12,0,904.0,111.0,1.8,29.0,878.0,939.15,671.05
2016,9,6,12,15,904.0,111.0,1.9,29.0,876.5,907.45,652.21
2016,9,6,12,30,904.0,111.0,2.0,29.0,875.0,872.43,631.02
2016,9,6,12,45,897.0,113.5,2.15,29.0,863.5,831.01,605.76
2016,9,6,13,0,890.0,116.0,2.3,29.0,852.0,787.07,578.35
2016,9,6,13,15,885.5,115.0,2.35,29.0,834.5,739.48,546.18
2016,9,6,13,30,881.0,114.0,2.4,29.0,817.0,689.7,510.82
2016,9,6,13,45,876.5,111.5,2.5,29.0,792.5,636.66,472.35
2016,9,6,14,0,872.0,109.0,2.6,29.0,768.0,581.91,431.29
2016,9,6,14,15,862.5,107.5,2.6,28.5,736.0,524.04,386.98
2016,9,6,14,30,853.0,106.0,2.6,28.0,704.0,465.46,340.45
2016,9,6,14,45,843.0,102.5,2.6,28.0,666.5,402.28,288.32
2016,9,6,15,0,833.0,99.0,2.6,28.0,629.0,340.37,235.84
2016,9,6,15,15,816.0,96.5,2.55,27.5,585.5,277.81,182.97
2016,9,6,15,30,799.0,94.0,2.5,27.0,542.0,216.63,132.47
2016,9,6,15,45,779.5,89.5,2.5,27.0,495.0,155.26,86.71
2016,9,6,16,0,760.0,85.0,2.5,27.0,448.0,96.17,54.66
2016,9,6,16,15,729.0,81.0,2.45,26.5,397.0,65.29,49.86
2016,9,6,16,30,698.0,77.0,2.4,26.0,346.0,57.84,43.82
2016,9,6,16,45,657.5,70.5,2.35,25.5,295.0,53.86,40.61
2016,9,6,17,0,617.0,64.0,2.3,25.0,244.0,49.77,37.19
2016,9,6,17,15,552.0,57.0,2.15,24.0,193.5,44.99,33.11
2016,9,6,17,30,487.0,50.0,2.0,23.0,143.0,40.19,28.8
2016,9,6,17,45,384.5,39.0,1.9,22.0,98.0,31.74,21.1
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,23.14,11.51
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,77.64,0.0
2016,9,7,6,15,261.5,27.0,1.15,18.5,57.0,206.34,144.56
2016,9,7,6,30,386.0,40.0,1.2,19.0,95.0,309.22,244.18
2016,9,7,6,45,466.0,49.5,1.3,20.0,143.0,393.0,315.1
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,483.79,387.94
2016,9,7,7,15,598.0,65.5,1.45,21.5,242.0,556.18,443.26
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,631.24,497.47
2016,9,7,7,45,687.0,77.0,1.55,22.5,344.0,694.05,540.62
2016,9,7,8,0,724.0,82.0,1.6,23.0,395.0,752.44,579.22
2016,9,7,8,15,750.0,86.0,1.55,23.5,444.0,804.47,611.31
2016,9,7,8,30,776.0,90.0,1.5,24.0,493.0,855.02,641.4
2016,9,7,8,45,796.0,93.0,1.45,25.0,538.5,896.77,663.52
2016,9,7,9,0,816.0,96.0,1.4,26.0,584.0,936.03,683.43
2016,9,7,9,15,830.5,98.5,1.3,26.5,624.5,966.41,697.78
2016,9,7,9,30,845.0,101.0,1.2,27.0,665.0,993.54,709.8
2016,9,7,9,45,855.5,103.0,1.15,28.0,700.0,1000.3,708.51
2016,9,7,10,0,866.0,105.0,1.1,29.0,735.0,1015.42,712.68
2016,9,7,10,15,874.0,106.0,1.0,29.5,763.5,1023.08,712.66
2016,9,7,10,30,882.0,107.0,0.9,30.0,792.0,1026.85,710.42
2016,9,7,10,45,888.0,108.0,0.85,30.5,813.5,1024.63,705.78
2016,9,7,11,0,894.0,109.0,0.8,31.0,835.0,1018.42,698.99
2016,9,7,11,15,897.5,110.0,0.85,31.0,848.5,1005.76,692.06
2016,9,7,11,30,901.0,111.0,0.9,31.0,862.0,989.19,682.92
2016,9,7,11,45,903.0,110.5,1.0,31.5,868.0,965.84,669.3
2016,9,7,12,0,905.0,110.0,1.1,32.0,874.0,938.83,653.39
2016,9,7,12,15,904.5,110.5,1.25,32.0,872.5,907.07,636.4
2016,9,7,12,30,904.0,111.0,1.4,32.0,871.0,872.01,616.9
2016,9,7,12,45,877.0,123.5,1.55,32.0,853.5,823.9,588.54
2016,9,7,13,0,850.0,136.0,1.7,32.0,836.0,781.41,563.03
2016,9,7,13,15,845.0,135.0,1.8,32.0,818.5,733.68,531.4
2016,9,7,13,30,840.0,134.0,1.9,32.0,801.0,683.92,497.39
2016,9,7,13,45,831.5,133.0,2.0,32.0,775.5,630.26,459.51
2016,9,7,14,0,823.0,132.0,2.1,32.0,750.0,575.42,419.46
2016,9,7,14,15,812.0,130.0,2.15,31.5,718.0,517.57,376.42
2016,9,7,14,30,801.0,128.0,2.2,31.0,686.0,459.38,331.43
2016,9,7,14,45,785.5,125.5,2.3,31.0,647.5,399.03,282.81
2016,9,7,15,0,770.0,123.0,2.4,31.0,609.0,339.45,233.54
2016,9,7,15,15,751.0,119.5,2.4,30.5,566.0,274.77,180.48
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,215.59,132.73
2016,9,7,15,45,705.0,111.5,2.45,29.5,475.5,156.8,90.16
2016,9,7,16,0,678.0,107.0,2.5,29.0,428.0,101.33,60.73
2016,9,7,16,15,643.0,101.0,2.45,28.0,378.0,73.12,56.11
2016,9,7,16,30,608.0,95.0,2.4,27.0,328.0,70.28,54.14
2016,9,7,16,45,559.5,87.5,2.4,26.5,277.0,66.08,50.79
2016,9,7,17,0,511.0,80.0,2.4,26.0,226.0,61.77,47.23
2016,9,7,17,15,440.5,69.5,2.2,25.0,177.0,54.71,41.22
2016,9,7,17,30,370.0,59.0,2.0,24.0,128.0,44.96,32.66
2016,9,7,17,45,268.5,44.5,1.85,23.0,86.0,34.16,22.91
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,23.2,10.6
2016,9,7,18,15,83.5,15.0,1.6,21.5,22.0,12.8,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,0.0,15.0,1.3,15.0,15.0,12.8,0.0
2016,9,8,6,15,142.0,30.5,1.35,15.5,50.0,145.47,99.84
2016,9,8,6,30,284.0,46.0,1.4,16.0,85.0,254.7,203.6
2016,9,8,6,45,366.0,58.0,1.45,16.5,131.0,335.35,273.59
2016,9,8,7,0,448.0,70.0,1.5,17.0,177.0,428.87,350.83
2016,9,8,7,15,224.0,80.5,1.5,17.5,134.0,272.35,224.62
2016,9,8,7,30,0.0,91.0,1.5,18.0,91.0,79.88,61.45
2016,9,8,7,45,12.0,125.0,1.5,18.5,130.0,123.63,98.16
2016,9,8,8,0,24.0,159.0,1.5,19.0,169.0,168.46,134.57
2016,9,8,8,15,176.0,180.5,1.5,19.5,270.5,360.42,290.6
2016,9,8,8,30,328.0,202.0,1.5,20.0,372.0,549.06,433.66
2016,9,8,8,45,225.0,234.0,1.55,20.5,356.0,474.13,372.26
2016,9,8,9,0,122.0,266.0,1.6,21.0,340.0,412.89,322.01
2016,9,8,9,15,242.5,270.0,1.6,21.5,428.0,556.8,430.25
2016,9,8,9,30,363.0,274.0,1.6,22.0,516.0,682.31,519.38
2016,9,8,9,45,584.0,202.5,1.65,22.5,615.5,857.32,641.64
2016,9,8,10,0,805.0,131.0,1.7,23.0,715.0,996.33,729.17
2016,9,8,10,15,814.0,133.0,1.75,23.0,743.0,1005.79,733.11
2016,9,8,10,30,823.0,135.0,1.8,23.0,771.0,1011.43,736.29
2016,9,8,10,45,830.5,136.0,1.85,23.5,792.5,1010.55,734.06
2016,9,8,11,0,838.0,137.0,1.9,24.0,814.0,1005.74,729.53
2016,9,8,11,15,842.0,137.5,1.95,24.0,828.0,993.0,721.51
2016,9,8,11,30,846.0,138.0,2.0,24.0,842.0,976.44,711.21
2016,9,8,11,45,849.0,137.5,2.05,24.5,848.0,954.14,695.9
2016,9,8,12,0,852.0,137.0,2.1,25.0,854.0,928.21,678.34
2016,9,8,12,15,851.5,137.0,2.15,25.0,851.5,896.22,658.11
2016,9,8,12,30,851.0,137.0,2.2,25.0,849.0,861.04,635.69
2016,9,8,12,45,842.0,139.5,2.25,25.0,837.0,818.51,608.14
2016,9,8,13,0,833.0,142.0,2.3,25.0,825.0,773.75,578.33
2016,9,8,13,15,827.5,141.0,2.3,25.0,807.5,726.27,544.63
2016,9,8,13,30,822.0,140.0,2.3,25.0,790.0,676.86,508.77
2016,9,8,13,45,818.0,136.5,2.35,25.0,765.5,624.45,470.08
2016,9,8,14,0,814.0,133.0,2.4,25.0,741.0,570.5,429.01
2016,9,8,14,15,803.0,131.0,2.4,24.5,709.0,513.08,384.6
2016,9,8,14,30,792.0,129.0,2.4,24.0,677.0,455.34,338.34
2016,9,8,14,45,781.5,124.0,2.45,24.0,640.0,395.26,288.25
2016,9,8,15,0,771.0,119.0,2.5,24.0,603.0,335.39,237.09
2016,9,8,15,15,751.5,115.5,2.5,23.5,559.5,270.66,182.41
2016,9,8,15,30,732.0,112.0,2.5,23.0,516.0,211.42,133.28
2016,9,8,15,45,711.5,106.0,2.55,23.0,469.5,152.31,88.95
2016,9,8,16,0,691.0,100.0,2.6,23.0,423.0,95.72,58.09
2016,9,8,16,15,656.5,94.5,2.55,22.5,373.5,68.78,53.74
2016,9,8,16,30,622.0,89.0,2.5,22.0,324.0,66.13,51.74
2016,9,8,16,45,579.5,81.0,2.5,21.5,274.0,61.4,47.84
2016,9,8,17,0,537.0,73.0,2.5,21.0,224.0,56.52,43.68
2016,9,8,17,15,468.5,63.5,2.45,20.0,175.0,50.07,38.05
2016,9,8,17,30,400.0,54.0,2.4,19.0,126.0,43.49,32.06
2016,9,8,17,45,299.0,40.5,2.35,18.5,84.0,31.32,20.86
2016,9,8,18,0,198.0,27.0,2.3,18.0,42.0,21.0,8.13
2016,9,8,18,15,99.0,13.5,2.35,17.5,21.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,80.0,13.0,1.5,14.0,15.0,49.69,0.0
2016,9,9,6,15,203.5,28.0,1.5,14.5,51.0,174.02,117.51
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,278.33,222.99
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,364.62,298.04
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,458.35,375.55
2016,9,9,7,15,250.0,66.5,1.4,16.5,125.5,291.32,240.97
2016,9,9,7,30,0.0,70.0,1.3,17.0,70.0,58.59,43.85
2016,9,9,7,45,0.0,91.5,1.2,17.5,91.5,78.63,60.72
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,98.73,77.05
2016,9,9,8,15,0.0,128.5,1.05,18.5,128.5,112.74,88.08
2016,9,9,8,30,0.0,144.0,1.0,19.0,144.0,126.73,98.94
2016,9,9,8,45,3.0,165.0,0.95,20.0,166.5,149.08,116.24
2016,9,9,9,0,6.0,186.0,0.9,21.0,189.0,171.52,133.22
2016,9,9,9,15,11.5,210.0,0.9,21.5,217.5,199.51,154.62
