Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,17.0,234.0,0.9,22.0,246.0,227.54,175.68
2016,9,9,9,45,31.0,268.5,0.95,22.5,290.5,295.83,227.22
2016,9,9,10,0,45.0,303.0,1.0,23.0,335.0,345.31,263.33
2016,9,9,10,15,165.0,328.5,1.05,23.5,454.5,514.16,388.33
2016,9,9,10,30,285.0,354.0,1.1,24.0,574.0,680.88,503.9
2016,9,9,10,45,587.0,232.5,1.2,25.0,700.5,875.92,637.81
2016,9,9,11,0,889.0,111.0,1.3,26.0,827.0,1015.81,723.22
2016,9,9,11,15,892.5,111.5,1.4,26.0,840.5,1002.48,714.21
2016,9,9,11,30,896.0,112.0,1.5,26.0,854.0,985.27,704.75
2016,9,9,11,45,684.0,217.5,1.65,26.5,786.5,888.44,643.59
2016,9,9,12,0,472.0,323.0,1.8,27.0,719.0,768.58,560.3
2016,9,9,12,15,686.5,217.0,1.9,27.0,790.5,836.65,612.34
2016,9,9,12,30,901.0,111.0,2.0,27.0,862.0,868.54,634.58
2016,9,9,12,45,881.0,120.0,2.1,27.0,847.0,822.75,605.1
2016,9,9,13,0,861.0,129.0,2.2,27.0,832.0,775.22,574.68
2016,9,9,13,15,856.0,128.0,2.25,26.5,813.5,728.13,543.09
2016,9,9,13,30,851.0,127.0,2.3,26.0,795.0,683.17,511.62
2016,9,9,13,45,845.5,124.5,2.4,26.0,770.0,629.36,472.21
2016,9,9,14,0,840.0,122.0,2.5,26.0,745.0,574.07,430.38
2016,9,9,14,15,829.0,120.0,2.55,25.5,713.0,515.28,385.1
2016,9,9,14,30,818.0,118.0,2.6,25.0,681.0,456.13,337.8
2016,9,9,14,45,805.5,114.5,2.65,25.0,643.0,395.06,286.84
2016,9,9,15,0,793.0,111.0,2.7,25.0,605.0,334.38,234.96
2016,9,9,15,15,774.0,108.0,2.7,24.5,561.5,273.21,182.92
2016,9,9,15,30,755.0,105.0,2.7,24.0,518.0,213.78,133.71
2016,9,9,15,45,731.5,100.0,2.75,23.5,470.5,148.87,85.45
2016,9,9,16,0,708.0,95.0,2.8,23.0,423.0,91.65,55.13
2016,9,9,16,15,673.5,90.0,2.85,22.0,373.0,65.94,51.44
2016,9,9,16,30,639.0,85.0,2.9,21.0,323.0,63.51,49.7
2016,9,9,16,45,591.0,78.0,2.95,20.5,272.0,59.37,46.28
2016,9,9,17,0,543.0,71.0,3.0,20.0,221.0,55.14,42.65
2016,9,9,17,15,470.5,62.0,2.95,19.0,172.0,49.02,37.26
2016,9,9,17,30,398.0,53.0,2.9,18.0,123.0,42.81,31.54
2016,9,9,17,45,287.5,39.5,2.9,17.5,81.0,30.55,20.16
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,20.21,6.05
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,11.1,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,33.59,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,46.5,151.05,98.47
2016,9,10,6,30,276.0,44.0,2.2,14.0,80.0,249.02,200.39
2016,9,10,6,45,358.0,56.5,2.25,14.5,125.5,330.04,272.28
2016,9,10,7,0,440.0,69.0,2.3,15.0,171.0,423.66,351.26
2016,9,10,7,15,220.0,75.0,2.25,15.5,126.0,263.22,219.9
2016,9,10,7,30,0.0,81.0,2.2,16.0,81.0,69.73,53.52
2016,9,10,7,45,0.0,100.5,2.2,16.5,100.5,87.93,68.79
2016,9,10,8,0,0.0,120.0,2.2,17.0,120.0,106.06,83.53
2016,9,10,8,15,6.0,148.5,2.1,17.5,151.5,138.94,110.39
2016,9,10,8,30,12.0,177.0,2.0,18.0,183.0,172.18,136.98
2016,9,10,8,45,18.5,199.5,1.95,19.0,210.5,199.73,158.25
2016,9,10,9,0,25.0,222.0,1.9,20.0,238.0,227.42,179.2
2016,9,10,9,15,36.5,248.5,1.9,20.5,272.5,285.25,223.69
2016,9,10,9,30,48.0,275.0,1.9,21.0,307.0,324.02,252.56
2016,9,10,9,45,134.0,305.5,1.95,21.5,400.5,464.67,359.7
2016,9,10,10,0,220.0,336.0,2.0,22.0,494.0,583.65,446.3
2016,9,10,10,15,517.5,235.0,2.05,22.0,626.5,815.29,615.42
2016,9,10,10,30,815.0,134.0,2.1,22.0,759.0,1002.78,739.77
2016,9,10,10,45,821.0,135.5,2.2,22.5,780.0,1000.84,735.32
2016,9,10,11,0,827.0,137.0,2.3,23.0,801.0,995.02,730.55
2016,9,10,11,15,831.0,138.0,2.35,23.0,814.0,982.82,722.64
2016,9,10,11,30,835.0,139.0,2.4,23.0,827.0,966.83,712.4
2016,9,10,11,45,836.0,139.5,2.45,23.5,832.5,943.78,696.25
2016,9,10,12,0,837.0,140.0,2.5,24.0,838.0,917.23,677.89
2016,9,10,12,15,836.5,140.0,2.55,24.0,835.5,885.49,657.4
2016,9,10,12,30,836.0,140.0,2.6,24.0,833.0,850.63,634.71
2016,9,10,12,45,824.0,144.0,2.65,24.0,820.0,807.53,606.24
2016,9,10,13,0,812.0,148.0,2.7,24.0,807.0,762.46,575.29
2016,9,10,13,15,806.0,147.0,2.7,24.0,789.0,715.34,541.35
2016,9,10,13,30,800.0,146.0,2.7,24.0,771.0,666.41,505.33
2016,9,10,13,45,792.5,143.5,2.75,24.0,746.0,613.7,465.85
2016,9,10,14,0,785.0,141.0,2.8,24.0,721.0,559.86,424.35
2016,9,10,14,15,773.5,138.5,2.8,23.5,689.0,503.2,380.04
2016,9,10,14,30,762.0,136.0,2.8,23.0,657.0,446.36,334.05
2016,9,10,14,45,747.0,132.5,2.85,23.0,619.0,384.46,282.33
2016,9,10,15,0,732.0,129.0,2.9,23.0,581.0,325.64,231.85
2016,9,10,15,15,711.5,125.0,2.9,22.5,538.5,266.18,181.18
2016,9,10,15,30,691.0,121.0,2.9,22.0,496.0,208.77,133.58
2016,9,10,15,45,664.5,115.5,2.9,22.0,449.0,151.89,91.36
2016,9,10,16,0,638.0,110.0,2.9,22.0,402.0,98.38,62.95
2016,9,10,16,15,601.5,103.5,2.9,21.5,353.0,75.14,59.47
2016,9,10,16,30,565.0,97.0,2.9,21.0,304.0,72.03,57.08
2016,9,10,16,45,515.5,88.0,2.9,20.5,254.5,66.74,52.68
2016,9,10,17,0,466.0,79.0,2.9,20.0,205.0,59.06,46.05
2016,9,10,17,15,394.5,67.5,2.85,19.0,158.0,50.94,38.9
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,42.65,31.33
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,30.73,20.14
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,18.6,2.97
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,10.24,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,20.79,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,112.86,69.25
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,209.17,167.6
2016,9,11,6,45,274.0,63.0,2.9,14.5,116.0,285.57,235.77
2016,9,11,7,0,348.0,79.0,3.0,15.0,159.0,369.29,307.59
2016,9,11,7,15,222.5,104.0,2.95,15.5,160.0,306.15,255.13
2016,9,11,7,30,97.0,129.0,2.9,16.0,161.0,229.77,189.61
2016,9,11,7,45,48.5,132.5,2.85,16.5,148.5,176.29,143.87
2016,9,11,8,0,0.0,136.0,2.8,17.0,136.0,123.23,97.7
2016,9,11,8,15,21.0,168.5,2.75,17.0,179.5,174.28,140.3
2016,9,11,8,30,42.0,201.0,2.7,17.0,223.0,245.02,197.75
2016,9,11,8,45,98.5,232.0,2.65,17.5,288.5,332.95,268.31
2016,9,11,9,0,155.0,263.0,2.6,18.0,354.0,443.61,353.72
2016,9,11,9,15,180.5,281.5,2.55,18.5,395.0,489.24,386.65
2016,9,11,9,30,206.0,300.0,2.5,19.0,436.0,534.65,419.07
2016,9,11,9,45,253.5,309.0,2.5,19.5,485.5,612.97,475.48
2016,9,11,10,0,301.0,318.0,2.5,20.0,535.0,668.59,514.32
2016,9,11,10,15,345.5,320.5,2.5,20.0,578.0,712.48,545.36
2016,9,11,10,30,390.0,323.0,2.5,20.0,621.0,754.54,574.8
2016,9,11,10,45,597.0,233.5,2.55,20.5,703.5,887.45,670.23
2016,9,11,11,0,804.0,144.0,2.6,21.0,786.0,979.73,730.43
2016,9,11,11,15,808.5,145.0,2.65,21.0,799.5,968.23,721.8
2016,9,11,11,30,813.0,146.0,2.7,21.0,813.0,953.0,711.79
2016,9,11,11,45,622.0,241.5,2.75,21.5,754.0,853.83,642.21
2016,9,11,12,0,431.0,337.0,2.8,22.0,695.0,744.91,561.32
2016,9,11,12,15,623.5,241.5,2.85,22.0,757.5,804.54,608.51
2016,9,11,12,30,816.0,146.0,2.9,22.0,820.0,839.39,634.8
2016,9,11,12,45,822.5,140.0,3.0,22.0,812.0,801.94,609.43
2016,9,11,13,0,829.0,134.0,3.1,22.0,804.0,761.31,581.75
2016,9,11,13,15,824.0,133.0,3.15,21.5,786.5,714.27,548.52
2016,9,11,13,30,819.0,132.0,3.2,21.0,769.0,665.28,512.92
2016,9,11,13,45,815.0,128.5,3.3,21.0,744.5,612.91,472.96
2016,9,11,14,0,811.0,125.0,3.4,21.0,720.0,559.02,430.57
2016,9,11,14,15,800.5,123.0,3.45,20.5,688.5,501.98,385.0
2016,9,11,14,30,790.0,121.0,3.5,20.0,657.0,444.57,337.52
2016,9,11,14,45,780.0,116.0,3.55,20.0,620.5,384.73,286.04
2016,9,11,15,0,770.0,111.0,3.6,20.0,584.0,325.07,233.57
2016,9,11,15,15,751.0,108.0,3.6,19.5,541.0,265.32,181.46
2016,9,11,15,30,732.0,105.0,3.6,19.0,498.0,202.52,128.57
2016,9,11,15,45,712.0,99.0,3.65,18.5,452.5,143.55,84.2
2016,9,11,16,0,692.0,93.0,3.7,18.0,407.0,87.06,54.29
2016,9,11,16,15,657.5,88.0,3.7,17.5,357.5,64.66,51.32
2016,9,11,16,30,623.0,83.0,3.7,17.0,308.0,62.19,49.4
2016,9,11,16,45,578.0,75.5,3.7,17.0,258.5,57.66,45.46
2016,9,11,17,0,533.0,68.0,3.7,17.0,209.0,53.0,41.28
2016,9,11,17,15,460.5,58.5,3.65,16.5,161.0,46.39,35.28
2016,9,11,17,30,388.0,49.0,3.6,16.0,113.0,39.66,28.93
2016,9,11,17,45,275.0,36.0,3.55,15.5,73.0,29.52,19.09
2016,9,11,18,0,162.0,23.0,3.5,15.0,33.0,17.91,0.0
2016,9,11,18,15,81.0,11.5,3.4,14.5,16.5,9.82,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,21.07,0.0
2016,9,12,6,15,145.0,28.5,3.3,13.0,46.0,142.38,83.86
2016,9,12,6,30,266.0,46.0,3.4,13.0,80.0,248.12,199.88
2016,9,12,6,45,360.5,58.0,3.5,13.5,126.5,335.78,278.73
2016,9,12,7,0,455.0,70.0,3.6,14.0,173.0,436.38,364.86
2016,9,12,7,15,298.0,99.0,3.55,14.5,173.5,356.35,298.97
2016,9,12,7,30,141.0,128.0,3.5,15.0,174.0,263.94,219.94
2016,9,12,7,45,141.5,150.5,3.5,15.5,203.5,294.09,244.19
2016,9,12,8,0,142.0,173.0,3.5,16.0,233.0,323.52,266.84
2016,9,12,8,15,94.0,187.5,3.45,16.0,229.5,279.86,229.33
2016,9,12,8,30,46.0,202.0,3.4,16.0,226.0,250.54,203.21
2016,9,12,8,45,59.0,226.5,3.35,16.5,259.5,289.08,233.6
2016,9,12,9,0,72.0,251.0,3.3,17.0,293.0,327.77,263.35
2016,9,12,9,15,220.5,259.0,3.3,17.5,400.5,502.78,402.45
2016,9,12,9,30,369.0,267.0,3.3,18.0,508.0,682.91,537.67
2016,9,12,9,45,621.0,187.0,3.3,18.5,618.5,880.59,681.46
2016,9,12,10,0,873.0,107.0,3.3,19.0,729.0,1026.96,777.95
2016,9,12,10,15,882.0,108.5,3.3,19.0,758.0,1035.71,781.25
2016,9,12,10,30,891.0,110.0,3.3,19.0,787.0,1040.51,783.31
2016,9,12,10,45,900.0,109.0,3.35,19.5,809.5,1038.52,779.96
2016,9,12,11,0,909.0,108.0,3.4,20.0,832.0,1032.47,774.12
2016,9,12,11,15,913.0,109.0,3.45,20.0,846.0,1019.58,765.35
2016,9,12,11,30,917.0,110.0,3.5,20.0,860.0,1002.68,754.06
2016,9,12,11,45,920.0,109.5,3.6,20.0,866.0,979.37,738.88
2016,9,12,12,0,923.0,109.0,3.7,20.0,872.0,952.28,721.15
2016,9,12,12,15,713.0,207.5,3.75,20.0,796.0,849.82,650.3
2016,9,12,12,30,503.0,306.0,3.8,20.0,720.0,731.37,561.71
2016,9,12,12,45,479.0,309.5,3.85,20.0,699.5,687.97,530.43
2016,9,12,13,0,455.0,313.0,3.9,20.0,679.0,644.64,498.34
2016,9,12,13,15,490.0,292.0,3.9,19.5,678.0,621.85,482.78
2016,9,12,13,30,525.0,271.0,3.9,19.0,677.0,594.74,463.28
2016,9,12,13,45,527.0,259.0,3.95,19.0,655.0,551.1,429.6
2016,9,12,14,0,529.0,247.0,4.0,19.0,633.0,506.29,394.23
2016,9,12,14,15,524.5,235.5,4.0,18.5,604.0,457.7,355.62
2016,9,12,14,30,520.0,224.0,4.0,18.0,575.0,408.93,315.73
2016,9,12,14,45,686.5,160.5,4.0,18.0,595.0,383.24,289.1
2016,9,12,15,0,853.0,97.0,4.0,18.0,615.0,337.05,242.6
2016,9,12,15,15,834.5,94.0,3.95,17.5,570.5,272.28,185.32
2016,9,12,15,30,816.0,91.0,3.9,17.0,526.0,209.12,131.33
2016,9,12,15,45,788.0,88.5,3.85,17.0,476.5,147.26,84.93
2016,9,12,16,0,760.0,86.0,3.8,17.0,427.0,88.81,55.55
2016,9,12,16,15,725.0,81.5,3.75,16.5,375.0,60.94,48.28
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,58.57,46.41
2016,9,12,16,45,632.5,72.0,3.65,15.5,269.5,55.6,43.91
2016,9,12,17,0,575.0,67.0,3.6,15.0,216.0,52.68,41.32
2016,9,12,17,15,495.5,58.0,3.5,14.5,166.0,46.37,35.51
2016,9,12,17,30,416.0,49.0,3.4,14.0,116.0,39.98,29.39
2016,9,12,17,45,275.5,36.0,3.35,13.5,73.5,27.94,17.68
2016,9,12,18,0,135.0,23.0,3.3,13.0,31.0,17.89,0.0
2016,9,12,18,15,67.5,11.5,3.25,13.0,15.5,9.82,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,8.0,1.8,13.0,9.0,21.48,0.0
2016,9,13,6,15,135.0,26.0,1.85,13.5,41.5,132.41,71.85
2016,9,13,6,30,240.0,44.0,1.9,14.0,74.0,230.62,183.75
2016,9,13,6,45,321.5,58.5,1.95,14.5,119.0,312.08,256.45
2016,9,13,7,0,403.0,73.0,2.0,15.0,164.0,401.68,332.44
2016,9,13,7,15,461.5,83.5,1.95,15.0,213.0,475.73,393.53
2016,9,13,7,30,520.0,94.0,1.9,15.0,262.0,559.98,459.7
2016,9,13,7,45,566.0,101.0,1.85,15.5,312.0,628.51,509.53
2016,9,13,8,0,612.0,108.0,1.8,16.0,362.0,698.01,558.11
2016,9,13,8,15,643.0,114.0,1.75,16.5,410.0,753.34,594.59
2016,9,13,8,30,674.0,120.0,1.7,17.0,458.0,807.74,629.35
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,853.38,657.56
2016,9,13,9,0,728.0,126.0,1.7,18.0,549.0,897.06,683.91
2016,9,13,9,15,745.5,129.5,1.75,18.5,589.0,929.58,702.94
2016,9,13,9,30,763.0,133.0,1.8,19.0,629.0,959.17,719.99
2016,9,13,9,45,774.0,136.5,1.85,19.5,663.0,971.46,725.55
2016,9,13,10,0,785.0,140.0,1.9,20.0,697.0,987.84,734.1
2016,9,13,10,15,795.0,142.0,1.9,20.0,725.0,997.88,739.31
2016,9,13,10,30,805.0,144.0,1.9,20.0,753.0,1004.13,742.25
2016,9,13,10,45,820.5,141.0,1.9,20.5,776.5,1006.64,741.54
2016,9,13,11,0,836.0,138.0,1.9,21.0,800.0,1005.08,738.38
2016,9,13,11,15,840.5,138.5,1.85,21.0,813.5,992.4,728.98
2016,9,13,11,30,845.0,139.0,1.8,21.0,827.0,975.87,717.36
2016,9,13,11,45,659.0,227.5,1.8,21.5,766.0,874.6,648.75
2016,9,13,12,0,473.0,316.0,1.8,22.0,705.0,762.94,568.2
2016,9,13,12,15,430.5,334.5,1.75,22.0,688.0,720.6,538.4
2016,9,13,12,30,388.0,353.0,1.7,22.0,671.0,667.67,500.62
2016,9,13,12,45,395.0,343.5,1.7,22.5,663.0,641.84,482.01
2016,9,13,13,0,402.0,334.0,1.7,23.0,655.0,614.34,461.79
2016,9,13,13,15,629.0,228.0,1.7,23.0,717.5,665.28,500.95
2016,9,13,13,30,856.0,122.0,1.7,23.0,780.0,678.24,511.39
2016,9,13,13,45,664.5,194.0,1.7,23.0,695.0,579.93,437.62
2016,9,13,14,0,473.0,266.0,1.7,23.0,610.0,491.16,370.95
2016,9,13,14,15,650.0,188.5,1.7,23.0,637.5,481.68,362.2
2016,9,13,14,30,827.0,111.0,1.7,23.0,665.0,449.36,333.01
2016,9,13,14,45,814.5,107.5,1.7,23.0,626.5,387.66,281.27
2016,9,13,15,0,802.0,104.0,1.7,23.0,588.0,326.36,228.76
2016,9,13,15,15,782.5,101.0,1.7,22.5,544.0,264.5,176.15
2016,9,13,15,30,763.0,98.0,1.7,22.0,500.0,204.46,126.65
2016,9,13,15,45,737.5,93.5,1.75,22.0,452.5,139.56,79.04
2016,9,13,16,0,712.0,89.0,1.8,22.0,405.0,82.36,50.7
2016,9,13,16,15,676.5,84.0,1.8,21.5,354.5,62.32,48.49
2016,9,13,16,30,641.0,79.0,1.8,21.0,304.0,59.71,46.46
2016,9,13,16,45,588.0,72.5,1.85,20.5,253.0,55.75,43.14
2016,9,13,17,0,535.0,66.0,1.9,20.0,202.0,51.75,39.64
2016,9,13,17,15,458.5,56.5,1.8,19.0,154.0,45.06,33.67
2016,9,13,17,30,382.0,47.0,1.7,18.0,106.0,38.27,27.34
2016,9,13,17,45,261.5,33.0,1.6,17.5,66.0,27.14,16.37
2016,9,13,18,0,141.0,19.0,1.5,17.0,26.0,14.83,0.0
2016,9,13,18,15,70.5,9.5,1.5,16.5,13.0,8.11,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,19.2,0.0
2016,9,14,6,15,128.0,25.0,0.85,13.5,39.5,126.55,61.84
2016,9,14,6,30,229.0,43.0,0.9,14.0,71.0,223.53,176.67
2016,9,14,6,45,311.0,58.0,0.95,15.0,115.5,305.47,248.68
2016,9,14,7,0,393.0,73.0,1.0,16.0,160.0,395.6,323.3
2016,9,14,7,15,452.0,83.5,1.0,16.5,208.5,469.54,382.42
2016,9,14,7,30,511.0,94.0,1.0,17.0,257.0,547.63,441.76
2016,9,14,7,45,552.5,102.5,1.0,17.5,306.5,619.63,493.1
2016,9,14,8,0,594.0,111.0,1.0,18.0,356.0,686.49,538.66
2016,9,14,8,15,625.5,117.0,1.0,18.0,404.0,741.76,575.54
2016,9,14,8,30,657.0,123.0,1.0,18.0,452.0,796.15,610.94
2016,9,14,8,45,681.0,128.0,1.0,18.5,496.5,840.9,637.81
2016,9,14,9,0,705.0,133.0,1.0,19.0,541.0,883.63,662.85
2016,9,14,9,15,723.0,137.0,1.05,19.5,581.0,916.82,682.03
2016,9,14,9,30,741.0,141.0,1.1,20.0,621.0,947.14,699.31
2016,9,14,9,45,804.0,120.5,1.15,20.5,667.0,984.33,720.93
2016,9,14,10,0,867.0,100.0,1.2,21.0,713.0,1013.3,737.04
2016,9,14,10,15,875.5,101.5,1.2,21.5,741.0,1021.48,739.21
2016,9,14,10,30,884.0,103.0,1.2,22.0,769.0,1025.73,739.34
2016,9,14,10,45,891.0,103.5,1.3,22.5,790.5,1023.35,737.31
2016,9,14,11,0,898.0,104.0,1.4,23.0,812.0,1016.96,732.91
2016,9,14,11,15,901.5,104.5,1.45,23.0,825.0,1003.1,724.52
2016,9,14,11,30,905.0,105.0,1.5,23.0,838.0,985.34,713.8
2016,9,14,11,45,908.0,104.5,1.6,23.5,844.0,962.22,699.06
2016,9,14,12,0,911.0,104.0,1.7,24.0,850.0,935.37,681.89
2016,9,14,12,15,910.5,104.0,1.75,24.0,847.5,902.35,661.32
2016,9,14,12,30,910.0,104.0,1.8,24.0,845.0,866.03,638.47
2016,9,14,12,45,899.0,108.0,1.85,24.0,832.0,822.15,610.35
2016,9,14,13,0,888.0,112.0,1.9,24.0,819.0,776.01,580.39
2016,9,14,13,15,883.0,111.0,1.95,24.0,800.5,727.52,546.94
2016,9,14,13,30,878.0,110.0,2.0,24.0,782.0,676.92,510.42
2016,9,14,13,45,873.0,107.5,2.05,24.0,756.5,623.12,470.48
2016,9,14,14,0,868.0,105.0,2.1,24.0,731.0,567.7,427.98
2016,9,14,14,15,858.0,103.5,2.1,24.0,698.5,509.33,381.61
2016,9,14,14,30,848.0,102.0,2.1,24.0,666.0,449.15,332.32
2016,9,14,14,45,836.5,98.5,2.15,24.0,627.5,386.63,279.87
2016,9,14,15,0,825.0,95.0,2.2,24.0,589.0,324.35,226.32
2016,9,14,15,15,806.5,92.0,2.2,23.5,545.0,261.38,172.51
2016,9,14,15,30,788.0,89.0,2.2,23.0,501.0,200.05,121.86
2016,9,14,15,45,766.0,84.5,2.2,23.0,453.5,139.11,77.61
2016,9,14,16,0,744.0,80.0,2.2,23.0,406.0,80.84,49.62
2016,9,14,16,15,709.0,75.5,2.15,22.5,355.5,61.87,47.92
2016,9,14,16,30,674.0,71.0,2.1,22.0,305.0,54.22,41.53
2016,9,14,16,45,627.0,64.5,2.1,21.5,254.0,50.04,38.01
2016,9,14,17,0,580.0,58.0,2.1,21.0,203.0,45.78,34.28
2016,9,14,17,15,502.0,50.0,2.0,20.0,154.0,40.03,29.13
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,34.25,23.7
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,24.27,13.58
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,14.08,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,151.38,65.56
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,306.18,242.44
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,394.56,321.57
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,490.95,401.48
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,566.21,459.68
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,639.6,513.25
2016,9,15,7,45,438.0,114.5,1.45,17.5,262.5,532.69,429.86
2016,9,15,8,0,204.0,166.0,1.4,18.0,249.0,370.51,299.64
2016,9,15,8,15,502.5,122.5,1.3,18.5,362.5,628.06,499.34
2016,9,15,8,30,801.0,79.0,1.2,19.0,476.0,870.93,664.08
2016,9,15,8,45,820.5,81.5,1.15,20.0,521.5,911.71,682.95
2016,9,15,9,0,840.0,84.0,1.1,21.0,567.0,949.87,702.05
2016,9,15,9,15,854.5,86.0,1.1,21.5,607.5,968.19,710.21
2016,9,15,9,30,869.0,88.0,1.1,22.0,648.0,994.27,723.58
2016,9,15,9,45,883.0,88.5,1.15,22.5,683.5,1014.54,734.05
2016,9,15,10,0,897.0,89.0,1.2,23.0,719.0,1031.13,742.33
2016,9,15,10,15,713.5,173.0,1.25,23.0,687.0,958.19,695.72
2016,9,15,10,30,530.0,257.0,1.3,23.0,655.0,847.75,622.43
2016,9,15,10,45,726.0,175.0,1.4,23.5,736.0,956.7,696.3
2016,9,15,11,0,922.0,93.0,1.5,24.0,817.0,1028.42,739.89
2016,9,15,11,15,676.5,209.5,1.6,24.0,745.5,914.6,667.25
2016,9,15,11,30,431.0,326.0,1.7,24.0,674.0,771.65,568.52
2016,9,15,11,45,441.0,320.0,1.85,24.5,678.0,757.68,560.54
2016,9,15,12,0,451.0,314.0,2.0,25.0,682.0,741.18,549.44
2016,9,15,12,15,690.0,204.5,2.1,25.0,765.0,825.97,613.09
2016,9,15,12,30,929.0,95.0,2.2,25.0,848.0,872.02,644.68
2016,9,15,12,45,912.0,102.0,2.3,25.0,833.0,825.74,614.3
2016,9,15,13,0,895.0,109.0,2.4,25.0,818.0,777.5,582.96
2016,9,15,13,15,890.0,108.5,2.45,25.0,799.0,729.1,549.29
2016,9,15,13,30,885.0,108.0,2.5,25.0,780.0,678.57,512.46
2016,9,15,13,45,877.5,106.5,2.55,25.0,754.0,623.76,471.45
2016,9,15,14,0,870.0,105.0,2.6,25.0,728.0,567.57,428.08
2016,9,15,14,15,859.5,103.0,2.65,24.5,695.0,508.37,381.76
2016,9,15,14,30,849.0,101.0,2.7,24.0,662.0,447.41,332.33
2016,9,15,14,45,835.0,98.5,2.75,24.0,623.0,384.77,279.37
2016,9,15,15,0,821.0,96.0,2.8,24.0,584.0,322.66,225.65
2016,9,15,15,15,802.0,93.0,2.8,23.5,540.0,259.79,171.73
2016,9,15,15,30,783.0,90.0,2.8,23.0,496.0,198.65,121.18
2016,9,15,15,45,757.5,86.5,2.8,23.0,448.0,138.48,77.81
2016,9,15,16,0,732.0,83.0,2.8,23.0,400.0,81.44,51.19
2016,9,15,16,15,695.5,78.0,2.8,22.5,349.0,58.51,45.04
2016,9,15,16,30,659.0,73.0,2.8,22.0,298.0,55.7,42.81
2016,9,15,16,45,607.5,66.5,2.85,21.5,247.0,51.55,39.31
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,47.35,35.61
2016,9,15,17,15,473.5,51.0,2.85,20.0,147.5,40.85,29.79
2016,9,15,17,30,391.0,42.0,2.8,19.0,99.0,34.27,23.61
2016,9,15,17,45,258.0,29.0,2.8,18.5,60.0,23.87,12.7
2016,9,15,18,0,125.0,16.0,2.8,18.0,21.0,13.66,0.0
2016,9,15,18,15,62.5,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,18.0,0.7,13.5,18.0,14.91,0.14
2016,9,16,6,30,0.0,36.0,0.6,14.0,36.0,34.36,22.33
2016,9,16,6,45,13.0,56.5,0.55,15.0,59.5,63.8,48.2
2016,9,16,7,0,26.0,77.0,0.5,16.0,83.0,102.72,81.53
2016,9,16,7,15,34.5,98.0,0.4,16.5,108.0,132.07,106.27
2016,9,16,7,30,43.0,119.0,0.3,17.0,133.0,161.68,130.51
2016,9,16,7,45,47.5,140.5,0.25,17.5,158.5,188.98,152.05
2016,9,16,8,0,52.0,162.0,0.2,18.0,184.0,216.26,172.96
2016,9,16,8,15,56.0,182.0,0.15,18.5,208.0,241.14,191.4
2016,9,16,8,30,60.0,202.0,0.1,19.0,232.0,266.0,209.41
2016,9,16,8,45,139.5,226.5,0.1,20.0,304.5,388.83,302.57
2016,9,16,9,0,219.0,251.0,0.1,21.0,377.0,495.06,378.08
2016,9,16,9,15,305.0,253.0,0.15,21.5,441.0,604.2,453.6
2016,9,16,9,30,391.0,255.0,0.2,22.0,505.0,693.4,513.06
2016,9,16,9,45,451.0,247.0,0.3,23.0,551.0,767.33,559.83
2016,9,16,10,0,511.0,239.0,0.4,24.0,597.0,818.63,591.65
2016,9,16,10,15,519.0,248.0,0.5,24.5,623.5,833.2,599.79
2016,9,16,10,30,527.0,257.0,0.6,25.0,650.0,844.92,606.71
2016,9,16,10,45,542.5,261.0,0.7,25.5,675.5,855.92,613.5
2016,9,16,11,0,558.0,265.0,0.8,26.0,701.0,863.79,618.31
2016,9,16,11,15,491.0,296.5,0.95,26.0,684.5,816.08,587.55
2016,9,16,11,30,424.0,328.0,1.1,26.0,668.0,766.98,555.75
2016,9,16,11,45,479.5,309.0,1.25,26.5,696.5,782.7,568.21
2016,9,16,12,0,535.0,290.0,1.4,27.0,725.0,793.36,576.44
2016,9,16,12,15,529.5,290.5,1.45,27.0,719.5,764.62,557.35
2016,9,16,12,30,524.0,291.0,1.5,27.0,714.0,734.04,537.19
2016,9,16,12,45,511.0,290.0,1.6,27.5,697.5,694.55,510.02
2016,9,16,13,0,498.0,289.0,1.7,28.0,681.0,654.31,481.93
2016,9,16,13,15,694.0,196.5,1.75,28.0,729.0,680.81,503.21
2016,9,16,13,30,890.0,104.0,1.8,28.0,777.0,677.06,502.0
2016,9,16,13,45,883.0,103.0,1.85,28.0,751.0,622.73,462.0
2016,9,16,14,0,876.0,102.0,1.9,28.0,725.0,566.93,419.95
2016,9,16,14,15,866.0,100.0,1.9,27.5,692.5,507.62,374.41
2016,9,16,14,30,856.0,98.0,1.9,27.0,660.0,447.71,326.65
2016,9,16,14,45,843.0,95.5,1.95,27.0,621.0,383.7,273.73
2016,9,16,15,0,830.0,93.0,2.0,27.0,582.0,321.4,220.81
2016,9,16,15,15,811.5,90.0,2.0,27.0,538.0,258.11,167.11
2016,9,16,15,30,793.0,87.0,2.0,27.0,494.0,196.47,116.87
2016,9,16,15,45,768.5,83.0,2.05,27.0,446.0,135.39,73.86
2016,9,16,16,0,744.0,79.0,2.1,27.0,398.0,77.31,47.79
2016,9,16,16,15,707.5,74.5,2.1,26.0,347.0,56.26,42.47
2016,9,16,16,30,671.0,70.0,2.1,25.0,296.0,53.7,40.56
2016,9,16,16,45,619.0,63.5,2.1,24.5,244.5,49.46,37.0
2016,9,16,17,0,567.0,57.0,2.1,24.0,193.0,45.15,33.24
2016,9,16,17,15,484.5,48.5,2.05,23.0,144.5,38.96,27.74
2016,9,16,17,30,402.0,40.0,2.0,22.0,96.0,32.73,21.9
2016,9,16,17,45,265.0,27.0,1.95,21.0,57.5,22.25,10.61
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,11.95,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,10.29,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,20.65,11.04
2016,9,17,6,45,0.0,41.5,0.5,15.5,41.5,35.82,24.44
2016,9,17,7,0,0.0,58.0,0.4,16.0,58.0,51.4,37.95
2016,9,17,7,15,0.0,75.5,0.35,16.5,75.5,67.81,51.92
2016,9,17,7,30,0.0,93.0,0.3,17.0,93.0,84.01,65.39
2016,9,17,7,45,0.0,111.0,0.3,18.0,111.0,100.64,78.75
2016,9,17,8,0,0.0,129.0,0.3,19.0,129.0,117.18,91.68
2016,9,17,8,15,3.5,146.5,0.3,19.5,148.5,136.29,106.74
2016,9,17,8,30,7.0,164.0,0.3,20.0,168.0,155.58,121.64
2016,9,17,8,45,18.5,191.5,0.35,21.0,202.5,193.33,150.91
2016,9,17,9,0,30.0,219.0,0.4,22.0,237.0,251.02,194.57
2016,9,17,9,15,59.5,252.0,0.45,22.5,290.0,315.88,243.34
2016,9,17,9,30,89.0,285.0,0.5,23.0,343.0,381.03,290.89
2016,9,17,9,45,489.5,186.5,0.55,24.0,525.0,738.25,549.33
2016,9,17,10,0,890.0,88.0,0.6,25.0,707.0,1023.03,723.76
2016,9,17,10,15,716.0,169.0,0.65,25.5,680.0,956.58,677.19
2016,9,17,10,30,542.0,250.0,0.7,26.0,653.0,852.78,609.97
2016,9,17,10,45,729.0,171.0,0.8,26.5,728.5,955.28,677.52
2016,9,17,11,0,916.0,92.0,0.9,27.0,804.0,1020.79,716.19
2016,9,17,11,15,674.5,207.0,1.0,27.0,736.0,909.84,648.06
2016,9,17,11,30,433.0,322.0,1.1,27.0,668.0,769.73,554.75
2016,9,17,11,45,678.5,207.5,1.2,27.5,753.5,872.09,628.43
2016,9,17,12,0,924.0,93.0,1.3,28.0,839.0,933.75,666.42
2016,9,17,12,15,923.0,93.0,1.4,28.0,835.5,899.79,645.59
2016,9,17,12,30,922.0,93.0,1.5,28.0,832.0,862.53,623.45
2016,9,17,12,45,908.0,98.5,1.6,28.5,818.0,817.36,594.58
2016,9,17,13,0,894.0,104.0,1.7,29.0,804.0,770.1,563.95
2016,9,17,13,15,888.5,103.0,1.75,28.5,785.0,720.88,531.94
2016,9,17,13,30,883.0,102.0,1.8,28.0,766.0,669.61,496.64
2016,9,17,13,45,875.0,101.0,1.9,28.0,739.5,615.03,457.04
2016,9,17,14,0,867.0,100.0,2.0,28.0,713.0,559.12,414.99
2016,9,17,14,15,856.5,98.0,2.0,28.0,680.0,500.08,368.74
2016,9,17,14,30,846.0,96.0,2.0,28.0,647.0,440.53,320.53
2016,9,17,14,45,831.0,94.0,2.05,28.0,608.0,376.82,267.94
2016,9,17,15,0,816.0,92.0,2.1,28.0,569.0,315.12,215.66
2016,9,17,15,15,797.0,89.0,2.1,27.5,525.0,252.62,163.12
2016,9,17,15,30,778.0,86.0,2.1,27.0,481.0,191.87,113.99
2016,9,17,15,45,751.0,82.5,2.15,27.0,433.5,131.97,72.14
2016,9,17,16,0,724.0,79.0,2.2,27.0,386.0,75.41,47.5
2016,9,17,16,15,687.5,74.5,2.15,26.0,335.5,56.16,42.4
2016,9,17,16,30,651.0,70.0,2.1,25.0,285.0,53.64,40.51
2016,9,17,16,45,598.0,63.5,2.1,24.5,234.5,49.42,36.96
2016,9,17,17,0,545.0,57.0,2.1,24.0,184.0,45.14,33.2
2016,9,17,17,15,460.5,48.0,1.95,23.0,136.5,38.56,27.34
2016,9,17,17,30,376.0,39.0,1.8,22.0,89.0,31.91,21.11
2016,9,17,17,45,239.5,26.0,1.7,21.0,52.5,21.44,9.07
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,11.1,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,34.5,139.4,17.46
2016,9,18,6,30,352.0,31.0,0.9,17.0,69.0,286.85,220.42
2016,9,18,6,45,445.5,39.5,1.0,18.0,115.5,376.43,301.11
2016,9,18,7,0,539.0,48.0,1.1,19.0,162.0,474.75,381.44
2016,9,18,7,15,596.5,54.0,1.05,19.5,212.0,550.06,438.89
2016,9,18,7,30,654.0,60.0,1.0,20.0,262.0,623.91,492.11
2016,9,18,7,45,693.5,64.5,0.95,21.0,312.5,688.44,534.81
2016,9,18,8,0,733.0,69.0,0.9,22.0,363.0,753.26,575.49
2016,9,18,8,15,760.5,72.5,0.9,23.0,411.0,805.73,606.6
2016,9,18,8,30,788.0,76.0,0.9,24.0,459.0,856.77,635.75
2016,9,18,8,45,808.0,78.5,0.9,25.0,504.0,897.49,657.27
2016,9,18,9,0,828.0,81.0,0.9,26.0,549.0,924.69,669.75
2016,9,18,9,15,843.0,83.0,0.85,26.5,589.0,954.12,683.98
2016,9,18,9,30,858.0,85.0,0.8,27.0,629.0,980.36,695.94
2016,9,18,9,45,876.5,83.0,0.75,28.0,665.0,1001.8,703.43
2016,9,18,10,0,895.0,81.0,0.7,29.0,701.0,1019.7,708.74
2016,9,18,10,15,716.5,165.5,0.6,29.5,674.5,953.24,663.73
2016,9,18,10,30,538.0,250.0,0.5,30.0,648.0,848.88,594.52
2016,9,18,10,45,729.5,167.5,0.45,31.0,723.0,951.82,656.6
2016,9,18,11,0,921.0,85.0,0.4,32.0,798.0,1017.46,689.37
2016,9,18,11,15,924.0,85.5,0.5,32.5,810.5,1002.68,680.11
2016,9,18,11,30,927.0,86.0,0.6,33.0,823.0,983.93,669.79
2016,9,18,11,45,928.5,86.0,0.7,33.5,828.0,959.33,655.97
2016,9,18,12,0,930.0,86.0,0.8,34.0,833.0,930.99,639.84
2016,9,18,12,15,929.5,86.0,0.95,34.0,830.0,897.31,622.35
2016,9,18,12,30,929.0,86.0,1.1,34.0,827.0,860.25,602.28
2016,9,18,12,45,921.5,88.0,1.25,34.0,814.5,816.53,577.39
2016,9,18,13,0,914.0,90.0,1.4,34.0,802.0,770.3,550.21
2016,9,18,13,15,909.5,89.0,1.5,34.0,783.5,720.99,518.9
2016,9,18,13,30,905.0,88.0,1.6,34.0,765.0,669.48,483.82
2016,9,18,13,45,898.5,87.0,1.7,34.0,739.0,614.8,445.23
2016,9,18,14,0,892.0,86.0,1.8,34.0,713.0,558.59,404.04
2016,9,18,14,15,882.0,84.5,1.85,33.5,680.0,498.98,359.36
2016,9,18,14,30,872.0,83.0,1.9,33.0,647.0,438.76,312.35
2016,9,18,14,45,859.0,81.0,2.0,33.0,608.0,376.69,261.81
2016,9,18,15,0,846.0,79.0,2.1,33.0,569.0,314.91,210.24
2016,9,18,15,15,827.5,76.5,2.15,32.5,525.0,252.04,158.25
2016,9,18,15,30,809.0,74.0,2.2,32.0,481.0,185.69,105.71
2016,9,18,15,45,784.0,71.0,2.25,32.0,433.0,124.54,63.96
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,66.4,39.97
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,53.43,39.21
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,50.75,37.21
2016,9,18,16,45,636.0,54.5,2.2,29.0,233.5,46.67,33.9
2016,9,18,17,0,584.0,49.0,2.2,28.0,183.0,39.1,27.49
2016,9,18,17,15,500.0,41.5,2.1,27.0,135.0,33.47,22.53
2016,9,18,17,30,416.0,34.0,2.0,26.0,87.0,27.85,17.23
2016,9,18,17,45,271.0,22.5,1.9,25.0,50.5,18.51,5.7
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,9.39,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,171.0,15.0,1.05,18.5,33.5,135.38,0.0
2016,9,19,6,30,342.0,30.0,1.1,19.0,67.0,280.35,212.71
2016,9,19,6,45,433.0,39.5,1.15,19.5,112.0,368.99,293.77
2016,9,19,7,0,524.0,49.0,1.2,20.0,157.0,466.31,373.89
2016,9,19,7,15,582.5,55.0,1.15,20.5,207.0,541.75,431.69
2016,9,19,7,30,641.0,61.0,1.1,21.0,257.0,620.54,488.75
2016,9,19,7,45,680.0,65.5,1.05,22.0,306.5,679.09,527.31
2016,9,19,8,0,719.0,70.0,1.0,23.0,356.0,742.98,567.68
2016,9,19,8,15,746.5,73.5,1.0,23.5,404.0,794.96,599.83
2016,9,19,8,30,774.0,77.0,1.0,24.0,452.0,845.55,630.16
2016,9,19,8,45,794.5,80.0,1.05,25.0,496.5,886.99,653.22
2016,9,19,9,0,815.0,83.0,1.1,26.0,541.0,925.94,674.27
2016,9,19,9,15,830.0,85.0,1.1,26.5,580.5,943.98,682.22
2016,9,19,9,30,845.0,87.0,1.1,27.0,620.0,969.93,695.41
