Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,847.0,92.5,1.15,28.0,651.5,983.51,700.21
2016,9,19,10,0,849.0,98.0,1.2,29.0,683.0,993.2,702.82
2016,9,19,10,15,857.5,99.5,1.2,29.5,710.5,1000.96,704.93
2016,9,19,10,30,866.0,101.0,1.2,30.0,738.0,1004.86,704.84
2016,9,19,10,45,873.5,101.0,1.3,30.5,759.0,1002.13,702.58
2016,9,19,11,0,881.0,101.0,1.4,31.0,780.0,995.47,698.04
2016,9,19,11,15,884.5,101.5,1.5,31.0,792.5,981.5,690.49
2016,9,19,11,30,888.0,102.0,1.6,31.0,805.0,963.69,680.61
2016,9,19,11,45,892.0,101.0,1.75,31.5,811.0,940.98,666.9
2016,9,19,12,0,896.0,100.0,1.9,32.0,817.0,914.57,650.71
2016,9,19,12,15,895.5,100.0,1.95,32.0,814.0,881.68,630.54
2016,9,19,12,30,895.0,100.0,2.0,32.0,811.0,845.56,608.18
2016,9,19,12,45,883.0,104.5,2.15,32.0,797.0,801.77,581.36
2016,9,19,13,0,871.0,109.0,2.3,32.0,783.0,755.87,552.63
2016,9,19,13,15,866.0,108.0,2.35,32.0,764.5,707.86,519.71
2016,9,19,13,30,861.0,107.0,2.4,32.0,746.0,657.82,484.07
2016,9,19,13,45,857.5,104.0,2.5,32.0,721.0,605.05,445.65
2016,9,19,14,0,854.0,101.0,2.6,32.0,696.0,550.57,404.62
2016,9,19,14,15,843.5,99.0,2.65,31.5,663.5,492.17,359.86
2016,9,19,14,30,833.0,97.0,2.7,31.0,631.0,432.03,312.12
2016,9,19,14,45,823.0,93.0,2.75,31.0,593.5,370.44,261.09
2016,9,19,15,0,813.0,89.0,2.8,31.0,556.0,308.97,209.04
2016,9,19,15,15,793.5,86.5,2.8,30.5,512.5,247.01,157.27
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,186.86,109.17
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,126.6,67.83
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,68.99,43.85
2016,9,19,16,15,694.0,69.5,2.85,28.0,326.0,57.59,43.27
2016,9,19,16,30,657.0,65.0,2.8,27.0,276.0,50.19,37.24
2016,9,19,16,45,608.5,58.0,2.75,26.5,226.0,45.47,33.26
2016,9,19,17,0,560.0,51.0,2.7,26.0,176.0,40.64,29.03
2016,9,19,17,15,473.0,43.0,2.6,25.0,129.0,34.7,23.72
2016,9,19,17,30,386.0,35.0,2.5,24.0,82.0,28.74,18.0
2016,9,19,17,45,241.5,22.5,2.4,23.0,47.0,18.57,4.12
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,8.54,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,155.5,17.0,2.6,14.5,33.0,128.94,0.0
2016,9,20,6,30,311.0,34.0,2.7,15.0,66.0,265.94,204.5
2016,9,20,6,45,413.5,43.5,2.8,15.5,112.0,361.61,294.95
2016,9,20,7,0,516.0,53.0,2.9,16.0,158.0,466.44,384.46
2016,9,20,7,15,577.5,59.5,2.9,16.5,208.5,544.8,447.95
2016,9,20,7,30,639.0,66.0,2.9,17.0,259.0,626.58,510.83
2016,9,20,7,45,683.5,70.0,2.95,17.5,310.0,693.54,559.94
2016,9,20,8,0,728.0,74.0,3.0,18.0,361.0,756.45,604.25
2016,9,20,8,15,756.0,77.5,2.95,18.5,409.5,809.24,639.21
2016,9,20,8,30,784.0,81.0,2.9,19.0,458.0,860.55,672.09
2016,9,20,8,45,808.5,82.0,2.85,19.5,503.5,903.45,698.21
2016,9,20,9,0,833.0,83.0,2.8,20.0,549.0,943.93,722.14
2016,9,20,9,15,847.5,85.5,2.8,20.5,589.0,962.29,731.07
2016,9,20,9,30,862.0,88.0,2.8,21.0,629.0,988.46,745.48
2016,9,20,9,45,739.0,142.5,2.8,21.5,624.0,952.7,718.18
2016,9,20,10,0,616.0,197.0,2.8,22.0,619.0,888.42,672.15
2016,9,20,10,15,757.5,145.0,2.8,22.0,685.0,971.29,727.73
2016,9,20,10,30,899.0,93.0,2.8,22.0,751.0,1028.87,764.16
2016,9,20,10,45,904.5,93.5,2.85,22.5,771.0,1024.43,758.79
2016,9,20,11,0,910.0,94.0,2.9,23.0,791.0,1015.95,751.54
2016,9,20,11,15,913.0,94.5,2.95,23.0,803.5,1001.01,741.65
2016,9,20,11,30,916.0,95.0,3.0,23.0,816.0,982.13,729.32
2016,9,20,11,45,916.5,95.5,3.05,23.5,820.5,957.08,711.57
2016,9,20,12,0,917.0,96.0,3.1,24.0,825.0,928.38,691.48
2016,9,20,12,15,916.0,95.5,3.15,24.0,821.5,893.82,668.79
2016,9,20,12,30,915.0,95.0,3.2,24.0,818.0,856.02,643.78
2016,9,20,12,45,909.0,96.5,3.25,24.5,805.5,813.2,613.93
2016,9,20,13,0,903.0,98.0,3.3,25.0,793.0,767.82,582.15
2016,9,20,13,15,740.5,167.0,3.3,24.5,728.0,682.68,519.78
2016,9,20,13,30,578.0,236.0,3.3,24.0,663.0,594.14,453.68
2016,9,20,13,45,567.0,228.5,3.35,24.0,635.0,544.09,416.03
2016,9,20,14,0,556.0,221.0,3.4,24.0,607.0,494.05,377.23
2016,9,20,14,15,579.5,200.0,3.4,23.5,585.0,449.26,341.85
2016,9,20,14,30,603.0,179.0,3.4,23.0,563.0,404.06,304.56
2016,9,20,14,45,712.0,133.5,3.45,23.0,559.5,361.92,265.87
2016,9,20,15,0,821.0,88.0,3.5,23.0,556.0,309.01,216.01
2016,9,20,15,15,801.0,85.0,3.5,22.5,511.5,246.04,161.54
2016,9,20,15,30,781.0,82.0,3.5,22.0,467.0,184.94,111.11
2016,9,20,15,45,754.0,78.5,3.55,22.0,419.0,124.98,69.0
2016,9,20,16,0,727.0,75.0,3.6,22.0,371.0,68.35,53.54
2016,9,20,16,15,688.5,70.5,3.55,21.5,321.0,53.65,41.09
2016,9,20,16,30,650.0,66.0,3.5,21.0,271.0,51.0,38.93
2016,9,20,16,45,595.0,59.5,3.5,20.5,220.5,46.66,35.16
2016,9,20,17,0,540.0,53.0,3.5,20.0,170.0,42.27,31.19
2016,9,20,17,15,449.0,44.0,3.45,19.5,123.5,35.56,25.0
2016,9,20,17,30,358.0,35.0,3.4,19.0,77.0,28.8,18.3
2016,9,20,17,45,179.0,17.5,3.35,18.5,38.5,14.14,0.0
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,3.6,14.0,10.0,8.23,0.0
2016,9,21,6,30,0.0,20.0,3.8,14.0,20.0,16.49,7.28
2016,9,21,6,45,0.0,34.5,4.0,14.5,34.5,28.53,18.21
2016,9,21,7,0,0.0,49.0,4.2,15.0,49.0,41.88,29.88
2016,9,21,7,15,0.0,65.0,4.3,15.5,65.0,56.81,42.76
2016,9,21,7,30,0.0,81.0,4.4,16.0,81.0,71.57,55.28
2016,9,21,7,45,0.0,97.5,4.5,16.5,97.5,86.76,67.94
2016,9,21,8,0,0.0,114.0,4.6,17.0,114.0,101.87,80.32
2016,9,21,8,15,176.5,146.5,4.6,17.0,231.0,325.98,270.8
2016,9,21,8,30,353.0,179.0,4.6,17.0,348.0,553.15,453.47
2016,9,21,8,45,279.5,211.5,4.65,17.5,353.5,528.49,428.97
2016,9,21,9,0,206.0,244.0,4.7,18.0,359.0,477.09,385.14
2016,9,21,9,15,357.5,225.5,4.7,18.0,442.0,626.18,502.96
2016,9,21,9,30,509.0,207.0,4.7,18.0,525.0,781.7,620.27
2016,9,21,9,45,700.5,149.0,4.75,18.5,612.0,921.43,719.64
2016,9,21,10,0,892.0,91.0,4.8,19.0,699.0,1028.63,791.64
2016,9,21,10,15,901.0,92.5,4.8,19.0,728.0,1036.79,795.24
2016,9,21,10,30,910.0,94.0,4.8,19.0,757.0,1040.91,796.93
2016,9,21,10,45,918.5,94.0,4.8,19.5,778.5,1038.68,792.88
2016,9,21,11,0,927.0,94.0,4.8,20.0,800.0,1032.31,786.21
2016,9,21,11,15,931.5,94.5,4.8,20.0,814.0,1018.41,776.14
2016,9,21,11,30,936.0,95.0,4.8,20.0,828.0,1000.46,763.45
2016,9,21,11,45,727.5,190.0,4.85,20.0,762.0,898.06,692.16
2016,9,21,12,0,519.0,285.0,4.9,20.0,696.0,773.1,599.06
2016,9,21,12,15,529.0,277.0,4.95,20.0,694.0,749.87,583.02
2016,9,21,12,30,539.0,269.0,5.0,20.0,692.0,724.01,564.32
2016,9,21,12,45,735.5,184.0,5.05,20.5,752.5,773.15,602.89
2016,9,21,13,0,932.0,99.0,5.1,21.0,813.0,788.95,615.13
2016,9,21,13,15,928.0,98.0,5.15,21.0,794.0,738.75,577.73
2016,9,21,13,30,924.0,97.0,5.2,21.0,775.0,686.26,537.1
2016,9,21,13,45,920.0,94.5,5.3,21.0,749.0,630.31,492.91
2016,9,21,14,0,916.0,92.0,5.4,21.0,723.0,572.55,445.9
2016,9,21,14,15,906.0,90.5,5.45,20.5,689.0,511.3,395.3
2016,9,21,14,30,896.0,89.0,5.5,20.0,655.0,449.39,342.38
2016,9,21,14,45,885.5,85.5,5.55,20.0,615.5,385.22,285.48
2016,9,21,15,0,875.0,82.0,5.6,20.0,576.0,321.05,227.59
2016,9,21,15,15,855.5,79.5,5.6,19.5,530.5,251.9,166.68
2016,9,21,15,30,836.0,77.0,5.6,19.0,485.0,187.82,112.78
2016,9,21,15,45,813.0,73.0,5.6,19.0,436.0,124.27,67.55
2016,9,21,16,0,790.0,69.0,5.6,19.0,387.0,63.51,50.02
2016,9,21,16,15,752.5,65.0,5.5,18.5,334.5,54.83,42.66
2016,9,21,16,30,715.0,61.0,5.4,18.0,282.0,52.14,40.42
2016,9,21,16,45,659.0,55.0,5.35,17.5,229.5,47.6,36.43
2016,9,21,17,0,603.0,49.0,5.3,17.0,177.0,39.52,29.14
2016,9,21,17,15,507.0,41.0,5.2,16.5,128.0,33.42,23.41
2016,9,21,17,30,411.0,33.0,5.1,16.0,79.0,27.35,17.11
2016,9,21,17,45,205.5,16.5,5.05,15.5,39.5,13.41,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,126.02,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,264.9,201.51
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,361.73,297.71
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,468.39,390.77
2016,9,22,7,15,585.0,56.5,4.1,14.5,204.5,547.97,456.34
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,631.16,521.61
2016,9,22,7,45,696.0,66.5,3.95,15.5,307.0,695.52,569.58
2016,9,22,8,0,744.0,70.0,3.9,16.0,359.0,766.54,620.65
2016,9,22,8,15,773.0,73.5,3.7,16.5,408.5,820.55,656.58
2016,9,22,8,30,802.0,77.0,3.5,17.0,458.0,873.11,690.21
2016,9,22,8,45,826.0,78.5,3.35,17.5,504.0,916.41,716.46
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,946.24,732.64
2016,9,22,9,15,864.5,82.0,3.1,18.5,590.0,975.19,748.37
2016,9,22,9,30,879.0,84.0,3.0,19.0,630.0,1000.82,761.6
2016,9,22,9,45,710.0,152.0,2.9,19.5,608.5,934.69,712.44
2016,9,22,10,0,541.0,220.0,2.8,20.0,587.0,829.45,635.73
2016,9,22,10,15,733.0,152.5,2.75,20.0,671.5,955.11,722.87
2016,9,22,10,30,925.0,85.0,2.7,20.0,756.0,1045.21,780.42
2016,9,22,10,45,930.0,86.0,2.65,20.5,776.0,1040.54,773.51
2016,9,22,11,0,935.0,87.0,2.6,21.0,796.0,1031.73,765.05
2016,9,22,11,15,938.0,87.5,2.65,21.0,808.5,1016.28,754.93
2016,9,22,11,30,941.0,88.0,2.7,21.0,821.0,996.79,742.29
2016,9,22,11,45,941.5,88.5,2.75,21.5,825.5,971.04,724.17
2016,9,22,12,0,942.0,89.0,2.8,22.0,830.0,941.55,703.65
2016,9,22,12,15,941.0,89.0,2.8,22.0,826.0,906.62,680.43
2016,9,22,12,30,940.0,89.0,2.8,22.0,822.0,868.34,654.87
2016,9,22,12,45,932.5,90.5,2.85,22.5,809.5,823.32,623.64
2016,9,22,13,0,925.0,92.0,2.9,23.0,797.0,775.8,590.49
2016,9,22,13,15,920.0,91.5,2.95,23.0,777.5,725.8,555.09
2016,9,22,13,30,915.0,91.0,3.0,23.0,758.0,673.6,516.12
2016,9,22,13,45,905.0,91.0,3.05,23.0,730.5,617.01,472.72
2016,9,22,14,0,895.0,91.0,3.1,23.0,703.0,559.22,427.04
2016,9,22,14,15,884.5,89.0,3.2,22.5,669.0,498.5,378.47
2016,9,22,14,30,874.0,87.0,3.3,22.0,635.0,437.24,327.57
2016,9,22,14,45,856.0,86.0,3.4,22.0,594.5,373.98,272.95
2016,9,22,15,0,838.0,85.0,3.5,22.0,554.0,308.4,215.57
2016,9,22,15,15,817.5,82.5,3.6,21.5,509.0,244.7,160.32
2016,9,22,15,30,797.0,80.0,3.7,21.0,464.0,182.92,109.35
2016,9,22,15,45,763.5,77.5,3.85,21.0,414.5,122.25,67.45
2016,9,22,16,0,730.0,75.0,4.0,21.0,365.0,65.76,51.56
2016,9,22,16,15,689.5,70.5,4.05,20.5,314.5,53.9,41.5
2016,9,22,16,30,649.0,66.0,4.1,20.0,264.0,51.24,39.3
2016,9,22,16,45,584.5,60.0,4.2,19.5,213.0,47.24,35.78
2016,9,22,17,0,520.0,54.0,4.3,19.0,162.0,43.26,32.11
2016,9,22,17,15,421.0,44.0,4.15,18.0,115.0,35.73,25.18
2016,9,22,17,30,322.0,34.0,4.0,17.0,68.0,28.13,17.39
2016,9,22,17,45,161.0,17.0,3.9,16.5,34.0,13.87,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,135.26,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,288.77,215.61
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,379.84,308.8
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,480.28,393.81
2016,9,23,7,15,608.0,49.5,1.9,15.5,201.0,551.21,450.55
2016,9,23,7,30,667.0,55.0,1.8,16.0,251.0,631.24,510.91
2016,9,23,7,45,705.0,59.5,1.75,17.0,300.5,694.73,555.05
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,758.37,597.11
2016,9,23,8,15,770.0,67.0,1.65,18.5,398.0,809.7,629.73
2016,9,23,8,30,797.0,70.0,1.6,19.0,446.0,859.53,660.28
2016,9,23,8,45,817.0,72.0,1.6,20.0,490.0,888.89,675.36
2016,9,23,9,0,837.0,74.0,1.6,21.0,534.0,925.93,695.44
2016,9,23,9,15,851.0,76.0,1.55,21.5,573.0,954.19,709.89
2016,9,23,9,30,865.0,78.0,1.5,22.0,612.0,979.18,722.1
2016,9,23,9,45,875.5,79.5,1.5,22.5,645.5,996.49,730.05
2016,9,23,10,0,886.0,81.0,1.5,23.0,679.0,1010.07,735.75
2016,9,23,10,15,893.5,82.0,1.55,23.0,705.5,1016.11,739.01
2016,9,23,10,30,901.0,83.0,1.6,23.0,732.0,1018.17,739.99
2016,9,23,10,45,905.0,84.0,1.65,23.5,751.5,1012.69,734.93
2016,9,23,11,0,909.0,85.0,1.7,24.0,771.0,1003.19,727.56
2016,9,23,11,15,912.0,85.5,1.8,24.0,783.0,988.15,718.88
2016,9,23,11,30,915.0,86.0,1.9,24.0,795.0,969.21,707.74
2016,9,23,11,45,913.5,87.0,2.0,24.5,798.5,942.8,690.38
2016,9,23,12,0,912.0,88.0,2.1,25.0,802.0,912.87,670.7
2016,9,23,12,15,911.0,88.0,2.25,25.0,798.0,878.91,649.99
2016,9,23,12,30,910.0,88.0,2.4,25.0,794.0,841.71,626.77
2016,9,23,12,45,903.5,89.0,2.55,25.0,781.5,798.17,598.84
2016,9,23,13,0,897.0,90.0,2.7,25.0,769.0,752.16,568.73
2016,9,23,13,15,892.0,89.5,2.8,24.5,750.0,703.48,535.64
2016,9,23,13,30,887.0,89.0,2.9,24.0,731.0,652.7,498.98
2016,9,23,13,45,879.0,88.0,3.05,24.0,704.5,597.83,457.24
2016,9,23,14,0,871.0,87.0,3.2,24.0,678.0,541.65,413.03
2016,9,23,14,15,861.0,85.0,3.25,24.0,645.5,482.6,364.86
2016,9,23,14,30,851.0,83.0,3.3,24.0,613.0,423.02,314.7
2016,9,23,14,45,663.0,136.0,3.4,24.0,532.5,343.93,251.79
2016,9,23,15,0,475.0,189.0,3.5,24.0,452.0,283.83,205.66
2016,9,23,15,15,631.5,131.0,3.5,23.5,450.5,238.83,161.56
2016,9,23,15,30,788.0,73.0,3.5,23.0,449.0,174.48,102.15
2016,9,23,15,45,758.0,70.5,3.55,22.5,401.0,114.85,61.58
2016,9,23,16,0,728.0,68.0,3.6,22.0,353.0,58.91,45.46
2016,9,23,16,15,689.0,63.5,3.6,21.5,303.5,53.19,40.72
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,50.12,38.16
2016,9,23,16,45,594.0,52.5,3.6,20.5,204.5,41.51,30.63
2016,9,23,17,0,538.0,46.0,3.6,20.0,155.0,36.91,26.43
2016,9,23,17,15,441.0,37.5,3.55,19.0,109.5,30.41,20.43
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,23.88,13.51
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,11.78,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,14.5,29.5,116.15,0.0
2016,9,24,6,30,380.0,25.0,1.4,15.0,59.0,301.02,218.82
2016,9,24,6,45,478.5,32.5,1.5,16.0,105.0,387.05,310.91
2016,9,24,7,0,577.0,40.0,1.6,17.0,151.0,489.9,396.51
2016,9,24,7,15,636.0,45.5,1.65,17.5,201.5,567.91,458.44
2016,9,24,7,30,695.0,51.0,1.7,18.0,252.0,648.93,519.43
2016,9,24,7,45,734.0,54.5,1.75,19.0,303.0,712.82,563.92
2016,9,24,8,0,773.0,58.0,1.8,20.0,354.0,776.89,606.55
2016,9,24,8,15,800.0,61.0,1.9,20.5,402.5,819.43,634.13
2016,9,24,8,30,827.0,64.0,2.0,21.0,451.0,869.63,666.49
2016,9,24,8,45,847.5,65.5,2.1,22.0,496.0,909.67,689.86
2016,9,24,9,0,868.0,67.0,2.2,23.0,541.0,947.18,711.14
2016,9,24,9,15,882.5,69.0,2.2,23.5,581.0,976.49,727.02
2016,9,24,9,30,897.0,71.0,2.2,24.0,621.0,1002.41,740.61
2016,9,24,9,45,911.0,70.5,2.2,24.5,656.0,1021.0,749.41
2016,9,24,10,0,925.0,70.0,2.2,25.0,691.0,1035.82,755.9
2016,9,24,10,15,932.5,71.0,2.15,25.5,718.5,1041.93,756.34
2016,9,24,10,30,940.0,72.0,2.1,26.0,746.0,1043.9,754.37
2016,9,24,10,45,945.5,72.5,2.1,26.5,766.5,1039.06,748.93
2016,9,24,11,0,951.0,73.0,2.1,27.0,787.0,1030.02,741.09
2016,9,24,11,15,954.0,73.5,2.05,27.5,799.5,1014.36,728.67
2016,9,24,11,30,957.0,74.0,2.0,28.0,812.0,994.61,713.93
2016,9,24,11,45,958.5,74.0,1.95,28.5,816.5,968.9,695.6
2016,9,24,12,0,960.0,74.0,1.9,29.0,821.0,939.35,675.03
2016,9,24,12,15,959.5,74.0,1.9,29.0,817.5,904.36,652.93
2016,9,24,12,30,959.0,74.0,1.9,29.0,814.0,865.92,628.53
2016,9,24,12,45,945.5,79.5,1.95,29.0,800.0,819.82,599.38
2016,9,24,13,0,932.0,85.0,2.0,29.0,786.0,771.5,568.4
2016,9,24,13,15,927.5,84.0,2.05,29.0,766.5,721.02,534.32
2016,9,24,13,30,923.0,83.0,2.1,29.0,747.0,668.32,496.55
2016,9,24,13,45,915.0,82.5,2.15,29.0,720.0,612.06,454.99
2016,9,24,14,0,907.0,82.0,2.2,29.0,693.0,554.4,410.96
2016,9,24,14,15,896.5,80.5,2.2,29.0,659.0,493.53,362.86
2016,9,24,14,30,886.0,79.0,2.2,29.0,625.0,432.1,312.7
2016,9,24,14,45,871.5,77.0,2.25,29.0,585.5,368.6,259.61
2016,9,24,15,0,857.0,75.0,2.3,29.0,546.0,305.58,205.83
2016,9,24,15,15,837.0,72.5,2.3,28.5,501.0,241.73,152.17
2016,9,24,15,30,817.0,70.0,2.3,28.0,456.0,174.85,98.98
2016,9,24,15,45,789.5,67.0,2.35,28.0,407.0,113.19,58.08
2016,9,24,16,0,762.0,64.0,2.4,28.0,358.0,54.9,40.92
2016,9,24,16,15,722.0,60.0,2.35,27.0,307.5,50.81,37.75
2016,9,24,16,30,682.0,56.0,2.3,26.0,257.0,48.0,35.52
2016,9,24,16,45,620.0,50.5,2.3,25.0,206.0,43.76,31.94
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,36.31,25.41
2016,9,24,17,15,456.5,36.5,2.25,23.0,108.5,29.74,19.42
2016,9,24,17,30,355.0,28.0,2.2,22.0,62.0,23.16,12.23
2016,9,24,17,45,177.5,14.0,2.2,21.0,31.0,11.95,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,116.89,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,303.06,214.4
2016,9,25,6,45,486.0,33.0,1.9,18.0,106.0,392.96,313.46
2016,9,25,7,0,590.0,41.0,2.0,19.0,153.0,500.83,402.96
2016,9,25,7,15,650.0,46.5,2.05,19.5,204.0,580.35,466.03
2016,9,25,7,30,710.0,52.0,2.1,20.0,255.0,662.81,528.02
2016,9,25,7,45,748.5,55.5,2.15,21.0,306.5,726.88,572.55
2016,9,25,8,0,787.0,59.0,2.2,22.0,358.0,790.99,615.09
2016,9,25,8,15,813.5,62.0,2.2,22.5,407.0,843.08,648.35
2016,9,25,8,30,840.0,65.0,2.2,23.0,456.0,883.44,672.64
2016,9,25,8,45,858.5,67.5,2.25,24.0,501.0,923.12,695.1
2016,9,25,9,0,877.0,70.0,2.3,25.0,546.0,960.09,715.26
2016,9,25,9,15,891.0,72.0,2.25,25.5,586.0,988.89,730.08
2016,9,25,9,30,905.0,74.0,2.2,26.0,626.0,1014.24,742.54
2016,9,25,9,45,917.5,74.0,2.2,27.0,660.5,1031.85,749.09
2016,9,25,10,0,930.0,74.0,2.2,28.0,695.0,1045.63,753.29
2016,9,25,10,15,937.0,75.0,2.15,28.5,722.0,1051.04,753.23
2016,9,25,10,30,944.0,76.0,2.1,29.0,749.0,1052.3,750.8
2016,9,25,10,45,946.5,77.5,2.1,29.5,768.5,1045.43,744.13
2016,9,25,11,0,949.0,79.0,2.1,30.0,788.0,1034.4,735.13
2016,9,25,11,15,951.5,79.5,2.0,30.5,800.0,1018.08,721.85
2016,9,25,11,30,954.0,80.0,1.9,31.0,812.0,997.71,706.28
2016,9,25,11,45,952.5,81.5,1.85,32.0,815.5,970.78,686.05
2016,9,25,12,0,951.0,83.0,1.8,33.0,819.0,940.16,663.77
2016,9,25,12,15,950.0,82.5,1.7,33.0,815.0,904.27,640.43
2016,9,25,12,30,949.0,82.0,1.6,33.0,811.0,865.02,615.0
2016,9,25,12,45,943.0,83.0,1.5,33.5,798.0,820.25,584.79
2016,9,25,13,0,937.0,84.0,1.4,34.0,785.0,772.85,552.89
2016,9,25,13,15,932.0,83.5,1.25,34.0,765.0,722.25,518.23
2016,9,25,13,30,927.0,83.0,1.1,34.0,745.0,669.44,480.31
2016,9,25,13,45,915.5,83.5,1.0,34.5,717.0,611.86,437.77
2016,9,25,14,0,904.0,84.0,0.9,35.0,689.0,553.22,393.5
2016,9,25,14,15,893.0,82.5,0.8,34.5,655.0,492.23,347.88
2016,9,25,14,30,882.0,81.0,0.7,34.0,621.0,430.75,300.24
2016,9,25,14,45,863.0,80.0,0.6,34.0,580.0,366.78,248.89
2016,9,25,15,0,844.0,79.0,0.5,34.0,539.0,303.81,197.41
2016,9,25,15,15,823.5,76.5,0.55,33.5,494.0,236.64,143.9
2016,9,25,15,30,803.0,74.0,0.6,33.0,449.0,174.63,96.59
2016,9,25,15,45,551.5,108.0,0.65,33.0,352.5,120.4,70.43
2016,9,25,16,0,300.0,142.0,0.7,33.0,256.0,101.04,77.67
2016,9,25,16,15,280.5,124.0,0.8,32.0,219.0,89.61,68.84
2016,9,25,16,30,261.0,106.0,0.9,31.0,182.0,77.77,59.4
2016,9,25,16,45,234.0,87.0,1.05,30.0,145.0,64.82,48.72
2016,9,25,17,0,207.0,68.0,1.2,29.0,108.0,51.47,37.39
2016,9,25,17,15,162.0,49.0,1.3,27.5,74.5,37.66,25.42
2016,9,25,17,30,117.0,30.0,1.4,26.0,41.0,23.5,11.62
2016,9,25,17,45,58.5,15.0,1.5,25.0,20.5,12.8,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,78.8,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,218.44,148.37
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,314.73,246.66
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,420.08,331.85
2016,9,26,7,15,512.5,61.5,0.3,20.5,185.0,501.86,394.89
2016,9,26,7,30,579.0,70.0,0.3,21.0,234.0,587.56,456.92
2016,9,26,7,45,624.5,76.5,0.3,22.0,284.5,656.37,502.79
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,726.11,547.05
2016,9,26,8,15,702.0,87.5,0.25,23.5,383.0,781.35,579.87
2016,9,26,8,30,734.0,92.0,0.2,24.0,431.0,835.57,610.93
2016,9,26,8,45,756.5,96.5,0.2,25.0,476.0,873.22,630.04
2016,9,26,9,0,779.0,101.0,0.2,26.0,521.0,914.71,651.26
2016,9,26,9,15,796.5,104.0,0.3,27.0,561.0,946.71,668.06
2016,9,26,9,30,814.0,107.0,0.4,28.0,601.0,975.52,683.05
2016,9,26,9,45,826.0,109.5,0.55,29.0,635.0,994.74,693.42
2016,9,26,10,0,838.0,112.0,0.7,30.0,669.0,1010.26,701.73
2016,9,26,10,15,847.5,114.0,0.75,30.5,696.5,1018.8,705.16
2016,9,26,10,30,857.0,116.0,0.8,31.0,724.0,1023.38,706.45
2016,9,26,10,45,863.0,117.0,0.9,31.5,744.0,1019.25,703.76
2016,9,26,11,0,869.0,118.0,1.0,32.0,764.0,1011.12,698.83
2016,9,26,11,15,872.5,119.0,1.1,32.0,776.5,984.75,684.35
2016,9,26,11,30,876.0,120.0,1.2,32.0,789.0,966.81,675.08
2016,9,26,11,45,878.0,120.0,1.3,32.5,793.0,942.71,660.46
2016,9,26,12,0,880.0,120.0,1.4,33.0,797.0,915.05,643.59
2016,9,26,12,15,879.0,119.5,1.5,33.0,793.0,880.88,623.78
2016,9,26,12,30,878.0,119.0,1.6,33.0,789.0,843.61,601.73
2016,9,26,12,45,901.5,106.0,1.75,33.5,784.5,810.13,581.09
2016,9,26,13,0,925.0,93.0,1.9,34.0,780.0,771.81,556.9
2016,9,26,13,15,920.0,92.0,1.95,33.5,760.5,721.08,524.01
2016,9,26,13,30,915.0,91.0,2.0,33.0,741.0,668.19,487.87
2016,9,26,13,45,908.0,89.5,2.1,33.0,713.5,611.77,447.2
2016,9,26,14,0,901.0,88.0,2.2,33.0,686.0,553.89,403.94
2016,9,26,14,15,890.0,86.5,2.2,32.5,652.0,492.96,357.26
2016,9,26,14,30,879.0,85.0,2.2,32.0,618.0,431.56,308.41
2016,9,26,14,45,865.5,82.0,2.25,32.0,578.5,367.82,255.77
2016,9,26,15,0,852.0,79.0,2.3,32.0,539.0,304.48,202.41
2016,9,26,15,15,831.5,76.5,2.25,31.5,493.5,236.85,146.63
2016,9,26,15,30,811.0,74.0,2.2,31.0,448.0,174.34,97.73
2016,9,26,15,45,574.5,104.0,2.15,31.0,354.5,118.16,69.17
2016,9,26,16,0,338.0,134.0,2.1,31.0,261.0,96.51,74.87
2016,9,26,16,15,317.0,117.5,1.9,30.0,223.0,85.83,66.45
2016,9,26,16,30,296.0,101.0,1.7,29.0,185.0,74.8,57.48
2016,9,26,16,45,269.0,82.5,1.55,28.0,147.0,62.04,46.81
2016,9,26,17,0,242.0,64.0,1.4,27.0,109.0,47.93,34.7
2016,9,26,17,15,195.0,46.0,1.35,25.5,75.0,34.99,23.35
2016,9,26,17,30,148.0,28.0,1.3,24.0,41.0,21.63,9.59
2016,9,26,17,45,74.0,14.0,1.3,23.0,20.5,11.95,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,94.66,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,251.67,165.03
2016,9,27,6,45,403.0,35.5,0.2,18.5,94.5,349.39,272.23
2016,9,27,7,0,505.0,46.0,0.2,19.0,139.0,454.34,357.83
2016,9,27,7,15,570.0,53.0,0.2,19.5,188.5,535.11,419.22
2016,9,27,7,30,635.0,60.0,0.2,20.0,238.0,619.75,479.98
2016,9,27,7,45,675.5,65.5,0.2,21.0,288.0,684.86,522.77
2016,9,27,8,0,716.0,71.0,0.2,22.0,338.0,745.37,560.37
2016,9,27,8,15,746.0,75.0,0.2,22.5,386.5,799.8,593.35
2016,9,27,8,30,776.0,79.0,0.2,23.0,435.0,852.87,624.34
2016,9,27,8,45,797.0,82.5,0.25,24.0,479.5,894.92,647.07
2016,9,27,9,0,818.0,86.0,0.3,25.0,524.0,934.41,667.87
2016,9,27,9,15,834.0,88.0,0.35,25.5,563.5,964.14,683.66
2016,9,27,9,30,850.0,90.0,0.4,26.0,603.0,990.58,697.53
2016,9,27,9,45,875.5,86.5,0.5,27.0,640.5,1004.48,703.62
2016,9,27,10,0,901.0,83.0,0.6,28.0,678.0,1026.64,714.96
2016,9,27,10,15,909.0,84.0,0.65,28.5,705.0,1032.74,716.85
2016,9,27,10,30,917.0,85.0,0.7,29.0,732.0,1034.8,716.72
2016,9,27,10,45,921.0,86.0,0.8,29.5,751.5,1028.74,713.04
2016,9,27,11,0,925.0,87.0,0.9,30.0,771.0,1018.61,707.06
2016,9,27,11,15,928.5,87.5,0.95,30.5,783.0,1003.37,697.11
2016,9,27,11,30,932.0,88.0,1.0,31.0,795.0,984.14,684.88
2016,9,27,11,45,932.0,88.5,1.1,31.5,799.0,957.76,669.23
2016,9,27,12,0,932.0,89.0,1.2,32.0,803.0,927.71,651.24
2016,9,27,12,15,931.0,89.0,1.3,32.0,799.0,892.76,631.29
2016,9,27,12,30,930.0,89.0,1.4,32.0,795.0,854.5,608.94
2016,9,27,12,45,931.5,86.0,1.5,32.0,784.0,811.95,583.43
2016,9,27,13,0,933.0,83.0,1.6,32.0,773.0,766.31,555.43
2016,9,27,13,15,928.0,82.5,1.65,32.0,753.0,715.82,521.92
2016,9,27,13,30,923.0,82.0,1.7,32.0,733.0,663.14,484.9
2016,9,27,13,45,914.0,81.0,1.75,32.0,705.5,605.74,443.34
2016,9,27,14,0,905.0,80.0,1.8,32.0,678.0,547.09,399.38
2016,9,27,14,15,894.5,78.5,1.85,31.5,643.5,486.31,352.94
2016,9,27,14,30,884.0,77.0,1.9,31.0,609.0,424.98,304.16
2016,9,27,14,45,868.0,75.5,2.0,31.0,569.0,361.55,251.7
2016,9,27,15,0,852.0,74.0,2.1,31.0,529.0,298.79,198.69
2016,9,27,15,15,831.5,71.5,2.15,30.5,484.0,235.21,145.87
2016,9,27,15,30,811.0,69.0,2.2,30.0,439.0,168.83,93.93
2016,9,27,15,45,781.5,66.0,2.25,29.5,390.5,107.57,54.75
2016,9,27,16,0,752.0,63.0,2.3,29.0,342.0,52.99,39.17
2016,9,27,16,15,711.0,58.5,2.25,28.0,291.0,49.76,36.71
2016,9,27,16,30,670.0,54.0,2.2,27.0,240.0,46.52,34.08
2016,9,27,16,45,605.5,48.0,2.2,26.5,190.0,41.8,29.98
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,34.06,23.14
2016,9,27,17,15,435.0,33.0,2.15,24.5,95.0,27.0,16.73
2016,9,27,17,30,329.0,24.0,2.1,23.0,50.0,19.91,7.4
2016,9,27,17,45,164.5,12.0,2.05,22.0,25.0,10.24,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.5,12.5,1.75,14.5,23.5,86.41,0.0
2016,9,28,6,30,271.0,25.0,1.8,15.0,47.0,232.13,149.05
2016,9,28,6,45,380.0,35.5,1.9,15.5,90.5,334.68,268.31
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,443.49,362.25
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,524.68,427.87
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,609.88,492.89
2016,9,28,7,45,410.0,103.5,1.75,17.5,226.0,503.66,409.89
2016,9,28,8,0,198.0,147.0,1.7,18.0,220.0,349.47,284.98
2016,9,28,8,15,486.0,112.0,1.65,18.5,324.5,606.8,487.27
2016,9,28,8,30,774.0,77.0,1.6,19.0,429.0,848.61,655.83
2016,9,28,8,45,548.0,145.5,1.6,19.5,407.5,729.98,567.1
2016,9,28,9,0,322.0,214.0,1.6,20.0,386.0,578.72,452.41
2016,9,28,9,15,587.5,150.0,1.65,20.5,492.0,800.76,614.76
2016,9,28,9,30,853.0,86.0,1.7,21.0,598.0,976.69,728.89
2016,9,28,9,45,865.0,87.5,1.75,21.5,631.5,994.81,736.37
2016,9,28,10,0,877.0,89.0,1.8,22.0,665.0,1009.24,743.42
2016,9,28,10,15,885.5,90.5,1.85,22.5,692.0,1016.28,745.84
2016,9,28,10,30,894.0,92.0,1.9,23.0,719.0,1019.36,745.93
2016,9,28,10,45,900.0,93.0,2.0,23.5,739.0,1015.31,742.28
2016,9,28,11,0,906.0,94.0,2.1,24.0,759.0,1007.23,736.22
2016,9,28,11,15,909.0,94.5,2.2,24.0,771.0,991.64,726.84
2016,9,28,11,30,912.0,95.0,2.3,24.0,783.0,972.17,715.02
2016,9,28,11,45,914.0,94.5,2.4,24.0,787.5,946.86,699.37
2016,9,28,12,0,916.0,94.0,2.5,24.0,792.0,917.88,681.23
2016,9,28,12,15,915.0,94.0,2.55,24.0,787.5,883.31,658.83
2016,9,28,12,30,914.0,94.0,2.6,24.0,783.0,845.51,634.12
2016,9,28,12,45,910.0,94.0,2.7,24.0,770.5,802.31,605.83
2016,9,28,13,0,906.0,94.0,2.8,24.0,758.0,756.47,575.32
2016,9,28,13,15,900.0,93.0,2.85,24.0,738.0,705.87,538.92
2016,9,28,13,30,894.0,92.0,2.9,24.0,718.0,653.28,499.6
2016,9,28,13,45,887.0,90.0,3.0,24.0,691.0,597.42,456.86
2016,9,28,14,0,880.0,88.0,3.1,24.0,664.0,540.19,411.6
2016,9,28,14,15,868.0,86.5,3.1,23.5,630.0,480.01,363.02
2016,9,28,14,30,856.0,85.0,3.1,23.0,596.0,419.51,312.44
2016,9,28,14,45,840.5,82.5,3.15,23.0,556.5,354.66,256.57
2016,9,28,15,0,825.0,80.0,3.2,23.0,517.0,291.98,201.49
2016,9,28,15,15,803.5,77.0,3.25,22.5,472.0,228.7,147.02
2016,9,28,15,30,782.0,74.0,3.3,22.0,427.0,167.52,97.55
2016,9,28,15,45,751.0,70.5,3.35,21.5,378.5,107.63,58.22
2016,9,28,16,0,720.0,67.0,3.4,21.0,330.0,55.91,43.12
2016,9,28,16,15,676.0,62.5,3.35,20.0,280.0,52.82,40.68
2016,9,28,16,30,632.0,58.0,3.3,19.0,230.0,45.65,34.53
2016,9,28,16,45,558.5,52.0,3.3,18.5,180.5,41.41,30.7
2016,9,28,17,0,485.0,46.0,3.3,18.0,131.0,37.23,26.71
2016,9,28,17,15,370.5,35.5,3.25,17.5,87.5,29.06,18.91
2016,9,28,17,30,256.0,25.0,3.2,17.0,44.0,20.79,6.74
2016,9,28,17,45,128.0,12.5,3.15,16.5,22.0,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,13.5,2.5,12.0,22.0,75.07,0.0
2016,9,29,6,30,227.0,27.0,2.6,12.0,44.0,205.29,125.91
2016,9,29,6,45,342.0,38.5,2.75,12.5,87.0,313.08,254.09
2016,9,29,7,0,457.0,50.0,2.9,13.0,130.0,425.81,353.52
2016,9,29,7,15,228.5,65.5,2.85,13.5,105.5,287.05,240.69
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,73.71,57.29
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,90.61,71.75
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,107.38,85.61
2016,9,29,8,15,0.0,131.0,2.8,15.5,131.0,119.58,95.41
2016,9,29,8,30,0.0,145.0,2.8,16.0,145.0,131.88,105.14
2016,9,29,8,45,12.0,172.0,2.8,16.5,178.5,169.83,136.32
2016,9,29,9,0,24.0,199.0,2.8,17.0,212.0,208.17,167.2
2016,9,29,9,15,20.0,205.5,2.8,17.5,217.0,208.53,166.45
2016,9,29,9,30,16.0,212.0,2.8,18.0,222.0,209.06,165.95
2016,9,29,9,45,200.5,238.5,2.8,19.0,369.0,463.16,369.5
2016,9,29,10,0,385.0,265.0,2.8,20.0,516.0,700.61,545.23
2016,9,29,10,15,637.5,178.5,2.8,20.0,614.5,886.21,678.47
2016,9,29,10,30,890.0,92.0,2.8,20.0,713.0,1014.74,763.19
2016,9,29,10,45,896.5,92.0,2.85,20.5,732.5,1009.98,756.88
