Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,0,903.0,92.0,2.9,21.0,752.0,1001.22,749.39
2016,9,29,11,15,906.0,92.0,2.95,21.0,763.0,985.09,738.58
2016,9,29,11,30,909.0,92.0,3.0,21.0,774.0,965.1,725.33
2016,9,29,11,45,910.0,92.0,3.05,21.5,777.5,939.48,707.0
2016,9,29,12,0,911.0,92.0,3.1,22.0,781.0,910.25,686.31
2016,9,29,12,15,909.5,92.0,3.15,22.0,776.5,875.41,663.11
2016,9,29,12,30,908.0,92.0,3.2,22.0,772.0,837.39,637.59
2016,9,29,12,45,904.0,91.5,3.25,22.0,759.5,793.93,608.07
2016,9,29,13,0,900.0,91.0,3.3,22.0,747.0,747.87,576.43
2016,9,29,13,15,894.5,90.0,3.3,22.0,727.0,697.9,539.57
2016,9,29,13,30,889.0,89.0,3.3,22.0,707.0,645.92,499.81
2016,9,29,13,45,880.5,88.0,3.35,22.0,680.0,590.45,456.47
2016,9,29,14,0,872.0,87.0,3.4,22.0,653.0,533.75,410.8
2016,9,29,14,15,860.0,85.0,3.45,21.5,619.5,473.59,361.72
2016,9,29,14,30,848.0,83.0,3.5,21.0,586.0,413.16,310.64
2016,9,29,14,45,832.0,81.0,3.55,21.0,546.0,349.11,254.75
2016,9,29,15,0,816.0,79.0,3.6,21.0,506.0,287.32,199.82
2016,9,29,15,15,794.0,76.5,3.65,20.5,462.0,224.99,145.66
2016,9,29,15,30,772.0,74.0,3.7,20.0,418.0,164.82,96.71
2016,9,29,15,45,741.0,70.5,3.75,20.0,370.0,105.65,57.73
2016,9,29,16,0,710.0,67.0,3.8,20.0,322.0,55.92,43.32
2016,9,29,16,15,665.5,62.0,3.75,19.5,272.5,52.43,40.42
2016,9,29,16,30,621.0,57.0,3.7,19.0,223.0,44.9,33.85
2016,9,29,16,45,551.5,50.0,3.7,18.5,174.0,39.87,29.31
2016,9,29,17,0,482.0,43.0,3.7,18.0,125.0,34.82,24.56
2016,9,29,17,15,366.5,33.0,3.55,17.0,82.5,27.0,17.06
2016,9,29,17,30,251.0,23.0,3.4,16.0,40.0,19.1,3.71
2016,9,29,17,45,125.5,11.5,3.3,15.5,20.0,9.82,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.0,12.5,3.35,12.0,21.0,78.52,0.0
2016,9,30,6,30,242.0,25.0,3.5,12.0,42.0,211.64,120.75
2016,9,30,6,45,356.0,35.5,3.65,12.5,85.0,319.65,259.32
2016,9,30,7,0,470.0,46.0,3.8,13.0,128.0,430.88,358.72
2016,9,30,7,15,538.5,53.5,3.85,13.5,176.5,513.44,428.71
2016,9,30,7,30,607.0,61.0,3.9,14.0,225.0,600.16,498.67
2016,9,30,7,45,654.5,65.5,4.0,14.5,275.0,668.55,551.45
2016,9,30,8,0,702.0,70.0,4.1,15.0,325.0,732.63,598.93
2016,9,30,8,15,733.0,74.0,4.1,15.5,372.5,787.34,637.4
2016,9,30,8,30,764.0,78.0,4.1,16.0,420.0,840.76,673.8
2016,9,30,8,45,788.0,80.0,4.2,16.5,464.5,883.22,701.81
2016,9,30,9,0,812.0,82.0,4.3,17.0,509.0,923.27,727.63
2016,9,30,9,15,828.5,84.5,4.3,17.5,548.0,953.79,745.93
2016,9,30,9,30,845.0,87.0,4.3,18.0,587.0,981.06,761.78
2016,9,30,9,45,857.5,88.0,4.3,18.5,620.5,987.17,762.8
2016,9,30,10,0,870.0,89.0,4.3,19.0,654.0,1001.29,769.7
2016,9,30,10,15,879.0,90.5,4.25,19.0,681.0,1008.66,773.14
2016,9,30,10,30,888.0,92.0,4.2,19.0,708.0,1012.1,774.07
2016,9,30,10,45,892.5,93.5,4.2,19.5,727.5,1007.03,768.19
2016,9,30,11,0,897.0,95.0,4.2,20.0,747.0,997.98,759.84
2016,9,30,11,15,900.5,95.5,4.25,20.0,758.5,982.87,749.27
2016,9,30,11,30,904.0,96.0,4.3,20.0,770.0,963.88,736.18
2016,9,30,11,45,905.5,96.0,4.35,20.0,774.0,938.71,718.9
2016,9,30,12,0,907.0,96.0,4.4,20.0,778.0,909.92,699.17
2016,9,30,12,15,906.0,96.0,4.4,20.0,774.0,875.51,675.25
2016,9,30,12,30,905.0,96.0,4.4,20.0,770.0,837.89,649.02
2016,9,30,12,45,900.5,96.0,4.45,20.0,757.5,794.55,618.86
2016,9,30,13,0,896.0,96.0,4.5,20.0,745.0,748.65,586.57
2016,9,30,13,15,890.5,95.0,4.5,19.5,725.0,698.75,549.7
2016,9,30,13,30,885.0,94.0,4.5,19.0,705.0,646.85,510.0
2016,9,30,13,45,878.5,92.0,4.55,19.0,678.0,591.67,465.8
2016,9,30,14,0,872.0,90.0,4.6,19.0,651.0,535.08,419.13
2016,9,30,14,15,860.5,88.0,4.55,19.0,617.5,475.08,368.11
2016,9,30,14,30,849.0,86.0,4.5,19.0,584.0,414.74,315.38
2016,9,30,14,45,835.0,83.0,4.5,19.0,545.0,350.48,258.4
2016,9,30,15,0,821.0,80.0,4.5,19.0,506.0,288.13,202.21
2016,9,30,15,15,799.0,77.0,4.45,18.5,461.5,225.06,146.83
2016,9,30,15,30,777.0,74.0,4.4,18.0,417.0,164.18,96.92
2016,9,30,15,45,747.5,70.5,4.35,18.0,369.0,104.84,57.78
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,56.12,43.87
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,52.61,40.92
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,45.06,34.27
2016,9,30,16,45,556.0,50.0,4.05,16.5,172.0,40.01,29.66
2016,9,30,17,0,484.0,43.0,4.0,16.0,123.0,34.96,24.84
2016,9,30,17,15,365.0,32.5,3.85,15.5,80.0,26.69,16.74
2016,9,30,17,30,246.0,22.0,3.7,15.0,37.0,18.32,0.47
2016,9,30,17,45,123.0,11.0,3.55,14.5,18.5,9.39,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.0,12.0,2.05,11.5,21.0,84.38,0.0
2016,10,1,6,30,264.0,24.0,2.1,12.0,42.0,222.94,114.73
2016,10,1,6,45,383.5,34.0,2.2,12.5,86.0,336.65,270.67
2016,10,1,7,0,503.0,44.0,2.3,13.0,130.0,452.38,372.89
2016,10,1,7,15,573.0,50.5,2.35,13.5,179.5,536.03,442.47
2016,10,1,7,30,643.0,57.0,2.4,14.0,229.0,623.89,511.82
2016,10,1,7,45,690.0,61.5,2.45,15.0,280.0,687.75,558.67
2016,10,1,8,0,737.0,66.0,2.5,16.0,331.0,758.41,608.39
2016,10,1,8,15,767.5,69.5,2.4,16.5,379.5,812.94,644.41
2016,10,1,8,30,798.0,73.0,2.3,17.0,428.0,866.07,678.13
2016,10,1,8,45,821.5,75.5,2.25,17.5,473.0,909.36,704.31
2016,10,1,9,0,845.0,78.0,2.2,18.0,518.0,950.13,728.18
2016,10,1,9,15,861.0,80.0,2.15,18.5,558.0,968.67,736.56
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,994.93,750.27
2016,10,1,9,45,893.0,81.5,2.1,19.5,633.0,1014.51,759.97
2016,10,1,10,0,909.0,81.0,2.1,20.0,668.0,1030.41,767.33
2016,10,1,10,15,917.5,82.0,2.1,20.0,695.0,1036.66,769.99
2016,10,1,10,30,926.0,83.0,2.1,20.0,722.0,1038.83,770.27
2016,10,1,10,45,931.0,84.0,2.1,20.5,741.5,1033.36,764.33
2016,10,1,11,0,936.0,85.0,2.1,21.0,761.0,1023.77,755.98
2016,10,1,11,15,939.5,85.5,2.2,21.0,773.0,1008.03,746.48
2016,10,1,11,30,943.0,86.0,2.3,21.0,785.0,988.26,734.41
2016,10,1,11,45,943.0,86.5,2.4,21.5,788.5,961.33,716.22
2016,10,1,12,0,943.0,87.0,2.5,22.0,792.0,930.72,695.58
2016,10,1,12,15,942.0,87.0,2.6,22.0,788.0,895.16,672.84
2016,10,1,12,30,941.0,87.0,2.7,22.0,784.0,856.28,647.62
2016,10,1,12,45,936.5,87.5,2.85,22.0,771.0,812.08,618.73
2016,10,1,13,0,932.0,88.0,3.0,22.0,758.0,765.18,587.48
2016,10,1,13,15,926.5,87.0,3.05,22.0,737.5,713.65,550.04
2016,10,1,13,30,921.0,86.0,3.1,22.0,717.0,660.02,509.45
2016,10,1,13,45,911.5,85.0,3.2,22.0,689.0,602.27,464.71
2016,10,1,14,0,902.0,84.0,3.3,22.0,661.0,543.34,417.53
2016,10,1,14,15,890.5,82.5,3.35,21.5,626.5,482.15,367.59
2016,10,1,14,30,879.0,81.0,3.4,21.0,592.0,420.55,315.47
2016,10,1,14,45,862.0,79.0,3.5,21.0,551.5,356.6,259.52
2016,10,1,15,0,845.0,77.0,3.6,21.0,511.0,290.45,201.07
2016,10,1,15,15,822.5,74.5,3.65,20.5,465.5,226.25,145.37
2016,10,1,15,30,800.0,72.0,3.7,20.0,420.0,164.26,95.24
2016,10,1,15,45,767.5,68.5,3.75,20.0,371.0,103.29,55.82
2016,10,1,16,0,735.0,65.0,3.8,20.0,322.0,54.8,42.35
2016,10,1,16,15,688.5,60.0,3.75,19.5,271.0,51.2,39.34
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,43.7,32.77
2016,10,1,16,45,568.5,48.0,3.7,18.5,170.0,38.58,28.11
2016,10,1,17,0,495.0,41.0,3.7,18.0,120.0,33.44,23.24
2016,10,1,17,15,366.0,31.0,3.6,17.5,77.0,25.5,15.36
2016,10,1,17,30,237.0,21.0,3.5,17.0,34.0,17.54,0.0
2016,10,1,17,45,118.5,10.5,3.45,16.5,17.0,8.96,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,119.5,11.5,2.35,11.5,19.5,77.03,0.0
2016,10,2,6,30,239.0,23.0,2.5,12.0,39.0,205.37,91.16
2016,10,2,6,45,351.0,34.0,2.65,13.0,80.5,315.43,252.67
2016,10,2,7,0,463.0,45.0,2.8,14.0,122.0,425.47,350.8
2016,10,2,7,15,533.5,52.0,2.9,14.5,170.5,508.51,420.76
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,595.82,490.7
2016,10,2,7,45,646.5,65.0,3.15,15.5,267.5,661.82,541.37
2016,10,2,8,0,689.0,71.0,3.3,16.0,316.0,728.56,590.67
2016,10,2,8,15,520.0,117.0,3.35,16.0,317.0,645.54,526.39
2016,10,2,8,30,351.0,163.0,3.4,16.0,318.0,536.58,439.39
2016,10,2,8,45,220.5,193.0,3.45,16.5,294.0,433.81,354.55
2016,10,2,9,0,90.0,223.0,3.5,17.0,270.0,323.44,261.87
2016,10,2,9,15,99.0,242.5,3.5,17.0,298.0,352.66,284.87
2016,10,2,9,30,108.0,262.0,3.5,17.0,326.0,381.58,306.95
2016,10,2,9,45,57.5,231.0,3.55,17.5,265.5,289.62,231.81
2016,10,2,10,0,7.0,200.0,3.6,18.0,205.0,184.94,145.78
2016,10,2,10,15,12.0,222.5,3.6,18.0,231.5,211.0,166.77
2016,10,2,10,30,17.0,245.0,3.6,18.0,258.0,236.89,187.22
2016,10,2,10,45,9.5,209.5,3.65,18.0,217.0,193.26,152.0
2016,10,2,11,0,2.0,174.0,3.7,18.0,176.0,151.8,118.4
2016,10,2,11,15,438.5,141.5,3.7,18.0,465.0,606.52,485.68
2016,10,2,11,30,875.0,109.0,3.7,18.0,754.0,948.99,731.33
2016,10,2,11,45,697.0,185.5,3.75,18.5,700.5,858.68,664.02
2016,10,2,12,0,519.0,262.0,3.8,19.0,647.0,746.23,579.2
2016,10,2,12,15,707.0,182.0,3.85,19.0,703.5,807.55,628.15
2016,10,2,12,30,895.0,102.0,3.9,19.0,760.0,833.55,646.95
2016,10,2,12,45,893.5,101.0,3.95,19.0,749.0,791.71,617.36
2016,10,2,13,0,892.0,100.0,4.0,19.0,738.0,747.11,585.93
2016,10,2,13,15,886.0,99.0,4.05,19.0,717.5,696.93,547.75
2016,10,2,13,30,880.0,98.0,4.1,19.0,697.0,644.81,507.13
2016,10,2,13,45,873.0,96.0,4.2,19.0,670.0,589.5,463.04
2016,10,2,14,0,866.0,94.0,4.3,19.0,643.0,532.85,416.57
2016,10,2,14,15,853.0,92.0,4.3,18.5,608.5,472.27,366.06
2016,10,2,14,30,840.0,90.0,4.3,18.0,574.0,410.8,313.15
2016,10,2,14,45,820.5,88.0,4.35,18.0,533.5,347.43,256.93
2016,10,2,15,0,801.0,86.0,4.4,18.0,493.0,285.36,201.13
2016,10,2,15,15,776.5,83.0,4.35,17.5,448.0,223.06,146.54
2016,10,2,15,30,752.0,80.0,4.3,17.0,403.0,163.31,97.87
2016,10,2,15,45,718.0,75.5,4.3,17.0,355.0,104.56,59.64
2016,10,2,16,0,684.0,71.0,4.3,17.0,307.0,54.38,42.53
2016,10,2,16,15,634.5,65.5,4.2,16.5,257.0,50.88,39.56
2016,10,2,16,30,585.0,60.0,4.1,16.0,207.0,47.37,36.42
2016,10,2,16,45,513.0,51.5,4.0,16.0,159.0,41.24,30.73
2016,10,2,17,0,441.0,43.0,3.9,16.0,111.0,35.05,24.77
2016,10,2,17,15,311.0,31.5,3.7,15.5,70.5,25.92,15.56
2016,10,2,17,30,181.0,20.0,3.5,15.0,30.0,16.67,0.0
2016,10,2,17,45,90.5,10.0,3.3,14.5,15.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,16.5,11.0,1.55,11.5,12.0,18.68,0.0
2016,10,3,6,30,33.0,22.0,1.6,12.0,24.0,53.41,14.88
2016,10,3,6,45,76.0,40.5,1.7,12.5,51.0,112.2,87.01
2016,10,3,7,0,119.0,59.0,1.8,13.0,78.0,180.85,148.32
2016,10,3,7,15,139.0,79.5,1.8,13.5,110.0,210.63,175.4
2016,10,3,7,30,159.0,100.0,1.8,14.0,142.0,254.95,213.23
2016,10,3,7,45,171.5,120.0,1.85,14.5,173.5,292.94,244.49
2016,10,3,8,0,184.0,140.0,1.9,15.0,205.0,331.05,274.86
2016,10,3,8,15,92.5,141.5,1.9,15.0,174.0,249.69,205.75
2016,10,3,8,30,1.0,143.0,1.9,15.0,143.0,131.84,105.27
2016,10,3,8,45,32.5,179.0,1.9,15.5,195.5,216.67,175.82
2016,10,3,9,0,64.0,215.0,1.9,16.0,248.0,288.44,233.36
2016,10,3,9,15,52.5,225.5,1.9,16.0,254.0,285.83,229.88
2016,10,3,9,30,41.0,236.0,1.9,16.0,260.0,283.02,226.59
2016,10,3,9,45,20.5,185.5,1.95,16.5,197.5,185.61,147.63
2016,10,3,10,0,0.0,135.0,2.0,17.0,135.0,115.43,89.67
2016,10,3,10,15,2.0,162.0,2.05,17.0,163.5,142.25,111.5
2016,10,3,10,30,4.0,189.0,2.1,17.0,192.0,169.21,133.07
2016,10,3,10,45,43.5,258.5,2.15,17.0,290.0,294.17,233.27
2016,10,3,11,0,83.0,328.0,2.2,17.0,388.0,405.33,319.2
2016,10,3,11,15,82.5,333.0,2.25,17.0,393.0,404.78,317.96
2016,10,3,11,30,82.0,338.0,2.3,17.0,398.0,403.92,317.1
2016,10,3,11,45,116.0,347.0,2.35,17.5,432.5,455.74,356.43
2016,10,3,12,0,150.0,356.0,2.4,18.0,467.0,486.05,378.98
2016,10,3,12,15,81.0,296.5,2.4,18.0,356.5,342.57,268.84
2016,10,3,12,30,12.0,237.0,2.4,18.0,246.0,213.38,166.89
2016,10,3,12,45,6.5,202.5,2.45,18.0,207.5,177.19,138.49
2016,10,3,13,0,1.0,168.0,2.5,18.0,169.0,142.36,110.66
2016,10,3,13,15,0.5,167.5,2.45,17.5,168.5,141.18,110.08
2016,10,3,13,30,0.0,167.0,2.4,17.0,168.0,140.02,109.48
2016,10,3,13,45,4.0,184.5,2.4,17.0,187.5,156.59,123.09
2016,10,3,14,0,8.0,202.0,2.4,17.0,207.0,172.31,135.93
2016,10,3,14,15,4.0,170.0,2.35,17.0,172.5,142.73,112.19
2016,10,3,14,30,0.0,138.0,2.3,17.0,138.0,114.17,89.19
2016,10,3,14,45,19.5,168.5,2.3,17.0,178.5,144.25,113.62
2016,10,3,15,0,39.0,199.0,2.3,17.0,219.0,169.28,133.39
2016,10,3,15,15,19.5,106.5,2.25,16.5,116.5,90.94,69.96
2016,10,3,15,30,0.0,14.0,2.2,16.0,14.0,11.54,4.19
2016,10,3,15,45,0.0,12.5,2.15,16.0,12.5,10.29,3.16
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,9.05,2.44
2016,10,3,16,15,270.5,36.0,1.95,16.0,103.0,26.12,17.69
2016,10,3,16,30,541.0,61.0,1.8,16.0,195.0,48.0,37.0
2016,10,3,16,45,460.5,53.0,1.7,16.0,148.0,42.35,31.68
2016,10,3,17,0,380.0,45.0,1.6,16.0,101.0,36.7,26.14
2016,10,3,17,15,190.0,35.0,1.5,15.5,63.0,26.98,16.02
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,19.24,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,10.67,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.5,1.7,13.0,7.5,6.4,0.0
2016,10,4,6,30,0.0,15.0,1.8,13.0,15.0,12.37,0.0
2016,10,4,6,45,0.0,33.5,1.95,13.5,33.5,31.83,20.07
2016,10,4,7,0,0.0,52.0,2.1,14.0,52.0,50.68,36.95
2016,10,4,7,15,7.5,72.0,2.1,14.0,74.0,76.26,59.46
2016,10,4,7,30,15.0,92.0,2.1,14.0,96.0,101.83,81.77
2016,10,4,7,45,23.0,111.5,2.1,14.5,119.5,140.55,114.6
2016,10,4,8,0,31.0,131.0,2.1,15.0,143.0,168.13,137.49
2016,10,4,8,15,69.0,156.5,2.0,15.5,186.0,231.37,190.22
2016,10,4,8,30,107.0,182.0,1.9,16.0,229.0,315.25,257.67
2016,10,4,8,45,206.5,194.5,1.85,16.5,296.0,423.52,344.16
2016,10,4,9,0,306.0,207.0,1.8,17.0,363.0,556.88,445.35
2016,10,4,9,15,576.0,147.5,1.7,17.5,469.5,785.92,613.03
2016,10,4,9,30,846.0,88.0,1.6,18.0,576.0,981.91,740.75
2016,10,4,9,45,858.5,90.0,1.55,18.5,609.5,988.86,739.15
2016,10,4,10,0,871.0,92.0,1.5,19.0,643.0,1003.79,745.27
2016,10,4,10,15,880.5,93.0,1.45,19.0,670.0,1010.65,747.51
2016,10,4,10,30,890.0,94.0,1.4,19.0,697.0,1013.59,747.45
2016,10,4,10,45,900.0,93.5,1.4,19.5,717.5,1011.25,743.62
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,1004.84,737.44
2016,10,4,11,15,913.5,93.0,1.5,20.0,750.0,988.65,728.15
2016,10,4,11,30,917.0,93.0,1.6,20.0,762.0,968.57,716.42
2016,10,4,11,45,921.5,92.0,1.7,20.5,766.0,944.45,700.66
2016,10,4,12,0,926.0,91.0,1.8,21.0,770.0,916.53,682.34
2016,10,4,12,15,925.0,90.5,1.95,21.0,765.5,880.79,660.5
2016,10,4,12,30,924.0,90.0,2.1,21.0,761.0,841.83,636.1
2016,10,4,12,45,917.0,91.0,2.3,21.0,747.5,796.78,607.4
2016,10,4,13,0,910.0,92.0,2.5,21.0,734.0,749.32,576.32
2016,10,4,13,15,904.0,91.0,2.65,21.0,713.5,698.36,539.46
2016,10,4,13,30,898.0,90.0,2.8,21.0,693.0,645.43,499.76
2016,10,4,13,45,888.5,89.0,2.95,21.0,665.0,588.8,455.89
2016,10,4,14,0,879.0,88.0,3.1,21.0,637.0,531.06,409.55
2016,10,4,14,15,866.5,86.0,3.2,21.0,602.5,470.23,359.09
2016,10,4,14,30,854.0,84.0,3.3,21.0,568.0,407.97,305.87
2016,10,4,14,45,836.0,82.0,3.4,21.0,527.5,344.4,250.28
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,281.92,194.86
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,218.81,140.39
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,158.18,91.9
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,99.05,54.81
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,56.39,43.76
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,48.12,36.64
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,44.47,33.38
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.5,39.38,28.69
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,34.37,23.8
2016,10,4,17,15,274.0,29.5,3.7,17.0,62.5,24.34,13.26
2016,10,4,17,30,134.0,17.0,3.6,16.0,23.0,14.51,0.0
2016,10,4,17,45,67.0,8.5,3.55,15.5,11.5,7.26,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,74.61,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,195.66,19.88
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,324.99,256.37
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,451.73,370.46
2016,10,5,7,15,580.5,47.0,2.3,13.5,170.0,538.46,443.07
2016,10,5,7,30,654.0,54.0,2.3,14.0,220.0,623.58,510.58
2016,10,5,7,45,704.5,57.5,2.3,15.0,271.0,695.45,563.55
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,767.99,614.28
2016,10,5,8,15,786.0,64.5,2.3,16.5,370.5,823.13,651.35
2016,10,5,8,30,817.0,68.0,2.3,17.0,419.0,876.85,686.25
2016,10,5,8,45,841.5,69.5,2.3,17.5,464.5,919.78,712.63
2016,10,5,9,0,866.0,71.0,2.3,18.0,510.0,949.35,729.36
2016,10,5,9,15,881.5,73.0,2.15,18.5,550.0,978.44,743.98
2016,10,5,9,30,897.0,75.0,2.0,19.0,590.0,1004.17,755.91
2016,10,5,9,45,908.5,76.5,1.9,19.5,623.5,1021.61,762.77
2016,10,5,10,0,920.0,78.0,1.8,20.0,657.0,1035.19,767.14
2016,10,5,10,15,927.5,79.5,1.75,20.0,683.5,1040.72,768.57
2016,10,5,10,30,935.0,81.0,1.7,20.0,710.0,1042.13,767.59
2016,10,5,10,45,941.0,81.0,1.65,20.5,729.5,1036.06,760.56
2016,10,5,11,0,947.0,81.0,1.6,21.0,749.0,1025.85,751.17
2016,10,5,11,15,949.5,81.5,1.65,21.0,760.0,1008.72,740.51
2016,10,5,11,30,952.0,82.0,1.7,21.0,771.0,987.58,727.41
2016,10,5,11,45,953.0,82.0,1.8,21.5,774.5,960.58,709.81
2016,10,5,12,0,954.0,82.0,1.9,22.0,778.0,929.83,689.71
2016,10,5,12,15,952.5,81.5,1.95,22.0,772.5,892.82,666.08
2016,10,5,12,30,951.0,81.0,2.0,22.0,767.0,852.51,640.08
2016,10,5,12,45,937.5,85.0,2.15,22.5,751.5,804.71,608.32
2016,10,5,13,0,924.0,89.0,2.3,23.0,736.0,754.85,574.62
2016,10,5,13,15,917.5,88.0,2.35,23.0,715.0,702.92,537.13
2016,10,5,13,30,911.0,87.0,2.4,23.0,694.0,649.03,496.87
2016,10,5,13,45,900.5,86.5,2.5,23.0,665.5,591.67,452.94
2016,10,5,14,0,890.0,86.0,2.6,23.0,637.0,533.27,406.64
2016,10,5,14,15,877.0,84.0,2.65,22.5,602.0,471.62,356.8
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,409.81,304.95
2016,10,5,14,45,844.0,80.5,2.8,22.0,525.5,344.26,248.31
2016,10,5,15,0,824.0,79.0,2.9,22.0,484.0,281.26,192.93
2016,10,5,15,15,799.0,76.0,2.95,21.5,438.5,217.64,138.47
2016,10,5,15,30,774.0,73.0,3.0,21.0,393.0,156.63,90.14
2016,10,5,15,45,736.5,69.0,3.05,21.0,344.0,96.92,53.15
2016,10,5,16,0,699.0,65.0,3.1,21.0,295.0,54.9,42.29
2016,10,5,16,15,646.5,60.0,3.05,20.0,245.0,47.1,35.66
2016,10,5,16,30,594.0,55.0,3.0,19.0,195.0,43.8,32.78
2016,10,5,16,45,508.5,47.5,3.0,18.5,146.5,38.3,27.7
2016,10,5,17,0,423.0,40.0,3.0,18.0,98.0,32.81,22.37
2016,10,5,17,15,279.0,27.5,3.05,17.5,59.0,22.7,11.31
2016,10,5,17,30,135.0,15.0,3.1,17.0,20.0,12.8,0.0
2016,10,5,17,45,67.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,70.87,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,186.03,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.5,73.0,315.53,244.71
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,440.78,358.13
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,526.76,429.78
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,611.27,496.68
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,681.86,549.93
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,753.13,601.38
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,807.66,637.55
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,860.83,671.47
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,903.01,695.9
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,931.83,710.67
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,960.51,725.94
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,985.92,738.79
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,1005.08,747.42
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,1020.55,753.71
2016,10,6,10,15,917.5,76.0,1.6,21.5,670.5,1025.45,752.5
2016,10,6,10,30,925.0,77.0,1.5,22.0,697.0,1026.31,748.92
2016,10,6,10,45,931.0,77.5,1.45,22.5,716.0,1020.95,742.38
2016,10,6,11,0,937.0,78.0,1.4,23.0,735.0,1011.47,733.51
2016,10,6,11,15,940.0,78.5,1.35,23.0,746.0,995.01,721.84
2016,10,6,11,30,943.0,79.0,1.3,23.0,757.0,974.56,707.87
2016,10,6,11,45,944.5,78.5,1.3,23.5,760.5,947.69,689.41
2016,10,6,12,0,946.0,78.0,1.3,24.0,764.0,917.1,668.71
2016,10,6,12,15,945.0,78.0,1.35,24.0,759.0,881.36,646.66
2016,10,6,12,30,944.0,78.0,1.4,24.0,754.0,842.3,622.25
2016,10,6,12,45,937.5,79.0,1.5,24.5,740.5,797.01,592.76
2016,10,6,13,0,931.0,80.0,1.6,25.0,727.0,749.19,561.15
2016,10,6,13,15,925.0,79.0,1.65,25.0,706.5,697.4,524.91
2016,10,6,13,30,919.0,78.0,1.7,25.0,686.0,643.59,485.64
2016,10,6,13,45,909.5,77.5,1.75,25.0,658.0,586.55,442.64
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,528.34,397.21
2016,10,6,14,15,887.5,75.5,1.85,24.5,595.0,466.98,348.45
2016,10,6,14,30,875.0,74.0,1.9,24.0,560.0,405.38,297.53
2016,10,6,14,45,857.0,72.0,2.0,24.0,519.5,341.61,242.97
2016,10,6,15,0,839.0,70.0,2.1,24.0,479.0,278.84,188.36
2016,10,6,15,15,685.5,92.5,2.15,23.5,405.5,205.18,131.81
2016,10,6,15,30,532.0,115.0,2.2,23.0,332.0,153.0,96.73
2016,10,6,15,45,506.0,104.5,2.25,23.0,290.5,103.94,65.45
2016,10,6,16,0,480.0,94.0,2.3,23.0,249.0,68.84,53.89
2016,10,6,16,15,550.5,71.5,2.25,22.0,220.5,55.53,42.63
2016,10,6,16,30,621.0,49.0,2.2,21.0,192.0,42.76,31.57
2016,10,6,16,45,537.0,42.0,2.15,20.5,144.0,34.0,23.72
2016,10,6,17,0,453.0,35.0,2.1,20.0,96.0,28.72,18.62
2016,10,6,17,15,226.5,27.0,2.1,19.0,57.5,22.27,10.03
2016,10,6,17,30,0.0,19.0,2.1,18.0,19.0,16.22,0.0
2016,10,6,17,45,0.0,9.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,12.38,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,40.38,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,239.61,183.46
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,426.12,345.36
2016,10,7,7,15,545.5,45.5,1.6,15.5,157.5,510.43,414.99
2016,10,7,7,30,619.0,52.0,1.6,16.0,205.0,599.43,484.71
2016,10,7,7,45,667.5,56.5,1.6,16.5,254.5,663.2,532.01
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,733.86,582.08
2016,10,7,8,15,548.5,105.5,1.6,17.5,307.5,665.82,529.87
2016,10,7,8,30,381.0,150.0,1.6,18.0,311.0,570.68,455.97
2016,10,7,8,45,605.0,111.0,1.65,19.0,398.5,753.05,589.22
2016,10,7,9,0,829.0,72.0,1.7,20.0,486.0,924.75,702.74
2016,10,7,9,15,845.0,74.5,1.7,20.5,525.0,943.4,710.14
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,969.66,724.32
2016,10,7,9,45,854.0,86.0,1.75,22.0,592.5,977.58,725.59
2016,10,7,10,0,847.0,95.0,1.8,23.0,621.0,993.18,732.18
2016,10,7,10,15,856.0,96.5,1.75,23.5,647.5,987.98,725.36
2016,10,7,10,30,865.0,98.0,1.7,24.0,674.0,990.87,724.19
2016,10,7,10,45,873.5,98.0,1.7,25.0,693.0,987.59,718.41
2016,10,7,11,0,882.0,98.0,1.7,26.0,712.0,980.39,710.38
2016,10,7,11,15,885.5,98.5,1.6,26.5,723.5,965.02,697.41
2016,10,7,11,30,889.0,99.0,1.5,27.0,735.0,945.87,682.31
2016,10,7,11,45,891.5,98.5,1.45,27.5,738.5,920.98,664.45
2016,10,7,12,0,894.0,98.0,1.4,28.0,742.0,892.51,644.49
2016,10,7,12,15,893.0,98.0,1.3,28.0,737.5,858.17,621.48
2016,10,7,12,30,892.0,98.0,1.2,28.0,733.0,820.7,596.49
2016,10,7,12,45,862.5,109.0,1.1,28.0,714.0,776.22,566.87
2016,10,7,13,0,833.0,120.0,1.0,28.0,695.0,724.01,530.66
2016,10,7,13,15,826.0,118.5,0.9,28.0,674.5,674.01,494.96
2016,10,7,13,30,819.0,117.0,0.8,28.0,654.0,622.39,457.3
2016,10,7,13,45,810.5,114.5,0.75,28.5,627.0,567.6,416.14
2016,10,7,14,0,802.0,112.0,0.7,29.0,600.0,511.86,373.22
2016,10,7,14,15,684.5,136.0,0.7,28.5,536.0,430.09,312.95
2016,10,7,14,30,567.0,160.0,0.7,28.0,472.0,356.47,257.94
2016,10,7,14,45,480.5,168.0,0.7,28.0,419.0,295.3,210.89
2016,10,7,15,0,394.0,176.0,0.7,28.0,366.0,243.58,171.44
2016,10,7,15,15,434.0,150.0,0.75,27.5,341.0,200.02,134.91
2016,10,7,15,30,474.0,124.0,0.8,27.0,316.0,151.76,96.21
2016,10,7,15,45,436.0,116.0,0.9,26.5,275.0,107.37,69.32
2016,10,7,16,0,398.0,108.0,1.0,26.0,234.0,77.81,60.73
2016,10,7,16,15,359.5,93.0,1.1,25.0,192.5,68.04,52.69
2016,10,7,16,30,321.0,78.0,1.2,24.0,151.0,57.95,44.07
2016,10,7,16,45,263.5,61.5,1.35,23.5,111.5,46.32,33.78
2016,10,7,17,0,206.0,45.0,1.5,23.0,72.0,34.35,22.9
2016,10,7,17,15,103.0,28.0,1.55,22.0,41.5,21.88,8.39
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.0,9.0,1.1,14.5,12.0,41.68,0.0
2016,10,8,6,30,120.0,18.0,1.1,15.0,24.0,118.24,0.0
2016,10,8,6,45,247.5,31.5,1.1,15.5,62.0,245.37,184.29
2016,10,8,7,0,375.0,45.0,1.1,16.0,100.0,363.72,292.9
2016,10,8,7,15,456.0,54.0,1.1,16.5,147.0,453.63,367.72
2016,10,8,7,30,537.0,63.0,1.1,17.0,194.0,548.7,441.9
2016,10,8,7,45,589.0,69.5,1.1,17.5,242.5,620.71,495.16
2016,10,8,8,0,641.0,76.0,1.1,18.0,291.0,694.1,546.94
2016,10,8,8,15,677.5,81.0,1.1,19.0,338.0,752.28,584.56
2016,10,8,8,30,714.0,86.0,1.1,20.0,385.0,809.74,620.21
2016,10,8,8,45,739.0,90.0,1.1,21.0,428.5,853.66,645.39
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,889.41,664.53
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,921.71,681.85
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,950.9,696.92
2016,10,8,9,45,848.0,89.5,1.25,25.0,590.5,986.99,716.24
2016,10,8,10,0,894.0,79.0,1.3,26.0,631.0,1007.94,725.68
2016,10,8,10,15,902.5,80.0,1.25,26.5,657.0,1013.64,725.51
2016,10,8,10,30,911.0,81.0,1.2,27.0,683.0,1015.35,723.18
2016,10,8,10,45,915.5,82.5,1.2,27.5,702.0,1009.65,717.37
2016,10,8,11,0,920.0,84.0,1.2,28.0,721.0,999.9,709.33
2016,10,8,11,15,923.5,84.5,1.1,28.5,732.0,983.99,695.98
2016,10,8,11,30,927.0,85.0,1.0,29.0,743.0,964.15,680.45
2016,10,8,11,45,927.0,85.5,0.9,29.5,746.0,937.28,660.79
2016,10,8,12,0,927.0,86.0,0.8,30.0,749.0,906.82,639.15
2016,10,8,12,15,926.0,85.5,0.7,30.0,744.0,870.97,615.55
2016,10,8,12,30,925.0,85.0,0.6,30.0,739.0,831.9,589.99
2016,10,8,12,45,921.5,84.5,0.5,30.0,726.5,787.9,561.29
2016,10,8,13,0,918.0,84.0,0.4,30.0,714.0,741.23,530.83
2016,10,8,13,15,912.0,83.0,0.35,30.0,693.5,689.97,495.73
2016,10,8,13,30,906.0,82.0,0.3,30.0,673.0,636.73,458.3
2016,10,8,13,45,897.0,81.0,0.3,30.0,645.0,580.11,418.0
2016,10,8,14,0,888.0,80.0,0.3,30.0,617.0,522.31,375.38
2016,10,8,14,15,875.5,78.5,0.4,30.0,582.5,461.62,329.88
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,400.71,282.14
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.5,337.39,230.88
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,272.23,177.13
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,209.18,126.02
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,148.64,80.61
2016,10,8,15,45,743.5,63.0,1.05,28.5,329.0,89.04,46.23
2016,10,8,16,0,708.0,59.0,1.2,28.0,281.0,50.36,37.18
2016,10,8,16,15,656.0,54.0,1.2,27.0,231.5,46.61,34.14
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,39.37,27.95
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,33.28,22.53
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,27.15,16.73
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,17.72,4.33
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,8.54,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,0.7,14.5,12.5,6.83,0.0
2016,10,9,6,30,189.0,16.0,0.7,15.0,25.0,158.98,0.0
2016,10,9,6,45,320.0,27.5,0.7,15.5,64.5,289.95,213.77
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,411.64,327.91
2016,10,9,7,15,528.5,46.5,0.65,16.5,152.0,499.43,398.96
2016,10,9,7,30,606.0,54.0,0.6,17.0,200.0,592.25,469.21
2016,10,9,7,45,654.5,59.5,0.55,17.5,249.0,662.07,518.63
2016,10,9,8,0,703.0,65.0,0.5,18.0,298.0,727.37,562.23
2016,10,9,8,15,736.5,69.0,0.5,19.0,345.5,783.68,597.16
2016,10,9,8,30,770.0,73.0,0.5,20.0,393.0,838.78,629.81
2016,10,9,8,45,793.0,76.0,0.5,21.0,436.5,880.95,652.75
2016,10,9,9,0,816.0,79.0,0.5,22.0,480.0,920.63,673.53
2016,10,9,9,15,833.5,81.5,0.55,22.5,519.0,951.42,690.59
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,978.95,705.59
2016,10,9,9,45,867.5,84.0,0.65,24.0,592.0,987.22,707.24
2016,10,9,10,0,884.0,84.0,0.7,25.0,626.0,1003.36,714.13
2016,10,9,10,15,892.5,85.5,0.8,25.5,652.5,1009.53,717.31
2016,10,9,10,30,901.0,87.0,0.9,26.0,679.0,1011.73,718.27
2016,10,9,10,45,905.5,88.5,1.0,27.0,697.5,1005.94,713.04
2016,10,9,11,0,910.0,90.0,1.1,28.0,716.0,996.15,705.5
2016,10,9,11,15,913.0,90.5,1.2,28.0,727.0,979.79,696.74
2016,10,9,11,30,916.0,91.0,1.3,28.0,738.0,959.57,685.58
2016,10,9,11,45,915.0,92.0,1.4,28.5,740.5,932.49,668.69
2016,10,9,12,0,914.0,93.0,1.5,29.0,743.0,901.92,649.51
2016,10,9,12,15,912.5,93.0,1.55,29.0,737.5,866.48,627.72
2016,10,9,12,30,911.0,93.0,1.6,29.0,732.0,827.89,603.71
2016,10,9,12,45,902.0,94.5,1.7,29.0,718.0,782.25,575.2
