Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,0,893.0,96.0,1.8,29.0,704.0,734.4,544.31
2016,10,9,13,15,886.5,95.0,1.85,28.5,683.0,683.79,509.66
2016,10,9,13,30,880.0,94.0,1.9,28.0,662.0,631.32,472.44
2016,10,9,13,45,867.5,93.5,1.95,28.0,633.5,574.4,429.74
2016,10,9,14,0,855.0,93.0,2.0,28.0,605.0,517.69,385.69
2016,10,9,14,15,840.5,90.5,2.05,27.5,570.0,455.95,337.11
2016,10,9,14,30,826.0,88.0,2.1,27.0,535.0,394.39,286.83
2016,10,9,14,45,805.5,86.0,2.15,27.0,494.5,331.86,233.92
2016,10,9,15,0,785.0,84.0,2.2,27.0,454.0,270.81,181.57
2016,10,9,15,15,599.0,107.5,2.2,26.5,374.0,198.58,128.56
2016,10,9,15,30,413.0,131.0,2.2,26.0,294.0,148.32,97.08
2016,10,9,15,45,384.5,119.0,2.2,25.5,255.5,105.51,70.24
2016,10,9,16,0,356.0,107.0,2.2,25.0,217.0,76.99,60.37
2016,10,9,16,15,449.0,80.5,2.05,24.0,194.0,60.09,46.11
2016,10,9,16,30,542.0,54.0,1.9,23.0,171.0,43.16,31.54
2016,10,9,16,45,453.5,45.0,1.8,22.5,125.0,36.45,25.43
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,29.68,18.82
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,14.54,1.03
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,6.83,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,13.66,0.0
2016,10,10,6,45,82.0,33.0,1.3,13.5,45.0,122.81,87.88
2016,10,10,7,0,164.0,50.0,1.4,14.0,74.0,203.93,165.49
2016,10,10,7,15,200.5,69.0,1.45,14.0,109.0,261.09,216.26
2016,10,10,7,30,237.0,88.0,1.5,14.0,144.0,320.28,267.04
2016,10,10,7,45,271.0,102.5,1.55,14.5,180.5,372.45,310.08
2016,10,10,8,0,305.0,117.0,1.6,15.0,217.0,426.43,353.02
2016,10,10,8,15,490.0,100.0,1.55,15.5,289.0,597.26,485.33
2016,10,10,8,30,675.0,83.0,1.5,16.0,361.0,769.03,607.63
2016,10,10,8,45,666.5,96.5,1.5,16.5,395.5,792.72,619.92
2016,10,10,9,0,658.0,110.0,1.5,17.0,430.0,812.63,630.93
2016,10,10,9,15,730.5,104.0,1.5,17.5,486.5,884.07,677.3
2016,10,10,9,30,803.0,98.0,1.5,18.0,543.0,948.21,716.86
2016,10,10,9,45,826.5,96.5,1.5,18.5,577.5,972.85,729.54
2016,10,10,10,0,850.0,95.0,1.5,19.0,612.0,993.88,740.29
2016,10,10,10,15,859.0,96.5,1.55,19.5,638.0,1000.31,742.37
2016,10,10,10,30,868.0,98.0,1.6,20.0,664.0,991.14,734.64
2016,10,10,10,45,875.5,98.5,1.65,20.5,683.0,987.22,730.68
2016,10,10,11,0,883.0,99.0,1.7,21.0,702.0,979.38,724.25
2016,10,10,11,15,887.0,99.5,1.75,21.0,713.5,964.27,714.62
2016,10,10,11,30,891.0,100.0,1.8,21.0,725.0,945.36,702.65
2016,10,10,11,45,891.5,100.5,1.85,21.5,728.0,919.55,684.87
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,890.26,664.85
2016,10,10,12,15,891.0,100.5,1.95,22.0,726.0,855.3,642.25
2016,10,10,12,30,890.0,100.0,2.0,22.0,721.0,817.25,617.41
2016,10,10,12,45,879.0,102.5,2.1,22.0,706.5,771.84,587.62
2016,10,10,13,0,868.0,105.0,2.2,22.0,692.0,729.65,558.65
2016,10,10,13,15,861.5,104.0,2.25,22.0,671.5,679.07,521.58
2016,10,10,13,30,855.0,103.0,2.3,22.0,651.0,626.71,482.16
2016,10,10,13,45,839.0,103.5,2.35,22.0,622.0,569.04,437.55
2016,10,10,14,0,823.0,104.0,2.4,22.0,593.0,511.07,391.28
2016,10,10,14,15,808.0,101.5,2.4,21.5,558.5,450.8,342.32
2016,10,10,14,30,793.0,99.0,2.4,21.0,524.0,390.83,291.9
2016,10,10,14,45,764.5,98.5,2.45,21.0,483.0,329.02,238.57
2016,10,10,15,0,736.0,98.0,2.5,21.0,442.0,266.52,184.36
2016,10,10,15,15,589.0,111.0,2.55,20.5,369.0,198.84,132.42
2016,10,10,15,30,442.0,124.0,2.6,20.0,296.0,146.01,96.49
2016,10,10,15,45,396.0,116.5,2.7,19.5,255.5,103.8,70.56
2016,10,10,16,0,350.0,109.0,2.8,19.0,215.0,78.45,63.17
2016,10,10,16,15,404.5,86.5,2.75,18.0,187.5,64.08,50.76
2016,10,10,16,30,459.0,64.0,2.7,17.0,160.0,51.26,39.42
2016,10,10,16,45,363.0,52.0,2.7,16.5,115.0,39.95,29.09
2016,10,10,17,0,267.0,40.0,2.7,16.0,70.0,30.91,20.17
2016,10,10,17,15,133.5,20.0,2.6,15.5,35.0,15.56,0.0
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,12.0,19.0,16.22,0.0
2016,10,11,6,45,176.5,31.5,1.45,12.5,56.0,199.79,143.06
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,346.83,282.15
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,438.49,360.92
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,535.48,439.21
2016,10,11,7,45,576.5,70.0,1.65,14.5,233.5,610.84,497.3
2016,10,11,8,0,634.0,76.0,1.7,15.0,282.0,687.79,554.02
2016,10,11,8,15,671.0,81.0,1.65,15.5,328.5,746.01,593.87
2016,10,11,8,30,708.0,86.0,1.6,16.0,375.0,803.51,631.71
2016,10,11,8,45,738.5,88.5,1.6,16.5,419.0,850.25,661.24
2016,10,11,9,0,769.0,91.0,1.6,17.0,463.0,889.16,684.72
2016,10,11,9,15,788.0,93.5,1.55,17.0,501.5,920.67,703.44
2016,10,11,9,30,807.0,96.0,1.5,17.0,540.0,949.05,719.86
2016,10,11,9,45,839.0,91.0,1.5,17.5,576.5,977.69,735.7
2016,10,11,10,0,871.0,86.0,1.5,18.0,613.0,991.12,741.43
2016,10,11,10,15,880.5,87.5,1.5,18.0,639.0,998.13,744.65
2016,10,11,10,30,890.0,89.0,1.5,18.0,665.0,1001.22,745.54
2016,10,11,10,45,896.0,89.5,1.5,18.5,684.0,995.67,739.61
2016,10,11,11,0,902.0,90.0,1.5,19.0,703.0,986.16,731.41
2016,10,11,11,15,905.5,90.5,1.5,19.0,714.0,970.32,720.68
2016,10,11,11,30,909.0,91.0,1.5,19.0,725.0,950.63,707.61
2016,10,11,11,45,909.0,92.0,1.5,19.5,728.0,924.57,689.16
2016,10,11,12,0,909.0,93.0,1.5,20.0,731.0,894.98,668.53
2016,10,11,12,15,908.0,92.5,1.5,20.0,726.0,859.54,645.28
2016,10,11,12,30,907.0,92.0,1.5,20.0,721.0,820.96,619.84
2016,10,11,12,45,888.5,98.0,1.55,20.5,704.5,773.03,587.19
2016,10,11,13,0,870.0,104.0,1.6,21.0,688.0,728.71,555.73
2016,10,11,13,15,863.0,102.5,1.65,20.5,667.0,677.22,519.51
2016,10,11,13,30,856.0,101.0,1.7,20.0,646.0,624.03,480.77
2016,10,11,13,45,629.0,165.0,1.8,20.0,556.0,510.51,394.56
2016,10,11,14,0,402.0,229.0,1.9,20.0,466.0,403.72,312.71
2016,10,11,14,15,602.0,162.0,2.0,19.5,493.0,413.32,317.58
2016,10,11,14,30,802.0,95.0,2.1,19.0,520.0,389.38,292.45
2016,10,11,14,45,697.0,107.5,2.25,19.0,456.5,312.35,228.8
2016,10,11,15,0,592.0,120.0,2.4,19.0,393.0,248.7,176.57
2016,10,11,15,15,585.0,108.0,2.5,18.5,355.5,194.91,130.44
2016,10,11,15,30,578.0,96.0,2.6,18.0,318.0,141.9,88.18
2016,10,11,15,45,527.0,92.5,2.75,18.0,274.5,94.43,60.04
2016,10,11,16,0,476.0,89.0,2.9,18.0,231.0,65.76,52.34
2016,10,11,16,15,482.5,73.0,2.85,17.5,194.5,57.25,44.86
2016,10,11,16,30,489.0,57.0,2.8,17.0,158.0,45.65,34.47
2016,10,11,16,45,393.0,46.5,2.8,16.5,113.0,37.78,27.13
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,29.8,18.97
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,14.06,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,64.92,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,220.67,153.55
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,342.3,276.79
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,434.21,355.05
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,531.38,431.66
2016,10,12,7,45,257.0,73.0,0.85,14.5,132.0,338.89,279.8
2016,10,12,8,0,0.0,82.0,0.8,15.0,82.0,71.82,55.18
2016,10,12,8,15,0.0,95.5,0.8,15.5,95.5,84.12,65.84
2016,10,12,8,30,0.0,109.0,0.8,16.0,109.0,96.39,75.79
2016,10,12,8,45,1.5,133.5,0.85,16.5,134.5,121.8,96.47
2016,10,12,9,0,3.0,158.0,0.9,17.0,160.0,147.27,116.82
2016,10,12,9,15,15.0,184.0,1.0,17.0,192.5,184.71,147.26
2016,10,12,9,30,27.0,210.0,1.1,17.0,225.0,222.31,177.35
2016,10,12,9,45,50.5,237.0,1.25,17.0,267.0,294.54,234.67
2016,10,12,10,0,74.0,264.0,1.4,17.0,309.0,346.5,275.12
2016,10,12,10,15,145.0,280.5,1.6,17.0,372.5,453.87,358.86
2016,10,12,10,30,216.0,297.0,1.8,17.0,436.0,538.01,423.09
2016,10,12,10,45,537.0,203.0,2.0,17.5,562.0,781.33,606.64
2016,10,12,11,0,858.0,109.0,2.2,18.0,688.0,975.88,739.17
2016,10,12,11,15,861.5,109.5,2.2,18.0,698.5,960.06,725.88
2016,10,12,11,30,865.0,110.0,2.2,18.0,709.0,940.46,712.48
2016,10,12,11,45,870.0,108.5,2.2,18.5,712.5,916.23,694.75
2016,10,12,12,0,875.0,107.0,2.2,19.0,716.0,879.49,668.62
2016,10,12,12,15,568.5,212.0,2.15,19.0,606.5,707.25,545.62
2016,10,12,12,30,262.0,317.0,2.1,19.0,497.0,529.14,410.36
2016,10,12,12,45,563.5,209.5,2.1,19.5,588.0,644.31,500.69
2016,10,12,13,0,865.0,102.0,2.1,20.0,679.0,721.84,558.14
2016,10,12,13,15,699.0,154.0,2.15,20.0,611.0,621.47,481.71
2016,10,12,13,30,533.0,206.0,2.2,20.0,543.0,524.14,407.66
2016,10,12,13,45,285.5,221.0,2.3,20.0,400.5,360.35,282.17
2016,10,12,14,0,38.0,236.0,2.4,20.0,258.0,220.55,172.61
2016,10,12,14,15,202.5,220.0,2.45,19.5,327.5,276.97,216.83
2016,10,12,14,30,367.0,204.0,2.5,19.0,397.0,311.34,239.99
2016,10,12,14,45,222.0,198.0,2.65,19.0,312.0,232.09,178.13
2016,10,12,15,0,77.0,192.0,2.8,19.0,227.0,172.59,134.0
2016,10,12,15,15,388.5,133.5,2.65,18.5,283.5,176.46,124.01
2016,10,12,15,30,700.0,75.0,2.5,18.0,340.0,138.16,80.04
2016,10,12,15,45,663.5,69.5,2.45,18.0,293.5,82.22,46.69
2016,10,12,16,0,627.0,64.0,2.4,18.0,247.0,49.8,38.35
2016,10,12,16,15,567.0,57.5,2.3,17.5,199.5,45.35,34.41
2016,10,12,16,30,507.0,51.0,2.2,17.0,152.0,40.87,30.26
2016,10,12,16,45,413.0,41.5,2.15,16.5,108.0,33.68,23.52
2016,10,12,17,0,319.0,32.0,2.1,16.0,64.0,26.42,15.89
2016,10,12,17,15,159.5,16.0,2.1,15.5,32.0,13.02,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,12.8,0.0
2016,10,13,6,45,141.0,28.0,1.95,12.5,46.5,167.55,111.38
2016,10,13,7,0,282.0,41.0,2.0,13.0,78.0,291.35,236.93
2016,10,13,7,15,333.0,55.0,2.1,13.5,117.0,358.31,297.28
2016,10,13,7,30,384.0,69.0,2.2,14.0,156.0,428.95,357.5
2016,10,13,7,45,421.0,81.5,2.35,14.5,197.5,488.54,406.12
2016,10,13,8,0,458.0,94.0,2.5,15.0,239.0,549.33,453.73
2016,10,13,8,15,477.0,106.5,2.45,15.5,278.5,594.51,486.87
2016,10,13,8,30,496.0,119.0,2.4,16.0,318.0,638.74,518.21
2016,10,13,8,45,543.5,122.0,2.35,16.5,362.0,705.64,565.41
2016,10,13,9,0,591.0,125.0,2.3,17.0,406.0,764.56,605.14
2016,10,13,9,15,418.5,179.5,2.25,17.0,387.0,658.12,523.0
2016,10,13,9,30,246.0,234.0,2.2,17.0,368.0,533.05,424.35
2016,10,13,9,45,139.0,234.5,2.15,17.5,311.0,401.67,320.65
2016,10,13,10,0,32.0,235.0,2.1,18.0,254.0,270.12,213.91
2016,10,13,10,15,179.5,255.0,2.05,18.5,369.0,458.1,363.5
2016,10,13,10,30,327.0,275.0,2.0,19.0,484.0,643.73,501.06
2016,10,13,10,45,229.0,295.0,2.0,19.5,444.0,541.43,421.11
2016,10,13,11,0,131.0,315.0,2.0,20.0,404.0,461.87,358.55
2016,10,13,11,15,266.0,299.0,2.05,20.0,481.5,583.45,452.12
2016,10,13,11,30,401.0,283.0,2.1,20.0,559.0,678.37,522.67
2016,10,13,11,45,410.5,278.0,2.15,20.5,561.0,665.3,511.73
2016,10,13,12,0,420.0,273.0,2.2,21.0,563.0,666.01,511.16
2016,10,13,12,15,365.0,289.0,2.25,21.0,540.0,601.48,463.66
2016,10,13,12,30,310.0,305.0,2.3,21.0,517.0,554.74,428.62
2016,10,13,12,45,275.0,305.0,2.35,21.0,490.5,509.7,395.0
2016,10,13,13,0,240.0,305.0,2.4,21.0,464.0,455.4,354.21
2016,10,13,13,15,297.0,283.5,2.4,20.5,473.5,465.6,363.2
2016,10,13,13,30,354.0,262.0,2.4,20.0,483.0,458.72,358.58
2016,10,13,13,45,378.5,243.0,2.4,20.0,470.5,430.32,336.13
2016,10,13,14,0,403.0,224.0,2.4,20.0,458.0,398.98,310.7
2016,10,13,14,15,353.0,219.0,2.4,19.5,415.0,344.71,267.67
2016,10,13,14,30,303.0,214.0,2.4,19.0,372.0,295.66,228.42
2016,10,13,14,45,354.0,187.0,2.4,19.0,357.5,265.45,201.06
2016,10,13,15,0,405.0,160.0,2.4,19.0,343.0,230.93,169.04
2016,10,13,15,15,410.0,141.0,2.35,18.5,310.5,185.55,130.27
2016,10,13,15,30,415.0,122.0,2.3,18.0,278.0,139.78,93.52
2016,10,13,15,45,392.0,108.0,2.3,18.0,239.0,96.02,65.36
2016,10,13,16,0,369.0,94.0,2.3,18.0,200.0,68.52,54.72
2016,10,13,16,15,334.0,79.0,2.15,17.5,161.0,58.49,45.89
2016,10,13,16,30,299.0,64.0,2.0,17.0,122.0,48.12,36.53
2016,10,13,16,45,238.0,48.5,1.95,17.0,86.0,36.92,26.18
2016,10,13,17,0,177.0,33.0,1.9,17.0,50.0,25.43,14.63
2016,10,13,17,15,88.5,16.5,1.8,16.5,25.0,12.83,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.82,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.64,0.0
2016,10,14,7,15,0.0,3.0,3.4,16.0,3.0,2.46,0.0
2016,10,14,7,30,0.0,4.0,3.2,16.0,4.0,3.28,0.0
2016,10,14,7,45,0.0,5.5,3.0,16.0,5.5,4.52,0.0
2016,10,14,8,0,0.0,7.0,2.8,16.0,7.0,5.75,0.0
2016,10,14,8,15,0.0,8.0,2.65,16.0,8.0,6.58,0.0
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,7.41,0.68
2016,10,14,8,45,0.0,54.0,2.45,16.5,54.0,44.7,32.3
2016,10,14,9,0,0.0,99.0,2.4,17.0,99.0,84.09,65.08
2016,10,14,9,15,0.0,95.5,2.35,17.0,95.5,80.26,61.68
2016,10,14,9,30,0.0,92.0,2.3,17.0,92.0,76.76,58.63
2016,10,14,9,45,0.0,98.5,2.3,17.5,98.5,82.52,63.14
2016,10,14,10,0,0.0,105.0,2.3,18.0,105.0,88.27,67.6
2016,10,14,10,15,0.0,80.5,2.25,18.0,80.5,66.93,49.93
2016,10,14,10,30,0.0,56.0,2.2,18.0,56.0,46.49,33.01
2016,10,14,10,45,0.0,96.5,2.15,18.0,96.5,80.47,60.95
2016,10,14,11,0,0.0,137.0,2.1,18.0,137.0,116.61,90.28
2016,10,14,11,15,0.0,139.0,2.05,18.0,139.0,118.19,91.43
2016,10,14,11,30,0.0,141.0,2.0,18.0,141.0,119.78,92.66
2016,10,14,11,45,0.0,148.5,1.95,18.5,148.5,126.28,97.68
2016,10,14,12,0,0.0,156.0,1.9,19.0,156.0,132.74,102.66
2016,10,14,12,15,16.0,214.0,1.85,19.0,225.0,198.09,155.22
2016,10,14,12,30,32.0,272.0,1.8,19.0,294.0,276.2,216.49
2016,10,14,12,45,16.5,222.5,1.8,19.0,234.0,203.39,159.02
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,147.18,114.29
2016,10,14,13,15,9.0,198.5,1.75,19.0,204.5,174.15,136.23
2016,10,14,13,30,17.0,224.0,1.7,19.0,235.0,199.95,156.86
2016,10,14,13,45,8.5,188.0,1.65,19.0,193.5,162.46,127.02
2016,10,14,14,0,0.0,152.0,1.6,19.0,152.0,126.78,98.55
2016,10,14,14,15,0.0,81.5,1.55,18.5,81.5,67.71,50.69
2016,10,14,14,30,0.0,11.0,1.5,18.0,11.0,9.08,1.99
2016,10,14,14,45,0.0,52.0,1.5,18.0,52.0,43.06,30.62
2016,10,14,15,0,0.0,93.0,1.5,18.0,93.0,76.9,58.95
2016,10,14,15,15,2.0,110.0,1.45,18.0,111.0,90.17,69.99
2016,10,14,15,30,4.0,127.0,1.4,18.0,129.0,101.62,79.51
2016,10,14,15,45,2.0,109.5,1.4,18.0,110.5,86.58,67.22
2016,10,14,16,0,0.0,92.0,1.4,18.0,92.0,72.54,58.21
2016,10,14,16,15,0.0,73.5,1.25,17.5,73.5,58.48,45.86
2016,10,14,16,30,0.0,55.0,1.1,17.0,55.0,44.28,33.15
2016,10,14,16,45,0.0,38.5,1.0,16.5,38.5,31.35,21.39
2016,10,14,17,0,0.0,22.0,0.9,16.0,22.0,18.17,8.56
2016,10,14,17,15,0.0,11.0,0.85,15.5,11.0,9.39,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,1.9,13.0,13.0,11.1,0.0
2016,10,15,6,45,173.0,25.5,2.0,13.5,47.0,182.19,107.37
2016,10,15,7,0,346.0,38.0,2.1,14.0,81.0,335.96,270.31
2016,10,15,7,15,432.5,46.5,2.2,14.5,125.0,427.23,350.98
2016,10,15,7,30,519.0,55.0,2.3,15.0,169.0,524.27,430.85
2016,10,15,7,45,573.0,61.5,2.45,15.5,215.5,596.49,488.22
2016,10,15,8,0,627.0,68.0,2.6,16.0,262.0,670.34,544.46
2016,10,15,8,15,403.5,115.0,2.9,16.5,247.5,539.71,443.09
2016,10,15,8,30,180.0,162.0,3.2,17.0,233.0,362.84,298.3
2016,10,15,8,45,185.0,181.5,3.5,17.5,261.5,391.94,321.16
2016,10,15,9,0,190.0,201.0,3.8,18.0,290.0,420.29,342.27
2016,10,15,9,15,95.0,144.0,4.0,18.0,188.5,252.95,206.2
2016,10,15,9,30,0.0,87.0,4.2,18.0,87.0,72.3,54.63
2016,10,15,9,45,60.0,177.5,4.45,18.5,213.0,234.83,189.7
2016,10,15,10,0,120.0,268.0,4.7,19.0,339.0,420.54,336.8
2016,10,15,10,15,140.5,281.0,4.85,19.0,367.5,451.38,360.33
2016,10,15,10,30,161.0,294.0,5.0,19.0,396.0,481.21,383.45
2016,10,15,10,45,502.5,197.5,5.15,19.0,527.0,739.9,588.89
2016,10,15,11,0,844.0,101.0,5.3,19.0,658.0,949.59,742.09
2016,10,15,11,15,478.0,210.0,5.4,19.0,526.5,704.8,559.42
2016,10,15,11,30,112.0,319.0,5.5,19.0,395.0,415.9,329.8
2016,10,15,11,45,87.0,311.0,5.65,19.5,370.0,378.13,299.77
2016,10,15,12,0,62.0,303.0,5.8,20.0,345.0,342.07,270.37
2016,10,15,12,15,31.0,165.5,5.85,19.5,186.5,174.82,137.78
2016,10,15,12,30,0.0,28.0,5.9,19.0,28.0,23.22,13.54
2016,10,15,12,45,8.5,130.5,6.0,19.0,136.0,115.95,89.94
2016,10,15,13,0,17.0,233.0,6.1,19.0,244.0,211.69,167.44
2016,10,15,13,15,182.0,246.0,6.1,19.0,358.5,346.09,277.5
2016,10,15,13,30,347.0,259.0,6.1,19.0,473.0,451.27,360.77
2016,10,15,13,45,173.5,209.5,6.15,19.0,316.5,282.15,225.23
2016,10,15,14,0,0.0,160.0,6.2,19.0,160.0,133.54,104.5
2016,10,15,14,15,0.0,155.5,6.15,19.0,155.5,129.2,101.28
2016,10,15,14,30,0.0,151.0,6.1,19.0,151.0,124.81,97.92
2016,10,15,14,45,0.0,104.0,6.05,19.0,104.0,86.05,66.16
2016,10,15,15,0,0.0,57.0,6.0,19.0,57.0,47.2,33.97
2016,10,15,15,15,0.0,44.5,5.8,18.5,44.5,36.79,25.39
2016,10,15,15,30,0.0,32.0,5.6,18.0,32.0,26.41,16.73
2016,10,15,15,45,0.0,27.0,5.45,17.5,27.0,22.26,13.28
2016,10,15,16,0,0.0,22.0,5.3,17.0,22.0,18.12,10.45
2016,10,15,16,15,0.0,17.5,5.15,17.0,17.5,14.4,7.09
2016,10,15,16,30,0.0,13.0,5.0,17.0,13.0,10.68,3.71
2016,10,15,16,45,0.0,9.0,4.85,17.0,9.0,7.39,0.68
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.1,0.0
2016,10,15,17,15,0.0,2.5,4.55,17.0,2.5,2.13,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,1.5,14.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,19.5,1.6,14.5,19.5,16.23,3.38
2016,10,16,7,0,0.0,34.0,1.7,15.0,34.0,31.13,19.75
2016,10,16,7,15,0.0,52.5,1.8,15.0,52.5,50.42,36.72
2016,10,16,7,30,0.0,71.0,1.9,15.0,71.0,68.71,52.67
2016,10,16,7,45,3.5,89.5,2.0,15.5,90.5,89.41,70.46
2016,10,16,8,0,7.0,108.0,2.1,16.0,110.0,110.09,87.92
2016,10,16,8,15,11.5,125.0,2.2,16.0,129.0,129.87,104.54
2016,10,16,8,30,16.0,142.0,2.3,16.0,148.0,149.86,121.12
2016,10,16,8,45,8.0,101.0,2.4,16.5,104.0,94.76,74.6
2016,10,16,9,0,0.0,60.0,2.5,17.0,60.0,49.71,36.32
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,58.07,43.25
2016,10,16,9,30,0.0,80.0,2.6,17.0,80.0,66.44,50.11
2016,10,16,9,45,0.0,56.5,2.7,17.5,56.5,46.85,33.59
2016,10,16,10,0,0.0,33.0,2.8,18.0,33.0,27.32,17.2
2016,10,16,10,15,0.0,86.5,2.85,18.0,86.5,71.94,54.16
2016,10,16,10,30,0.0,140.0,2.9,18.0,140.0,120.09,93.45
2016,10,16,10,45,0.0,76.5,3.0,18.5,76.5,63.61,46.98
2016,10,16,11,0,0.0,13.0,3.1,19.0,13.0,10.76,3.28
2016,10,16,11,15,0.0,33.5,3.1,19.0,33.5,27.78,17.38
2016,10,16,11,30,0.0,54.0,3.1,19.0,54.0,44.86,31.44
2016,10,16,11,45,0.0,54.0,3.15,19.0,54.0,44.86,31.42
2016,10,16,12,0,0.0,54.0,3.2,19.0,54.0,44.86,31.42
2016,10,16,12,15,0.0,86.5,3.3,19.0,86.5,72.01,53.7
2016,10,16,12,30,0.0,119.0,3.4,19.0,119.0,99.83,76.39
2016,10,16,12,45,0.0,89.5,3.55,19.0,89.5,74.5,55.77
2016,10,16,13,0,0.0,60.0,3.7,19.0,60.0,49.83,35.58
2016,10,16,13,15,0.0,44.0,3.85,19.0,44.0,36.49,24.63
2016,10,16,13,30,0.0,28.0,4.0,19.0,28.0,23.19,13.64
2016,10,16,13,45,0.0,76.5,4.2,19.0,76.5,63.56,47.11
2016,10,16,14,0,0.0,125.0,4.4,19.0,125.0,104.14,80.57
2016,10,16,14,15,0.0,94.5,4.5,19.0,94.5,78.54,59.65
2016,10,16,14,30,0.0,64.0,4.6,19.0,64.0,53.07,38.68
2016,10,16,14,45,0.0,59.0,4.7,19.0,59.0,48.88,35.31
2016,10,16,15,0,0.0,54.0,4.8,19.0,54.0,44.7,31.91
2016,10,16,15,15,0.0,58.5,4.7,18.5,58.5,48.44,35.21
2016,10,16,15,30,0.0,63.0,4.6,18.0,63.0,52.19,38.51
2016,10,16,15,45,0.0,53.5,4.6,18.0,53.5,44.27,31.87
2016,10,16,16,0,0.0,44.0,4.6,18.0,44.0,36.37,26.5
2016,10,16,16,15,0.0,35.0,4.45,17.5,35.0,28.89,19.84
2016,10,16,16,30,0.0,26.0,4.3,17.0,26.0,21.43,13.1
2016,10,16,16,45,0.0,17.5,4.2,16.5,17.5,14.4,6.68
2016,10,16,17,0,0.0,9.0,4.1,16.0,9.0,7.39,0.0
2016,10,16,17,15,0.0,4.5,4.1,15.5,4.5,3.84,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,20.86,0.0
2016,10,17,6,45,148.5,26.0,1.6,13.5,42.0,165.02,76.37
2016,10,17,7,0,277.0,42.0,1.6,14.0,74.0,292.54,232.62
2016,10,17,7,15,371.0,52.5,1.6,14.0,118.0,386.47,317.01
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,490.03,402.88
2016,10,17,7,45,533.0,69.0,1.6,14.5,209.0,572.18,467.32
2016,10,17,8,0,601.0,75.0,1.6,15.0,256.0,656.41,530.28
2016,10,17,8,15,641.0,80.0,1.6,15.5,301.5,715.94,572.25
2016,10,17,8,30,681.0,85.0,1.6,16.0,347.0,774.92,612.37
2016,10,17,8,45,716.5,86.5,1.6,16.5,390.5,823.94,644.07
2016,10,17,9,0,752.0,88.0,1.6,17.0,434.0,865.15,669.55
2016,10,17,9,15,771.5,90.5,1.6,17.0,471.5,896.47,689.07
2016,10,17,9,30,791.0,93.0,1.6,17.0,509.0,924.74,706.42
2016,10,17,9,45,807.5,94.0,1.6,17.5,541.0,944.88,716.88
2016,10,17,10,0,824.0,95.0,1.6,18.0,573.0,961.48,725.05
2016,10,17,10,15,833.5,96.5,1.6,18.0,598.0,968.04,728.03
2016,10,17,10,30,843.0,98.0,1.6,18.0,623.0,970.78,728.75
2016,10,17,10,45,852.5,98.0,1.65,18.5,641.5,967.8,725.24
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,950.07,712.17
2016,10,17,11,15,865.0,98.5,1.75,19.0,670.0,934.15,701.93
2016,10,17,11,30,868.0,99.0,1.8,19.0,680.0,914.59,689.29
2016,10,17,11,45,869.5,98.5,1.9,19.5,682.5,889.01,671.91
2016,10,17,12,0,871.0,98.0,2.0,20.0,685.0,860.05,652.23
2016,10,17,12,15,869.0,98.0,2.05,20.0,679.0,825.48,629.36
2016,10,17,12,30,867.0,98.0,2.1,20.0,673.0,787.99,604.33
2016,10,17,12,45,864.0,96.0,2.15,20.0,660.0,744.94,575.14
2016,10,17,13,0,861.0,94.0,2.2,20.0,647.0,699.45,542.84
2016,10,17,13,15,853.5,93.0,2.25,19.5,626.5,649.85,506.66
2016,10,17,13,30,846.0,92.0,2.3,19.0,606.0,601.49,470.1
2016,10,17,13,45,837.0,90.0,2.35,19.0,578.5,546.13,426.2
2016,10,17,14,0,828.0,88.0,2.4,19.0,551.0,489.84,380.13
2016,10,17,14,15,812.5,85.5,2.4,19.0,517.0,429.67,329.46
2016,10,17,14,30,797.0,83.0,2.4,19.0,483.0,369.87,277.61
2016,10,17,14,45,777.0,80.0,2.45,19.0,443.5,308.92,223.87
2016,10,17,15,0,757.0,77.0,2.5,19.0,404.0,249.49,171.04
2016,10,17,15,15,727.0,73.5,2.45,18.5,360.5,189.67,120.06
2016,10,17,15,30,697.0,70.0,2.4,18.0,317.0,129.58,73.69
2016,10,17,15,45,655.5,65.0,2.4,18.0,271.0,74.51,42.44
2016,10,17,16,0,614.0,60.0,2.4,18.0,225.0,47.17,35.99
2016,10,17,16,15,547.5,53.5,2.25,17.5,178.5,42.59,31.87
2016,10,17,16,30,481.0,47.0,2.1,17.0,132.0,38.03,27.55
2016,10,17,16,45,372.5,37.0,2.0,16.5,90.0,30.29,20.15
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,22.48,9.47
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,11.52,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,185.0,17.5,1.9,12.5,38.5,177.1,67.35
2016,10,18,7,0,370.0,35.0,1.9,13.0,77.0,349.76,278.08
2016,10,18,7,15,462.0,43.0,2.0,13.5,122.0,445.03,364.29
2016,10,18,7,30,554.0,51.0,2.1,14.0,167.0,546.51,448.01
2016,10,18,7,45,617.0,55.5,2.25,14.5,215.0,624.27,509.86
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,698.07,566.06
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,756.07,607.71
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,813.07,647.17
2016,10,18,8,45,783.0,70.0,2.55,16.5,398.5,858.45,677.1
2016,10,18,9,0,812.0,72.0,2.6,17.0,442.0,901.59,704.81
2016,10,18,9,15,830.5,74.0,2.5,17.0,480.0,931.9,723.07
2016,10,18,9,30,849.0,76.0,2.4,17.0,518.0,947.92,731.29
2016,10,18,9,45,864.5,76.5,2.35,17.5,550.5,966.6,740.53
2016,10,18,10,0,880.0,77.0,2.3,18.0,583.0,981.72,747.3
2016,10,18,10,15,889.0,78.5,2.2,18.5,608.5,987.91,747.56
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,990.19,745.4
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,985.16,739.16
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,976.15,730.55
2016,10,18,11,15,916.0,80.5,1.95,20.0,681.5,959.53,718.51
2016,10,18,11,30,919.0,81.0,1.9,20.0,692.0,939.07,704.15
2016,10,18,11,45,923.0,79.5,1.85,20.5,695.0,913.42,685.16
2016,10,18,12,0,927.0,78.0,1.8,21.0,698.0,884.07,663.88
2016,10,18,12,15,925.5,78.0,1.85,21.0,692.5,848.32,640.67
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,809.42,615.15
2016,10,18,12,45,916.5,78.5,1.95,21.0,672.5,763.67,584.6
2016,10,18,13,0,909.0,79.0,2.0,21.0,658.0,715.65,551.58
2016,10,18,13,15,902.0,78.5,2.0,21.0,637.0,664.86,513.66
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,612.26,473.32
2016,10,18,13,45,882.5,77.0,2.05,21.0,587.5,554.65,428.25
2016,10,18,14,0,870.0,76.0,2.1,21.0,559.0,496.33,381.08
2016,10,18,14,15,855.0,74.5,2.15,21.0,524.0,436.05,330.78
2016,10,18,14,30,840.0,73.0,2.2,21.0,489.0,374.92,278.21
2016,10,18,14,45,815.5,71.5,2.25,21.0,448.5,311.65,222.94
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,250.31,168.95
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,189.13,117.13
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,131.11,72.97
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,75.01,42.17
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,44.36,33.22
2016,10,18,16,15,576.0,49.5,2.2,19.0,178.0,39.64,29.06
2016,10,18,16,30,510.0,43.0,2.2,18.0,131.0,34.92,24.68
2016,10,18,16,45,399.0,33.5,2.2,17.5,88.5,27.45,17.53
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,19.93,6.45
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,11.5,38.5,191.14,51.61
2016,10,19,7,0,429.0,30.0,1.9,12.0,77.0,386.08,305.5
2016,10,19,7,15,515.5,37.0,1.95,12.5,122.0,469.49,383.84
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,567.95,465.28
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,640.25,521.56
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,713.61,575.63
2016,10,19,8,15,612.5,79.5,2.1,15.5,281.5,688.93,555.57
2016,10,19,8,30,516.0,106.0,2.1,16.0,301.0,639.11,516.76
2016,10,19,8,45,535.5,116.5,2.15,16.5,339.5,680.24,546.19
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,728.84,579.65
2016,10,19,9,15,708.0,97.5,2.15,17.5,445.5,848.17,661.92
2016,10,19,9,30,861.0,68.0,2.1,18.0,513.0,948.03,726.61
2016,10,19,9,45,872.0,70.0,2.1,19.0,544.5,964.39,732.35
2016,10,19,10,0,883.0,72.0,2.1,20.0,576.0,977.08,736.55
2016,10,19,10,15,891.5,73.0,2.0,20.0,601.0,982.17,737.42
2016,10,19,10,30,900.0,74.0,1.9,20.0,626.0,983.37,735.88
2016,10,19,10,45,902.0,76.5,1.85,20.5,643.0,976.17,728.23
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,965.05,718.29
2016,10,19,11,15,907.0,79.0,1.75,21.0,670.0,948.0,706.03
2016,10,19,11,30,910.0,79.0,1.7,21.0,680.0,927.18,691.49
2016,10,19,11,45,909.0,80.0,1.7,21.5,682.0,900.29,672.38
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,869.96,651.12
2016,10,19,12,15,906.5,80.5,1.7,22.0,678.5,834.26,627.5
2016,10,19,12,30,905.0,80.0,1.7,22.0,673.0,795.51,601.73
2016,10,19,12,45,900.0,80.0,1.75,22.5,659.5,751.84,571.71
2016,10,19,13,0,895.0,80.0,1.8,23.0,646.0,705.75,539.11
2016,10,19,13,15,888.0,79.0,1.8,23.0,625.0,655.13,501.68
2016,10,19,13,30,881.0,78.0,1.8,23.0,604.0,602.76,461.93
