Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,45,872.0,76.5,1.85,23.0,576.5,547.31,418.89
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,490.82,373.51
2016,10,19,14,15,848.5,73.0,1.95,23.0,515.0,430.76,323.85
2016,10,19,14,30,834.0,71.0,2.0,23.0,481.0,370.82,272.68
2016,10,19,14,45,813.5,69.0,2.05,23.0,441.0,307.75,217.98
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,247.16,164.9
2016,10,19,15,15,764.0,63.5,2.05,22.5,357.0,185.56,113.19
2016,10,19,15,30,735.0,60.0,2.0,22.0,313.0,127.12,69.15
2016,10,19,15,45,693.5,56.0,1.95,21.5,266.5,71.19,38.98
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,45.03,33.65
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,40.24,29.43
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,32.56,22.49
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,25.43,15.67
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,18.27,3.88
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,1.45,12.5,37.5,186.39,22.28
2016,10,20,7,0,418.0,30.0,1.5,13.0,75.0,378.33,295.31
2016,10,20,7,15,508.5,37.5,1.5,13.5,120.5,472.6,382.67
2016,10,20,7,30,599.0,45.0,1.5,14.0,166.0,566.25,459.35
2016,10,20,7,45,656.5,50.0,1.55,15.0,214.0,642.52,518.01
2016,10,20,8,0,714.0,55.0,1.6,16.0,262.0,720.05,574.36
2016,10,20,8,15,749.5,58.5,1.5,16.5,308.5,776.67,612.49
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,832.17,647.99
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,875.79,673.1
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,917.03,695.7
2016,10,20,9,15,854.5,68.5,1.25,19.5,479.0,935.06,703.51
2016,10,20,9,30,872.0,70.0,1.2,20.0,517.0,960.53,716.34
2016,10,20,9,45,886.0,71.0,1.2,20.5,549.5,978.47,724.85
2016,10,20,10,0,900.0,72.0,1.2,21.0,582.0,992.73,731.1
2016,10,20,10,15,908.5,73.0,1.2,21.5,607.0,997.72,731.53
2016,10,20,10,30,917.0,74.0,1.2,22.0,632.0,998.74,729.7
2016,10,20,10,45,922.0,75.0,1.25,23.0,650.0,992.34,722.85
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,981.93,713.7
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,964.59,702.27
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,943.4,688.56
2016,10,20,11,45,932.5,77.0,1.3,24.5,690.0,916.08,669.71
2016,10,20,12,0,933.0,77.0,1.3,25.0,692.0,885.2,648.69
2016,10,20,12,15,931.0,77.0,1.3,25.0,686.0,848.85,625.36
2016,10,20,12,30,929.0,77.0,1.3,25.0,680.0,809.38,599.88
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.0,764.22,569.8
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,716.69,537.24
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,665.12,500.05
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,611.75,460.49
2016,10,20,13,45,892.5,74.0,1.45,26.5,582.0,554.48,416.32
2016,10,20,14,0,883.0,72.0,1.5,27.0,554.0,496.21,369.94
2016,10,20,14,15,868.5,70.5,1.5,26.5,519.0,435.58,321.4
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,375.02,271.13
2016,10,20,14,45,834.0,66.5,1.5,26.0,444.0,312.27,217.45
2016,10,20,15,0,814.0,64.0,1.5,26.0,404.0,248.43,162.62
2016,10,20,15,15,785.0,61.0,1.5,25.5,359.5,186.07,111.12
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,126.83,67.26
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,69.63,37.12
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,43.55,31.92
2016,10,20,16,15,605.5,44.0,1.6,23.0,173.0,38.68,27.66
2016,10,20,16,30,539.0,38.0,1.6,22.0,126.0,33.81,23.19
2016,10,20,16,45,422.5,29.5,1.65,21.0,83.5,24.26,14.32
2016,10,20,17,0,306.0,21.0,1.7,20.0,41.0,17.47,1.33
2016,10,20,17,15,153.0,10.5,1.7,19.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,177.07,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,361.55,277.15
2016,10,21,7,15,486.5,36.5,1.15,15.5,113.5,454.57,364.07
2016,10,21,7,30,577.0,44.0,1.1,16.0,158.0,547.22,438.92
2016,10,21,7,45,633.0,49.0,1.05,16.5,205.0,621.27,495.42
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,696.59,549.54
2016,10,21,8,15,725.0,57.5,0.9,17.5,297.5,752.79,586.5
2016,10,21,8,30,761.0,61.0,0.8,18.0,343.0,808.01,620.85
2016,10,21,8,45,786.5,63.5,0.7,19.0,385.0,850.54,643.69
2016,10,21,9,0,812.0,66.0,0.6,20.0,427.0,890.78,663.97
2016,10,21,9,15,830.0,68.5,0.55,20.5,464.5,910.28,672.28
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,937.28,685.5
2016,10,21,9,45,858.0,73.5,0.5,21.5,533.0,953.04,692.37
2016,10,21,10,0,868.0,76.0,0.5,22.0,564.0,965.17,697.16
2016,10,21,10,15,877.0,77.5,0.5,22.5,589.0,971.25,698.31
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,973.49,697.29
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,967.79,692.69
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,958.21,685.94
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.0,941.81,677.44
2016,10,21,11,30,903.0,82.0,0.8,24.0,669.0,921.66,666.59
2016,10,21,11,45,903.0,82.0,0.9,24.5,671.5,894.61,649.98
2016,10,21,12,0,903.0,82.0,1.0,25.0,674.0,864.14,631.06
2016,10,21,12,15,901.5,82.0,1.1,25.0,668.0,829.17,610.17
2016,10,21,12,30,900.0,82.0,1.2,25.0,662.0,791.15,586.91
2016,10,21,12,45,891.5,83.0,1.35,25.0,648.0,746.22,559.06
2016,10,21,13,0,883.0,84.0,1.5,25.0,634.0,699.15,528.1
2016,10,21,13,15,876.0,83.0,1.65,25.0,613.0,649.1,492.65
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,597.33,454.54
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,541.43,411.85
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,485.68,367.55
2016,10,21,14,15,829.5,78.0,2.2,24.5,501.5,425.39,318.69
2016,10,21,14,30,814.0,76.0,2.3,24.0,467.0,365.44,268.29
2016,10,21,14,45,791.5,73.5,2.4,24.0,427.5,303.57,214.75
2016,10,21,15,0,769.0,71.0,2.5,24.0,388.0,243.49,162.37
2016,10,21,15,15,738.0,67.5,2.5,23.5,344.5,183.16,112.05
2016,10,21,15,30,707.0,64.0,2.5,23.0,301.0,126.28,69.62
2016,10,21,15,45,662.0,59.5,2.55,22.5,254.5,71.76,40.63
2016,10,21,16,0,617.0,55.0,2.6,22.0,208.0,43.66,32.28
2016,10,21,16,15,547.0,48.0,2.6,21.0,162.0,38.53,27.75
2016,10,21,16,30,477.0,41.0,2.6,20.0,116.0,33.39,22.98
2016,10,21,16,45,358.5,31.0,2.6,19.5,76.0,25.46,15.22
2016,10,21,17,0,240.0,21.0,2.6,19.0,36.0,17.46,0.0
2016,10,21,17,15,120.0,10.5,2.65,18.5,18.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.0,1.7,12.5,31.5,149.02,0.0
2016,10,22,7,0,308.0,32.0,1.7,13.0,63.0,302.23,231.86
2016,10,22,7,15,391.5,43.5,1.7,13.0,105.0,391.7,320.1
2016,10,22,7,30,475.0,55.0,1.7,13.0,147.0,487.6,401.18
2016,10,22,7,45,534.5,61.5,1.7,13.5,191.5,562.61,461.39
2016,10,22,8,0,594.0,68.0,1.7,14.0,236.0,639.4,519.98
2016,10,22,8,15,647.5,67.5,1.65,14.5,279.5,702.51,565.27
2016,10,22,8,30,701.0,67.0,1.6,15.0,323.0,760.29,604.74
2016,10,22,8,45,710.5,77.5,1.55,15.5,363.5,802.72,631.78
2016,10,22,9,0,720.0,88.0,1.5,16.0,404.0,837.0,652.35
2016,10,22,9,15,522.5,145.5,1.4,16.5,385.5,715.6,562.27
2016,10,22,9,30,325.0,203.0,1.3,17.0,367.0,573.32,452.97
2016,10,22,9,45,342.5,214.0,1.2,17.5,396.0,601.8,472.79
2016,10,22,10,0,360.0,225.0,1.1,18.0,425.0,628.75,489.48
2016,10,22,10,15,450.0,208.5,1.1,18.0,470.5,714.16,550.71
2016,10,22,10,30,540.0,192.0,1.1,18.0,516.0,776.07,593.93
2016,10,22,10,45,490.0,217.0,1.1,18.5,518.0,746.06,569.03
2016,10,22,11,0,440.0,242.0,1.1,19.0,520.0,713.82,543.77
2016,10,22,11,15,404.5,256.5,1.15,19.0,515.0,664.46,509.0
2016,10,22,11,30,369.0,271.0,1.2,19.0,510.0,634.19,487.04
2016,10,22,11,45,488.0,231.0,1.25,19.0,548.0,697.96,535.04
2016,10,22,12,0,607.0,191.0,1.3,19.0,586.0,742.75,568.16
2016,10,22,12,15,749.5,143.5,1.35,19.0,626.5,783.15,597.77
2016,10,22,12,30,892.0,96.0,1.4,19.0,667.0,798.77,608.9
2016,10,22,12,45,890.0,94.5,1.45,19.0,654.0,756.0,580.02
2016,10,22,13,0,888.0,93.0,1.5,19.0,641.0,710.64,548.27
2016,10,22,13,15,751.5,126.5,1.55,19.0,579.5,618.34,479.56
2016,10,22,13,30,615.0,160.0,1.6,19.0,518.0,528.07,411.31
2016,10,22,13,45,466.0,190.5,1.7,19.0,454.5,434.25,339.33
2016,10,22,14,0,317.0,221.0,1.8,19.0,391.0,352.53,275.66
2016,10,22,14,15,208.5,213.5,1.85,19.0,322.5,272.69,213.15
2016,10,22,14,30,100.0,206.0,1.9,19.0,254.0,207.88,162.64
2016,10,22,14,45,205.5,181.0,1.95,19.0,268.5,211.67,162.34
2016,10,22,15,0,311.0,156.0,2.0,19.0,283.0,200.77,148.15
2016,10,22,15,15,294.0,141.5,2.05,18.5,251.0,162.19,116.34
2016,10,22,15,30,277.0,127.0,2.1,18.0,219.0,125.84,88.39
2016,10,22,15,45,262.5,109.0,2.15,18.0,185.5,89.51,64.46
2016,10,22,16,0,248.0,91.0,2.2,18.0,152.0,67.58,53.73
2016,10,22,16,15,217.5,73.0,2.15,17.0,118.0,54.99,42.57
2016,10,22,16,30,187.0,55.0,2.1,16.0,84.0,42.06,30.83
2016,10,22,16,45,128.5,37.5,2.1,15.5,54.0,29.05,18.26
2016,10,22,17,0,70.0,20.0,2.1,15.0,24.0,15.8,0.0
2016,10,22,17,15,35.0,10.0,2.15,14.5,12.0,8.54,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,164.76,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,340.29,257.33
2016,10,23,7,15,464.0,37.5,1.3,12.5,108.5,438.88,355.37
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,544.9,442.67
2016,10,23,7,45,620.0,52.0,1.3,13.5,200.0,620.2,501.82
2016,10,23,8,0,678.0,58.0,1.3,14.0,247.0,690.85,554.45
2016,10,23,8,15,716.5,62.0,1.3,14.5,293.0,749.75,595.92
2016,10,23,8,30,755.0,66.0,1.3,15.0,339.0,807.67,634.92
2016,10,23,8,45,780.0,69.5,1.3,15.5,381.0,850.9,662.22
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,891.77,687.22
2016,10,23,9,15,823.5,75.0,1.3,16.0,460.5,921.64,705.5
2016,10,23,9,30,842.0,77.0,1.3,16.0,498.0,948.35,721.57
2016,10,23,9,45,858.5,78.0,1.35,16.5,530.5,957.24,725.16
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,973.61,734.04
2016,10,23,10,15,884.5,80.0,1.45,17.0,588.0,979.37,737.24
2016,10,23,10,30,894.0,81.0,1.5,17.0,613.0,981.27,738.18
2016,10,23,10,45,901.5,81.0,1.55,17.5,631.0,976.06,733.24
2016,10,23,11,0,909.0,81.0,1.6,18.0,649.0,966.92,725.94
2016,10,23,11,15,912.0,81.5,1.65,18.0,659.5,950.24,715.16
2016,10,23,11,30,915.0,82.0,1.7,18.0,670.0,929.78,702.01
2016,10,23,11,45,916.5,82.0,1.75,18.5,672.0,903.71,683.84
2016,10,23,12,0,918.0,82.0,1.8,19.0,674.0,874.08,663.33
2016,10,23,12,15,916.5,81.5,1.85,19.0,668.5,838.04,639.63
2016,10,23,12,30,915.0,81.0,1.9,19.0,663.0,798.93,613.65
2016,10,23,12,45,902.5,83.5,2.0,19.5,647.5,752.17,581.29
2016,10,23,13,0,890.0,86.0,2.1,20.0,632.0,703.52,546.06
2016,10,23,13,15,881.5,85.0,2.15,20.0,610.5,652.22,507.65
2016,10,23,13,30,873.0,84.0,2.2,20.0,589.0,599.34,466.89
2016,10,23,13,45,864.0,81.5,2.25,20.0,561.0,543.38,422.5
2016,10,23,14,0,855.0,79.0,2.3,20.0,533.0,487.33,376.48
2016,10,23,14,15,745.0,96.0,2.3,19.5,473.0,405.72,310.85
2016,10,23,14,30,635.0,113.0,2.3,19.0,413.0,332.74,251.35
2016,10,23,14,45,604.5,109.5,2.35,19.0,375.0,277.46,203.48
2016,10,23,15,0,574.0,106.0,2.4,19.0,337.0,225.26,158.1
2016,10,23,15,15,543.5,99.0,2.35,18.5,298.0,173.5,114.82
2016,10,23,15,30,513.0,92.0,2.3,18.0,259.0,125.46,78.49
2016,10,23,15,45,475.0,82.0,2.3,17.5,218.0,76.37,49.59
2016,10,23,16,0,437.0,72.0,2.3,17.0,177.0,54.23,42.24
2016,10,23,16,15,384.5,59.5,2.15,16.5,136.5,45.32,34.17
2016,10,23,16,30,332.0,47.0,2.0,16.0,96.0,36.19,25.7
2016,10,23,16,45,166.0,36.5,1.9,15.5,61.0,28.03,17.11
2016,10,23,17,0,0.0,26.0,1.8,15.0,26.0,20.09,0.0
2016,10,23,17,15,0.0,13.0,1.8,14.5,13.0,11.1,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.28,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,6.57,0.0
2016,10,24,7,15,0.0,14.5,3.65,14.0,14.5,11.92,4.28
2016,10,24,7,30,0.0,21.0,3.7,14.0,21.0,17.29,9.05
2016,10,24,7,45,0.0,28.0,3.8,14.5,28.0,23.08,14.11
2016,10,24,8,0,0.0,35.0,3.9,15.0,35.0,28.88,19.12
2016,10,24,8,15,0.0,42.0,4.0,15.0,42.0,34.7,24.11
2016,10,24,8,30,0.0,49.0,4.1,15.0,49.0,40.52,29.06
2016,10,24,8,45,0.0,87.0,4.25,15.5,87.0,74.11,57.41
2016,10,24,9,0,0.0,125.0,4.4,16.0,125.0,112.09,88.99
2016,10,24,9,15,108.5,169.5,4.4,16.0,223.5,300.77,248.33
2016,10,24,9,30,217.0,214.0,4.4,16.0,322.0,461.06,378.3
2016,10,24,9,45,108.5,138.5,4.4,16.0,192.5,257.91,212.24
2016,10,24,10,0,0.0,63.0,4.4,16.0,63.0,52.26,38.28
2016,10,24,10,15,0.0,93.5,4.45,16.0,93.5,77.95,59.74
2016,10,24,10,30,0.0,124.0,4.5,16.0,124.0,105.68,82.62
2016,10,24,10,45,0.0,136.5,4.55,16.5,136.5,116.99,91.65
2016,10,24,11,0,0.0,149.0,4.6,17.0,149.0,128.29,100.63
2016,10,24,11,15,17.5,204.0,4.6,17.0,215.5,196.48,156.72
2016,10,24,11,30,35.0,259.0,4.6,17.0,282.0,283.49,226.77
2016,10,24,11,45,43.0,267.0,4.65,17.5,294.5,295.39,235.77
2016,10,24,12,0,51.0,275.0,4.7,18.0,307.0,306.49,244.26
2016,10,24,12,15,48.5,270.5,4.75,18.0,301.5,295.14,235.18
2016,10,24,12,30,46.0,266.0,4.8,18.0,296.0,284.05,226.36
2016,10,24,12,45,23.0,200.5,4.85,18.0,215.5,189.13,150.03
2016,10,24,13,0,0.0,135.0,4.9,18.0,135.0,113.66,88.33
2016,10,24,13,15,0.0,108.5,4.95,18.0,108.5,90.62,69.58
2016,10,24,13,30,0.0,82.0,5.0,18.0,82.0,68.14,51.13
2016,10,24,13,45,58.5,158.0,5.05,18.0,189.0,167.91,133.73
2016,10,24,14,0,117.0,234.0,5.1,18.0,296.0,263.68,210.78
2016,10,24,14,15,58.5,174.0,4.95,18.0,205.0,172.35,136.64
2016,10,24,14,30,0.0,114.0,4.8,18.0,114.0,94.53,73.45
2016,10,24,14,45,0.0,63.0,4.7,18.0,63.0,52.2,38.33
2016,10,24,15,0,0.0,12.0,4.6,18.0,12.0,9.88,2.72
2016,10,24,15,15,0.0,10.5,4.45,17.5,10.5,8.64,1.69
2016,10,24,15,30,0.0,9.0,4.3,17.0,9.0,7.4,0.66
2016,10,24,15,45,0.0,7.5,4.15,16.5,7.5,6.16,0.0
2016,10,24,16,0,0.0,6.0,4.0,16.0,6.0,4.93,0.0
2016,10,24,16,15,0.0,4.5,3.9,15.5,4.5,3.69,0.0
2016,10,24,16,30,0.0,3.0,3.8,15.0,3.0,2.46,0.0
2016,10,24,16,45,0.0,1.5,3.7,15.0,1.5,1.23,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,15.0,5.5,4.69,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,9.04,1.0
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,16.47,7.99
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,23.92,14.58
2016,10,25,7,45,0.0,39.0,3.65,15.5,39.0,32.22,21.8
2016,10,25,8,0,0.0,49.0,3.7,16.0,49.0,40.53,28.94
2016,10,25,8,15,0.0,58.5,3.65,16.0,58.5,48.44,35.7
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,56.37,42.39
2016,10,25,8,45,0.0,76.5,3.55,16.5,76.5,63.84,48.53
2016,10,25,9,0,0.0,85.0,3.5,17.0,85.0,71.42,54.68
2016,10,25,9,15,7.5,131.5,3.55,17.0,135.5,124.54,99.1
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,180.08,144.73
2016,10,25,9,45,7.5,117.5,3.7,17.5,121.5,108.29,84.99
2016,10,25,10,0,0.0,57.0,3.8,18.0,57.0,47.26,33.87
2016,10,25,10,15,31.0,155.5,3.85,18.0,173.5,179.82,144.14
2016,10,25,10,30,62.0,254.0,3.9,18.0,290.0,320.27,256.74
2016,10,25,10,45,31.0,140.0,3.95,18.5,158.0,160.51,127.46
2016,10,25,11,0,0.0,26.0,4.0,19.0,26.0,21.53,12.23
2016,10,25,11,15,0.0,62.5,4.0,19.0,62.5,51.9,37.37
2016,10,25,11,30,0.0,99.0,4.0,19.0,99.0,82.65,62.59
2016,10,25,11,45,19.5,180.5,4.05,19.0,193.0,173.42,136.95
2016,10,25,12,0,39.0,262.0,4.1,19.0,287.0,282.97,224.41
2016,10,25,12,15,19.5,177.0,4.0,19.0,189.5,167.85,132.09
2016,10,25,12,30,0.0,92.0,3.9,19.0,92.0,76.56,57.55
2016,10,25,12,45,0.0,60.5,3.85,19.0,60.5,50.23,35.99
2016,10,25,13,0,0.0,29.0,3.8,19.0,29.0,24.01,14.33
2016,10,25,13,15,30.0,136.0,3.75,19.0,153.5,138.22,108.86
2016,10,25,13,30,60.0,243.0,3.7,19.0,278.0,251.32,199.78
2016,10,25,13,45,46.0,224.0,3.65,19.0,250.0,220.82,175.06
2016,10,25,14,0,32.0,205.0,3.6,19.0,222.0,192.4,152.3
2016,10,25,14,15,30.5,191.5,3.5,19.0,207.0,175.95,139.09
2016,10,25,14,30,29.0,178.0,3.4,19.0,192.0,159.9,126.11
2016,10,25,14,45,14.5,149.0,3.35,19.0,156.0,126.58,99.28
2016,10,25,15,0,0.0,120.0,3.3,19.0,120.0,98.22,76.54
2016,10,25,15,15,0.0,105.5,3.15,19.0,105.5,85.9,66.47
2016,10,25,15,30,0.0,91.0,3.0,19.0,91.0,73.75,56.4
2016,10,25,15,45,0.0,76.0,2.9,19.0,76.0,61.4,46.04
2016,10,25,16,0,0.0,61.0,2.8,19.0,61.0,49.49,37.71
2016,10,25,16,15,0.0,46.5,2.6,18.5,46.5,38.05,27.49
2016,10,25,16,30,0.0,32.0,2.4,18.0,32.0,26.45,17.0
2016,10,25,16,45,0.0,20.0,2.25,17.5,20.0,16.5,7.14
2016,10,25,17,0,0.0,8.0,2.1,17.0,8.0,6.58,0.0
2016,10,25,17,15,0.0,4.0,2.05,16.5,4.0,3.41,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.5,13.0,1.7,13.5,27.5,121.94,0.0
2016,10,26,7,0,337.0,26.0,1.7,14.0,55.0,314.68,220.57
2016,10,26,7,15,439.0,34.5,1.7,14.5,97.5,415.69,333.72
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,523.21,423.73
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,592.46,479.65
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,671.75,540.23
2016,10,26,8,15,377.5,98.0,1.85,16.5,203.5,493.39,403.7
2016,10,26,8,30,91.0,142.0,1.9,17.0,175.0,241.73,197.62
2016,10,26,8,45,444.0,104.5,2.0,17.5,289.5,576.17,469.15
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,873.05,682.06
2016,10,26,9,15,816.0,69.0,2.15,18.5,441.0,903.08,697.58
2016,10,26,9,30,835.0,71.0,2.2,19.0,478.0,930.03,713.53
2016,10,26,9,45,852.5,71.0,2.3,19.5,509.5,938.6,717.35
2016,10,26,10,0,870.0,71.0,2.4,20.0,541.0,954.57,726.46
2016,10,26,10,15,879.0,72.0,2.45,20.0,565.5,959.89,729.23
2016,10,26,10,30,888.0,73.0,2.5,20.0,590.0,961.41,729.68
2016,10,26,10,45,891.5,75.0,2.6,20.5,607.0,955.03,724.06
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,944.8,716.02
2016,10,26,11,15,899.0,77.5,2.75,21.0,634.0,929.38,705.55
2016,10,26,11,30,903.0,78.0,2.8,21.0,644.0,910.21,692.65
2016,10,26,11,45,901.5,79.0,2.9,21.5,646.0,883.13,673.45
2016,10,26,12,0,900.0,80.0,3.0,22.0,648.0,852.71,651.99
2016,10,26,12,15,899.5,80.0,3.0,22.0,643.0,818.77,628.65
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,781.74,603.07
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,737.82,572.67
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,691.7,539.16
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,642.16,500.97
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,590.86,460.5
2016,10,26,13,45,859.0,79.0,2.95,22.0,543.5,535.17,415.58
2016,10,26,14,0,847.0,78.0,2.9,22.0,516.0,479.72,369.52
2016,10,26,14,15,831.0,76.0,2.8,21.5,481.5,419.49,319.01
2016,10,26,14,30,815.0,74.0,2.7,21.0,447.0,359.65,267.29
2016,10,26,14,45,791.5,71.5,2.65,21.0,407.5,297.86,212.75
2016,10,26,15,0,768.0,69.0,2.6,21.0,368.0,237.96,159.76
2016,10,26,15,15,735.0,65.5,2.45,20.5,324.5,177.82,109.19
2016,10,26,15,30,702.0,62.0,2.3,20.0,281.0,121.38,67.13
2016,10,26,15,45,653.0,57.0,2.2,19.5,235.0,63.41,35.72
2016,10,26,16,0,604.0,52.0,2.1,19.0,189.0,41.64,30.85
2016,10,26,16,15,525.0,45.0,1.8,18.0,143.5,36.41,26.1
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,31.21,21.09
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,23.7,12.25
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.82,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.27,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,8.22,0.01
2016,10,27,7,15,0.0,18.5,2.4,14.5,18.5,15.23,6.92
2016,10,27,7,30,0.0,27.0,2.5,15.0,27.0,22.26,13.15
2016,10,27,7,45,0.0,35.5,2.6,15.5,35.5,29.31,19.31
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,36.37,25.39
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,43.86,31.81
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,51.36,38.16
2016,10,27,8,45,0.0,38.5,2.55,16.5,38.5,31.8,21.45
2016,10,27,9,0,0.0,15.0,2.5,17.0,15.0,12.36,4.86
2016,10,27,9,15,0.0,51.0,2.45,17.0,51.0,42.21,30.09
2016,10,27,9,30,0.0,87.0,2.4,17.0,87.0,72.57,55.43
2016,10,27,9,45,0.0,124.5,2.35,17.5,124.5,108.0,84.48
2016,10,27,10,0,0.0,162.0,2.3,18.0,162.0,144.68,114.05
2016,10,27,10,15,5.0,180.0,2.25,18.0,183.0,166.62,131.76
2016,10,27,10,30,10.0,198.0,2.2,18.0,204.0,188.44,149.26
2016,10,27,10,45,11.0,204.5,2.15,18.0,211.5,194.42,153.82
2016,10,27,11,0,12.0,211.0,2.1,18.0,219.0,200.39,158.42
2016,10,27,11,15,6.0,179.5,2.2,18.0,183.5,162.56,127.81
2016,10,27,11,30,0.0,148.0,2.3,18.0,148.0,126.83,98.75
2016,10,27,11,45,0.0,148.0,2.4,18.0,148.0,126.52,98.54
2016,10,27,12,0,0.0,148.0,2.5,18.0,148.0,126.23,98.32
2016,10,27,12,15,0.0,126.0,2.5,17.5,126.0,106.29,82.28
2016,10,27,12,30,0.0,104.0,2.5,17.0,104.0,86.91,66.6
2016,10,27,12,45,0.0,119.5,2.5,17.0,119.5,100.34,77.72
2016,10,27,13,0,0.0,135.0,2.5,17.0,135.0,113.76,88.79
2016,10,27,13,15,0.0,136.5,2.4,17.0,136.5,114.88,89.78
2016,10,27,13,30,0.0,138.0,2.3,17.0,138.0,115.96,90.79
2016,10,27,13,45,0.0,136.5,2.2,17.0,136.5,114.41,89.66
2016,10,27,14,0,0.0,135.0,2.1,17.0,135.0,112.83,88.52
2016,10,27,14,15,0.0,137.0,2.0,17.0,137.0,114.12,89.76
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,115.21,90.85
2016,10,27,14,45,0.0,107.5,1.8,17.0,107.5,88.84,69.16
2016,10,27,15,0,0.0,76.0,1.7,17.0,76.0,62.98,47.68
2016,10,27,15,15,0.0,66.5,1.6,17.0,66.5,55.12,41.17
2016,10,27,15,30,0.0,57.0,1.5,17.0,57.0,47.19,34.5
2016,10,27,15,45,0.0,47.0,1.4,17.0,47.0,38.87,27.41
2016,10,27,16,0,0.0,37.0,1.3,17.0,37.0,30.56,21.38
2016,10,27,16,15,0.0,28.0,1.2,16.5,28.0,23.09,14.62
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,15.65,7.79
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,9.45,1.25
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,3.5,13.0,0.35,15.0,13.5,13.39,0.0
2016,10,28,7,0,7.0,26.0,0.3,15.0,27.0,31.29,15.01
2016,10,28,7,15,35.5,44.5,0.35,15.0,50.5,82.58,62.94
2016,10,28,7,30,64.0,63.0,0.4,15.0,74.0,140.76,113.35
2016,10,28,7,45,77.5,82.5,0.5,15.5,100.0,176.54,144.02
2016,10,28,8,0,91.0,102.0,0.6,16.0,126.0,212.35,174.01
2016,10,28,8,15,101.0,121.0,0.7,16.0,151.5,244.42,200.46
2016,10,28,8,30,111.0,140.0,0.8,16.0,177.0,276.44,226.31
2016,10,28,8,45,55.5,105.0,0.9,16.5,123.5,156.19,127.07
2016,10,28,9,0,0.0,70.0,1.0,17.0,70.0,58.04,43.36
2016,10,28,9,15,205.0,122.0,1.1,17.0,220.0,353.4,290.52
2016,10,28,9,30,410.0,174.0,1.2,17.0,370.0,640.45,507.93
2016,10,28,9,45,205.0,110.5,1.35,17.5,208.5,336.7,273.14
2016,10,28,10,0,0.0,47.0,1.5,18.0,47.0,38.93,26.81
2016,10,28,10,15,0.0,58.0,1.6,18.0,58.0,48.1,34.6
2016,10,28,10,30,0.0,69.0,1.7,18.0,69.0,57.28,42.16
2016,10,28,10,45,0.0,98.5,1.85,18.0,98.5,82.36,62.77
2016,10,28,11,0,0.0,128.0,2.0,18.0,128.0,109.03,84.52
2016,10,28,11,15,0.0,76.5,2.1,18.0,76.5,63.58,47.17
2016,10,28,11,30,0.0,25.0,2.2,18.0,25.0,20.7,11.63
2016,10,28,11,45,0.0,25.5,2.35,18.5,25.5,21.12,11.95
2016,10,28,12,0,0.0,26.0,2.5,19.0,26.0,21.53,12.26
2016,10,28,12,15,0.0,47.0,2.55,19.0,47.0,38.98,26.73
2016,10,28,12,30,0.0,68.0,2.6,19.0,68.0,56.48,41.19
2016,10,28,12,45,125.0,166.0,2.65,19.0,240.0,249.93,200.82
2016,10,28,13,0,250.0,264.0,2.7,19.0,412.0,433.93,344.45
2016,10,28,13,15,246.0,256.5,2.7,19.0,397.5,396.48,314.39
2016,10,28,13,30,242.0,249.0,2.7,19.0,383.0,370.53,293.78
2016,10,28,13,45,177.0,236.5,2.7,19.0,332.0,308.27,244.24
2016,10,28,14,0,112.0,224.0,2.7,19.0,281.0,246.93,195.38
2016,10,28,14,15,108.5,210.0,2.65,18.5,262.0,223.99,177.06
2016,10,28,14,30,105.0,196.0,2.6,18.0,243.0,201.54,158.77
2016,10,28,14,45,103.0,177.0,2.6,18.0,220.0,175.98,137.43
2016,10,28,15,0,101.0,158.0,2.6,18.0,197.0,152.63,117.8
2016,10,28,15,15,94.0,140.0,2.45,17.5,173.0,127.23,97.01
2016,10,28,15,30,87.0,122.0,2.3,17.0,149.0,103.35,78.02
2016,10,28,15,45,79.5,102.5,2.15,17.0,124.0,79.19,59.85
2016,10,28,16,0,72.0,83.0,2.0,17.0,99.0,62.2,49.05
2016,10,28,16,15,57.0,63.5,1.75,16.0,74.5,48.39,36.67
2016,10,28,16,30,42.0,44.0,1.5,15.0,50.0,34.25,23.68
2016,10,28,16,45,21.0,27.0,1.3,14.5,30.0,21.71,9.46
2016,10,28,17,0,0.0,10.0,1.1,14.0,10.0,8.54,0.0
2016,10,28,17,15,0.0,5.0,1.1,13.5,5.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,100.5,13.5,1.7,14.5,21.0,77.4,0.0
2016,10,29,7,0,201.0,27.0,1.8,15.0,42.0,213.49,125.8
2016,10,29,7,15,308.5,38.5,1.9,15.0,81.0,321.97,257.47
2016,10,29,7,30,416.0,50.0,2.0,15.0,120.0,432.28,353.4
2016,10,29,7,45,491.5,56.5,2.15,15.5,164.5,517.68,423.89
2016,10,29,8,0,567.0,63.0,2.3,16.0,209.0,605.91,493.6
2016,10,29,8,15,283.5,80.0,2.4,16.0,153.0,384.78,319.74
2016,10,29,8,30,0.0,97.0,2.5,16.0,97.0,87.64,68.44
2016,10,29,8,45,0.0,115.0,2.6,16.5,115.0,105.11,83.17
2016,10,29,9,0,0.0,133.0,2.7,17.0,133.0,122.48,97.25
2016,10,29,9,15,30.5,165.5,2.8,17.0,180.5,203.2,164.67
2016,10,29,9,30,61.0,198.0,2.9,17.0,228.0,270.47,219.64
2016,10,29,9,45,49.5,205.5,3.05,17.5,230.5,264.06,213.03
2016,10,29,10,0,38.0,213.0,3.2,18.0,233.0,257.8,206.8
2016,10,29,10,15,433.5,152.5,3.25,18.0,398.5,628.83,506.61
2016,10,29,10,30,829.0,92.0,3.3,18.0,564.0,935.47,727.53
2016,10,29,10,45,643.0,157.0,3.35,18.5,530.0,828.66,647.52
2016,10,29,11,0,457.0,222.0,3.4,19.0,496.0,704.72,553.85
2016,10,29,11,15,663.0,155.5,3.35,19.0,559.5,815.27,637.43
2016,10,29,11,30,869.0,89.0,3.3,19.0,623.0,888.95,688.29
2016,10,29,11,45,877.0,86.5,3.3,19.5,627.0,866.82,670.66
2016,10,29,12,0,885.0,84.0,3.3,20.0,631.0,841.01,651.35
2016,10,29,12,15,883.5,84.0,3.25,20.0,625.5,806.81,627.11
2016,10,29,12,30,882.0,84.0,3.2,20.0,620.0,769.66,600.77
2016,10,29,12,45,880.0,82.5,3.15,20.0,607.0,727.74,570.88
2016,10,29,13,0,878.0,81.0,3.1,20.0,594.0,683.29,537.55
2016,10,29,13,15,870.0,80.0,3.0,20.0,573.5,633.29,498.4
2016,10,29,13,30,862.0,79.0,2.9,20.0,553.0,581.71,457.15
2016,10,29,13,45,854.0,76.0,2.85,20.0,526.0,526.77,412.42
2016,10,29,14,0,846.0,73.0,2.8,20.0,499.0,470.81,365.53
2016,10,29,14,15,829.0,71.0,2.7,19.5,465.0,411.48,315.19
2016,10,29,14,30,812.0,69.0,2.6,19.0,431.0,351.75,263.07
2016,10,29,14,45,789.5,66.5,2.55,19.0,391.5,290.79,208.67
2016,10,29,15,0,767.0,64.0,2.5,19.0,352.0,231.58,155.79
