Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,15,732.5,60.5,2.35,18.5,309.0,171.61,105.08
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,115.51,63.19
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,62.12,35.58
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,38.59,28.25
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,33.27,23.36
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,27.97,18.14
2016,10,29,16,45,283.0,23.0,1.55,15.5,51.5,18.96,6.62
2016,10,29,17,0,137.0,12.0,1.4,15.0,16.0,10.24,0.0
2016,10,29,17,15,68.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,13.5,5.5,4.69,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,9.05,0.0
2016,10,30,7,15,0.0,22.5,4.3,14.0,22.5,18.56,9.49
2016,10,30,7,30,0.0,34.0,4.3,14.0,34.0,28.09,18.03
2016,10,30,7,45,0.0,47.0,4.35,14.5,47.0,39.29,27.8
2016,10,30,8,0,0.0,60.0,4.4,15.0,60.0,51.49,38.33
2016,10,30,8,15,0.0,73.0,4.45,15.0,73.0,63.58,48.72
2016,10,30,8,30,0.0,86.0,4.5,15.0,86.0,75.62,58.94
2016,10,30,8,45,0.0,84.5,4.55,15.5,84.5,72.34,55.97
2016,10,30,9,0,0.0,83.0,4.6,16.0,83.0,69.88,53.67
2016,10,30,9,15,0.0,45.0,4.65,16.0,45.0,37.22,25.98
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,7.42,0.63
2016,10,30,10,0,0.0,11.0,4.9,17.0,11.0,9.08,2.0
2016,10,30,10,15,13.5,115.0,4.95,17.0,123.0,111.04,87.78
2016,10,30,10,30,27.0,219.0,5.0,17.0,235.0,227.9,183.53
2016,10,30,10,45,244.5,219.0,5.1,17.5,364.5,490.18,398.37
2016,10,30,11,0,462.0,219.0,5.2,18.0,494.0,705.6,565.88
2016,10,30,11,15,254.5,238.0,5.15,18.0,390.0,504.43,406.06
2016,10,30,11,30,47.0,257.0,5.1,18.0,286.0,294.51,235.23
2016,10,30,11,45,52.0,261.5,5.1,18.0,293.5,299.61,239.73
2016,10,30,12,0,57.0,266.0,5.1,18.0,301.0,304.2,243.4
2016,10,30,12,15,431.0,189.5,5.05,18.0,450.0,562.56,454.85
2016,10,30,12,30,805.0,113.0,5.0,18.0,599.0,748.23,599.38
2016,10,30,12,45,500.5,189.5,4.95,18.0,489.5,567.8,456.36
2016,10,30,13,0,196.0,266.0,4.9,18.0,380.0,388.35,311.57
2016,10,30,13,15,98.0,144.0,4.85,18.0,201.0,196.41,157.73
2016,10,30,13,30,0.0,22.0,4.8,18.0,22.0,18.19,9.58
2016,10,30,13,45,14.0,107.5,4.75,18.0,114.5,96.92,75.34
2016,10,30,14,0,28.0,193.0,4.7,18.0,207.0,180.7,144.07
2016,10,30,14,15,147.0,186.5,4.55,17.5,252.0,224.31,178.59
2016,10,30,14,30,266.0,180.0,4.4,17.0,297.0,251.57,197.52
2016,10,30,14,45,274.0,161.5,4.3,17.0,272.5,217.56,167.3
2016,10,30,15,0,282.0,143.0,4.2,17.0,248.0,182.81,136.37
2016,10,30,15,15,427.5,111.0,4.0,16.5,248.0,159.76,109.84
2016,10,30,15,30,573.0,79.0,3.8,16.0,248.0,118.79,71.67
2016,10,30,15,45,529.0,70.0,3.65,16.0,205.5,69.28,44.07
2016,10,30,16,0,485.0,61.0,3.5,16.0,163.0,48.8,37.43
2016,10,30,16,15,394.0,51.5,3.4,15.5,120.5,41.82,30.89
2016,10,30,16,30,303.0,42.0,3.3,15.0,78.0,32.5,21.92
2016,10,30,16,45,173.5,27.0,3.2,15.0,46.0,20.97,6.7
2016,10,30,17,0,44.0,12.0,3.1,15.0,14.0,10.24,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.5,13.5,1.7,11.5,19.5,70.7,0.0
2016,10,31,7,0,181.0,27.0,1.7,12.0,39.0,196.89,91.17
2016,10,31,7,15,297.5,38.5,1.8,12.5,78.0,312.53,249.63
2016,10,31,7,30,414.0,50.0,1.9,13.0,117.0,429.35,352.45
2016,10,31,7,45,238.5,73.5,2.0,13.5,115.0,311.41,259.53
2016,10,31,8,0,63.0,97.0,2.1,14.0,113.0,167.29,137.92
2016,10,31,8,15,73.5,115.0,2.15,14.0,137.0,196.55,163.39
2016,10,31,8,30,84.0,133.0,2.2,14.0,161.0,226.06,188.14
2016,10,31,8,45,190.5,144.5,2.3,14.5,218.5,353.46,294.71
2016,10,31,9,0,297.0,156.0,2.4,15.0,276.0,487.31,401.63
2016,10,31,9,15,172.0,172.5,2.45,15.0,244.0,368.58,303.31
2016,10,31,9,30,47.0,189.0,2.5,15.0,212.0,246.34,200.58
2016,10,31,9,45,78.0,209.5,2.55,15.5,249.5,298.16,243.03
2016,10,31,10,0,109.0,230.0,2.6,16.0,287.0,349.63,283.81
2016,10,31,10,15,68.0,223.5,2.6,16.0,260.0,296.64,239.69
2016,10,31,10,30,27.0,217.0,2.6,16.0,233.0,226.1,181.53
2016,10,31,10,45,58.0,241.0,2.65,16.0,275.0,299.39,241.15
2016,10,31,11,0,89.0,265.0,2.7,16.0,317.0,352.2,283.24
2016,10,31,11,15,218.0,260.0,2.75,16.0,391.0,477.25,383.77
2016,10,31,11,30,347.0,255.0,2.8,16.0,465.0,595.29,475.26
2016,10,31,11,45,322.0,261.0,2.85,16.5,456.5,566.1,450.77
2016,10,31,12,0,297.0,267.0,2.9,17.0,448.0,536.89,427.2
2016,10,31,12,15,338.5,255.5,2.95,17.0,459.5,542.1,432.1
2016,10,31,12,30,380.0,244.0,3.0,17.0,471.0,543.49,433.71
2016,10,31,12,45,326.0,248.5,3.1,17.5,440.5,489.0,390.21
2016,10,31,13,0,272.0,253.0,3.2,18.0,410.0,437.88,349.25
2016,10,31,13,15,269.5,244.5,3.25,17.5,395.5,409.9,327.94
2016,10,31,13,30,267.0,236.0,3.3,17.0,381.0,381.66,305.88
2016,10,31,13,45,137.5,203.0,3.35,17.0,277.5,257.35,206.22
2016,10,31,14,0,8.0,170.0,3.4,17.0,174.0,146.69,116.39
2016,10,31,14,15,17.5,168.5,3.45,17.0,176.5,147.95,117.67
2016,10,31,14,30,27.0,167.0,3.5,17.0,179.0,150.58,119.73
2016,10,31,14,45,168.0,152.5,3.55,17.0,215.5,177.34,137.55
2016,10,31,15,0,309.0,138.0,3.6,17.0,252.0,184.73,136.85
2016,10,31,15,15,289.5,123.5,3.55,16.5,220.0,146.44,104.82
2016,10,31,15,30,270.0,109.0,3.5,16.0,188.0,110.71,77.16
2016,10,31,15,45,242.5,92.5,3.5,16.0,154.0,75.98,54.65
2016,10,31,16,0,215.0,76.0,3.5,16.0,120.0,57.07,44.64
2016,10,31,16,15,176.0,58.5,3.5,15.5,88.5,44.52,33.18
2016,10,31,16,30,137.0,41.0,3.5,15.0,57.0,31.68,21.08
2016,10,31,16,45,68.5,25.0,3.5,15.0,33.0,19.56,4.41
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,7.68,0.0
2016,10,31,17,15,0.0,4.5,3.6,14.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,77.17,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,205.67,75.94
2016,11,1,7,15,325.5,35.0,1.95,12.5,76.5,330.0,262.05
2016,11,1,7,30,446.0,46.0,2.0,13.0,116.0,449.72,368.02
2016,11,1,7,45,521.5,52.5,2.05,13.5,160.5,535.49,439.4
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,624.13,509.56
2016,11,1,8,15,643.5,64.0,2.15,14.0,249.5,687.58,558.61
2016,11,1,8,30,690.0,69.0,2.2,14.0,294.0,750.94,605.84
2016,11,1,8,45,723.0,72.0,2.25,14.5,335.5,792.05,634.11
2016,11,1,9,0,756.0,75.0,2.3,15.0,377.0,838.36,665.43
2016,11,1,9,15,778.5,78.0,2.25,15.0,414.0,872.3,687.51
2016,11,1,9,30,801.0,81.0,2.2,15.0,451.0,903.32,707.22
2016,11,1,9,45,817.0,82.5,2.15,15.5,482.0,922.91,717.38
2016,11,1,10,0,833.0,84.0,2.1,16.0,513.0,939.0,725.14
2016,11,1,10,15,844.0,85.5,1.95,16.0,537.5,946.58,727.28
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,950.38,726.92
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,946.35,720.65
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,938.47,712.03
2016,11,1,11,15,873.5,89.5,1.5,17.0,607.0,912.74,692.94
2016,11,1,11,30,877.0,90.0,1.4,17.0,617.0,893.56,678.6
2016,11,1,11,45,877.0,90.0,1.35,17.5,618.5,867.24,658.92
2016,11,1,12,0,877.0,90.0,1.3,18.0,620.0,837.66,637.23
2016,11,1,12,15,874.5,90.0,1.25,18.0,614.0,802.94,613.31
2016,11,1,12,30,872.0,90.0,1.2,18.0,608.0,765.4,587.43
2016,11,1,12,45,868.5,88.5,1.2,18.0,595.0,728.41,562.41
2016,11,1,13,0,865.0,87.0,1.2,18.0,582.0,682.64,528.98
2016,11,1,13,15,856.0,86.0,1.15,18.0,560.5,631.83,490.5
2016,11,1,13,30,847.0,85.0,1.1,18.0,539.0,579.58,449.98
2016,11,1,13,45,833.0,83.5,1.1,18.0,511.0,523.06,405.47
2016,11,1,14,0,819.0,82.0,1.1,18.0,483.0,466.17,359.2
2016,11,1,14,15,800.5,79.5,1.1,18.0,449.0,406.42,309.24
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,347.42,258.38
2016,11,1,14,45,753.5,74.5,1.1,18.0,375.5,286.64,205.34
2016,11,1,15,0,725.0,72.0,1.1,18.0,336.0,228.41,154.33
2016,11,1,15,15,687.0,68.0,1.15,17.5,293.0,167.4,103.6
2016,11,1,15,30,649.0,64.0,1.2,17.0,250.0,113.07,63.4
2016,11,1,15,45,593.5,58.0,1.25,17.0,205.5,61.15,36.13
2016,11,1,16,0,538.0,52.0,1.3,17.0,161.0,41.79,31.1
2016,11,1,16,15,446.5,43.5,1.45,16.0,118.0,35.35,25.14
2016,11,1,16,30,355.0,35.0,1.6,15.0,75.0,28.9,18.62
2016,11,1,16,45,177.5,17.5,1.75,14.5,37.5,14.13,0.3
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,9.5,18.0,85.36,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,36.0,221.56,55.3
2016,11,2,7,15,352.0,32.5,1.85,10.5,75.5,346.78,274.94
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,465.26,381.9
2016,11,2,7,45,541.5,50.0,2.0,11.5,159.5,547.95,451.63
2016,11,2,8,0,612.0,57.0,2.1,12.0,204.0,633.41,520.11
2016,11,2,8,15,657.5,61.5,2.1,12.5,248.5,695.53,567.22
2016,11,2,8,30,703.0,66.0,2.1,13.0,293.0,750.82,607.21
2016,11,2,8,45,734.5,69.5,2.15,14.0,334.5,798.46,639.26
2016,11,2,9,0,766.0,73.0,2.2,15.0,376.0,844.07,668.75
2016,11,2,9,15,788.0,75.5,2.15,15.5,412.5,876.96,688.7
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,906.89,706.21
2016,11,2,9,45,835.5,77.0,2.1,16.5,482.0,932.37,720.88
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,943.57,725.67
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,949.59,726.78
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,951.88,725.41
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,946.55,718.3
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,937.42,708.88
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,921.13,696.2
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,901.17,681.28
2016,11,2,11,45,899.5,81.0,1.3,18.5,619.5,874.88,661.02
2016,11,2,12,0,900.0,81.0,1.2,19.0,621.0,845.21,638.71
2016,11,2,12,15,898.0,81.0,1.1,19.0,615.0,810.32,614.17
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,772.48,587.67
2016,11,2,12,45,892.0,79.5,0.95,19.5,596.0,728.81,556.68
2016,11,2,13,0,888.0,78.0,0.9,20.0,583.0,682.75,522.46
2016,11,2,13,15,880.0,77.0,0.85,20.0,562.0,632.58,484.92
2016,11,2,13,30,872.0,76.0,0.8,20.0,541.0,580.82,445.25
2016,11,2,13,45,859.5,74.5,0.75,20.0,513.0,524.88,401.35
2016,11,2,14,0,847.0,73.0,0.7,20.0,485.0,469.36,356.37
2016,11,2,14,15,830.0,71.0,0.7,20.0,451.0,409.39,306.94
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,349.92,256.34
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,288.23,203.23
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,228.72,151.62
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,169.3,102.5
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,113.87,61.9
2016,11,2,15,45,634.0,52.0,0.95,18.5,207.0,60.8,35.0
2016,11,2,16,0,578.0,47.0,1.0,18.0,162.0,37.99,27.63
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.5,31.81,21.93
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,25.61,15.63
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,87.65,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,224.7,19.6
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,352.94,277.31
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,472.74,387.58
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,556.29,457.41
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,642.86,525.61
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,698.36,567.4
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,761.34,612.71
2016,11,3,8,45,751.0,66.0,2.1,14.5,333.5,808.07,644.62
2016,11,3,9,0,782.0,69.0,2.1,15.0,375.0,852.71,674.06
2016,11,3,9,15,803.5,71.5,2.05,15.5,412.0,885.24,693.64
2016,11,3,9,30,825.0,74.0,2.0,16.0,449.0,914.78,710.74
2016,11,3,9,45,843.0,75.0,2.0,17.0,480.5,935.67,720.81
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,953.03,728.43
2016,11,3,10,15,871.0,77.5,1.9,18.5,536.5,948.95,721.76
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,951.86,720.17
2016,11,3,10,45,887.5,79.5,1.7,19.5,578.5,946.36,712.98
2016,11,3,11,0,894.0,80.0,1.6,20.0,596.0,937.06,703.51
2016,11,3,11,15,897.5,80.5,1.5,20.0,605.5,921.23,691.24
2016,11,3,11,30,901.0,81.0,1.4,20.0,615.0,901.71,676.72
2016,11,3,11,45,901.0,81.5,1.35,20.5,617.0,875.55,657.37
2016,11,3,12,0,901.0,82.0,1.3,21.0,619.0,846.04,635.97
2016,11,3,12,15,898.5,82.0,1.25,21.0,613.0,810.75,611.97
2016,11,3,12,30,896.0,82.0,1.2,21.0,607.0,772.55,585.99
2016,11,3,12,45,889.5,81.5,1.15,21.5,593.0,728.24,554.61
2016,11,3,13,0,883.0,81.0,1.1,22.0,579.0,681.74,519.97
2016,11,3,13,15,874.5,80.0,1.05,22.0,558.0,631.51,482.46
2016,11,3,13,30,866.0,79.0,1.0,22.0,537.0,579.74,442.86
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.5,525.83,400.84
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,468.69,355.05
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,408.32,305.73
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,348.61,255.31
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,287.18,202.24
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,228.14,151.09
2016,11,3,15,15,710.5,63.0,0.75,20.5,290.0,169.02,102.43
2016,11,3,15,30,674.0,59.0,0.7,20.0,247.0,114.05,62.4
2016,11,3,15,45,616.5,53.5,0.7,19.5,202.0,58.08,32.9
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,38.78,28.17
2016,11,3,16,15,467.5,40.0,0.75,18.5,114.0,32.64,22.45
2016,11,3,16,30,376.0,32.0,0.8,18.0,71.0,26.5,16.03
2016,11,3,16,45,188.0,16.0,0.85,18.0,35.5,12.96,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,101.0,10.0,2.0,11.0,15.5,74.21,0.0
2016,11,4,7,0,202.0,20.0,2.0,11.0,31.0,193.94,0.0
2016,11,4,7,15,326.5,31.0,2.05,11.5,69.5,325.69,252.37
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,447.36,365.72
2016,11,4,7,45,524.5,49.5,2.2,13.0,152.5,532.19,436.99
2016,11,4,8,0,598.0,57.0,2.3,14.0,197.0,620.06,506.76
2016,11,4,8,15,645.5,62.0,2.15,14.5,241.0,684.1,554.73
2016,11,4,8,30,693.0,67.0,2.0,15.0,285.0,748.1,600.11
2016,11,4,8,45,724.0,71.0,1.95,15.5,326.0,788.37,626.92
2016,11,4,9,0,755.0,75.0,1.9,16.0,367.0,833.91,656.61
2016,11,4,9,15,778.0,78.0,1.75,16.5,404.0,868.22,676.3
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,899.61,693.27
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,919.3,701.69
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,935.5,707.53
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,943.06,707.44
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,946.85,704.86
2016,11,4,10,45,861.0,89.0,0.9,19.5,569.5,942.38,697.88
2016,11,4,11,0,868.0,90.0,0.8,20.0,587.0,934.09,688.67
2016,11,4,11,15,872.0,90.5,0.7,20.0,596.5,918.63,676.33
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,899.48,661.85
2016,11,4,11,45,877.5,90.5,0.5,20.5,608.0,873.37,641.84
2016,11,4,12,0,879.0,90.0,0.4,21.0,610.0,835.99,614.79
2016,11,4,12,15,877.0,90.0,0.3,21.0,604.5,808.92,595.97
2016,11,4,12,30,875.0,90.0,0.2,21.0,599.0,771.05,570.06
2016,11,4,12,45,872.5,88.0,0.15,21.5,586.0,727.87,540.52
2016,11,4,13,0,870.0,86.0,0.1,22.0,573.0,682.24,507.34
2016,11,4,13,15,861.5,84.5,0.15,22.0,552.0,631.21,471.68
2016,11,4,13,30,853.0,83.0,0.2,22.0,531.0,578.7,433.84
2016,11,4,13,45,841.0,81.0,0.25,22.5,503.0,522.66,391.33
2016,11,4,14,0,829.0,79.0,0.3,23.0,475.0,466.04,346.91
2016,11,4,14,15,810.5,77.0,0.3,22.5,441.0,406.51,299.66
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,347.69,251.23
2016,11,4,14,45,767.0,71.5,0.35,22.0,368.0,286.65,199.76
2016,11,4,15,0,742.0,68.0,0.4,22.0,329.0,227.74,149.63
2016,11,4,15,15,704.0,64.0,0.45,21.5,286.0,168.77,101.82
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,111.04,59.94
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,58.3,33.0
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,38.83,27.93
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,32.26,21.92
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,25.67,15.05
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,12.57,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,73.36,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,190.29,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,321.01,241.84
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,439.43,352.13
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,519.55,418.42
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,602.44,483.15
2016,11,5,8,15,624.5,62.0,0.8,14.5,232.5,664.98,529.19
2016,11,5,8,30,671.0,67.0,0.8,15.0,276.0,727.47,573.04
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,774.49,604.84
2016,11,5,9,0,733.0,76.0,0.9,16.0,356.0,813.38,630.14
2016,11,5,9,15,560.0,119.5,0.85,16.5,346.0,718.28,560.14
2016,11,5,9,30,387.0,163.0,0.8,17.0,336.0,601.88,473.05
2016,11,5,9,45,600.5,123.5,0.8,17.5,412.5,767.27,592.3
2016,11,5,10,0,814.0,84.0,0.8,18.0,489.0,915.64,688.1
2016,11,5,10,15,648.5,135.5,0.8,18.0,468.0,821.27,621.83
2016,11,5,10,30,483.0,187.0,0.8,18.0,447.0,707.04,542.33
2016,11,5,10,45,492.0,191.0,0.85,18.5,463.5,710.78,545.29
2016,11,5,11,0,501.0,195.0,0.9,19.0,480.0,711.98,545.03
2016,11,5,11,15,520.0,192.0,1.0,19.0,491.5,711.8,545.87
2016,11,5,11,30,539.0,189.0,1.1,19.0,503.0,708.66,544.6
2016,11,5,11,45,698.5,138.0,1.2,19.5,547.0,778.38,594.51
2016,11,5,12,0,858.0,87.0,1.3,20.0,591.0,814.28,618.37
2016,11,5,12,15,855.0,86.5,1.35,20.0,584.5,779.55,594.83
2016,11,5,12,30,852.0,86.0,1.4,20.0,578.0,748.39,574.39
2016,11,5,12,45,843.0,86.5,1.45,20.0,564.0,704.51,544.6
2016,11,5,13,0,834.0,87.0,1.5,20.0,550.0,658.72,511.15
2016,11,5,13,15,824.5,85.5,1.55,20.0,529.5,608.84,473.81
2016,11,5,13,30,815.0,84.0,1.6,20.0,509.0,557.68,434.37
2016,11,5,13,45,711.0,104.0,1.65,20.0,460.0,478.87,372.81
2016,11,5,14,0,607.0,124.0,1.7,20.0,411.0,407.41,315.97
2016,11,5,14,15,536.5,129.0,1.7,19.5,369.5,340.3,262.03
2016,11,5,14,30,466.0,134.0,1.7,19.0,328.0,284.84,216.55
2016,11,5,14,45,448.5,124.0,1.75,19.0,296.0,238.62,176.64
2016,11,5,15,0,431.0,114.0,1.8,19.0,264.0,194.21,138.17
2016,11,5,15,15,410.0,101.0,1.75,18.5,229.0,148.8,100.38
2016,11,5,15,30,389.0,88.0,1.7,18.0,194.0,106.08,67.85
2016,11,5,15,45,353.5,74.5,1.7,17.5,157.5,65.35,43.61
2016,11,5,16,0,318.0,61.0,1.7,17.0,121.0,46.1,34.71
2016,11,5,16,15,258.5,47.0,1.6,16.5,86.5,35.91,25.33
2016,11,5,16,30,199.0,33.0,1.5,16.0,52.0,25.49,14.86
2016,11,5,16,45,99.5,16.5,1.45,16.0,26.0,12.84,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,10.72,0.0
2016,11,6,7,15,11.5,30.5,0.9,14.0,32.0,46.54,30.02
2016,11,6,7,30,23.0,48.0,1.0,14.0,51.0,76.83,58.83
2016,11,6,7,45,35.0,66.5,1.1,14.5,73.5,108.38,86.66
2016,11,6,8,0,47.0,85.0,1.2,15.0,96.0,139.68,113.8
2016,11,6,8,15,55.0,103.0,1.2,15.0,118.5,166.8,137.01
2016,11,6,8,30,63.0,121.0,1.2,15.0,141.0,193.95,159.77
2016,11,6,8,45,68.0,138.0,1.3,15.5,162.0,216.88,178.27
2016,11,6,9,0,73.0,155.0,1.4,16.0,183.0,239.75,196.36
2016,11,6,9,15,94.0,172.5,1.4,16.0,212.0,278.29,227.59
2016,11,6,9,30,115.0,190.0,1.4,16.0,241.0,336.53,273.57
2016,11,6,9,45,98.0,201.5,1.4,16.5,247.5,310.62,251.32
2016,11,6,10,0,81.0,213.0,1.4,17.0,254.0,304.12,244.68
2016,11,6,10,15,70.5,220.5,1.35,17.0,257.0,298.58,239.4
2016,11,6,10,30,60.0,228.0,1.3,17.0,260.0,293.15,234.27
2016,11,6,10,45,118.5,242.5,1.3,17.5,308.5,380.68,303.09
2016,11,6,11,0,177.0,257.0,1.3,18.0,357.0,445.9,352.61
2016,11,6,11,15,221.0,257.0,1.35,18.0,384.0,477.69,377.01
2016,11,6,11,30,265.0,257.0,1.4,18.0,411.0,525.13,412.66
2016,11,6,11,45,239.5,261.5,1.45,18.5,401.0,479.1,376.85
2016,11,6,12,0,214.0,266.0,1.5,19.0,391.0,451.77,355.26
2016,11,6,12,15,293.0,249.0,1.5,19.0,418.5,499.15,392.23
2016,11,6,12,30,372.0,232.0,1.5,19.0,446.0,524.21,411.66
2016,11,6,12,45,327.5,235.0,1.5,19.0,420.0,476.07,374.37
2016,11,6,13,0,283.0,238.0,1.5,19.0,394.0,430.53,339.2
2016,11,6,13,15,316.0,222.0,1.45,19.0,390.5,416.72,328.72
2016,11,6,13,30,349.0,206.0,1.4,19.0,387.0,399.42,314.82
2016,11,6,13,45,390.0,186.0,1.4,19.0,378.0,378.72,297.85
2016,11,6,14,0,431.0,166.0,1.4,19.0,369.0,360.92,282.02
2016,11,6,14,15,327.0,168.0,1.35,19.0,315.5,285.61,221.9
2016,11,6,14,30,223.0,170.0,1.3,19.0,262.0,228.75,176.84
2016,11,6,14,45,215.5,154.5,1.3,19.0,236.5,195.63,148.98
2016,11,6,15,0,208.0,139.0,1.3,19.0,211.0,163.57,121.81
2016,11,6,15,15,196.5,122.0,1.15,18.5,182.5,130.83,94.86
2016,11,6,15,30,185.0,105.0,1.0,18.0,154.0,99.84,70.71
2016,11,6,15,45,168.5,86.5,0.9,17.5,125.0,69.48,50.01
2016,11,6,16,0,152.0,68.0,0.8,17.0,96.0,51.11,39.03
2016,11,6,16,15,119.0,50.5,0.75,16.5,68.5,38.53,27.53
2016,11,6,16,30,86.0,33.0,0.7,16.0,41.0,25.63,14.7
2016,11,6,16,45,43.0,16.5,0.7,15.5,20.5,13.12,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,11,7,7,15,77.5,32.0,1.5,13.5,42.5,127.48,90.35
2016,11,7,7,30,155.0,47.0,1.5,14.0,68.0,206.16,167.05
2016,11,7,7,45,183.5,64.0,1.55,14.5,98.5,254.68,210.34
2016,11,7,8,0,212.0,81.0,1.6,15.0,129.0,304.09,252.64
2016,11,7,8,15,230.0,98.0,1.55,15.5,159.5,345.1,286.31
2016,11,7,8,30,248.0,115.0,1.5,16.0,190.0,385.98,318.61
2016,11,7,8,45,258.0,130.5,1.45,16.5,218.5,416.98,341.92
2016,11,7,9,0,268.0,146.0,1.4,17.0,247.0,447.21,363.93
2016,11,7,9,15,408.5,136.0,1.35,17.5,306.5,587.28,471.12
2016,11,7,9,30,549.0,126.0,1.3,18.0,366.0,709.1,557.53
2016,11,7,9,45,469.5,155.0,1.3,18.5,371.0,669.42,525.15
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,604.19,474.76
2016,11,7,10,15,394.5,193.5,1.25,19.5,395.5,615.17,481.12
2016,11,7,10,30,399.0,203.0,1.2,20.0,415.0,624.26,485.33
2016,11,7,10,45,584.5,154.5,1.15,20.5,476.0,762.5,583.44
2016,11,7,11,0,770.0,106.0,1.1,21.0,537.0,859.24,645.15
2016,11,7,11,15,774.5,107.0,1.05,21.0,546.5,846.67,634.3
2016,11,7,11,30,779.0,108.0,1.0,21.0,556.0,830.72,622.74
2016,11,7,11,45,780.0,108.0,1.0,21.5,558.0,807.34,605.94
2016,11,7,12,0,781.0,108.0,1.0,22.0,560.0,780.92,587.25
2016,11,7,12,15,778.5,107.5,1.0,22.0,554.0,748.28,565.48
2016,11,7,12,30,776.0,107.0,1.0,22.0,548.0,713.1,541.92
2016,11,7,12,45,793.5,97.5,1.05,22.0,540.0,680.11,519.51
2016,11,7,13,0,811.0,88.0,1.1,22.0,532.0,643.22,493.23
2016,11,7,13,15,639.0,133.0,1.05,22.0,475.0,544.22,418.69
2016,11,7,13,30,467.0,178.0,1.0,22.0,418.0,448.67,346.22
2016,11,7,13,45,401.5,180.5,1.0,22.0,378.5,387.87,299.7
2016,11,7,14,0,336.0,183.0,1.0,22.0,339.0,326.0,251.53
2016,11,7,14,15,237.0,178.0,0.95,22.0,284.5,258.88,199.15
2016,11,7,14,30,138.0,173.0,0.9,22.0,230.0,198.29,152.21
2016,11,7,14,45,132.5,157.0,0.9,22.0,207.0,171.45,130.28
2016,11,7,15,0,127.0,141.0,0.9,22.0,184.0,145.49,108.82
2016,11,7,15,15,119.0,123.0,0.8,21.5,159.0,118.53,87.03
2016,11,7,15,30,111.0,105.0,0.7,21.0,134.0,92.94,67.07
2016,11,7,15,45,98.0,86.0,0.6,20.5,108.5,67.99,49.26
2016,11,7,16,0,85.0,67.0,0.5,20.0,83.0,51.03,38.42
2016,11,7,16,15,60.5,49.0,0.5,19.5,58.5,37.91,26.58
2016,11,7,16,30,36.0,31.0,0.5,19.0,34.0,24.53,13.29
2016,11,7,16,45,18.0,15.5,0.55,18.5,17.0,12.63,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,1.3,12.5,10.0,8.54,0.0
2016,11,8,7,0,0.0,20.0,1.3,13.0,20.0,17.07,0.0
2016,11,8,7,15,173.5,30.0,1.3,13.5,53.0,210.47,147.76
2016,11,8,7,30,347.0,40.0,1.3,14.0,86.0,362.48,292.23
2016,11,8,7,45,412.0,50.5,1.35,14.5,125.5,439.81,358.6
2016,11,8,8,0,477.0,61.0,1.4,15.0,165.0,520.24,423.83
2016,11,8,8,15,520.5,68.5,1.3,15.5,204.5,580.7,469.97
2016,11,8,8,30,564.0,76.0,1.2,16.0,244.0,641.21,513.75
2016,11,8,8,45,601.0,79.0,1.15,16.5,281.5,689.62,547.05
2016,11,8,9,0,638.0,82.0,1.1,17.0,319.0,736.67,578.11
2016,11,8,9,15,704.5,79.0,1.05,17.5,364.5,801.5,620.45
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,859.66,656.48
2016,11,8,9,45,796.5,75.5,0.95,19.0,442.0,885.43,668.54
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,907.86,678.49
2016,11,8,10,15,833.0,76.0,0.85,20.0,497.5,914.88,680.81
2016,11,8,10,30,844.0,77.0,0.8,20.0,521.0,918.24,681.03
2016,11,8,10,45,849.0,78.5,0.8,20.5,538.0,902.83,668.87
2016,11,8,11,0,854.0,80.0,0.8,21.0,555.0,894.13,661.53
2016,11,8,11,15,858.0,80.5,0.75,21.5,564.5,879.69,649.6
2016,11,8,11,30,862.0,81.0,0.7,22.0,574.0,861.72,635.63
2016,11,8,11,45,862.0,82.0,0.7,22.5,576.0,837.48,618.65
2016,11,8,12,0,862.0,83.0,0.7,23.0,578.0,810.01,599.72
2016,11,8,12,15,860.0,82.5,0.7,23.0,572.5,776.18,577.73
2016,11,8,12,30,858.0,82.0,0.7,23.0,567.0,739.57,553.82
2016,11,8,12,45,856.5,80.5,0.7,23.0,555.0,699.59,527.45
2016,11,8,13,0,855.0,79.0,0.7,23.0,543.0,657.15,497.25
2016,11,8,13,15,847.0,77.5,0.7,23.0,523.0,612.11,464.11
2016,11,8,13,30,839.0,76.0,0.7,23.0,503.0,561.09,425.82
2016,11,8,13,45,825.5,75.0,0.75,23.5,476.0,506.55,383.41
2016,11,8,14,0,812.0,74.0,0.8,24.0,449.0,451.59,339.26
2016,11,8,14,15,794.0,71.5,0.7,23.5,416.0,393.19,291.58
2016,11,8,14,30,776.0,69.0,0.6,23.0,383.0,335.48,243.03
2016,11,8,14,45,749.0,66.5,0.55,23.0,345.0,276.24,192.32
2016,11,8,15,0,722.0,64.0,0.5,23.0,307.0,219.33,143.5
2016,11,8,15,15,684.0,60.0,0.45,22.5,265.5,161.96,96.89
2016,11,8,15,30,646.0,56.0,0.4,22.0,224.0,106.06,56.4
2016,11,8,15,45,586.0,50.5,0.35,22.0,181.0,55.21,30.56
2016,11,8,16,0,526.0,45.0,0.3,22.0,138.0,36.49,25.69
2016,11,8,16,15,431.0,36.0,0.6,21.0,97.5,29.45,19.22
2016,11,8,16,30,336.0,27.0,0.9,20.0,57.0,22.35,11.18
2016,11,8,16,45,168.0,13.5,1.2,19.5,28.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
