Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,57.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,115.0,14.0,1.4,13.0,18.0,90.74,0.0
2016,11,9,7,15,234.0,27.5,1.45,13.5,52.0,248.97,168.73
2016,11,9,7,30,353.0,41.0,1.5,14.0,86.0,367.18,295.13
2016,11,9,7,45,430.5,50.0,1.55,14.5,127.0,453.36,369.38
2016,11,9,8,0,508.0,59.0,1.6,15.0,168.0,543.01,441.89
2016,11,9,8,15,559.0,65.5,1.5,15.5,210.0,609.42,492.58
2016,11,9,8,30,610.0,72.0,1.4,16.0,252.0,676.13,540.87
2016,11,9,8,45,611.5,79.5,1.35,16.5,281.5,698.91,555.41
2016,11,9,9,0,613.0,87.0,1.3,17.0,311.0,719.09,567.69
2016,11,9,9,15,652.0,87.5,1.3,17.5,347.5,762.76,596.7
2016,11,9,9,30,691.0,88.0,1.3,18.0,384.0,804.28,623.18
2016,11,9,9,45,670.5,101.0,1.35,18.5,406.0,803.07,620.18
2016,11,9,10,0,650.0,114.0,1.4,19.0,428.0,798.07,615.09
2016,11,9,10,15,735.0,101.0,1.4,19.5,472.0,857.91,654.19
2016,11,9,10,30,820.0,88.0,1.4,20.0,516.0,908.48,685.45
2016,11,9,10,45,828.5,89.0,1.4,20.5,533.5,905.92,681.03
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,899.66,674.96
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,885.01,663.51
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,866.81,649.95
2016,11,9,11,45,846.5,90.5,1.4,22.5,572.0,841.81,631.99
2016,11,9,12,0,848.0,90.0,1.4,23.0,574.0,813.56,612.0
2016,11,9,12,15,845.5,90.0,1.35,23.0,568.5,779.61,588.78
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,742.9,563.68
2016,11,9,12,45,845.5,86.5,1.3,23.0,551.5,703.24,536.64
2016,11,9,13,0,848.0,83.0,1.3,23.0,540.0,660.85,505.78
2016,11,9,13,15,838.5,81.5,1.25,23.0,519.5,610.71,468.08
2016,11,9,13,30,829.0,80.0,1.2,23.0,499.0,559.26,428.5
2016,11,9,13,45,638.5,119.0,1.15,23.5,431.0,455.49,348.52
2016,11,9,14,0,448.0,158.0,1.1,24.0,363.0,361.29,275.7
2016,11,9,14,15,605.0,115.0,1.05,23.5,370.5,358.73,269.99
2016,11,9,14,30,762.0,72.0,1.0,23.0,378.0,333.51,243.39
2016,11,9,14,45,735.0,69.0,0.95,23.0,340.0,274.64,192.47
2016,11,9,15,0,708.0,66.0,0.9,23.0,302.0,218.15,143.72
2016,11,9,15,15,668.5,61.5,0.85,22.5,260.5,158.55,95.14
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,105.52,56.72
2016,11,9,15,45,570.0,51.0,0.75,21.5,176.5,55.38,30.96
2016,11,9,16,0,511.0,45.0,0.7,21.0,134.0,36.49,25.76
2016,11,9,16,15,413.5,36.0,0.75,20.5,94.0,29.45,19.21
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,22.37,10.79
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,11.52,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,8.54,0.0
2016,11,10,7,15,27.0,27.0,2.15,14.5,30.5,53.87,30.46
2016,11,10,7,30,54.0,44.0,2.2,15.0,51.0,110.88,86.29
2016,11,10,7,45,72.0,62.5,2.25,15.5,75.5,149.48,120.95
2016,11,10,8,0,90.0,81.0,2.3,16.0,100.0,187.97,154.47
2016,11,10,8,15,101.5,99.5,2.15,16.0,125.5,221.09,182.82
2016,11,10,8,30,113.0,118.0,2.0,16.0,151.0,254.12,210.35
2016,11,10,8,45,123.0,134.5,1.9,16.5,175.0,282.56,233.06
2016,11,10,9,0,133.0,151.0,1.8,17.0,199.0,310.89,255.07
2016,11,10,9,15,174.0,165.0,1.65,17.5,234.5,364.42,297.3
2016,11,10,9,30,215.0,179.0,1.5,18.0,270.0,418.23,338.34
2016,11,10,9,45,218.0,192.5,1.4,18.5,291.0,434.88,349.0
2016,11,10,10,0,221.0,206.0,1.3,19.0,312.0,450.6,358.97
2016,11,10,10,15,521.5,145.0,1.25,19.5,411.0,697.62,544.9
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,904.17,681.97
2016,11,10,10,45,828.5,85.0,1.15,20.5,526.5,899.8,673.49
2016,11,10,11,0,835.0,86.0,1.1,21.0,543.0,891.79,665.56
2016,11,10,11,15,838.5,86.5,1.0,21.0,552.5,876.84,653.71
2016,11,10,11,30,842.0,87.0,0.9,21.0,562.0,858.38,639.75
2016,11,10,11,45,841.0,88.0,0.8,21.5,563.0,833.26,620.34
2016,11,10,12,0,840.0,89.0,0.7,22.0,564.0,805.01,599.09
2016,11,10,12,15,700.0,130.0,0.6,22.0,523.5,713.4,536.36
2016,11,10,12,30,560.0,171.0,0.5,22.0,483.0,614.42,465.02
2016,11,10,12,45,692.0,128.0,0.4,22.5,504.5,642.21,484.44
2016,11,10,13,0,824.0,85.0,0.3,23.0,526.0,646.71,485.4
2016,11,10,13,15,814.5,84.0,0.25,23.0,506.0,598.28,449.26
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,548.57,411.98
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,494.28,369.68
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,439.78,326.16
2016,11,10,14,15,756.0,76.5,0.1,23.5,399.5,382.68,280.97
2016,11,10,14,30,736.0,74.0,0.1,23.0,367.0,326.56,234.98
2016,11,10,14,45,707.5,71.0,0.15,23.0,329.5,268.87,186.65
2016,11,10,15,0,679.0,68.0,0.2,23.0,292.0,211.69,138.56
2016,11,10,15,15,639.0,63.0,0.2,22.5,251.5,155.46,93.35
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,103.82,56.26
2016,11,10,15,45,537.5,52.0,0.2,22.0,169.0,55.52,31.4
2016,11,10,16,0,476.0,46.0,0.2,22.0,127.0,37.23,26.27
2016,11,10,16,15,379.0,36.5,0.2,21.5,88.5,29.83,19.4
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,22.37,10.28
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,11.52,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,14.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,11,11,7,15,59.5,26.5,1.3,14.5,33.5,100.78,57.42
2016,11,11,7,30,119.0,43.0,1.3,15.0,57.0,174.59,138.14
2016,11,11,7,45,152.5,60.5,1.35,15.5,86.5,226.54,184.97
2016,11,11,8,0,186.0,78.0,1.4,16.0,116.0,279.65,230.54
2016,11,11,8,15,206.5,95.0,1.25,16.5,146.5,321.8,265.2
2016,11,11,8,30,227.0,112.0,1.1,17.0,177.0,364.08,298.51
2016,11,11,8,45,245.5,126.0,1.0,17.5,206.0,399.96,325.7
2016,11,11,9,0,264.0,140.0,0.9,18.0,235.0,435.64,351.75
2016,11,11,9,15,377.5,136.0,0.85,18.0,287.0,556.53,443.65
2016,11,11,9,30,491.0,132.0,0.8,18.0,339.0,659.35,517.49
2016,11,11,9,45,374.5,165.5,0.8,18.5,330.5,568.45,446.91
2016,11,11,10,0,258.0,199.0,0.8,19.0,322.0,497.36,390.75
2016,11,11,10,15,177.0,213.0,0.8,19.5,299.5,412.59,324.98
2016,11,11,10,30,96.0,227.0,0.8,20.0,277.0,328.67,258.59
2016,11,11,10,45,77.0,229.5,0.85,20.5,270.5,308.81,242.64
2016,11,11,11,0,58.0,232.0,0.9,21.0,264.0,289.6,226.75
2016,11,11,11,15,106.5,244.0,0.95,21.0,303.5,342.78,268.88
2016,11,11,11,30,155.0,256.0,1.0,21.0,343.0,410.88,320.75
2016,11,11,11,45,144.5,257.0,1.1,21.0,338.5,394.88,308.12
2016,11,11,12,0,134.0,258.0,1.2,21.0,334.0,379.04,296.17
2016,11,11,12,15,134.0,255.5,1.2,21.0,330.5,367.78,287.61
2016,11,11,12,30,134.0,253.0,1.2,21.0,327.0,356.22,278.78
2016,11,11,12,45,67.0,203.0,1.3,21.0,240.0,235.61,185.05
2016,11,11,13,0,0.0,153.0,1.4,21.0,153.0,130.76,101.07
2016,11,11,13,15,1.0,158.0,1.4,21.0,158.5,135.58,105.33
2016,11,11,13,30,2.0,163.0,1.4,21.0,164.0,140.21,109.19
2016,11,11,13,45,14.0,168.5,1.45,21.0,175.0,150.61,117.79
2016,11,11,14,0,26.0,174.0,1.5,21.0,186.0,159.49,124.98
2016,11,11,14,15,80.0,170.5,1.45,20.5,203.0,179.78,140.92
2016,11,11,14,30,134.0,167.0,1.4,20.0,220.0,192.42,149.65
2016,11,11,14,45,127.5,151.0,1.4,20.0,197.5,165.63,127.17
2016,11,11,15,0,121.0,135.0,1.4,20.0,175.0,139.85,105.59
2016,11,11,15,15,111.5,117.5,1.3,19.5,150.0,113.49,84.06
2016,11,11,15,30,102.0,100.0,1.2,19.0,125.0,88.66,64.44
2016,11,11,15,45,89.0,81.0,1.1,18.5,100.0,64.33,46.65
2016,11,11,16,0,76.0,62.0,1.0,18.0,75.0,47.4,35.45
2016,11,11,16,15,47.0,44.5,0.95,17.5,51.5,34.55,23.64
2016,11,11,16,30,18.0,27.0,0.9,17.0,28.0,21.72,9.47
2016,11,11,16,45,9.0,13.5,0.9,16.5,14.0,11.52,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,12.0,0.9,14.0,14.0,87.87,0.0
2016,11,12,7,15,251.0,23.0,0.9,14.5,46.5,249.54,135.59
2016,11,12,7,30,388.0,34.0,0.9,15.0,79.0,385.17,302.13
2016,11,12,7,45,470.5,41.0,0.9,15.5,119.5,472.46,377.88
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,563.9,450.3
2016,11,12,8,15,604.5,53.0,0.85,16.5,201.5,629.02,499.04
2016,11,12,8,30,656.0,58.0,0.8,17.0,243.0,688.08,540.89
2016,11,12,8,45,692.0,61.0,0.8,17.5,282.5,737.5,574.51
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,785.28,605.7
2016,11,12,9,15,752.0,66.5,0.8,18.0,357.5,819.16,627.53
2016,11,12,9,30,776.0,69.0,0.8,18.0,393.0,850.36,647.23
2016,11,12,9,45,795.5,70.0,0.8,18.5,423.5,872.3,659.2
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,890.96,668.97
2016,11,12,10,15,826.0,72.5,0.8,19.0,477.5,898.77,672.84
2016,11,12,10,30,837.0,74.0,0.8,19.0,501.0,892.8,667.88
2016,11,12,10,45,845.0,74.5,0.85,19.5,518.0,889.47,664.67
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,882.55,659.16
2016,11,12,11,15,694.0,127.0,0.95,20.0,505.5,799.05,603.69
2016,11,12,11,30,535.0,179.0,1.0,20.0,476.0,690.51,528.95
2016,11,12,11,45,699.0,127.5,1.1,20.5,517.0,761.84,581.08
2016,11,12,12,0,863.0,76.0,1.2,21.0,558.0,799.1,605.86
2016,11,12,12,15,861.0,76.0,1.25,21.0,553.0,766.21,583.6
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,730.56,560.02
2016,11,12,12,45,846.5,77.5,1.4,21.0,533.5,686.61,530.78
2016,11,12,13,0,834.0,79.0,1.5,21.0,519.0,645.62,500.93
2016,11,12,13,15,825.5,78.0,1.55,21.0,499.5,597.64,464.79
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,548.26,426.53
2016,11,12,13,45,803.5,75.0,1.65,21.0,453.5,494.15,383.48
2016,11,12,14,0,790.0,73.0,1.7,21.0,427.0,439.71,338.73
2016,11,12,14,15,771.0,71.0,1.7,21.0,395.0,383.01,290.71
2016,11,12,14,30,752.0,69.0,1.7,21.0,363.0,327.12,242.07
2016,11,12,14,45,725.0,65.5,1.75,21.0,326.0,268.67,190.86
2016,11,12,15,0,698.0,62.0,1.8,21.0,289.0,212.61,141.66
2016,11,12,15,15,657.5,58.0,1.85,20.5,248.0,156.64,95.25
2016,11,12,15,30,617.0,54.0,1.9,20.0,207.0,102.59,55.3
2016,11,12,15,45,554.5,48.0,1.95,19.5,165.5,53.29,29.4
2016,11,12,16,0,492.0,42.0,2.0,19.0,124.0,34.07,23.79
2016,11,12,16,15,388.5,33.5,2.0,18.5,85.5,27.4,17.43
2016,11,12,16,30,285.0,25.0,2.0,18.0,47.0,20.71,8.11
2016,11,12,16,45,142.5,12.5,2.05,17.5,23.5,10.67,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,13.0,12.0,69.69,0.0
2016,11,13,7,15,222.5,22.5,0.95,13.0,43.5,226.07,107.71
2016,11,13,7,30,355.0,35.0,0.9,13.0,75.0,360.47,284.07
2016,11,13,7,45,438.5,43.5,0.85,13.5,115.5,449.5,362.51
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,542.81,436.89
2016,11,13,8,15,575.0,57.5,0.7,14.5,197.5,609.29,486.69
2016,11,13,8,30,628.0,63.0,0.6,15.0,239.0,676.25,533.98
2016,11,13,8,45,354.5,103.0,0.55,15.5,205.5,486.32,391.14
2016,11,13,9,0,81.0,143.0,0.5,16.0,172.0,234.83,189.83
2016,11,13,9,15,92.5,159.5,0.45,16.5,195.5,263.21,213.55
2016,11,13,9,30,104.0,176.0,0.4,17.0,219.0,291.47,234.87
2016,11,13,9,45,138.0,189.5,0.35,17.5,251.5,356.08,284.17
2016,11,13,10,0,172.0,203.0,0.3,18.0,284.0,401.13,317.11
2016,11,13,10,15,282.0,198.0,0.35,18.0,338.0,513.54,402.31
2016,11,13,10,30,392.0,193.0,0.4,18.0,392.0,604.09,468.48
2016,11,13,10,45,608.0,141.0,0.5,18.5,461.0,764.8,581.76
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,882.32,658.02
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.0,869.03,647.01
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,852.22,635.82
2016,11,13,11,45,837.5,89.5,0.65,19.5,553.0,829.48,620.55
2016,11,13,12,0,841.0,89.0,0.7,20.0,556.0,803.41,603.14
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.5,770.22,580.44
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,734.25,555.9
2016,11,13,12,45,843.5,83.5,0.6,20.5,534.5,696.09,529.17
2016,11,13,13,0,849.0,79.0,0.6,21.0,524.0,654.97,498.67
2016,11,13,13,15,840.0,78.0,0.6,21.0,504.0,606.07,462.7
2016,11,13,13,30,831.0,77.0,0.6,21.0,484.0,555.78,424.71
2016,11,13,13,45,819.0,75.0,0.6,21.5,457.5,501.79,382.06
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,447.26,337.74
2016,11,13,14,15,787.5,70.5,0.6,21.5,398.5,389.0,290.49
2016,11,13,14,30,768.0,68.0,0.6,21.0,366.0,331.59,242.3
2016,11,13,14,45,740.5,65.0,0.6,21.0,328.5,272.62,191.55
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,216.05,142.66
2016,11,13,15,15,672.5,57.5,0.65,20.5,250.0,158.76,95.78
2016,11,13,15,30,632.0,53.0,0.7,20.0,209.0,103.44,55.19
2016,11,13,15,45,570.0,47.5,0.75,20.0,166.5,53.68,29.21
2016,11,13,16,0,508.0,42.0,0.8,20.0,124.0,34.21,23.8
2016,11,13,16,15,405.5,33.0,0.9,19.0,85.0,27.08,17.07
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,19.92,6.94
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,10.24,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,11.0,79.06,0.0
2016,11,14,7,15,246.0,21.5,1.45,12.5,43.0,239.65,93.53
2016,11,14,7,30,388.0,33.0,1.4,13.0,75.0,382.87,300.41
2016,11,14,7,45,471.0,41.0,1.35,13.5,116.0,471.54,381.04
2016,11,14,8,0,554.0,49.0,1.3,14.0,157.0,564.52,456.25
2016,11,14,8,15,606.5,54.0,1.2,14.5,199.0,630.47,506.69
2016,11,14,8,30,659.0,59.0,1.1,15.0,241.0,696.88,554.58
2016,11,14,8,45,352.0,98.0,1.0,15.5,196.5,476.95,387.53
2016,11,14,9,0,45.0,137.0,0.9,16.0,152.0,193.62,156.45
2016,11,14,9,15,73.0,155.5,0.8,16.5,183.5,239.96,195.44
2016,11,14,9,30,101.0,174.0,0.7,17.0,215.0,286.48,232.06
2016,11,14,9,45,125.5,188.0,0.6,17.5,243.0,342.7,274.8
2016,11,14,10,0,150.0,202.0,0.5,18.0,271.0,379.38,301.47
2016,11,14,10,15,223.0,206.0,0.45,18.5,315.0,447.91,353.17
2016,11,14,10,30,296.0,210.0,0.4,19.0,359.0,535.39,416.04
2016,11,14,10,45,335.0,210.0,0.35,19.5,384.0,563.76,434.26
2016,11,14,11,0,374.0,210.0,0.3,20.0,409.0,589.93,451.25
2016,11,14,11,15,609.0,149.5,0.35,20.0,480.0,746.76,563.29
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,858.82,636.0
2016,11,14,11,45,843.5,89.5,0.45,20.5,553.0,833.71,617.4
2016,11,14,12,0,843.0,90.0,0.5,21.0,555.0,805.45,598.87
2016,11,14,12,15,840.5,89.5,0.55,21.0,549.5,771.48,577.59
2016,11,14,12,30,838.0,89.0,0.6,21.0,544.0,734.8,554.29
2016,11,14,12,45,835.0,87.5,0.65,21.0,531.5,694.12,527.43
2016,11,14,13,0,832.0,86.0,0.7,21.0,519.0,651.16,497.1
2016,11,14,13,15,822.5,85.0,0.75,21.0,499.0,602.67,461.83
2016,11,14,13,30,813.0,84.0,0.8,21.0,479.0,552.89,424.45
2016,11,14,13,45,798.5,82.0,0.9,21.5,452.5,498.5,381.96
2016,11,14,14,0,784.0,80.0,1.0,22.0,426.0,443.88,337.77
2016,11,14,14,15,763.5,77.5,1.1,21.5,393.0,386.44,291.11
2016,11,14,14,30,743.0,75.0,1.2,21.0,360.0,330.0,243.5
2016,11,14,14,45,713.5,71.5,1.35,21.0,322.5,269.88,191.7
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,213.59,142.81
2016,11,14,15,15,641.5,63.0,1.55,20.0,244.5,156.88,96.23
2016,11,14,15,30,599.0,58.0,1.6,19.0,204.0,105.04,58.13
2016,11,14,15,45,535.0,51.5,1.65,18.5,162.0,56.37,32.08
2016,11,14,16,0,471.0,45.0,1.7,18.0,120.0,36.66,26.07
2016,11,14,16,15,366.5,35.0,1.8,17.5,81.5,28.77,18.51
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,20.8,6.76
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,10.67,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.0,198.15,53.85
2016,11,15,7,30,414.0,28.0,2.0,14.0,72.0,395.9,308.15
2016,11,15,7,45,493.0,35.0,2.1,14.5,112.0,471.75,381.66
2016,11,15,8,0,572.0,42.0,2.2,15.0,152.0,561.21,456.14
2016,11,15,8,15,622.0,46.0,2.25,15.5,192.5,624.85,507.1
2016,11,15,8,30,672.0,50.0,2.3,16.0,233.0,688.5,555.68
2016,11,15,8,45,336.0,78.5,2.35,16.5,170.0,434.45,359.2
2016,11,15,9,0,0.0,107.0,2.4,17.0,107.0,98.78,77.36
2016,11,15,9,15,390.0,85.0,2.45,17.0,243.0,498.03,411.98
2016,11,15,9,30,780.0,63.0,2.5,17.0,379.0,842.34,667.43
2016,11,15,9,45,509.0,128.5,2.6,17.5,341.0,669.18,536.19
2016,11,15,10,0,238.0,194.0,2.7,18.0,303.0,472.44,380.89
2016,11,15,10,15,203.0,208.0,2.75,18.0,304.5,431.98,349.24
2016,11,15,10,30,168.0,222.0,2.8,18.0,306.0,411.11,331.51
2016,11,15,10,45,99.5,215.5,2.85,18.0,265.5,314.19,253.33
2016,11,15,11,0,31.0,209.0,2.9,18.0,225.0,239.27,191.31
2016,11,15,11,15,28.5,210.0,3.0,18.0,225.5,234.84,187.74
2016,11,15,11,30,26.0,211.0,3.1,18.0,226.0,214.37,171.18
2016,11,15,11,45,41.0,222.0,3.25,18.0,245.0,252.65,202.32
2016,11,15,12,0,56.0,233.0,3.4,18.0,264.0,273.47,219.23
2016,11,15,12,15,28.0,192.0,3.5,18.0,207.5,203.31,162.26
2016,11,15,12,30,0.0,151.0,3.6,18.0,151.0,129.9,101.97
2016,11,15,12,45,24.5,183.0,3.7,18.0,196.0,176.61,140.89
2016,11,15,13,0,49.0,215.0,3.8,18.0,241.0,232.52,186.51
2016,11,15,13,15,57.0,210.0,3.8,17.5,239.0,228.19,183.37
2016,11,15,13,30,65.0,205.0,3.8,17.0,237.0,223.05,179.6
2016,11,15,13,45,32.5,128.5,3.85,17.0,144.5,129.34,102.72
2016,11,15,14,0,0.0,52.0,3.9,17.0,52.0,43.04,30.75
2016,11,15,14,15,0.0,84.0,3.85,16.5,84.0,69.81,53.5
2016,11,15,14,30,0.0,116.0,3.8,16.0,116.0,96.73,76.33
2016,11,15,14,45,0.0,104.5,3.75,16.0,104.5,86.65,67.93
2016,11,15,15,0,0.0,93.0,3.7,16.0,93.0,76.68,59.57
2016,11,15,15,15,0.0,79.5,3.55,15.5,79.5,65.22,49.96
2016,11,15,15,30,0.0,66.0,3.4,15.0,66.0,53.94,40.34
2016,11,15,15,45,0.0,52.5,3.25,15.0,52.5,42.85,30.68
2016,11,15,16,0,0.0,39.0,3.1,15.0,39.0,32.04,22.36
2016,11,15,16,15,0.0,26.5,2.95,14.5,26.5,21.89,12.87
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,11.53,0.81
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,5.97,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.0,16.0,2.8,9.5,36.5,194.13,24.94
2016,11,16,7,30,396.0,32.0,2.9,10.0,73.0,386.55,303.93
2016,11,16,7,45,489.0,39.5,3.05,11.0,115.0,482.43,396.63
2016,11,16,8,0,582.0,47.0,3.2,12.0,157.0,583.16,481.15
2016,11,16,8,15,636.0,52.0,3.35,12.5,199.5,650.91,536.94
2016,11,16,8,30,690.0,57.0,3.5,13.0,242.0,712.03,585.23
2016,11,16,8,45,729.0,60.0,3.7,13.5,283.0,764.8,625.45
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,815.83,663.03
2016,11,16,9,15,792.0,65.5,3.95,14.0,360.0,850.2,687.8
2016,11,16,9,30,816.0,68.0,4.0,14.0,396.0,881.75,710.09
2016,11,16,9,45,831.5,70.0,4.05,14.5,426.5,901.5,722.13
2016,11,16,10,0,847.0,72.0,4.1,15.0,457.0,917.83,731.63
2016,11,16,10,15,858.0,73.5,4.1,15.0,481.0,925.64,736.08
2016,11,16,10,30,869.0,75.0,4.1,15.0,505.0,929.74,738.01
2016,11,16,10,45,870.5,78.0,4.1,15.0,521.0,923.21,732.43
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,912.98,724.41
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,897.73,712.95
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,870.11,692.64
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,849.62,677.7
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,817.45,654.18
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,783.06,628.85
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,745.89,601.41
2016,11,16,12,45,854.5,85.5,4.0,15.0,533.5,704.61,570.48
2016,11,16,13,0,853.0,83.0,4.0,15.0,521.0,660.88,535.81
2016,11,16,13,15,843.0,82.0,3.95,15.0,501.0,611.37,495.68
2016,11,16,13,30,833.0,81.0,3.9,15.0,481.0,560.55,453.6
2016,11,16,13,45,812.0,81.0,3.9,15.0,453.0,504.15,406.13
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,448.06,357.68
2016,11,16,14,15,770.0,78.0,3.85,15.0,392.0,389.68,306.15
2016,11,16,14,30,749.0,75.0,3.8,15.0,359.0,332.37,254.36
2016,11,16,14,45,710.0,73.5,3.8,15.0,320.0,271.34,199.44
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,215.07,148.91
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,158.41,100.67
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,106.88,61.54
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,58.87,35.05
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,39.22,28.81
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,29.66,19.5
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,19.93,4.65
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,197.09,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,397.86,309.34
2016,11,17,7,45,505.0,36.0,1.3,7.5,111.5,489.67,400.93
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,578.17,475.29
2016,11,17,8,15,647.5,47.5,1.3,8.5,195.5,646.24,529.75
2016,11,17,8,30,701.0,52.0,1.3,9.0,238.0,714.28,581.35
2016,11,17,8,45,739.0,55.0,1.35,10.0,278.5,766.01,617.94
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,816.1,651.86
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.0,850.49,672.61
2016,11,17,9,30,825.0,63.0,1.2,12.0,391.0,882.1,690.67
2016,11,17,9,45,843.0,64.0,1.2,12.5,422.0,892.65,695.21
2016,11,17,10,0,861.0,65.0,1.2,13.0,453.0,910.02,704.65
2016,11,17,10,15,872.5,66.5,1.15,13.5,477.5,918.47,707.02
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,923.26,707.06
2016,11,17,10,45,893.0,68.0,1.05,14.5,519.5,919.99,701.82
2016,11,17,11,0,902.0,68.0,1.0,15.0,537.0,912.96,694.31
2016,11,17,11,15,905.5,68.5,0.95,15.0,547.0,897.87,682.89
2016,11,17,11,30,909.0,69.0,0.9,15.0,557.0,879.15,669.28
2016,11,17,11,45,910.5,69.0,0.85,15.5,559.5,854.54,650.66
2016,11,17,12,0,912.0,69.0,0.8,16.0,562.0,826.55,629.96
2016,11,17,12,15,910.0,69.0,0.8,16.0,556.5,792.55,607.23
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,755.63,582.42
2016,11,17,12,45,902.0,68.5,0.85,16.5,538.0,712.58,552.78
2016,11,17,13,0,896.0,68.0,0.9,17.0,525.0,667.3,519.45
2016,11,17,13,15,887.0,67.0,0.9,16.5,505.0,617.62,482.84
2016,11,17,13,30,878.0,66.0,0.9,16.0,485.0,566.44,443.86
2016,11,17,13,45,864.0,65.0,0.9,16.0,457.5,511.47,399.84
2016,11,17,14,0,850.0,64.0,0.9,16.0,430.0,456.01,353.96
2016,11,17,14,15,831.0,62.0,0.85,16.0,397.5,397.92,304.32
2016,11,17,14,30,812.0,60.0,0.8,16.0,365.0,339.21,252.86
2016,11,17,14,45,784.0,57.5,0.8,16.0,327.0,278.47,199.22
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,220.07,147.44
2016,11,17,15,15,715.0,51.0,0.75,15.5,247.5,160.88,97.62
2016,11,17,15,30,674.0,47.0,0.7,15.0,206.0,106.25,56.69
2016,11,17,15,45,611.0,42.0,0.65,15.0,163.0,54.85,29.21
2016,11,17,16,0,548.0,37.0,0.6,15.0,120.0,33.07,23.24
2016,11,17,16,15,440.0,29.0,0.6,14.5,81.0,26.08,16.28
2016,11,17,16,30,332.0,21.0,0.6,14.0,42.0,17.49,2.42
2016,11,17,16,45,166.0,10.5,0.6,13.5,21.0,8.96,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,6.5,32.0,178.83,0.0
2016,11,18,7,30,369.0,29.0,2.4,7.0,64.0,362.01,280.24
2016,11,18,7,45,460.5,37.5,2.45,7.5,105.5,456.03,377.8
2016,11,18,8,0,552.0,46.0,2.5,8.0,147.0,555.49,463.31
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.5,626.59,521.33
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,698.51,576.78
2016,11,18,8,45,706.5,62.0,2.1,10.0,273.0,744.68,609.19
2016,11,18,9,0,746.0,66.0,2.0,11.0,314.0,797.11,644.58
2016,11,18,9,15,772.0,68.5,2.05,11.5,350.0,833.16,669.04
2016,11,18,9,30,798.0,71.0,2.1,12.0,386.0,866.44,691.03
2016,11,18,9,45,821.5,72.0,2.15,13.0,418.0,892.37,706.06
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,914.93,718.51
2016,11,18,10,15,855.5,74.5,2.35,14.5,474.0,922.36,722.61
2016,11,18,10,30,866.0,76.0,2.5,15.0,498.0,926.1,724.29
2016,11,18,10,45,872.0,77.0,2.65,15.5,515.0,921.25,720.03
2016,11,18,11,0,878.0,78.0,2.8,16.0,532.0,903.12,706.56
2016,11,18,11,15,880.5,78.5,2.85,16.5,541.0,887.46,694.22
2016,11,18,11,30,883.0,79.0,2.9,17.0,550.0,868.31,679.52
2016,11,18,11,45,881.5,79.5,3.0,17.5,551.5,842.37,660.44
2016,11,18,12,0,880.0,80.0,3.1,18.0,553.0,813.3,639.17
2016,11,18,12,15,877.0,80.0,3.2,18.0,547.0,779.47,615.6
2016,11,18,12,30,874.0,80.0,3.3,18.0,541.0,742.9,589.86
2016,11,18,12,45,869.0,78.5,3.4,18.0,528.0,706.07,563.52
2016,11,18,13,0,864.0,77.0,3.5,18.0,515.0,660.86,528.62
2016,11,18,13,15,854.5,76.0,3.55,18.0,495.5,611.47,489.49
2016,11,18,13,30,845.0,75.0,3.6,18.0,476.0,560.7,448.25
2016,11,18,13,45,831.5,73.5,3.7,18.0,449.0,506.25,403.08
2016,11,18,14,0,818.0,72.0,3.8,18.0,422.0,451.36,356.16
2016,11,18,14,15,798.5,69.5,3.75,17.5,390.0,392.92,305.55
2016,11,18,14,30,779.0,67.0,3.7,17.0,358.0,335.3,254.24
2016,11,18,14,45,751.5,64.0,3.65,17.0,320.5,276.06,200.56
2016,11,18,15,0,724.0,61.0,3.6,17.0,283.0,219.17,149.11
2016,11,18,15,15,682.0,56.5,3.4,16.5,242.0,161.26,99.79
2016,11,18,15,30,640.0,52.0,3.2,16.0,201.0,108.09,59.54
2016,11,18,15,45,574.5,46.0,3.05,15.5,158.5,54.9,29.63
2016,11,18,16,0,509.0,40.0,2.9,15.0,116.0,32.78,22.91
2016,11,18,16,15,396.0,31.0,2.8,14.0,77.5,25.57,15.75
2016,11,18,16,30,283.0,22.0,2.7,13.0,39.0,18.34,1.75
2016,11,18,16,45,141.5,11.0,2.65,12.5,19.5,9.39,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
