Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.82,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.64,0.0
2016,11,19,7,45,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,11,19,8,0,0.0,6.0,4.9,13.0,6.0,4.92,0.0
2016,11,19,8,15,0.0,7.5,4.9,13.0,7.5,6.16,0.0
2016,11,19,8,30,0.0,9.0,4.9,13.0,9.0,7.39,0.73
2016,11,19,8,45,0.0,11.0,4.9,13.5,11.0,9.04,2.15
2016,11,19,9,0,0.0,13.0,4.9,14.0,13.0,10.7,3.57
2016,11,19,9,15,0.0,14.5,4.9,14.0,14.5,11.94,4.63
2016,11,19,9,30,0.0,16.0,4.9,14.0,16.0,13.18,5.68
2016,11,19,9,45,0.0,41.0,4.9,14.0,41.0,33.89,23.41
2016,11,19,10,0,0.0,66.0,4.9,14.0,66.0,54.71,41.1
2016,11,19,10,15,0.0,36.5,4.9,14.0,36.5,30.17,20.15
2016,11,19,10,30,0.0,7.0,4.9,14.0,7.0,5.77,0.0
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,49.31,36.28
2016,11,19,11,0,0.0,112.0,4.9,15.0,112.0,95.41,74.89
2016,11,19,11,15,6.5,151.0,4.85,15.0,154.5,138.41,110.89
2016,11,19,11,30,13.0,190.0,4.8,15.0,197.0,182.37,147.3
2016,11,19,11,45,11.5,188.0,4.8,15.5,194.5,177.67,142.97
2016,11,19,12,0,10.0,186.0,4.8,16.0,192.0,173.22,138.98
2016,11,19,12,15,13.5,190.0,4.75,16.0,197.5,178.76,143.63
2016,11,19,12,30,17.0,194.0,4.7,16.0,203.0,184.02,148.04
2016,11,19,12,45,8.5,138.5,4.7,16.0,143.0,124.3,98.7
2016,11,19,13,0,0.0,83.0,4.7,16.0,83.0,68.94,52.47
2016,11,19,13,15,5.0,125.0,4.6,16.0,127.5,108.84,86.0
2016,11,19,13,30,10.0,167.0,4.5,16.0,172.0,149.24,119.63
2016,11,19,13,45,5.0,135.5,4.45,16.0,138.0,117.36,93.2
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,87.04,67.99
2016,11,19,14,15,0.0,58.0,4.25,16.0,58.0,48.02,35.21
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,9.88,2.79
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,8.64,1.74
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,7.4,0.68
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.16,0.0
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,4.92,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,3.69,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.46,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.64,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.55,12.0,8.0,6.58,0.0
2016,11,20,7,30,0.0,16.0,1.5,12.0,16.0,13.18,4.19
2016,11,20,7,45,0.0,26.5,1.5,12.5,26.5,21.87,12.6
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,30.59,20.36
2016,11,20,8,15,0.0,48.5,1.55,13.0,48.5,40.66,29.24
2016,11,20,8,30,0.0,60.0,1.6,13.0,60.0,51.43,38.64
2016,11,20,8,45,0.0,70.5,1.65,13.5,70.5,61.04,46.85
2016,11,20,9,0,0.0,81.0,1.7,14.0,81.0,70.65,54.94
2016,11,20,9,15,0.0,91.0,1.7,14.0,91.0,79.73,62.58
2016,11,20,9,30,0.0,101.0,1.7,14.0,101.0,88.83,70.18
2016,11,20,9,45,0.0,88.0,1.7,14.5,88.0,74.56,57.88
2016,11,20,10,0,0.0,75.0,1.7,15.0,75.0,62.22,47.29
2016,11,20,10,15,0.0,79.5,1.7,15.0,79.5,65.99,50.4
2016,11,20,10,30,0.0,84.0,1.7,15.0,84.0,69.8,53.53
2016,11,20,10,45,0.0,84.5,1.7,15.0,84.5,70.19,53.78
2016,11,20,11,0,0.0,85.0,1.7,15.0,85.0,70.61,54.08
2016,11,20,11,15,0.0,101.0,1.6,15.0,101.0,85.0,66.06
2016,11,20,11,30,0.0,117.0,1.5,15.0,117.0,99.63,78.17
2016,11,20,11,45,27.0,171.0,1.45,15.0,185.5,185.98,150.03
2016,11,20,12,0,54.0,225.0,1.4,15.0,254.0,264.79,213.66
2016,11,20,12,15,27.0,164.0,1.25,15.0,178.5,174.29,139.77
2016,11,20,12,30,0.0,103.0,1.1,15.0,103.0,86.42,67.01
2016,11,20,12,45,0.0,109.5,1.0,15.0,109.5,92.17,72.0
2016,11,20,13,0,0.0,116.0,0.9,15.0,116.0,97.91,76.81
2016,11,20,13,15,0.0,128.5,0.85,15.0,128.5,109.02,86.08
2016,11,20,13,30,0.0,141.0,0.8,15.0,141.0,120.09,95.31
2016,11,20,13,45,0.0,134.0,0.8,15.0,134.0,113.57,90.02
2016,11,20,14,0,0.0,127.0,0.8,15.0,127.0,107.13,84.84
2016,11,20,14,15,0.0,117.0,0.8,15.0,117.0,98.16,77.52
2016,11,20,14,30,0.0,107.0,0.8,15.0,107.0,89.3,70.24
2016,11,20,14,45,0.0,95.5,0.8,15.0,95.5,79.29,61.92
2016,11,20,15,0,0.0,84.0,0.8,15.0,84.0,69.41,53.62
2016,11,20,15,15,0.0,71.5,0.75,14.5,71.5,58.85,44.72
2016,11,20,15,30,0.0,59.0,0.7,14.0,59.0,48.44,35.8
2016,11,20,15,45,0.0,46.5,0.65,14.0,46.5,38.19,26.83
2016,11,20,16,0,0.0,34.0,0.6,14.0,34.0,28.11,18.95
2016,11,20,16,15,0.0,22.5,0.6,13.5,22.5,18.57,9.83
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,9.05,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,4.69,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,13.5,2.25,9.5,28.5,135.67,0.0
2016,11,21,7,30,352.0,27.0,2.3,10.0,57.0,344.08,246.43
2016,11,21,7,45,450.5,34.5,2.4,10.5,96.5,442.32,359.99
2016,11,21,8,0,549.0,42.0,2.5,11.0,136.0,545.07,448.7
2016,11,21,8,15,606.5,47.0,2.55,11.5,177.0,606.46,500.15
2016,11,21,8,30,664.0,52.0,2.6,12.0,218.0,677.42,556.4
2016,11,21,8,45,396.0,92.5,2.65,12.5,196.0,506.36,422.97
2016,11,21,9,0,128.0,133.0,2.7,13.0,174.0,285.86,238.88
2016,11,21,9,15,133.5,147.5,2.7,13.0,195.0,306.96,256.86
2016,11,21,9,30,139.0,162.0,2.7,13.0,216.0,327.71,273.4
2016,11,21,9,45,178.0,173.5,2.7,13.5,248.0,375.03,311.71
2016,11,21,10,0,217.0,185.0,2.7,14.0,280.0,422.02,348.87
2016,11,21,10,15,298.5,183.5,2.7,14.0,321.5,510.69,419.62
2016,11,21,10,30,380.0,182.0,2.7,14.0,363.0,578.03,472.41
2016,11,21,10,45,611.0,132.0,2.7,14.5,435.5,751.84,604.31
2016,11,21,11,0,842.0,82.0,2.7,15.0,508.0,882.7,696.01
2016,11,21,11,15,847.0,82.5,2.65,15.0,518.5,869.71,684.63
2016,11,21,11,30,852.0,83.0,2.6,15.0,529.0,853.18,672.22
2016,11,21,11,45,856.0,82.5,2.55,15.5,532.0,831.08,654.76
2016,11,21,12,0,860.0,82.0,2.5,16.0,535.0,805.61,635.07
2016,11,21,12,15,858.0,81.5,2.5,16.0,530.0,772.22,611.29
2016,11,21,12,30,856.0,81.0,2.5,16.0,525.0,736.05,585.44
2016,11,21,12,45,856.0,78.5,2.5,16.5,514.0,696.36,555.54
2016,11,21,13,0,856.0,76.0,2.5,17.0,503.0,654.12,521.83
2016,11,21,13,15,847.0,75.0,2.5,17.0,483.0,605.71,483.64
2016,11,21,13,30,838.0,74.0,2.5,17.0,463.0,555.9,443.38
2016,11,21,13,45,823.0,72.5,2.5,17.0,437.0,501.35,398.34
2016,11,21,14,0,808.0,71.0,2.5,17.0,411.0,446.53,351.76
2016,11,21,14,15,787.5,68.5,2.5,16.5,378.5,388.52,301.96
2016,11,21,14,30,767.0,66.0,2.5,16.0,346.0,331.44,251.48
2016,11,21,14,45,737.0,63.0,2.5,16.0,309.0,272.43,198.34
2016,11,21,15,0,707.0,60.0,2.5,16.0,272.0,216.06,147.57
2016,11,21,15,15,662.5,56.0,2.45,15.5,231.5,159.39,99.34
2016,11,21,15,30,618.0,52.0,2.4,15.0,191.0,105.3,58.0
2016,11,21,15,45,548.0,46.0,2.35,14.5,149.5,55.83,30.2
2016,11,21,16,0,478.0,40.0,2.3,14.0,108.0,32.79,22.93
2016,11,21,16,15,359.5,30.5,2.3,13.5,71.0,25.16,15.14
2016,11,21,16,30,241.0,21.0,2.3,13.0,34.0,17.49,0.0
2016,11,21,16,45,120.5,10.5,2.35,12.5,17.0,8.96,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,94.5,14.5,0.75,9.0,22.5,78.88,0.0
2016,11,22,7,30,189.0,29.0,0.7,9.0,45.0,222.5,153.0
2016,11,22,7,45,257.5,42.5,0.7,9.5,78.0,300.19,243.88
2016,11,22,8,0,326.0,56.0,0.7,10.0,111.0,379.01,313.08
2016,11,22,8,15,367.0,68.0,0.75,10.5,146.0,435.9,360.98
2016,11,22,8,30,408.0,80.0,0.8,11.0,181.0,493.89,407.62
2016,11,22,8,45,433.5,91.0,0.85,11.5,214.5,537.11,441.05
2016,11,22,9,0,459.0,102.0,0.9,12.0,248.0,579.6,472.81
2016,11,22,9,15,489.5,106.0,1.0,12.0,278.5,616.1,500.5
2016,11,22,9,30,520.0,110.0,1.1,12.0,309.0,651.41,526.85
2016,11,22,9,45,489.5,127.5,1.2,12.5,326.0,645.9,521.6
2016,11,22,10,0,459.0,145.0,1.3,13.0,343.0,637.22,513.86
2016,11,22,10,15,566.0,126.0,1.35,13.0,384.5,717.89,573.67
2016,11,22,10,30,673.0,107.0,1.4,13.0,426.0,788.46,623.45
2016,11,22,10,45,523.5,151.5,1.45,13.5,405.5,685.43,546.83
2016,11,22,11,0,374.0,196.0,1.5,14.0,385.0,572.48,459.58
2016,11,22,11,15,397.0,195.5,1.5,14.0,399.0,581.31,467.12
2016,11,22,11,30,420.0,195.0,1.5,14.0,413.0,605.98,484.9
2016,11,22,11,45,426.5,194.5,1.55,14.0,417.0,595.52,476.83
2016,11,22,12,0,433.0,194.0,1.6,14.0,421.0,582.99,467.46
2016,11,22,12,15,417.5,195.5,1.6,14.0,413.0,553.54,444.63
2016,11,22,12,30,402.0,197.0,1.6,14.0,405.0,523.54,421.33
2016,11,22,12,45,340.0,203.0,1.6,14.5,376.0,452.98,365.49
2016,11,22,13,0,278.0,209.0,1.6,15.0,347.0,400.49,323.09
2016,11,22,13,15,315.5,194.0,1.6,14.5,345.0,390.9,316.35
2016,11,22,13,30,353.0,179.0,1.6,14.0,343.0,377.5,305.73
2016,11,22,13,45,392.5,161.0,1.65,14.0,333.5,367.14,296.26
2016,11,22,14,0,432.0,143.0,1.7,14.0,324.0,342.5,274.59
2016,11,22,14,15,452.0,127.5,1.7,14.0,303.5,307.76,243.8
2016,11,22,14,30,472.0,112.0,1.7,14.0,283.0,270.42,209.8
2016,11,22,14,45,441.0,106.0,1.7,14.0,252.5,224.69,169.44
2016,11,22,15,0,410.0,100.0,1.7,14.0,222.0,182.1,131.97
2016,11,22,15,15,380.0,88.0,1.65,13.5,188.5,138.03,94.63
2016,11,22,15,30,350.0,76.0,1.6,13.0,155.0,97.61,62.94
2016,11,22,15,45,311.5,62.0,1.6,12.5,121.0,59.12,37.97
2016,11,22,16,0,273.0,48.0,1.6,12.0,87.0,36.71,26.55
2016,11,22,16,15,194.0,34.5,1.65,11.5,57.0,26.59,16.38
2016,11,22,16,30,115.0,21.0,1.7,11.0,27.0,16.31,0.0
2016,11,22,16,45,57.5,10.5,1.8,11.0,13.5,8.96,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.0,2.0,9.5,23.5,77.19,0.0
2016,11,23,7,30,181.0,32.0,1.9,10.0,47.0,220.86,145.07
2016,11,23,7,45,287.5,44.0,1.85,10.5,84.0,326.4,265.38
2016,11,23,8,0,394.0,56.0,1.8,11.0,121.0,432.21,357.57
2016,11,23,8,15,462.5,64.0,1.85,11.0,161.0,512.11,424.8
2016,11,23,8,30,531.0,72.0,1.9,11.0,201.0,592.94,490.24
2016,11,23,8,45,576.0,77.5,2.0,11.5,240.0,650.84,535.06
2016,11,23,9,0,621.0,83.0,2.1,12.0,279.0,707.65,577.59
2016,11,23,9,15,652.5,87.0,2.15,12.0,314.5,748.83,607.95
2016,11,23,9,30,684.0,91.0,2.2,12.0,350.0,787.77,636.09
2016,11,23,9,45,342.0,53.5,2.25,12.5,183.0,416.9,348.52
2016,11,23,10,0,0.0,16.0,2.3,13.0,16.0,13.19,5.65
2016,11,23,10,15,386.0,57.0,2.3,13.0,238.5,458.38,384.86
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,867.82,692.01
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,863.7,682.8
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,862.64,680.18
2016,11,23,11,15,805.0,98.5,2.3,14.0,507.5,850.46,671.02
2016,11,23,11,30,810.0,99.0,2.3,14.0,518.0,834.83,659.63
2016,11,23,11,45,814.5,98.0,2.3,14.5,521.0,813.71,643.22
2016,11,23,12,0,819.0,97.0,2.3,15.0,524.0,789.29,624.61
2016,11,23,12,15,817.0,96.5,2.35,15.0,519.0,757.21,602.01
2016,11,23,12,30,815.0,96.0,2.4,15.0,514.0,722.45,577.36
2016,11,23,12,45,810.0,95.0,2.5,15.0,502.0,682.56,547.91
2016,11,23,13,0,805.0,94.0,2.6,15.0,490.0,640.58,515.59
2016,11,23,13,15,795.0,92.5,2.65,15.0,470.5,593.18,478.04
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,544.59,438.57
2016,11,23,13,45,771.0,88.0,2.8,15.0,425.5,491.54,394.64
2016,11,23,14,0,757.0,85.0,2.9,15.0,400.0,438.4,349.28
2016,11,23,14,15,734.5,82.0,2.85,14.5,368.0,381.36,299.91
2016,11,23,14,30,712.0,79.0,2.8,14.0,336.0,325.56,250.29
2016,11,23,14,45,681.5,75.0,2.8,14.0,299.5,268.11,198.36
2016,11,23,15,0,651.0,71.0,2.8,14.0,263.0,213.45,148.95
2016,11,23,15,15,603.0,65.5,2.6,13.5,223.0,157.7,101.37
2016,11,23,15,30,555.0,60.0,2.4,13.0,183.0,107.46,62.7
2016,11,23,15,45,484.0,52.0,2.25,12.5,142.5,60.0,34.75
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,36.11,25.98
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.5,27.29,16.83
2016,11,23,16,30,170.0,22.0,2.0,11.0,31.0,17.17,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.5,9.39,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,5.5,23.0,88.8,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,46.0,242.15,152.55
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.5,347.62,284.98
2016,11,24,8,0,430.0,53.0,1.6,7.0,123.0,457.96,382.1
2016,11,24,8,15,498.0,61.0,1.55,7.5,164.0,537.88,448.66
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,618.85,512.81
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,682.07,560.83
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,744.29,606.18
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.0,784.4,633.11
2016,11,24,9,30,732.0,84.0,1.4,10.0,358.0,822.16,657.58
2016,11,24,9,45,757.0,86.0,1.4,10.5,389.5,850.13,675.02
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,868.21,685.26
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,880.09,689.73
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,888.38,691.67
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.0,888.48,687.99
2016,11,24,11,0,832.0,93.0,1.0,13.0,506.0,884.86,681.94
2016,11,24,11,15,837.0,93.5,0.85,13.0,516.5,872.21,670.23
2016,11,24,11,30,842.0,94.0,0.7,13.0,527.0,856.01,656.3
2016,11,24,11,45,846.0,93.5,0.6,13.5,530.5,834.33,638.55
2016,11,24,12,0,850.0,93.0,0.5,14.0,534.0,809.29,618.77
2016,11,24,12,15,848.0,93.0,0.4,14.0,529.0,776.9,595.3
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,741.72,570.09
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,700.55,539.75
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,657.19,506.67
2016,11,24,13,15,827.0,88.5,0.2,15.0,480.5,608.5,470.63
2016,11,24,13,30,817.0,87.0,0.2,15.0,461.0,558.53,432.64
2016,11,24,13,45,739.0,89.5,0.25,15.0,413.0,477.94,371.43
2016,11,24,14,0,661.0,92.0,0.3,15.0,365.0,402.61,312.75
2016,11,24,14,15,663.0,83.5,0.35,14.5,339.0,355.04,273.49
2016,11,24,14,30,665.0,75.0,0.4,14.0,313.0,306.33,231.35
2016,11,24,14,45,611.0,78.5,0.45,14.0,279.0,252.2,184.7
2016,11,24,15,0,557.0,82.0,0.5,14.0,245.0,203.2,142.51
2016,11,24,15,15,512.5,75.0,0.55,13.5,208.0,152.21,100.04
2016,11,24,15,30,468.0,68.0,0.6,13.0,171.0,106.47,65.14
2016,11,24,15,45,407.0,57.5,0.7,13.0,133.0,62.56,38.24
2016,11,24,16,0,346.0,47.0,0.8,13.0,95.0,38.57,28.01
2016,11,24,16,15,173.0,37.5,0.9,12.5,61.5,28.82,17.9
2016,11,24,16,30,0.0,28.0,1.0,12.0,28.0,21.5,0.0
2016,11,24,16,45,0.0,14.0,1.15,11.5,14.0,11.95,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.0,2.0,8.0,7.0,5.97,0.0
2016,11,25,7,30,0.0,14.0,2.0,8.0,14.0,11.53,1.23
2016,11,25,7,45,0.0,26.0,2.0,8.5,26.0,21.47,12.19
2016,11,25,8,0,0.0,38.0,2.0,9.0,38.0,32.18,21.92
2016,11,25,8,15,0.0,51.0,2.0,9.0,51.0,44.91,33.27
2016,11,25,8,30,0.0,64.0,2.0,9.0,64.0,57.39,44.35
2016,11,25,8,45,0.0,77.0,2.0,9.5,77.0,69.75,55.1
2016,11,25,9,0,0.0,90.0,2.0,10.0,90.0,82.04,65.63
2016,11,25,9,15,0.0,101.5,2.0,10.5,101.5,92.56,74.48
2016,11,25,9,30,0.0,113.0,2.0,11.0,113.0,103.12,83.24
2016,11,25,9,45,25.0,143.0,2.0,11.5,153.5,173.78,143.6
2016,11,25,10,0,50.0,173.0,2.0,12.0,194.0,232.65,192.6
2016,11,25,10,15,101.0,188.5,2.0,12.0,234.5,295.69,245.46
2016,11,25,10,30,152.0,204.0,2.0,12.0,275.0,376.71,311.31
2016,11,25,10,45,125.5,211.0,2.05,12.5,271.0,355.43,292.08
2016,11,25,11,0,99.0,218.0,2.1,13.0,267.0,316.09,259.16
2016,11,25,11,15,78.0,217.5,2.1,13.0,256.5,291.64,238.71
2016,11,25,11,30,57.0,217.0,2.1,13.0,246.0,268.26,219.01
2016,11,25,11,45,41.5,208.5,2.15,13.5,229.5,241.32,196.33
2016,11,25,12,0,26.0,200.0,2.2,14.0,213.0,201.47,163.15
2016,11,25,12,15,31.0,202.5,2.15,14.0,218.0,219.73,178.2
2016,11,25,12,30,36.0,205.0,2.1,14.0,223.0,223.17,181.03
2016,11,25,12,45,87.5,211.0,2.1,14.0,254.0,262.04,213.72
2016,11,25,13,0,139.0,217.0,2.1,14.0,285.0,307.75,251.01
2016,11,25,13,15,252.0,195.5,2.1,14.0,312.5,355.08,289.75
2016,11,25,13,30,365.0,174.0,2.1,14.0,340.0,380.1,309.39
2016,11,25,13,45,290.0,173.0,2.1,14.0,300.5,319.26,259.08
2016,11,25,14,0,215.0,172.0,2.1,14.0,261.0,258.15,208.76
2016,11,25,14,15,260.5,153.0,2.1,13.5,252.5,250.01,200.78
2016,11,25,14,30,306.0,134.0,2.1,13.0,244.0,229.74,181.54
2016,11,25,14,45,286.0,123.5,2.1,13.0,217.5,193.53,149.53
2016,11,25,15,0,266.0,113.0,2.1,13.0,191.0,159.48,119.54
2016,11,25,15,15,245.0,98.0,2.0,12.5,161.5,123.83,89.16
2016,11,25,15,30,224.0,83.0,1.9,12.0,132.0,90.93,62.66
2016,11,25,15,45,196.5,66.5,1.85,12.0,102.5,59.49,40.43
2016,11,25,16,0,169.0,50.0,1.8,12.0,73.0,38.38,27.91
2016,11,25,16,15,84.5,35.5,1.8,11.5,47.0,27.42,16.69
2016,11,25,16,30,0.0,21.0,1.8,11.0,21.0,16.81,0.0
2016,11,25,16,45,0.0,10.5,1.85,11.0,10.5,8.96,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,5.55,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,10.7,0.07
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,20.64,11.31
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,31.19,20.92
2016,11,26,8,15,0.0,50.5,2.75,10.0,50.5,44.58,32.82
2016,11,26,8,30,0.0,64.0,2.7,10.0,64.0,57.7,44.41
2016,11,26,8,45,0.0,77.0,2.65,10.5,77.0,70.05,55.13
2016,11,26,9,0,0.0,90.0,2.6,11.0,90.0,82.33,65.63
2016,11,26,9,15,0.0,102.0,2.7,11.0,102.0,93.42,75.1
2016,11,26,9,30,0.0,114.0,2.8,11.0,114.0,104.53,84.5
2016,11,26,9,45,0.0,108.5,2.95,11.0,108.5,96.37,77.41
2016,11,26,10,0,0.0,103.0,3.1,11.0,103.0,89.38,71.35
2016,11,26,10,15,8.0,137.0,3.3,11.0,141.0,131.19,107.13
2016,11,26,10,30,16.0,171.0,3.5,11.0,179.0,173.99,143.24
2016,11,26,10,45,12.0,171.0,3.7,11.0,177.0,168.11,137.91
2016,11,26,11,0,8.0,171.0,3.9,11.0,175.0,162.7,133.1
2016,11,26,11,15,40.5,196.0,4.0,11.0,216.5,233.09,192.89
2016,11,26,11,30,73.0,221.0,4.1,11.0,258.0,287.16,238.22
2016,11,26,11,45,91.0,225.5,4.2,11.5,272.0,302.66,250.78
2016,11,26,12,0,109.0,230.0,4.3,12.0,286.0,316.95,262.33
2016,11,26,12,15,113.5,228.0,4.3,12.0,286.0,326.64,270.02
2016,11,26,12,30,118.0,226.0,4.3,12.0,286.0,320.24,264.73
2016,11,26,12,45,110.0,220.0,4.3,12.0,275.0,287.68,237.9
2016,11,26,13,0,102.0,214.0,4.3,12.0,264.0,269.43,222.66
2016,11,26,13,15,244.5,191.5,4.15,12.0,304.0,346.77,287.61
2016,11,26,13,30,387.0,169.0,4.0,12.0,344.0,397.78,328.65
2016,11,26,13,45,322.5,168.0,3.9,12.0,308.5,331.11,272.54
2016,11,26,14,0,258.0,167.0,3.8,12.0,273.0,280.42,229.58
2016,11,26,14,15,428.5,133.0,3.7,12.0,292.0,305.27,246.3
2016,11,26,14,30,599.0,99.0,3.6,12.0,311.0,307.69,241.07
2016,11,26,14,45,559.0,94.0,3.55,12.0,275.5,252.89,191.66
2016,11,26,15,0,519.0,89.0,3.5,12.0,240.0,202.19,146.23
2016,11,26,15,15,467.0,81.5,3.5,11.5,202.0,148.85,100.9
2016,11,26,15,30,415.0,74.0,3.5,11.0,164.0,104.66,66.49
2016,11,26,15,45,332.0,64.0,3.5,11.0,126.0,63.39,40.55
2016,11,26,16,0,249.0,54.0,3.5,11.0,88.0,41.13,30.37
2016,11,26,16,15,124.5,39.0,3.6,11.0,56.0,29.93,18.63
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,18.82,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,10.24,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,12.5,3.1,9.0,20.5,94.46,0.0
2016,11,27,7,30,241.0,25.0,3.1,9.0,41.0,243.96,110.38
2016,11,27,7,45,360.0,34.5,3.15,9.5,78.5,368.09,295.78
2016,11,27,8,0,479.0,44.0,3.2,10.0,116.0,486.05,402.51
2016,11,27,8,15,547.0,50.0,3.3,10.0,157.0,563.41,469.83
2016,11,27,8,30,615.0,56.0,3.4,10.0,198.0,642.13,535.43
2016,11,27,8,45,663.5,59.5,3.55,10.5,238.0,701.03,582.35
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,752.21,621.65
2016,11,27,9,15,740.5,66.0,3.65,11.5,313.5,790.89,649.29
2016,11,27,9,30,769.0,69.0,3.6,12.0,349.0,827.01,674.16
2016,11,27,9,45,697.0,85.5,3.6,12.5,355.5,791.29,645.08
2016,11,27,10,0,625.0,102.0,3.6,13.0,362.0,744.82,608.27
2016,11,27,10,15,734.5,88.5,3.5,13.0,411.5,825.16,667.5
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,896.28,717.62
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,894.43,712.91
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,888.91,706.29
2016,11,27,11,15,866.5,76.5,3.1,14.0,506.5,875.72,695.63
2016,11,27,11,30,871.0,77.0,3.0,14.0,517.0,858.97,682.6
2016,11,27,11,45,870.0,78.0,2.9,14.0,519.5,834.75,664.32
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,807.34,643.88
2016,11,27,12,15,866.0,78.5,2.7,14.0,517.0,773.54,618.83
2016,11,27,12,30,863.0,78.0,2.6,14.0,512.0,737.01,591.8
2016,11,27,12,45,679.5,119.0,2.55,14.5,455.5,621.47,501.92
2016,11,27,13,0,496.0,160.0,2.5,15.0,399.0,505.27,409.28
2016,11,27,13,15,433.0,165.5,2.4,15.0,368.5,445.83,361.63
2016,11,27,13,30,370.0,171.0,2.3,15.0,338.0,380.58,308.72
2016,11,27,13,45,385.5,157.5,2.25,15.0,322.5,362.09,292.67
2016,11,27,14,0,401.0,144.0,2.2,15.0,307.0,331.45,266.13
2016,11,27,14,15,408.5,130.5,2.15,14.5,285.5,295.51,235.01
2016,11,27,14,30,416.0,117.0,2.1,14.0,264.0,258.37,201.96
2016,11,27,14,45,384.0,110.0,2.1,14.0,234.0,214.69,163.53
2016,11,27,15,0,352.0,103.0,2.1,14.0,204.0,174.34,128.17
2016,11,27,15,15,324.5,90.0,2.05,13.5,172.5,133.27,93.21
2016,11,27,15,30,297.0,77.0,2.0,13.0,141.0,95.58,63.15
2016,11,27,15,45,254.5,62.5,1.95,12.5,109.0,59.6,38.76
2016,11,27,16,0,212.0,48.0,1.9,12.0,77.0,36.52,26.23
2016,11,27,16,15,106.0,35.0,1.95,11.5,49.5,27.09,16.2
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,17.44,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,9.39,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,93.0,13.0,3.9,11.0,18.5,75.61,0.0
2016,11,28,7,30,186.0,26.0,4.0,11.0,37.0,205.8,73.75
2016,11,28,7,45,298.0,37.0,4.15,11.0,73.0,321.31,256.29
2016,11,28,8,0,410.0,48.0,4.3,11.0,109.0,433.61,360.57
2016,11,28,8,15,481.5,55.5,4.3,11.0,149.0,514.58,431.5
2016,11,28,8,30,553.0,63.0,4.3,11.0,189.0,596.98,500.76
2016,11,28,8,45,601.5,68.0,4.35,11.5,228.0,657.14,549.2
2016,11,28,9,0,650.0,73.0,4.4,12.0,267.0,716.49,595.24
2016,11,28,9,15,588.0,87.5,4.35,12.0,279.5,686.18,571.05
2016,11,28,9,30,526.0,102.0,4.3,12.0,292.0,651.07,543.06
2016,11,28,9,45,557.0,106.0,4.3,12.0,322.5,686.43,570.26
2016,11,28,10,0,588.0,110.0,4.3,12.0,353.0,719.36,594.81
2016,11,28,10,15,529.0,131.5,4.2,12.0,360.0,678.75,561.87
2016,11,28,10,30,470.0,153.0,4.1,12.0,367.0,644.82,533.75
2016,11,28,10,45,562.5,135.0,4.05,12.5,400.5,698.78,574.79
2016,11,28,11,0,655.0,117.0,4.0,13.0,434.0,759.02,618.55
2016,11,28,11,15,674.5,126.0,3.9,13.0,458.5,771.66,626.81
2016,11,28,11,30,694.0,135.0,3.8,13.0,483.0,780.26,632.43
2016,11,28,11,45,708.0,131.0,3.7,13.5,488.0,766.35,620.16
2016,11,28,12,0,722.0,127.0,3.6,14.0,493.0,748.94,605.59
2016,11,28,12,15,719.0,126.5,3.5,14.0,488.5,718.79,582.63
2016,11,28,12,30,716.0,126.0,3.4,14.0,484.0,686.3,556.92
2016,11,28,12,45,690.5,119.0,3.3,14.5,458.0,629.27,511.28
2016,11,28,13,0,665.0,112.0,3.2,15.0,432.0,572.27,465.29
2016,11,28,13,15,538.5,137.0,3.15,15.0,389.5,481.06,391.82
2016,11,28,13,30,412.0,162.0,3.1,15.0,347.0,405.68,330.0
2016,11,28,13,45,416.0,151.0,3.05,15.0,328.5,371.76,301.54
2016,11,28,14,0,420.0,140.0,3.0,15.0,310.0,336.78,271.31
2016,11,28,14,15,519.0,118.5,2.9,14.5,312.0,328.88,261.41
2016,11,28,14,30,618.0,97.0,2.8,14.0,314.0,313.67,243.26
2016,11,28,14,45,600.0,88.5,2.75,14.0,280.5,260.96,195.39
2016,11,28,15,0,582.0,80.0,2.7,14.0,247.0,209.8,148.91
2016,11,28,15,15,530.0,73.5,2.5,13.5,208.0,156.56,103.69
2016,11,28,15,30,478.0,67.0,2.3,13.0,169.0,109.38,67.06
2016,11,28,15,45,424.0,56.0,2.15,12.5,131.5,64.58,38.57
2016,11,28,16,0,370.0,45.0,2.0,12.0,94.0,37.07,26.68
2016,11,28,16,15,185.0,36.0,2.05,11.5,60.5,27.74,16.61
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,20.68,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,11.52,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
