Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,139.27,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,326.96,86.65
2016,11,29,7,45,485.5,26.0,2.4,7.5,80.5,443.53,350.04
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,552.2,453.59
2016,11,29,8,15,652.5,37.5,2.45,8.5,160.5,624.5,516.06
2016,11,29,8,30,713.0,42.0,2.5,9.0,202.0,697.52,575.44
2016,11,29,8,45,750.0,45.0,2.6,9.5,241.5,748.0,615.19
2016,11,29,9,0,787.0,48.0,2.7,10.0,281.0,787.82,645.26
2016,11,29,9,15,812.0,50.0,2.65,10.5,316.5,822.12,669.02
2016,11,29,9,30,837.0,52.0,2.6,11.0,352.0,854.04,690.13
2016,11,29,9,45,853.5,54.0,2.55,11.5,382.5,875.31,702.87
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,893.37,713.05
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,902.64,717.18
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,908.31,718.73
2016,11,29,10,45,899.0,60.0,2.1,12.5,479.5,904.57,712.87
2016,11,29,11,0,905.0,61.0,2.0,13.0,497.0,897.16,704.65
2016,11,29,11,15,909.0,61.5,1.9,13.0,507.5,883.63,693.59
2016,11,29,11,30,913.0,62.0,1.8,13.0,518.0,866.48,680.19
2016,11,29,11,45,912.0,63.0,1.7,13.5,521.0,842.25,660.73
2016,11,29,12,0,911.0,64.0,1.6,14.0,524.0,814.75,639.19
2016,11,29,12,15,754.0,101.0,1.55,14.0,479.5,716.99,568.92
2016,11,29,12,30,597.0,138.0,1.5,14.0,435.0,611.91,489.89
2016,11,29,12,45,735.0,104.5,1.5,14.5,461.5,644.53,515.11
2016,11,29,13,0,873.0,71.0,1.5,15.0,488.0,655.88,522.42
2016,11,29,13,15,864.0,70.0,1.5,15.0,469.0,608.36,484.84
2016,11,29,13,30,855.0,69.0,1.5,15.0,450.0,562.55,447.98
2016,11,29,13,45,842.0,67.0,1.5,15.0,424.5,508.46,403.76
2016,11,29,14,0,829.0,65.0,1.5,15.0,399.0,453.84,357.76
2016,11,29,14,15,809.0,63.0,1.45,14.5,367.5,396.14,308.39
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,339.19,258.15
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.0,279.74,204.65
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,222.71,153.11
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,164.94,103.43
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,112.0,62.05
2016,11,29,15,45,572.5,41.0,1.2,12.5,143.0,61.2,31.65
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,31.42,21.77
2016,11,29,16,15,378.0,26.0,1.15,11.5,65.5,21.47,11.53
2016,11,29,16,30,254.0,17.0,1.1,11.0,29.0,14.09,0.0
2016,11,29,16,45,127.0,8.5,1.1,11.0,14.5,7.26,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,78.78,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,205.85,25.46
2016,11,30,7,45,310.5,32.5,1.05,9.5,68.0,326.27,253.82
2016,11,30,8,0,420.0,43.0,1.0,10.0,103.0,435.29,354.5
2016,11,30,8,15,490.5,50.0,1.1,10.0,142.0,514.15,421.77
2016,11,30,8,30,561.0,57.0,1.2,10.0,181.0,594.75,487.47
2016,11,30,8,45,608.5,61.5,1.35,10.5,219.5,653.09,533.34
2016,11,30,9,0,656.0,66.0,1.5,11.0,258.0,710.75,577.16
2016,11,30,9,15,688.0,69.5,1.6,11.0,293.5,751.85,608.0
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,790.88,636.75
2016,11,30,9,45,496.5,118.5,1.8,11.5,302.5,637.23,521.03
2016,11,30,10,0,273.0,164.0,1.9,12.0,276.0,467.11,385.65
2016,11,30,10,15,217.5,180.0,1.9,12.0,272.5,412.65,341.83
2016,11,30,10,30,162.0,196.0,1.9,12.0,269.0,377.14,311.51
2016,11,30,10,45,176.0,203.5,1.95,12.0,286.0,393.39,324.64
2016,11,30,11,0,190.0,211.0,2.0,12.0,303.0,408.71,336.67
2016,11,30,11,15,133.0,213.5,2.05,12.0,278.5,354.56,291.57
2016,11,30,11,30,76.0,216.0,2.1,12.0,254.0,285.24,234.2
2016,11,30,11,45,63.5,213.5,2.2,12.5,245.5,267.15,218.93
2016,11,30,12,0,51.0,211.0,2.3,13.0,237.0,249.96,204.2
2016,11,30,12,15,77.5,215.5,2.4,13.0,254.5,271.53,222.51
2016,11,30,12,30,104.0,220.0,2.5,13.0,272.0,291.05,238.84
2016,11,30,12,45,228.5,203.5,2.6,13.0,314.0,365.59,301.25
2016,11,30,13,0,353.0,187.0,2.7,13.0,356.0,428.59,352.46
2016,11,30,13,15,224.5,189.5,2.65,13.0,295.5,334.06,274.23
2016,11,30,13,30,96.0,192.0,2.6,13.0,235.0,231.56,189.42
2016,11,30,13,45,92.0,182.5,2.6,13.0,221.5,213.65,174.65
2016,11,30,14,0,88.0,173.0,2.6,13.0,208.0,196.22,159.89
2016,11,30,14,15,399.5,124.5,2.5,13.0,265.5,287.93,231.39
2016,11,30,14,30,711.0,76.0,2.4,13.0,323.0,327.31,253.36
2016,11,30,14,45,680.5,71.5,2.35,13.0,287.5,269.82,200.94
2016,11,30,15,0,650.0,67.0,2.3,13.0,252.0,215.08,151.26
2016,11,30,15,15,601.5,62.0,2.15,12.5,213.0,159.89,103.71
2016,11,30,15,30,553.0,57.0,2.0,12.0,174.0,110.16,64.57
2016,11,30,15,45,473.5,50.0,1.95,11.5,134.0,63.03,35.54
2016,11,30,16,0,394.0,43.0,1.9,11.0,94.0,35.43,25.33
2016,11,30,16,15,271.5,31.0,1.9,10.5,60.0,25.68,14.85
2016,11,30,16,30,149.0,19.0,1.9,10.0,26.0,14.84,0.0
2016,11,30,16,45,74.5,9.5,1.9,10.0,13.0,8.11,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,9.5,2.15,6.5,18.0,120.75,0.0
2016,12,1,7,30,327.0,19.0,2.1,7.0,36.0,284.11,0.0
2016,12,1,7,45,444.5,26.5,2.1,7.5,74.0,410.53,318.05
2016,12,1,8,0,562.0,34.0,2.1,8.0,112.0,527.18,431.73
2016,12,1,8,15,627.0,39.0,2.3,8.5,153.5,603.28,498.27
2016,12,1,8,30,692.0,44.0,2.5,9.0,195.0,680.24,561.84
2016,12,1,8,45,734.0,47.5,2.75,9.5,235.0,735.51,606.45
2016,12,1,9,0,776.0,51.0,3.0,10.0,275.0,789.5,648.39
2016,12,1,9,15,803.0,53.5,3.1,10.5,311.5,826.78,675.52
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,861.47,699.97
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,880.87,712.59
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,896.89,722.6
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,897.66,722.41
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,904.75,727.01
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,903.87,724.49
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,899.28,719.46
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,886.35,709.25
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,869.83,696.63
2016,12,1,11,45,909.0,68.5,3.5,13.5,520.5,846.4,678.13
2016,12,1,12,0,911.0,68.0,3.5,14.0,524.0,819.61,657.33
2016,12,1,12,15,909.5,68.0,3.45,14.0,520.0,787.48,633.62
2016,12,1,12,30,908.0,68.0,3.4,14.0,516.0,752.4,607.72
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.5,710.72,575.7
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,666.84,540.14
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,618.34,500.93
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,568.36,459.63
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,513.83,413.8
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,460.66,367.71
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,402.17,316.62
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,344.45,264.78
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.5,283.93,209.55
2016,12,1,15,0,741.0,54.0,2.8,14.0,264.0,225.97,156.54
2016,12,1,15,15,696.5,50.0,2.65,13.5,224.0,167.55,105.69
2016,12,1,15,30,652.0,46.0,2.5,13.0,184.0,113.99,63.26
2016,12,1,15,45,579.0,40.5,2.45,12.5,142.5,62.88,32.15
2016,12,1,16,0,506.0,35.0,2.4,12.0,101.0,31.48,21.76
2016,12,1,16,15,380.5,26.0,2.45,11.5,65.0,21.51,11.39
2016,12,1,16,30,255.0,17.0,2.5,11.0,29.0,14.12,0.0
2016,12,1,16,45,127.5,8.5,2.65,10.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,120.07,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,281.77,0.0
2016,12,2,7,45,440.0,26.0,3.25,7.5,72.0,405.77,312.27
2016,12,2,8,0,553.0,34.0,3.3,8.0,109.0,518.93,427.83
2016,12,2,8,15,618.5,39.0,3.4,8.5,150.0,595.26,495.57
2016,12,2,8,30,684.0,44.0,3.5,9.0,191.0,672.42,559.91
2016,12,2,8,45,724.5,47.5,3.65,9.5,230.5,726.24,603.52
2016,12,2,9,0,765.0,51.0,3.8,10.0,270.0,778.74,644.31
2016,12,2,9,15,792.0,53.5,3.9,10.5,306.0,815.9,671.76
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,850.53,696.48
2016,12,2,9,45,832.0,59.5,4.1,11.5,372.5,870.84,709.92
2016,12,2,10,0,845.0,63.0,4.2,12.0,403.0,887.83,720.75
2016,12,2,10,15,858.0,64.5,4.1,12.5,427.5,888.72,718.48
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,895.94,721.04
2016,12,2,10,45,880.0,66.5,3.95,13.5,470.0,894.56,717.57
2016,12,2,11,0,889.0,67.0,3.9,14.0,488.0,889.54,711.65
2016,12,2,11,15,893.5,67.5,3.85,14.0,499.0,876.89,701.65
2016,12,2,11,30,898.0,68.0,3.8,14.0,510.0,860.68,689.25
2016,12,2,11,45,900.0,68.0,3.75,14.5,513.5,838.24,671.16
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,812.45,650.8
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,780.33,627.31
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,745.34,601.65
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,703.0,570.33
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,658.69,535.42
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,610.64,496.35
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,561.18,455.27
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,509.98,411.8
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,455.26,364.39
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,396.96,313.31
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,339.53,261.64
2016,12,2,14,45,754.5,57.0,3.15,14.0,294.5,280.03,207.19
2016,12,2,15,0,724.0,54.0,3.0,14.0,258.0,223.1,155.02
2016,12,2,15,15,679.0,50.0,2.8,13.5,218.5,165.62,104.92
2016,12,2,15,30,634.0,46.0,2.6,13.0,179.0,113.05,63.14
2016,12,2,15,45,562.5,40.5,2.45,12.5,139.0,63.06,32.36
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,28.83,19.46
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,21.48,11.32
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,14.11,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,94.78,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,235.27,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,365.66,274.24
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,480.0,389.24
2016,12,3,8,15,559.0,40.5,1.35,9.5,140.0,547.09,447.84
2016,12,3,8,30,627.0,46.0,1.4,10.0,180.0,625.64,511.36
2016,12,3,8,45,675.5,49.0,1.45,10.5,219.0,684.74,557.21
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,742.83,600.39
2016,12,3,9,15,517.0,91.0,1.55,11.5,247.5,622.18,509.2
2016,12,3,9,30,310.0,130.0,1.6,12.0,237.0,461.15,382.59
2016,12,3,9,45,382.5,130.5,1.65,12.5,275.0,546.99,450.88
2016,12,3,10,0,455.0,131.0,1.7,13.0,313.0,612.31,500.25
2016,12,3,10,15,648.0,98.5,1.65,13.5,375.5,755.05,603.98
2016,12,3,10,30,841.0,66.0,1.6,14.0,438.0,868.01,680.66
2016,12,3,10,45,851.0,67.0,1.6,14.5,456.0,868.58,677.7
2016,12,3,11,0,861.0,68.0,1.6,15.0,474.0,865.59,673.72
2016,12,3,11,15,866.0,68.5,1.6,15.0,485.0,853.94,665.12
2016,12,3,11,30,871.0,69.0,1.6,15.0,496.0,838.83,654.31
2016,12,3,11,45,871.5,69.5,1.65,15.5,499.0,816.52,637.93
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,791.05,619.42
2016,12,3,12,15,870.5,69.5,1.75,16.0,498.5,759.74,597.88
2016,12,3,12,30,869.0,69.0,1.8,16.0,495.0,725.63,574.21
2016,12,3,12,45,863.5,69.0,1.85,16.5,483.5,686.68,545.78
2016,12,3,13,0,858.0,69.0,1.9,17.0,472.0,645.53,513.7
2016,12,3,13,15,849.0,68.0,1.85,17.0,454.0,599.11,477.03
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,554.5,440.76
2016,12,3,13,45,823.0,66.5,1.8,17.0,411.0,501.14,397.1
2016,12,3,14,0,806.0,66.0,1.8,17.0,386.0,447.59,352.05
2016,12,3,14,15,785.5,63.5,1.7,16.5,355.5,390.66,303.4
2016,12,3,14,30,765.0,61.0,1.6,16.0,325.0,334.58,254.09
2016,12,3,14,45,730.0,59.0,1.55,16.0,288.5,275.91,201.77
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,220.3,151.97
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.5,164.41,104.08
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,111.49,62.39
2016,12,3,15,45,525.0,43.0,1.35,14.5,135.0,62.02,31.87
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,30.4,20.63
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,22.26,11.77
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,14.06,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,11.52,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,39.85,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,264.72,196.07
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,458.19,371.1
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,536.63,437.68
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,617.14,502.35
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,665.96,540.35
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,722.26,582.29
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,762.78,611.56
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,800.97,638.35
2016,12,4,9,45,603.0,98.0,1.25,11.5,317.5,715.69,574.94
2016,12,4,10,0,453.0,131.0,1.3,12.0,311.0,610.23,496.05
2016,12,4,10,15,498.5,130.5,1.3,12.0,340.0,647.68,524.85
2016,12,4,10,30,544.0,130.0,1.3,12.0,369.0,682.79,549.89
2016,12,4,10,45,535.5,138.5,1.3,12.5,382.0,677.46,543.96
2016,12,4,11,0,527.0,147.0,1.3,13.0,395.0,669.82,536.82
2016,12,4,11,15,674.5,116.0,1.35,13.0,440.5,759.0,602.01
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,825.51,648.6
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,805.22,632.64
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,781.71,615.49
2016,12,4,12,15,611.5,135.0,1.65,14.0,435.5,646.23,517.28
2016,12,4,12,30,395.0,185.0,1.8,14.0,378.0,494.03,400.25
2016,12,4,12,45,374.0,184.5,1.95,14.5,364.0,460.25,374.07
2016,12,4,13,0,353.0,184.0,2.1,15.0,350.0,427.01,347.07
2016,12,4,13,15,403.5,166.5,2.2,15.0,349.0,431.85,350.84
2016,12,4,13,30,454.0,149.0,2.3,15.0,348.0,419.25,340.24
2016,12,4,13,45,504.0,130.0,2.4,15.0,339.0,399.24,322.95
2016,12,4,14,0,554.0,111.0,2.5,15.0,330.0,378.38,303.72
2016,12,4,14,15,509.5,113.5,2.45,14.5,302.5,324.33,257.81
2016,12,4,14,30,465.0,116.0,2.4,14.0,275.0,278.8,218.31
2016,12,4,14,45,450.0,105.0,2.35,14.0,245.0,233.72,177.87
2016,12,4,15,0,435.0,94.0,2.3,14.0,215.0,190.06,138.51
2016,12,4,15,15,396.0,83.5,2.25,13.5,181.0,144.27,99.42
2016,12,4,15,30,357.0,73.0,2.2,13.0,147.0,103.04,66.44
2016,12,4,15,45,311.0,59.5,2.15,12.5,113.5,63.77,39.41
2016,12,4,16,0,265.0,46.0,2.1,12.0,80.0,35.27,25.02
2016,12,4,16,15,132.5,33.5,2.15,11.5,50.5,26.04,14.82
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,16.64,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,2.0,7.0,6.5,5.55,0.0
2016,12,5,7,30,0.0,13.0,2.0,7.0,13.0,10.73,0.0
2016,12,5,7,45,7.0,28.5,2.0,7.5,29.5,34.92,20.63
2016,12,5,8,0,14.0,44.0,2.0,8.0,46.0,65.86,50.3
2016,12,5,8,15,24.5,61.0,2.0,8.0,66.0,94.82,76.66
2016,12,5,8,30,35.0,78.0,2.0,8.0,86.0,123.28,102.28
2016,12,5,8,45,41.5,94.5,2.0,8.5,105.0,147.32,123.41
2016,12,5,9,0,48.0,111.0,2.0,9.0,124.0,171.29,144.04
2016,12,5,9,15,55.5,124.5,1.95,9.0,142.0,191.39,161.34
2016,12,5,9,30,63.0,138.0,1.9,9.0,160.0,211.72,178.55
2016,12,5,9,45,52.5,148.0,1.9,9.5,167.5,210.57,176.54
2016,12,5,10,0,42.0,158.0,1.9,10.0,175.0,209.51,174.63
2016,12,5,10,15,234.0,156.0,1.9,10.0,257.5,416.3,349.81
2016,12,5,10,30,426.0,154.0,1.9,10.0,340.0,604.56,499.63
2016,12,5,10,45,453.0,155.5,1.9,10.0,361.0,623.49,512.27
2016,12,5,11,0,480.0,157.0,1.9,10.0,382.0,639.89,524.34
2016,12,5,11,15,342.5,185.5,1.85,10.0,348.0,522.62,430.41
2016,12,5,11,30,205.0,214.0,1.8,10.0,314.0,411.48,339.86
2016,12,5,11,45,212.0,215.5,1.8,10.0,319.0,410.39,339.49
2016,12,5,12,0,219.0,217.0,1.8,10.0,324.0,408.31,337.64
2016,12,5,12,15,236.5,213.0,1.75,10.0,328.5,406.85,336.45
2016,12,5,12,30,254.0,209.0,1.7,10.0,333.0,418.03,344.96
2016,12,5,12,45,217.0,207.5,1.7,10.5,311.5,363.76,300.22
2016,12,5,13,0,180.0,206.0,1.7,11.0,290.0,326.17,268.79
2016,12,5,13,15,163.0,198.0,1.6,11.0,272.5,296.56,244.29
2016,12,5,13,30,146.0,190.0,1.5,11.0,255.0,268.38,220.76
2016,12,5,13,45,127.0,179.0,1.45,11.0,233.0,237.69,195.14
2016,12,5,14,0,108.0,168.0,1.4,11.0,211.0,209.01,171.05
2016,12,5,14,15,99.5,156.5,1.4,10.5,193.5,180.14,146.92
2016,12,5,14,30,91.0,145.0,1.4,10.0,176.0,159.46,129.35
2016,12,5,14,45,89.0,129.5,1.4,10.0,157.0,138.12,110.65
2016,12,5,15,0,87.0,114.0,1.4,10.0,138.0,120.2,94.72
2016,12,5,15,15,77.0,97.5,1.45,9.5,116.5,96.68,74.55
2016,12,5,15,30,67.0,81.0,1.5,9.0,95.0,73.72,55.14
2016,12,5,15,45,56.5,63.5,1.55,9.0,73.5,53.7,38.77
2016,12,5,16,0,46.0,46.0,1.6,9.0,52.0,35.74,25.77
2016,12,5,16,15,23.0,30.0,1.6,9.0,33.0,24.08,13.44
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,88.26,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,184.84,0.0
2016,12,6,7,45,364.0,25.5,2.35,5.5,61.0,354.41,254.67
2016,12,6,8,0,489.0,35.0,2.4,6.0,96.0,476.41,391.76
2016,12,6,8,15,561.5,41.0,2.45,6.5,136.5,546.62,456.12
2016,12,6,8,30,634.0,47.0,2.5,7.0,177.0,629.74,525.72
2016,12,6,8,45,559.5,64.0,2.6,8.0,196.0,609.11,510.57
2016,12,6,9,0,485.0,81.0,2.7,9.0,215.0,573.21,482.32
2016,12,6,9,15,513.5,86.5,2.75,9.5,245.5,612.1,513.03
2016,12,6,9,30,542.0,92.0,2.8,10.0,276.0,649.21,540.9
2016,12,6,9,45,584.0,93.0,2.9,10.5,308.0,691.27,572.13
2016,12,6,10,0,626.0,94.0,3.0,11.0,340.0,730.91,600.87
2016,12,6,10,15,738.0,82.0,3.0,11.0,389.5,808.8,658.43
2016,12,6,10,30,850.0,70.0,3.0,11.0,439.0,889.99,716.8
2016,12,6,10,45,857.0,71.5,3.05,11.5,457.0,888.48,713.23
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,883.36,707.9
2016,12,6,11,15,869.0,73.5,3.1,12.0,486.0,871.54,698.81
2016,12,6,11,30,874.0,74.0,3.1,12.0,497.0,847.61,681.04
2016,12,6,11,45,683.0,119.5,3.15,12.0,452.0,732.99,596.13
2016,12,6,12,0,492.0,165.0,3.2,12.0,407.0,600.34,493.01
2016,12,6,12,15,677.5,121.5,3.25,12.0,451.5,683.11,560.27
2016,12,6,12,30,863.0,78.0,3.3,12.0,496.0,739.32,603.02
2016,12,6,12,45,860.0,76.5,3.35,12.0,485.0,700.02,573.21
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,658.34,540.03
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,611.06,501.66
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,562.36,461.19
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,509.37,416.31
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,455.97,369.76
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.5,398.75,318.67
2016,12,6,14,30,767.0,65.0,3.6,12.0,327.0,342.4,267.14
2016,12,6,14,45,737.5,61.5,3.6,12.0,291.0,283.75,213.16
2016,12,6,15,0,708.0,58.0,3.6,12.0,255.0,227.55,161.21
2016,12,6,15,15,661.5,54.0,3.45,11.5,216.0,170.64,111.04
2016,12,6,15,30,615.0,50.0,3.3,11.0,177.0,116.85,67.33
2016,12,6,15,45,545.5,43.5,3.15,10.5,137.5,66.5,34.57
2016,12,6,16,0,476.0,37.0,3.0,10.0,98.0,30.53,21.08
2016,12,6,16,15,347.0,27.5,2.9,9.5,62.5,22.78,12.35
2016,12,6,16,30,218.0,18.0,2.8,9.0,27.0,15.0,0.0
2016,12,6,16,45,109.0,9.0,2.7,8.5,13.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,14.51,0.0
2016,12,7,7,45,88.0,30.0,1.9,5.0,41.0,133.96,91.74
2016,12,7,8,0,176.0,43.0,1.9,5.0,65.0,239.78,199.14
2016,12,7,8,15,199.5,59.0,1.95,5.0,92.5,265.28,226.31
2016,12,7,8,30,223.0,75.0,2.0,5.0,120.0,308.94,266.09
2016,12,7,8,45,240.5,89.0,2.05,5.5,147.0,344.11,296.86
2016,12,7,9,0,258.0,103.0,2.1,6.0,174.0,379.12,326.44
2016,12,7,9,15,268.5,116.0,2.05,6.5,198.5,405.89,347.96
2016,12,7,9,30,279.0,129.0,2.0,7.0,223.0,431.84,368.16
2016,12,7,9,45,185.5,146.5,2.0,7.5,212.0,348.94,296.81
2016,12,7,10,0,92.0,164.0,2.0,8.0,201.0,264.64,223.52
2016,12,7,10,15,169.5,172.5,2.0,8.0,244.5,360.35,304.82
2016,12,7,10,30,247.0,181.0,2.0,8.0,288.0,456.01,382.87
2016,12,7,10,45,197.0,193.0,2.05,8.5,280.5,400.79,335.67
2016,12,7,11,0,147.0,205.0,2.1,9.0,273.0,365.04,304.55
2016,12,7,11,15,84.0,194.0,2.2,9.0,233.0,272.18,227.1
2016,12,7,11,30,21.0,183.0,2.3,9.0,193.0,185.62,153.29
2016,12,7,11,45,10.5,140.5,2.45,9.0,145.5,131.69,107.78
2016,12,7,12,0,0.0,98.0,2.6,9.0,98.0,82.38,65.5
2016,12,7,12,15,0.0,80.5,2.7,9.0,80.5,66.84,52.22
2016,12,7,12,30,0.0,63.0,2.8,9.0,63.0,52.22,39.67
2016,12,7,12,45,0.0,96.5,2.95,9.5,96.5,80.91,64.27
2016,12,7,13,0,0.0,130.0,3.1,10.0,130.0,111.45,90.2
2016,12,7,13,15,0.0,117.0,3.15,9.5,117.0,99.36,80.11
2016,12,7,13,30,0.0,104.0,3.2,9.0,104.0,87.59,70.28
2016,12,7,13,45,0.0,119.0,3.25,9.0,119.0,101.02,81.91
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,114.45,93.52
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,104.31,84.91
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,94.33,76.43
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,83.21,66.87
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,72.26,57.37
2016,12,7,15,15,0.0,73.5,3.3,8.5,73.5,60.66,47.29
2016,12,7,15,30,0.0,60.0,3.2,8.0,60.0,49.25,37.23
2016,12,7,15,45,0.0,46.0,3.15,8.0,46.0,37.67,26.86
2016,12,7,16,0,0.0,32.0,3.1,8.0,32.0,26.39,17.64
2016,12,7,16,15,0.0,20.5,3.05,7.5,20.5,16.92,7.82
2016,12,7,16,30,0.0,9.0,3.0,7.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,2.95,7.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,11.0,5.0,4.27,0.0
2016,12,8,7,30,0.0,10.0,3.2,11.0,10.0,8.54,0.0
2016,12,8,7,45,3.5,25.5,3.2,11.5,26.0,28.05,13.39
2016,12,8,8,0,7.0,41.0,3.2,12.0,42.0,48.7,34.74
2016,12,8,8,15,18.5,57.5,3.15,12.0,61.0,85.59,67.36
2016,12,8,8,30,30.0,74.0,3.1,12.0,80.0,114.04,92.71
2016,12,8,8,45,37.0,89.5,3.05,12.5,98.5,136.88,112.7
2016,12,8,9,0,44.0,105.0,3.0,13.0,117.0,159.79,132.35
2016,12,8,9,15,49.0,119.5,2.9,13.0,134.5,179.39,149.04
2016,12,8,9,30,54.0,134.0,2.8,13.0,152.0,199.02,165.48
2016,12,8,9,45,63.5,147.5,2.75,13.0,171.0,221.22,184.04
2016,12,8,10,0,73.0,161.0,2.7,13.0,190.0,243.38,202.32
2016,12,8,10,15,36.5,116.5,2.65,13.0,131.0,148.46,122.01
2016,12,8,10,30,0.0,72.0,2.6,13.0,72.0,59.71,45.51
2016,12,8,10,45,6.0,120.0,2.55,13.5,123.0,110.63,88.72
2016,12,8,11,0,12.0,168.0,2.5,14.0,174.0,165.46,134.22
2016,12,8,11,15,6.0,155.5,2.45,14.0,158.5,145.19,116.95
2016,12,8,11,30,0.0,143.0,2.4,14.0,143.0,126.2,100.89
2016,12,8,11,45,0.0,144.0,2.35,14.0,144.0,126.56,101.17
2016,12,8,12,0,0.0,145.0,2.3,14.0,145.0,127.01,101.52
2016,12,8,12,15,0.0,138.5,2.25,14.0,138.5,120.26,95.91
2016,12,8,12,30,0.0,132.0,2.2,14.0,132.0,113.76,90.53
2016,12,8,12,45,0.0,103.5,2.2,14.0,103.5,87.23,68.38
2016,12,8,13,0,0.0,75.0,2.2,14.0,75.0,62.23,47.39
2016,12,8,13,15,0.0,70.0,2.15,14.0,70.0,58.05,43.91
2016,12,8,13,30,0.0,65.0,2.1,14.0,65.0,53.87,40.42
2016,12,8,13,45,0.0,44.5,2.1,14.0,44.5,36.8,25.92
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,19.79,11.39
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,18.13,9.98
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,16.48,8.57
2016,12,8,14,45,0.0,17.5,1.95,14.0,17.5,14.41,6.79
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,12.34,5.0
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,10.27,3.21
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,8.21,1.41
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,6.15,0.0
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,4.1,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.46,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.82,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.43,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,7.0,1.3,12.0,9.5,5.97,0.0
2016,12,9,7,30,163.0,14.0,1.3,12.0,19.0,127.92,0.0
2016,12,9,7,45,300.0,23.5,1.35,12.5,51.5,298.01,188.01
2016,12,9,8,0,437.0,33.0,1.4,13.0,84.0,431.34,341.94
2016,12,9,8,15,511.5,39.0,1.5,13.0,122.5,510.66,413.15
2016,12,9,8,30,586.0,45.0,1.6,13.0,161.0,584.61,474.95
2016,12,9,8,45,636.5,48.5,1.7,13.5,199.0,645.36,523.21
2016,12,9,9,0,687.0,52.0,1.8,14.0,237.0,705.32,568.85
2016,12,9,9,15,369.5,92.0,1.85,14.0,193.5,482.52,398.86
2016,12,9,9,30,52.0,132.0,1.9,14.0,150.0,194.66,159.91
2016,12,9,9,45,34.0,137.5,2.0,14.5,150.0,180.36,147.83
2016,12,9,10,0,16.0,143.0,2.1,15.0,150.0,150.88,122.28
2016,12,9,10,15,104.5,163.5,2.15,15.0,208.5,289.13,238.69
2016,12,9,10,30,193.0,184.0,2.2,15.0,267.0,392.15,322.71
2016,12,9,10,45,114.5,184.0,2.3,15.0,234.0,315.22,258.3
2016,12,9,11,0,36.0,184.0,2.4,15.0,201.0,222.18,180.53
2016,12,9,11,15,41.0,191.0,2.4,15.0,210.5,231.56,188.41
2016,12,9,11,30,46.0,198.0,2.4,15.0,220.0,240.69,195.77
2016,12,9,11,45,206.5,194.0,2.4,15.5,294.5,381.3,312.45
2016,12,9,12,0,367.0,190.0,2.4,16.0,369.0,512.53,416.14
