Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,15,291.0,200.0,2.35,16.0,341.5,450.51,365.19
2016,12,9,12,30,215.0,210.0,2.3,16.0,314.0,377.77,306.72
2016,12,9,12,45,232.0,203.5,2.25,16.0,313.0,371.25,301.84
2016,12,9,13,0,249.0,197.0,2.2,16.0,312.0,375.3,304.63
2016,12,9,13,15,143.5,185.5,2.15,15.5,251.0,272.86,221.75
2016,12,9,13,30,38.0,174.0,2.1,15.0,190.0,182.8,147.69
2016,12,9,13,45,123.0,168.5,2.05,15.0,217.5,226.36,184.01
2016,12,9,14,0,208.0,163.0,2.0,15.0,245.0,251.65,203.64
2016,12,9,14,15,202.0,150.5,1.85,15.0,225.0,223.65,179.37
2016,12,9,14,30,196.0,138.0,1.7,15.0,205.0,196.29,155.5
2016,12,9,14,45,190.0,123.5,1.55,15.0,182.5,172.15,134.05
2016,12,9,15,0,184.0,109.0,1.4,15.0,160.0,143.41,108.73
2016,12,9,15,15,170.0,93.5,1.3,14.5,135.0,113.28,82.99
2016,12,9,15,30,156.0,78.0,1.2,14.0,110.0,85.12,59.66
2016,12,9,15,45,135.5,61.5,1.1,14.0,85.0,57.85,38.78
2016,12,9,16,0,115.0,45.0,1.0,14.0,60.0,34.61,24.25
2016,12,9,16,15,57.5,30.5,1.0,13.5,38.0,24.22,13.29
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,13.12,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,6.83,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.56,0.0
2016,12,10,7,45,0.0,8.5,3.6,14.0,8.5,6.98,0.0
2016,12,10,8,0,0.0,14.0,3.6,14.0,14.0,11.51,3.73
2016,12,10,8,15,0.0,20.5,3.5,14.0,20.5,16.88,8.55
2016,12,10,8,30,0.0,27.0,3.4,14.0,27.0,22.26,13.32
2016,12,10,8,45,0.0,33.5,3.3,14.0,33.5,27.64,18.06
2016,12,10,9,0,0.0,40.0,3.2,14.0,40.0,33.04,22.77
2016,12,10,9,15,0.0,46.5,3.05,14.0,46.5,38.44,27.44
2016,12,10,9,30,0.0,53.0,2.9,14.0,53.0,43.85,32.07
2016,12,10,9,45,0.0,58.5,2.8,14.0,58.5,48.44,35.97
2016,12,10,10,0,0.0,64.0,2.7,14.0,64.0,53.03,39.84
2016,12,10,10,15,0.0,39.5,2.7,14.0,39.5,32.64,22.37
2016,12,10,10,30,0.0,15.0,2.7,14.0,15.0,12.37,4.97
2016,12,10,10,45,0.0,32.5,2.7,14.5,32.5,26.85,17.33
2016,12,10,11,0,0.0,50.0,2.7,15.0,50.0,41.38,29.62
2016,12,10,11,15,0.0,36.0,2.65,15.0,36.0,29.76,19.72
2016,12,10,11,30,0.0,22.0,2.6,15.0,22.0,18.16,9.84
2016,12,10,11,45,0.0,43.5,2.55,15.0,43.5,35.99,25.0
2016,12,10,12,0,0.0,65.0,2.5,15.0,65.0,53.89,40.13
2016,12,10,12,15,0.0,36.0,2.45,15.0,36.0,29.77,19.7
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,5.77,0.0
2016,12,10,12,45,0.0,41.5,2.35,15.0,41.5,34.33,23.61
2016,12,10,13,0,0.0,76.0,2.3,15.0,76.0,63.07,47.95
2016,12,10,13,15,0.0,72.5,2.25,14.5,72.5,60.14,45.59
2016,12,10,13,30,0.0,69.0,2.2,14.0,69.0,57.21,43.26
2016,12,10,13,45,0.0,86.5,2.15,14.0,86.5,72.17,56.02
2016,12,10,14,0,0.0,104.0,2.1,14.0,104.0,87.61,69.13
2016,12,10,14,15,0.0,95.5,2.05,14.0,95.5,80.09,62.83
2016,12,10,14,30,0.0,87.0,2.0,14.0,87.0,72.67,56.61
2016,12,10,14,45,0.0,77.5,2.0,14.0,77.5,64.48,49.68
2016,12,10,15,0,0.0,68.0,2.0,14.0,68.0,56.4,42.76
2016,12,10,15,15,0.0,57.5,1.95,13.5,57.5,47.58,35.21
2016,12,10,15,30,0.0,47.0,1.9,13.0,47.0,38.87,27.66
2016,12,10,15,45,0.0,36.5,1.85,13.0,36.5,30.17,19.97
2016,12,10,16,0,0.0,26.0,1.8,13.0,26.0,21.46,12.99
2016,12,10,16,15,0.0,16.5,1.75,12.5,16.5,13.59,5.04
2016,12,10,16,30,0.0,7.0,1.7,12.0,7.0,5.75,0.0
2016,12,10,16,45,0.0,3.5,1.65,12.0,3.5,2.99,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,10.24,0.0
2016,12,11,7,45,65.5,26.5,1.45,6.5,33.5,107.62,59.92
2016,12,11,8,0,131.0,41.0,1.4,7.0,55.0,184.75,149.83
2016,12,11,8,15,154.0,57.0,1.35,7.0,81.0,226.36,190.11
2016,12,11,8,30,177.0,73.0,1.3,7.0,107.0,268.22,227.89
2016,12,11,8,45,191.0,88.0,1.3,7.5,132.5,300.88,256.25
2016,12,11,9,0,205.0,103.0,1.3,8.0,158.0,333.32,283.43
2016,12,11,9,15,212.0,117.5,1.3,8.0,181.0,358.31,304.04
2016,12,11,9,30,219.0,132.0,1.3,8.0,204.0,382.53,323.5
2016,12,11,9,45,224.0,144.0,1.3,8.5,224.0,400.43,336.87
2016,12,11,10,0,229.0,156.0,1.3,9.0,244.0,417.44,349.26
2016,12,11,10,15,171.0,170.0,1.35,9.5,238.0,359.38,300.2
2016,12,11,10,30,113.0,184.0,1.4,10.0,232.0,320.02,265.95
2016,12,11,10,45,113.0,192.0,1.45,10.5,242.0,324.99,269.37
2016,12,11,11,0,113.0,200.0,1.5,11.0,252.0,329.61,272.24
2016,12,11,11,15,141.5,205.5,1.5,11.0,272.0,355.48,293.45
2016,12,11,11,30,170.0,211.0,1.5,11.0,292.0,379.87,313.13
2016,12,11,11,45,305.5,192.5,1.55,11.5,339.5,479.13,393.47
2016,12,11,12,0,441.0,174.0,1.6,12.0,387.0,571.1,464.86
2016,12,11,12,15,333.5,191.0,1.65,12.0,351.5,473.63,387.09
2016,12,11,12,30,226.0,208.0,1.7,12.0,316.0,384.3,315.33
2016,12,11,12,45,252.5,200.0,1.75,12.0,318.5,395.83,325.1
2016,12,11,13,0,279.0,192.0,1.8,12.0,321.0,390.46,320.85
2016,12,11,13,15,139.5,146.0,1.85,12.0,210.5,229.72,189.4
2016,12,11,13,30,0.0,100.0,1.9,12.0,100.0,84.08,66.29
2016,12,11,13,45,0.0,102.0,2.0,12.0,102.0,85.86,68.09
2016,12,11,14,0,0.0,104.0,2.1,12.0,104.0,87.62,69.67
2016,12,11,14,15,0.0,96.0,1.95,11.5,96.0,80.54,63.84
2016,12,11,14,30,0.0,88.0,1.8,11.0,88.0,73.54,58.03
2016,12,11,14,45,0.0,78.0,1.65,11.0,78.0,64.92,50.65
2016,12,11,15,0,0.0,68.0,1.5,11.0,68.0,56.4,43.3
2016,12,11,15,15,0.0,57.5,1.45,10.5,57.5,47.58,35.67
2016,12,11,15,30,0.0,47.0,1.4,10.0,47.0,38.87,28.03
2016,12,11,15,45,0.0,36.5,1.35,10.0,36.5,30.17,20.26
2016,12,11,16,0,0.0,26.0,1.3,10.0,26.0,21.46,13.21
2016,12,11,16,15,0.0,16.5,1.35,9.5,16.5,13.59,5.2
2016,12,11,16,30,0.0,7.0,1.4,9.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,1.45,9.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,13.66,0.0
2016,12,12,7,45,201.0,24.5,1.75,7.5,47.0,219.76,119.13
2016,12,12,8,0,402.0,33.0,1.8,8.0,78.0,402.47,324.04
2016,12,12,8,15,482.0,40.0,1.85,8.0,116.5,486.54,402.3
2016,12,12,8,30,562.0,47.0,1.9,8.0,155.0,573.71,476.27
2016,12,12,8,45,607.0,53.0,1.95,8.5,192.5,631.57,523.47
2016,12,12,9,0,652.0,59.0,2.0,9.0,230.0,689.06,568.35
2016,12,12,9,15,686.0,62.5,1.9,9.0,265.5,732.19,600.53
2016,12,12,9,30,720.0,66.0,1.8,9.0,301.0,767.12,625.4
2016,12,12,9,45,583.0,95.5,1.75,9.5,297.5,690.85,566.03
2016,12,12,10,0,446.0,125.0,1.7,10.0,294.0,594.95,491.56
2016,12,12,10,15,538.5,114.5,1.6,10.0,332.5,662.54,542.98
2016,12,12,10,30,631.0,104.0,1.5,10.0,371.0,738.45,597.45
2016,12,12,10,45,524.0,134.5,1.45,10.5,363.0,662.01,537.68
2016,12,12,11,0,417.0,165.0,1.4,11.0,355.0,593.81,482.94
2016,12,12,11,15,504.0,149.0,1.4,11.0,384.0,640.64,520.2
2016,12,12,11,30,591.0,133.0,1.4,11.0,413.0,690.53,557.27
2016,12,12,11,45,508.0,155.0,1.45,11.0,397.5,621.73,504.09
2016,12,12,12,0,425.0,177.0,1.5,11.0,382.0,561.95,457.43
2016,12,12,12,15,433.0,174.0,1.5,11.0,382.0,547.51,446.57
2016,12,12,12,30,441.0,171.0,1.5,11.0,382.0,531.05,433.62
2016,12,12,12,45,387.5,177.0,1.5,11.0,359.5,465.07,381.44
2016,12,12,13,0,334.0,183.0,1.5,11.0,337.0,417.34,342.9
2016,12,12,13,15,329.0,176.5,1.5,11.0,323.0,389.35,320.24
2016,12,12,13,30,324.0,170.0,1.5,11.0,309.0,361.14,296.87
2016,12,12,13,45,292.5,164.0,1.5,11.0,284.0,319.55,262.23
2016,12,12,14,0,261.0,158.0,1.5,11.0,259.0,280.57,229.4
2016,12,12,14,15,248.0,148.0,1.45,10.5,238.5,248.25,201.9
2016,12,12,14,30,235.0,138.0,1.4,10.0,218.0,217.13,174.92
2016,12,12,14,45,227.0,124.0,1.35,10.0,194.0,185.16,146.47
2016,12,12,15,0,219.0,110.0,1.3,10.0,170.0,154.19,118.7
2016,12,12,15,15,201.5,94.5,1.3,9.5,144.0,121.25,90.07
2016,12,12,15,30,184.0,79.0,1.3,9.0,118.0,90.65,64.28
2016,12,12,15,45,160.5,63.0,1.3,9.0,91.5,61.72,41.79
2016,12,12,16,0,137.0,47.0,1.3,9.0,65.0,36.09,26.12
2016,12,12,16,15,68.5,32.5,1.35,9.0,41.5,25.64,14.9
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,14.6,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,7.68,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.0,1.6,8.5,2.0,1.64,0.0
2016,12,13,8,0,0.0,4.0,1.7,9.0,4.0,3.28,0.0
2016,12,13,8,15,0.0,6.5,1.65,9.0,6.5,5.33,0.0
2016,12,13,8,30,0.0,9.0,1.6,9.0,9.0,7.39,0.76
2016,12,13,8,45,0.0,11.0,1.6,9.5,11.0,9.04,2.24
2016,12,13,9,0,0.0,13.0,1.6,10.0,13.0,10.69,3.7
2016,12,13,9,15,0.0,15.0,1.55,10.0,15.0,12.34,5.17
2016,12,13,9,30,0.0,17.0,1.5,10.0,17.0,14.0,6.62
2016,12,13,9,45,0.0,19.0,1.5,10.5,19.0,15.65,8.04
2016,12,13,10,0,0.0,21.0,1.5,11.0,21.0,17.31,9.44
2016,12,13,10,15,45.5,100.5,1.5,11.0,120.0,138.48,115.32
2016,12,13,10,30,91.0,180.0,1.5,11.0,219.0,276.77,230.74
2016,12,13,10,45,264.0,170.0,1.5,11.5,289.0,451.74,374.15
2016,12,13,11,0,437.0,160.0,1.5,12.0,359.0,605.91,493.57
2016,12,13,11,15,325.5,183.5,1.45,12.0,334.0,507.17,413.75
2016,12,13,11,30,214.0,207.0,1.4,12.0,309.0,412.96,337.97
2016,12,13,11,45,252.0,204.5,1.35,12.0,325.0,449.82,367.52
2016,12,13,12,0,290.0,202.0,1.3,12.0,341.0,466.42,380.34
2016,12,13,12,15,308.0,197.5,1.25,12.0,345.0,462.28,376.78
2016,12,13,12,30,326.0,193.0,1.2,12.0,349.0,456.16,371.75
2016,12,13,12,45,320.5,190.5,1.2,12.0,340.5,433.7,353.75
2016,12,13,13,0,315.0,188.0,1.2,12.0,332.0,410.76,335.32
2016,12,13,13,15,163.0,172.0,1.2,12.0,246.5,271.84,222.81
2016,12,13,13,30,11.0,156.0,1.2,12.0,161.0,142.0,114.75
2016,12,13,13,45,5.5,119.0,1.2,12.0,121.5,104.04,83.35
2016,12,13,14,0,0.0,82.0,1.2,12.0,82.0,68.31,53.17
2016,12,13,14,15,0.0,75.0,1.2,12.0,75.0,62.32,48.16
2016,12,13,14,30,0.0,68.0,1.2,12.0,68.0,56.39,43.13
2016,12,13,14,45,0.0,60.5,1.25,12.0,60.5,50.12,37.76
2016,12,13,15,0,0.0,53.0,1.3,12.0,53.0,43.87,32.36
2016,12,13,15,15,0.0,44.5,1.25,11.5,44.5,36.79,26.25
2016,12,13,15,30,0.0,36.0,1.2,11.0,36.0,29.73,20.06
2016,12,13,15,45,0.0,27.5,1.2,11.0,27.5,22.68,13.79
2016,12,13,16,0,0.0,19.0,1.2,11.0,19.0,15.64,8.07
2016,12,13,16,15,0.0,12.0,1.3,10.5,12.0,9.87,2.26
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,4.1,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,2.13,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,6.83,0.0
2016,12,14,7,45,29.0,23.0,2.65,12.5,26.0,59.72,22.36
2016,12,14,8,0,58.0,38.0,2.8,13.0,44.0,108.05,82.74
2016,12,14,8,15,78.0,54.5,2.8,13.0,66.5,146.02,118.59
2016,12,14,8,30,98.0,71.0,2.8,13.0,89.0,183.78,152.45
2016,12,14,8,45,110.0,87.5,2.85,13.0,112.0,214.84,179.84
2016,12,14,9,0,122.0,104.0,2.9,13.0,135.0,245.72,206.49
2016,12,14,9,15,129.5,119.0,2.95,13.0,156.5,269.93,226.96
2016,12,14,9,30,137.0,134.0,3.0,13.0,178.0,293.83,246.77
2016,12,14,9,45,139.0,146.5,3.05,13.5,195.5,308.58,258.14
2016,12,14,10,0,141.0,159.0,3.1,14.0,213.0,322.91,268.97
2016,12,14,10,15,161.5,170.0,3.1,14.0,235.0,351.5,292.26
2016,12,14,10,30,182.0,181.0,3.1,14.0,257.0,379.41,314.69
2016,12,14,10,45,102.5,177.5,3.1,14.0,221.0,297.18,245.35
2016,12,14,11,0,23.0,174.0,3.1,14.0,185.0,182.86,148.9
2016,12,14,11,15,30.0,182.5,3.1,14.0,196.5,212.62,173.72
2016,12,14,11,30,37.0,191.0,3.1,14.0,208.0,225.64,184.41
2016,12,14,11,45,18.5,159.5,3.1,14.5,168.0,158.02,127.76
2016,12,14,12,0,0.0,128.0,3.1,15.0,128.0,110.73,87.69
2016,12,14,12,15,0.0,129.5,3.05,15.0,129.5,111.86,88.69
2016,12,14,12,30,0.0,131.0,3.0,15.0,131.0,113.03,89.68
2016,12,14,12,45,0.0,127.0,2.95,15.0,127.0,109.04,86.4
2016,12,14,13,0,0.0,123.0,2.9,15.0,123.0,105.15,83.22
2016,12,14,13,15,0.0,119.0,2.9,15.0,119.0,101.36,80.12
2016,12,14,13,30,0.0,115.0,2.9,15.0,115.0,97.63,77.09
2016,12,14,13,45,0.0,117.5,2.9,15.0,117.5,99.84,79.04
2016,12,14,14,0,0.0,120.0,2.9,15.0,120.0,102.01,80.96
2016,12,14,14,15,0.0,110.0,2.9,14.5,110.0,92.94,73.57
2016,12,14,14,30,0.0,100.0,2.9,14.0,100.0,84.01,66.23
2016,12,14,14,45,0.0,89.0,2.9,14.0,89.0,74.35,58.06
2016,12,14,15,0,0.0,78.0,2.9,14.0,78.0,64.83,49.93
2016,12,14,15,15,0.0,66.0,2.9,14.0,66.0,54.6,41.12
2016,12,14,15,30,0.0,54.0,2.9,14.0,54.0,44.54,32.34
2016,12,14,15,45,0.0,42.0,2.9,14.0,42.0,34.63,23.63
2016,12,14,16,0,0.0,30.0,2.9,14.0,30.0,24.79,15.81
2016,12,14,16,15,0.0,19.0,2.85,13.5,19.0,15.67,6.8
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,13.0,2.0,1.64,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.28,0.0
2016,12,15,8,15,0.0,6.5,4.35,13.0,6.5,5.33,0.0
2016,12,15,8,30,0.0,9.0,4.1,13.0,9.0,7.39,0.65
2016,12,15,8,45,0.0,11.5,3.9,13.5,11.5,9.45,2.46
2016,12,15,9,0,0.0,14.0,3.7,14.0,14.0,11.51,4.26
2016,12,15,9,15,0.0,16.5,3.6,14.0,16.5,13.58,6.06
2016,12,15,9,30,0.0,19.0,3.5,14.0,19.0,15.65,7.84
2016,12,15,9,45,0.0,21.0,3.45,14.0,21.0,17.3,9.26
2016,12,15,10,0,0.0,23.0,3.4,14.0,23.0,18.96,10.68
2016,12,15,10,15,0.0,20.5,3.3,14.0,20.5,16.9,8.89
2016,12,15,10,30,0.0,18.0,3.2,14.0,18.0,14.84,7.1
2016,12,15,10,45,0.0,39.0,3.1,14.0,39.0,32.24,21.99
2016,12,15,11,0,0.0,60.0,3.0,14.0,60.0,49.71,36.84
2016,12,15,11,15,0.0,67.0,2.95,14.0,67.0,55.55,41.76
2016,12,15,11,30,0.0,74.0,2.9,14.0,74.0,61.4,46.68
2016,12,15,11,45,0.0,75.0,2.85,14.0,75.0,62.24,47.36
2016,12,15,12,0,0.0,76.0,2.8,14.0,76.0,63.07,48.06
2016,12,15,12,15,0.0,72.5,2.8,14.0,72.5,60.15,45.59
2016,12,15,12,30,0.0,69.0,2.8,14.0,69.0,57.22,43.13
2016,12,15,12,45,0.0,69.0,2.8,14.0,69.0,57.22,43.15
2016,12,15,13,0,0.0,69.0,2.8,14.0,69.0,57.22,43.18
2016,12,15,13,15,0.0,75.5,2.75,14.0,75.5,62.64,47.82
2016,12,15,13,30,0.0,82.0,2.7,14.0,82.0,68.2,52.58
2016,12,15,13,45,0.0,61.5,2.7,14.0,61.5,50.95,37.98
2016,12,15,14,0,0.0,41.0,2.7,14.0,41.0,33.88,23.46
2016,12,15,14,15,0.0,38.0,2.6,14.0,38.0,31.39,21.36
2016,12,15,14,30,0.0,35.0,2.5,14.0,35.0,28.89,19.24
2016,12,15,14,45,0.0,31.0,2.45,14.0,31.0,25.57,16.4
2016,12,15,15,0,0.0,27.0,2.4,14.0,27.0,22.25,13.53
2016,12,15,15,15,0.0,23.0,2.25,14.0,23.0,18.94,10.65
2016,12,15,15,30,0.0,19.0,2.1,14.0,19.0,15.63,7.74
2016,12,15,15,45,0.0,14.5,2.0,14.0,14.5,11.92,4.46
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,8.21,1.47
2016,12,15,16,15,0.0,6.5,1.8,13.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,151.0,11.0,3.9,7.0,13.0,115.36,0.0
2016,12,16,7,45,305.5,21.0,4.0,7.5,45.5,287.96,100.75
2016,12,16,8,0,460.0,31.0,4.1,8.0,78.0,442.99,353.05
2016,12,16,8,15,543.0,37.0,4.2,8.0,118.0,519.31,432.31
2016,12,16,8,30,626.0,43.0,4.3,8.0,158.0,610.39,512.35
2016,12,16,8,45,674.5,48.0,4.45,8.5,198.0,672.38,565.11
2016,12,16,9,0,723.0,53.0,4.6,9.0,238.0,733.57,615.05
2016,12,16,9,15,756.5,56.0,4.6,9.0,274.5,777.64,650.21
2016,12,16,9,30,790.0,59.0,4.6,9.0,311.0,819.45,682.5
2016,12,16,9,45,813.0,61.0,4.7,9.5,343.5,847.79,702.98
2016,12,16,10,0,836.0,63.0,4.8,10.0,376.0,873.04,720.71
2016,12,16,10,15,851.5,65.0,4.8,10.0,402.0,888.12,731.16
2016,12,16,10,30,867.0,67.0,4.8,10.0,428.0,899.65,738.91
2016,12,16,10,45,876.0,68.0,4.8,10.5,448.0,890.82,730.0
2016,12,16,11,0,885.0,69.0,4.8,11.0,468.0,887.96,725.84
2016,12,16,11,15,891.5,70.0,4.75,11.0,480.5,879.27,718.4
2016,12,16,11,30,898.0,71.0,4.7,11.0,493.0,866.95,708.43
2016,12,16,11,45,901.0,71.0,4.7,11.0,498.5,846.84,693.07
2016,12,16,12,0,904.0,71.0,4.7,11.0,504.0,823.32,675.27
2016,12,16,12,15,903.5,71.0,4.7,11.0,501.5,793.77,652.94
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,761.2,628.3
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,721.98,597.58
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,680.39,563.68
2016,12,16,13,15,884.5,69.0,4.8,11.5,462.0,633.87,526.17
2016,12,16,13,30,876.0,68.0,4.8,11.0,445.0,589.25,489.06
2016,12,16,13,45,862.0,66.5,4.85,11.0,420.5,535.47,442.86
2016,12,16,14,0,848.0,65.0,4.9,11.0,396.0,481.07,394.89
2016,12,16,14,15,828.0,63.0,4.85,11.0,365.5,423.27,342.73
2016,12,16,14,30,808.0,61.0,4.8,11.0,335.0,366.05,289.86
2016,12,16,14,45,779.5,58.0,4.8,11.0,299.5,306.08,234.04
2016,12,16,15,0,751.0,55.0,4.8,11.0,264.0,248.28,179.81
2016,12,16,15,15,707.5,51.0,4.65,10.5,225.0,189.11,126.31
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,134.5,79.92
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,81.2,42.14
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,36.01,26.07
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,27.84,17.06
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,23.85,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,3.0,40.0,231.51,67.63
2016,12,17,8,0,500.0,29.0,1.8,4.0,80.0,459.12,365.0
2016,12,17,8,15,581.0,35.0,1.85,4.5,120.5,547.3,452.68
2016,12,17,8,30,662.0,41.0,1.9,5.0,161.0,637.36,529.25
2016,12,17,8,45,711.5,45.5,1.95,5.5,202.0,700.24,580.79
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,762.32,629.26
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.5,805.57,661.1
2016,12,17,9,30,825.0,56.0,2.0,7.0,318.0,846.49,689.97
2016,12,17,9,45,845.5,58.0,2.0,7.5,350.5,872.88,707.25
2016,12,17,10,0,866.0,60.0,2.0,8.0,383.0,886.5,714.9
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.5,900.01,723.69
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,910.04,729.9
2016,12,17,10,45,903.0,64.5,2.0,8.5,455.5,910.54,728.03
2016,12,17,11,0,911.0,66.0,2.0,9.0,475.0,907.35,723.74
2016,12,17,11,15,916.5,66.5,2.0,9.0,488.0,896.91,715.73
2016,12,17,11,30,922.0,67.0,2.0,9.0,501.0,882.81,705.31
2016,12,17,11,45,922.5,68.0,2.0,9.5,505.5,861.53,688.62
2016,12,17,12,0,923.0,69.0,2.0,10.0,510.0,836.86,669.68
2016,12,17,12,15,922.0,69.0,2.0,10.0,508.0,806.49,647.89
2016,12,17,12,30,921.0,69.0,2.0,10.0,506.0,773.08,623.85
2016,12,17,12,45,911.0,70.0,2.0,10.0,495.0,731.59,593.73
2016,12,17,13,0,901.0,71.0,2.0,10.0,484.0,688.0,560.65
2016,12,17,13,15,892.0,70.0,1.95,10.0,466.5,640.88,522.86
2016,12,17,13,30,883.0,69.0,1.9,10.0,449.0,595.72,485.58
2016,12,17,13,45,868.0,67.5,1.85,10.0,424.5,541.11,440.05
2016,12,17,14,0,853.0,66.0,1.8,10.0,400.0,485.95,392.87
2016,12,17,14,15,833.0,64.0,1.75,10.0,369.0,427.89,342.05
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,370.39,290.31
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.5,309.99,235.34
2016,12,17,15,0,752.0,57.0,1.6,10.0,267.0,251.94,181.86
2016,12,17,15,15,707.5,53.0,1.6,9.5,227.5,192.43,128.82
2016,12,17,15,30,663.0,49.0,1.6,9.0,188.0,137.6,82.54
2016,12,17,15,45,592.0,43.0,1.6,8.5,147.0,83.98,44.46
2016,12,17,16,0,521.0,37.0,1.6,8.0,106.0,36.33,21.28
2016,12,17,16,15,260.5,34.5,1.65,7.5,69.0,26.8,16.44
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,23.92,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,13.66,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,1.5,39.0,230.25,52.5
2016,12,18,8,0,501.0,28.0,2.9,2.0,78.0,458.66,367.89
2016,12,18,8,15,584.5,34.0,2.95,2.5,119.0,548.46,460.37
2016,12,18,8,30,668.0,40.0,3.0,3.0,160.0,640.54,540.62
2016,12,18,8,45,718.0,44.0,3.1,3.5,201.0,703.29,593.76
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,765.24,643.83
2016,12,18,9,15,801.0,51.0,3.15,4.5,280.0,809.49,677.3
2016,12,18,9,30,834.0,54.0,3.1,5.0,318.0,851.46,707.65
2016,12,18,9,45,852.0,57.0,3.1,5.5,350.5,877.16,725.05
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,890.05,732.5
2016,12,18,10,15,885.5,61.5,3.0,6.5,410.5,904.58,740.28
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,915.61,745.28
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,918.43,744.67
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,917.49,741.47
2016,12,18,11,15,927.5,66.5,2.75,8.0,491.5,906.99,732.82
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,892.79,721.69
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,871.76,704.86
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,847.24,685.65
2016,12,18,12,15,937.0,67.0,2.7,9.0,512.5,816.57,663.23
2016,12,18,12,30,936.0,67.0,2.7,9.0,510.0,782.8,638.5
2016,12,18,12,45,931.5,66.5,2.7,9.5,500.0,742.98,608.02
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,700.65,574.7
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,652.91,536.26
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,603.41,495.49
2016,12,18,13,45,897.0,62.5,2.7,10.0,431.0,549.46,450.09
2016,12,18,14,0,884.0,61.0,2.7,10.0,407.0,494.69,402.68
2016,12,18,14,15,865.0,59.0,2.6,9.5,376.0,436.28,351.4
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,378.99,299.51
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.5,317.79,242.96
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,258.56,187.56
2016,12,18,15,15,749.5,48.5,2.3,8.0,234.0,197.87,132.8
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,141.43,84.5
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,85.83,44.25
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,38.08,21.71
2016,12,18,16,15,456.5,26.0,2.0,5.5,73.0,23.54,13.98
2016,12,18,16,30,337.0,18.0,2.0,5.0,35.0,16.37,0.0
2016,12,18,16,45,168.5,9.0,2.0,5.0,17.5,7.68,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,2.5,36.5,212.67,32.57
2016,12,19,8,0,441.0,29.0,1.9,3.0,73.0,412.14,327.28
2016,12,19,8,15,525.0,36.0,1.9,3.5,112.0,502.03,418.44
2016,12,19,8,30,609.0,43.0,1.9,4.0,151.0,594.4,497.61
2016,12,19,8,45,660.5,47.0,1.9,4.5,190.5,657.62,549.79
2016,12,19,9,0,712.0,51.0,1.9,5.0,230.0,720.03,598.84
2016,12,19,9,15,745.0,54.5,1.85,5.5,266.5,764.28,631.49
2016,12,19,9,30,778.0,58.0,1.8,6.0,303.0,806.39,661.19
2016,12,19,9,45,714.5,70.0,1.8,6.5,313.0,769.38,631.68
2016,12,19,10,0,651.0,82.0,1.8,7.0,323.0,735.45,604.94
2016,12,19,10,15,741.5,76.5,1.8,7.5,369.5,802.72,653.65
2016,12,19,10,30,832.0,71.0,1.8,8.0,416.0,873.54,702.57
2016,12,19,10,45,841.5,72.5,1.85,8.5,435.5,875.87,701.94
2016,12,19,11,0,851.0,74.0,1.9,9.0,455.0,874.61,699.62
2016,12,19,11,15,765.0,90.0,1.85,9.0,439.5,803.85,647.28
2016,12,19,11,30,679.0,106.0,1.8,9.0,424.0,737.95,598.64
2016,12,19,11,45,674.5,108.5,1.8,9.5,427.5,718.58,583.59
2016,12,19,12,0,670.0,111.0,1.8,10.0,431.0,696.74,566.31
2016,12,19,12,15,602.0,129.5,1.8,10.0,416.0,640.71,523.39
2016,12,19,12,30,534.0,148.0,1.8,10.0,401.0,579.21,475.11
2016,12,19,12,45,588.5,130.0,1.8,10.5,404.0,581.64,476.62
2016,12,19,13,0,643.0,112.0,1.8,11.0,407.0,571.86,467.95
2016,12,19,13,15,740.5,92.5,1.75,11.0,420.0,580.3,473.57
2016,12,19,13,30,838.0,73.0,1.7,11.0,433.0,576.99,468.99
2016,12,19,13,45,822.5,71.5,1.65,11.0,409.5,524.29,424.93
2016,12,19,14,0,807.0,70.0,1.6,11.0,386.0,471.18,379.76
2016,12,19,14,15,786.0,67.5,1.5,10.5,356.0,414.56,331.02
2016,12,19,14,30,765.0,65.0,1.4,10.0,326.0,358.7,281.52
2016,12,19,14,45,734.5,62.0,1.3,10.0,291.5,300.41,228.66
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,244.55,177.42
2016,12,19,15,15,659.0,54.5,1.2,9.5,218.5,187.14,126.5
2016,12,19,15,30,614.0,50.0,1.2,9.0,180.0,132.83,80.61
2016,12,19,15,45,541.0,44.5,1.3,8.5,141.0,81.81,43.98
2016,12,19,16,0,468.0,39.0,1.4,8.0,102.0,39.46,22.99
2016,12,19,16,15,234.0,35.5,1.4,7.5,67.0,27.47,17.23
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,24.07,0.0
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,13.66,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
