Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.5,186.62,13.34
2016,12,20,8,0,372.0,29.0,2.2,6.0,65.0,371.38,291.81
2016,12,20,8,15,458.0,36.5,2.15,6.5,102.5,458.97,380.76
2016,12,20,8,30,544.0,44.0,2.1,7.0,140.0,550.73,459.31
2016,12,20,8,45,599.0,48.5,2.05,7.5,178.0,614.57,511.86
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,671.71,556.72
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.5,716.35,590.02
2016,12,20,9,30,724.0,59.0,1.9,9.0,287.0,759.03,620.47
2016,12,20,9,45,754.5,60.0,1.85,10.0,319.0,792.66,641.94
2016,12,20,10,0,785.0,61.0,1.8,11.0,351.0,823.51,660.66
2016,12,20,10,15,702.5,82.0,1.75,11.0,355.5,780.52,627.8
2016,12,20,10,30,620.0,103.0,1.7,11.0,360.0,727.74,588.25
2016,12,20,10,45,729.0,85.0,1.65,11.5,400.5,795.99,636.54
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,854.27,675.12
2016,12,20,11,15,844.5,67.5,1.5,12.0,454.0,836.85,660.31
2016,12,20,11,30,851.0,68.0,1.4,12.0,467.0,825.3,650.67
2016,12,20,11,45,742.0,95.0,1.35,12.5,445.5,759.07,601.5
2016,12,20,12,0,633.0,122.0,1.3,13.0,424.0,680.01,543.11
2016,12,20,12,15,743.0,96.0,1.25,13.0,449.0,713.2,567.73
2016,12,20,12,30,853.0,70.0,1.2,13.0,474.0,727.0,576.93
2016,12,20,12,45,634.0,118.5,1.2,13.5,416.0,602.75,482.59
2016,12,20,13,0,415.0,167.0,1.2,14.0,358.0,471.8,380.12
2016,12,20,13,15,613.0,119.5,1.2,13.5,389.5,530.51,427.97
2016,12,20,13,30,811.0,72.0,1.2,13.0,421.0,561.66,451.42
2016,12,20,13,45,798.0,70.5,1.25,13.0,398.5,511.65,410.35
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,461.04,368.23
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,406.25,321.11
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,352.1,273.26
2016,12,20,14,45,719.5,60.5,1.15,13.0,286.0,295.66,222.69
2016,12,20,15,0,693.0,57.0,1.1,13.0,253.0,241.24,173.24
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.5,185.32,124.23
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,132.27,79.79
2016,12,20,15,45,544.0,43.0,1.0,10.5,140.0,81.92,43.35
2016,12,20,16,0,481.0,37.0,1.0,10.0,102.0,39.03,21.61
2016,12,20,16,15,366.0,28.0,1.05,9.5,67.0,23.04,13.52
2016,12,20,16,30,251.0,19.0,1.1,9.0,32.0,15.71,0.0
2016,12,20,16,45,125.5,9.5,1.15,9.0,16.0,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.5,14.0,2.25,7.5,32.5,189.7,0.0
2016,12,21,8,0,385.0,28.0,2.3,8.0,65.0,379.81,294.64
2016,12,21,8,15,471.0,35.0,2.35,8.5,102.5,466.88,384.41
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,558.19,462.77
2016,12,21,8,45,612.5,46.5,2.5,9.5,178.5,615.41,510.81
2016,12,21,9,0,668.0,51.0,2.6,10.0,217.0,681.05,563.22
2016,12,21,9,15,703.0,54.5,2.65,10.5,253.0,726.52,597.9
2016,12,21,9,30,738.0,58.0,2.7,11.0,289.0,770.09,629.94
2016,12,21,9,45,766.5,59.5,2.8,11.5,321.0,802.77,653.21
2016,12,21,10,0,795.0,61.0,2.9,12.0,353.0,832.65,673.93
2016,12,21,10,15,811.5,62.5,2.75,12.0,379.5,848.49,683.5
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,860.98,690.53
2016,12,21,10,45,841.0,65.0,2.5,12.5,426.5,856.6,684.39
2016,12,21,11,0,854.0,66.0,2.4,13.0,447.0,858.34,682.93
2016,12,21,11,15,861.0,66.5,2.35,13.0,460.0,850.54,676.3
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,839.24,667.39
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.5,821.69,653.33
2016,12,21,12,0,877.0,67.0,2.3,14.0,486.0,800.78,637.02
2016,12,21,12,15,877.5,67.0,2.3,14.0,484.5,773.42,617.3
2016,12,21,12,30,878.0,67.0,2.3,14.0,483.0,743.05,595.4
2016,12,21,12,45,869.5,68.0,2.3,14.5,473.5,704.6,566.41
2016,12,21,13,0,861.0,69.0,2.3,15.0,464.0,664.03,534.9
2016,12,21,13,15,853.5,68.0,2.25,15.0,448.0,619.89,499.76
2016,12,21,13,30,846.0,67.0,2.2,15.0,432.0,577.74,465.23
2016,12,21,13,45,833.5,65.5,2.2,15.0,409.5,526.48,423.08
2016,12,21,14,0,821.0,64.0,2.2,15.0,387.0,474.49,379.16
2016,12,21,14,15,802.0,62.0,2.1,14.5,358.0,418.69,331.37
2016,12,21,14,30,783.0,60.0,2.0,14.0,329.0,363.37,282.58
2016,12,21,14,45,755.0,57.5,1.95,14.0,295.0,305.46,230.34
2016,12,21,15,0,727.0,55.0,1.9,14.0,261.0,249.62,179.3
2016,12,21,15,15,685.0,51.0,1.75,13.0,223.0,191.89,128.31
2016,12,21,15,30,643.0,47.0,1.6,12.0,185.0,138.52,83.28
2016,12,21,15,45,577.0,41.5,1.5,11.5,145.5,86.46,45.52
2016,12,21,16,0,511.0,36.0,1.4,11.0,106.0,42.27,23.15
2016,12,21,16,15,396.5,27.5,1.4,10.5,70.0,22.67,13.22
2016,12,21,16,30,282.0,19.0,1.4,10.0,34.0,15.73,0.0
2016,12,21,16,45,141.0,9.5,1.45,10.0,17.0,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,14.5,1.4,6.5,34.0,201.34,0.0
2016,12,22,8,0,416.0,29.0,1.3,7.0,68.0,404.33,310.35
2016,12,22,8,15,504.0,35.5,1.2,7.5,107.0,493.49,401.8
2016,12,22,8,30,592.0,42.0,1.1,8.0,146.0,577.78,472.25
2016,12,22,8,45,644.0,47.0,1.05,8.5,185.0,642.27,523.44
2016,12,22,9,0,696.0,52.0,1.0,9.0,224.0,706.25,571.43
2016,12,22,9,15,731.0,55.5,0.9,9.5,261.0,752.34,603.21
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,796.38,631.9
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.5,825.81,649.79
2016,12,22,10,0,812.0,64.0,0.7,11.0,363.0,852.27,665.12
2016,12,22,10,15,829.0,65.5,0.8,11.5,389.5,868.71,675.97
2016,12,22,10,30,846.0,67.0,0.9,12.0,416.0,881.7,684.47
2016,12,22,10,45,857.0,68.5,1.0,12.5,436.5,885.67,686.75
2016,12,22,11,0,868.0,70.0,1.1,13.0,457.0,885.97,686.65
2016,12,22,11,15,875.0,70.5,1.15,13.0,470.5,868.69,674.95
2016,12,22,11,30,882.0,71.0,1.2,13.0,484.0,857.15,667.5
2016,12,22,11,45,885.0,71.5,1.25,13.5,490.0,838.7,654.0
2016,12,22,12,0,888.0,72.0,1.3,14.0,496.0,816.88,638.28
2016,12,22,12,15,887.5,72.0,1.3,14.0,494.0,788.41,618.44
2016,12,22,12,30,887.0,72.0,1.3,14.0,492.0,756.94,596.5
2016,12,22,12,45,883.5,71.0,1.3,14.0,483.0,719.3,570.03
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,679.21,540.82
2016,12,22,13,15,871.5,69.0,1.2,14.0,457.5,633.68,504.88
2016,12,22,13,30,863.0,68.0,1.1,14.0,441.0,590.21,469.63
2016,12,22,13,45,849.5,66.5,1.05,14.0,417.5,537.62,427.14
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,484.35,382.98
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.5,427.32,334.65
2016,12,22,14,30,796.0,61.0,0.9,14.0,335.0,370.85,285.42
2016,12,22,14,45,765.0,58.5,0.85,14.0,300.0,311.2,232.73
2016,12,22,15,0,734.0,56.0,0.8,14.0,265.0,253.95,181.37
2016,12,22,15,15,690.5,52.0,0.85,13.0,226.5,195.42,130.51
2016,12,22,15,30,647.0,48.0,0.9,12.0,188.0,141.42,85.32
2016,12,22,15,45,579.5,42.5,1.0,11.5,148.0,88.85,47.16
2016,12,22,16,0,512.0,37.0,1.1,11.0,108.0,41.93,22.21
2016,12,22,16,15,398.0,28.5,1.15,10.5,72.0,23.51,14.03
2016,12,22,16,30,284.0,20.0,1.2,10.0,36.0,16.6,0.0
2016,12,22,16,45,142.0,10.0,1.25,10.0,18.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.05,8.0,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,4.0,8.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,8.5,3.8,8.0,8.5,6.97,0.27
2016,12,23,8,30,0.0,12.0,3.6,8.0,12.0,9.86,2.88
2016,12,23,8,45,0.0,15.0,3.45,8.0,15.0,12.33,5.13
2016,12,23,9,0,0.0,18.0,3.3,8.0,18.0,14.81,7.36
2016,12,23,9,15,0.0,21.5,3.15,8.0,21.5,17.71,9.94
2016,12,23,9,30,0.0,25.0,3.0,8.0,25.0,20.6,12.5
2016,12,23,9,45,0.0,27.5,2.9,8.5,27.5,22.68,14.29
2016,12,23,10,0,0.0,30.0,2.8,9.0,30.0,24.75,16.05
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,31.81,22.18
2016,12,23,10,30,0.0,47.0,2.9,9.0,47.0,38.87,28.3
2016,12,23,10,45,12.5,109.5,2.95,9.5,115.5,106.51,87.02
2016,12,23,11,0,25.0,172.0,3.0,10.0,184.0,183.24,151.98
2016,12,23,11,15,12.5,94.5,3.35,10.0,100.5,90.68,73.02
2016,12,23,11,30,0.0,17.0,3.7,10.0,17.0,14.03,6.52
2016,12,23,11,45,0.0,75.5,4.05,10.5,75.5,62.65,48.42
2016,12,23,12,0,0.0,134.0,4.4,11.0,134.0,116.71,94.3
2016,12,23,12,15,124.0,169.5,4.55,11.0,228.5,275.27,231.02
2016,12,23,12,30,248.0,205.0,4.7,11.0,323.0,416.43,348.64
2016,12,23,12,45,124.0,117.5,4.9,11.0,176.5,206.34,173.08
2016,12,23,13,0,0.0,30.0,5.1,11.0,30.0,24.78,15.75
2016,12,23,13,15,0.0,33.5,5.1,11.0,33.5,27.68,18.3
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,30.58,20.83
2016,12,23,13,45,0.0,29.0,5.1,11.0,29.0,23.94,15.11
2016,12,23,14,0,0.0,21.0,5.1,11.0,21.0,17.32,9.39
2016,12,23,14,15,0.0,19.5,4.95,10.5,19.5,16.07,8.35
2016,12,23,14,30,0.0,18.0,4.8,10.0,18.0,14.83,7.3
2016,12,23,14,45,0.0,16.0,4.7,10.0,16.0,13.17,5.86
2016,12,23,15,0,0.0,14.0,4.6,10.0,14.0,11.52,4.41
2016,12,23,15,15,273.0,37.5,4.35,9.5,96.5,95.4,65.95
2016,12,23,15,30,546.0,61.0,4.1,9.0,179.0,138.14,88.76
2016,12,23,15,45,479.0,53.0,3.95,9.0,141.0,88.78,51.48
2016,12,23,16,0,412.0,45.0,3.8,9.0,103.0,47.53,28.09
2016,12,23,16,15,295.5,34.5,3.7,8.5,68.5,28.49,18.43
2016,12,23,16,30,179.0,24.0,3.6,8.0,34.0,18.71,1.29
2016,12,23,16,45,89.5,12.0,3.5,8.0,17.0,10.24,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,13.5,2.7,4.5,33.0,204.07,0.0
2016,12,24,8,0,432.0,27.0,2.7,5.0,66.0,401.44,309.93
2016,12,24,8,15,519.5,33.5,2.75,5.5,105.0,492.88,409.2
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,587.19,491.48
2016,12,24,8,45,662.5,44.0,2.85,6.5,184.0,653.63,547.36
2016,12,24,9,0,718.0,48.0,2.9,7.0,224.0,719.67,600.36
2016,12,24,9,15,752.0,50.5,2.9,7.5,261.0,763.84,634.08
2016,12,24,9,30,786.0,53.0,2.9,8.0,298.0,805.95,664.94
2016,12,24,9,45,810.0,55.0,2.95,8.5,330.5,835.88,685.94
2016,12,24,10,0,834.0,57.0,3.0,9.0,363.0,853.19,697.09
2016,12,24,10,15,850.0,58.5,3.0,9.0,390.0,868.9,707.81
2016,12,24,10,30,866.0,60.0,3.0,9.0,417.0,881.27,715.97
2016,12,24,10,45,876.5,61.0,3.05,9.5,437.0,884.44,716.45
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,884.01,714.45
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,876.39,708.26
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,865.13,699.58
2016,12,24,11,45,903.0,64.0,3.1,10.0,490.5,846.0,685.26
2016,12,24,12,0,906.0,64.0,3.1,10.0,497.0,823.46,668.55
2016,12,24,12,15,906.0,64.0,3.1,10.0,495.5,795.21,647.66
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,763.87,624.47
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.5,724.14,594.85
2016,12,24,13,0,884.0,68.0,3.1,10.0,475.0,682.32,562.91
2016,12,24,13,15,876.5,67.0,3.05,10.0,459.0,637.43,526.27
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,590.76,487.4
2016,12,24,13,45,857.5,64.5,3.0,10.0,420.5,539.83,444.34
2016,12,24,14,0,846.0,63.0,3.0,10.0,398.0,490.25,401.09
2016,12,24,14,15,828.0,61.0,2.9,10.0,369.0,433.64,350.82
2016,12,24,14,30,810.0,59.0,2.8,10.0,340.0,377.35,299.55
2016,12,24,14,45,784.5,56.0,2.75,10.0,305.5,318.2,245.06
2016,12,24,15,0,759.0,53.0,2.7,10.0,271.0,260.8,191.44
2016,12,24,15,15,718.5,49.5,2.6,9.5,232.5,201.84,137.83
2016,12,24,15,30,678.0,46.0,2.5,9.0,194.0,146.98,90.09
2016,12,24,15,45,616.5,41.0,2.4,8.5,154.0,93.28,49.66
2016,12,24,16,0,555.0,36.0,2.3,8.0,114.0,46.85,24.7
2016,12,24,16,15,442.0,28.0,2.3,7.5,77.0,25.21,15.85
2016,12,24,16,30,329.0,20.0,2.3,7.0,40.0,18.12,2.18
2016,12,24,16,45,164.5,10.0,2.35,6.5,20.0,8.54,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,3.5,32.5,198.82,0.0
2016,12,25,8,0,419.0,27.0,2.3,4.0,65.0,391.0,301.16
2016,12,25,8,15,507.5,33.5,2.35,4.0,104.0,482.93,402.22
2016,12,25,8,30,596.0,40.0,2.4,4.0,143.0,577.78,485.96
2016,12,25,8,45,648.5,45.0,2.45,4.5,182.5,642.72,540.85
2016,12,25,9,0,701.0,50.0,2.5,5.0,222.0,707.32,592.93
2016,12,25,9,15,736.0,53.5,2.5,5.5,259.0,753.65,628.43
2016,12,25,9,30,771.0,57.0,2.5,6.0,296.0,798.01,661.04
2016,12,25,9,45,787.5,60.5,2.55,6.5,327.5,823.23,678.58
2016,12,25,10,0,804.0,64.0,2.6,7.0,359.0,845.44,693.52
2016,12,25,10,15,675.0,92.0,2.6,7.5,351.5,769.57,634.39
2016,12,25,10,30,546.0,120.0,2.6,8.0,344.0,673.31,559.63
2016,12,25,10,45,701.5,95.5,2.65,8.5,398.5,786.95,645.62
2016,12,25,11,0,857.0,71.0,2.7,9.0,453.0,879.34,711.54
2016,12,25,11,15,863.0,72.0,2.75,9.0,466.0,871.36,704.58
2016,12,25,11,30,869.0,73.0,2.8,9.0,479.0,859.78,696.07
2016,12,25,11,45,870.5,73.5,2.85,9.0,485.0,840.21,681.8
2016,12,25,12,0,872.0,74.0,2.9,9.0,491.0,817.32,665.16
2016,12,25,12,15,870.5,74.0,2.9,9.0,489.0,788.23,643.6
2016,12,25,12,30,869.0,74.0,2.9,9.0,487.0,756.19,619.85
2016,12,25,12,45,551.0,136.5,2.9,9.5,397.0,560.37,465.05
2016,12,25,13,0,233.0,199.0,2.9,10.0,307.0,361.23,300.6
2016,12,25,13,15,237.0,191.5,2.9,10.0,298.0,354.85,295.67
2016,12,25,13,30,241.0,184.0,2.9,10.0,289.0,334.94,278.85
2016,12,25,13,45,262.0,171.5,2.95,10.0,280.0,318.32,264.67
2016,12,25,14,0,283.0,159.0,3.0,10.0,271.0,299.47,248.06
2016,12,25,14,15,273.5,149.0,2.95,9.5,251.0,267.41,220.34
2016,12,25,14,30,264.0,139.0,2.9,9.0,231.0,236.11,192.78
2016,12,25,14,45,256.0,125.5,2.85,9.0,207.5,202.89,162.82
2016,12,25,15,0,248.0,112.0,2.8,9.0,184.0,170.59,133.4
2016,12,25,15,15,233.0,97.5,2.75,8.5,157.5,136.95,103.38
2016,12,25,15,30,218.0,83.0,2.7,8.0,131.0,105.24,75.69
2016,12,25,15,45,196.5,67.5,2.65,7.5,104.0,74.18,50.46
2016,12,25,16,0,175.0,52.0,2.6,7.0,77.0,46.1,30.58
2016,12,25,16,15,126.0,37.0,2.7,6.5,52.0,28.75,19.05
2016,12,25,16,30,77.0,22.0,2.8,6.0,27.0,17.39,2.85
2016,12,25,16,45,38.5,11.0,2.95,6.0,13.5,9.39,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,198.34,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,390.51,301.28
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.5,483.73,404.8
2016,12,26,8,30,598.0,41.0,3.0,4.0,143.0,580.1,489.81
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.5,644.9,545.12
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,709.25,597.51
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.5,755.55,633.41
2016,12,26,9,30,773.0,57.0,3.1,6.0,297.0,799.81,666.36
2016,12,26,9,45,794.5,60.0,3.1,6.5,329.5,829.02,686.77
2016,12,26,10,0,816.0,63.0,3.1,7.0,362.0,855.27,704.45
2016,12,26,10,15,832.5,65.0,3.05,7.5,389.0,872.39,714.6
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,886.07,722.09
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,890.72,723.27
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,882.33,715.02
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,874.31,708.22
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,862.73,698.94
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.5,844.84,683.92
2016,12,26,12,0,894.0,70.0,2.8,10.0,498.0,823.53,666.6
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.5,794.91,644.88
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,763.3,621.02
2016,12,26,12,45,887.5,69.5,2.55,10.0,486.0,725.72,593.0
2016,12,26,13,0,883.0,69.0,2.5,10.0,477.0,685.71,562.59
2016,12,26,13,15,875.0,68.0,2.45,10.0,461.0,640.64,526.18
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,593.83,487.61
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,545.58,446.86
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,492.78,401.49
2016,12,26,14,15,821.0,63.0,2.15,10.0,370.0,436.02,351.49
2016,12,26,14,30,802.0,61.0,2.0,10.0,341.0,379.67,300.6
2016,12,26,14,45,775.0,58.0,1.95,10.0,306.5,320.38,246.59
2016,12,26,15,0,748.0,55.0,1.9,10.0,272.0,263.02,193.48
2016,12,26,15,15,707.5,51.5,1.85,9.0,234.0,204.52,140.83
2016,12,26,15,30,667.0,48.0,1.8,8.0,196.0,150.12,93.56
2016,12,26,15,45,605.5,42.5,1.75,7.5,156.0,96.35,52.48
2016,12,26,16,0,544.0,37.0,1.7,7.0,116.0,49.85,26.33
2016,12,26,16,15,437.0,29.0,1.8,6.5,79.0,26.07,16.86
2016,12,26,16,30,330.0,21.0,1.9,6.0,42.0,17.43,3.74
2016,12,26,16,45,165.0,10.5,2.0,5.5,21.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.0,1.7,4.5,30.0,176.28,0.0
2016,12,27,8,0,357.0,28.0,1.7,5.0,60.0,356.77,271.22
2016,12,27,8,15,447.5,36.0,1.65,5.5,97.5,447.8,369.97
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,543.61,452.18
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.5,611.48,507.79
2016,12,27,9,0,657.0,53.0,1.5,7.0,214.0,672.54,555.42
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.5,720.9,590.17
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,767.44,621.64
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,801.26,642.96
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,832.28,661.47
2016,12,27,10,15,806.0,66.0,1.1,9.5,380.0,849.93,673.16
2016,12,27,10,30,823.0,68.0,1.2,10.0,407.0,864.24,682.52
2016,12,27,10,45,833.0,70.0,1.3,10.5,427.5,868.69,684.92
2016,12,27,11,0,843.0,72.0,1.4,11.0,448.0,869.58,684.96
2016,12,27,11,15,784.0,83.0,1.4,11.0,441.0,817.36,647.37
2016,12,27,11,30,725.0,94.0,1.4,11.0,434.0,768.17,612.24
2016,12,27,11,45,620.0,124.5,1.4,11.5,418.0,697.15,559.63
2016,12,27,12,0,515.0,155.0,1.4,12.0,402.0,618.65,499.31
2016,12,27,12,15,500.5,158.0,1.3,12.0,397.5,591.79,478.3
2016,12,27,12,30,486.0,161.0,1.2,12.0,393.0,563.85,455.87
2016,12,27,12,45,458.0,164.0,1.1,12.0,379.5,525.39,425.18
2016,12,27,13,0,430.0,167.0,1.0,12.0,366.0,487.3,394.64
2016,12,27,13,15,421.5,162.5,1.0,12.0,352.0,454.74,368.99
2016,12,27,13,30,413.0,158.0,1.0,12.0,338.0,421.79,342.52
2016,12,27,13,45,410.5,149.0,1.0,12.5,321.0,387.45,313.96
2016,12,27,14,0,408.0,140.0,1.0,13.0,304.0,352.59,284.39
2016,12,27,14,15,389.0,134.5,1.0,12.5,281.5,313.34,251.71
2016,12,27,14,30,370.0,129.0,1.0,12.0,259.0,275.43,219.4
2016,12,27,14,45,356.0,117.5,1.05,12.0,232.0,235.27,184.29
2016,12,27,15,0,342.0,106.0,1.1,12.0,205.0,196.47,149.81
2016,12,27,15,15,318.0,93.5,1.15,11.5,176.0,156.13,114.64
2016,12,27,15,30,294.0,81.0,1.2,11.0,147.0,118.62,82.62
2016,12,27,15,45,261.5,66.5,1.25,10.5,116.5,81.63,53.37
2016,12,27,16,0,229.0,52.0,1.3,10.0,86.0,48.81,31.05
2016,12,27,16,15,166.5,38.0,1.35,9.5,58.5,29.07,19.28
2016,12,27,16,30,104.0,24.0,1.4,9.0,31.0,18.53,5.04
2016,12,27,16,45,52.0,12.0,1.5,9.0,15.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,195.02,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,395.87,299.97
2016,12,28,8,15,516.0,31.5,2.4,5.5,102.0,486.78,402.59
2016,12,28,8,30,604.0,38.0,2.4,6.0,141.0,581.21,484.89
2016,12,28,8,45,659.0,42.0,2.4,6.5,180.5,647.13,540.01
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,712.85,592.26
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,757.93,626.45
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,801.09,657.84
2016,12,28,9,45,808.5,53.5,2.45,9.0,327.0,832.94,678.91
2016,12,28,10,0,835.0,55.0,2.5,10.0,360.0,852.18,690.11
2016,12,28,10,15,850.0,56.5,2.4,10.5,387.0,867.49,698.21
2016,12,28,10,30,865.0,58.0,2.3,11.0,414.0,879.48,703.72
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.5,882.92,703.51
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,882.79,700.89
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,875.02,693.73
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,863.63,684.2
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,845.67,668.91
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,824.25,651.4
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.5,796.05,630.88
2016,12,28,12,30,905.0,61.0,1.7,13.0,494.0,764.78,608.23
2016,12,28,12,45,898.0,61.5,1.7,13.5,485.0,726.49,579.83
2016,12,28,13,0,891.0,62.0,1.7,14.0,476.0,685.87,549.66
2016,12,28,13,15,884.0,61.5,1.65,14.0,460.5,641.94,515.18
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,596.13,478.46
2016,12,28,13,45,865.5,60.0,1.6,14.0,423.0,545.63,437.5
2016,12,28,14,0,854.0,59.0,1.6,14.0,401.0,494.15,394.54
2016,12,28,14,15,836.5,57.0,1.5,13.5,372.5,438.18,347.05
2016,12,28,14,30,819.0,55.0,1.4,13.0,344.0,382.41,298.25
2016,12,28,14,45,794.0,53.0,1.3,13.0,310.0,324.89,246.4
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,268.05,194.41
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,208.92,141.84
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,153.5,94.03
2016,12,28,15,45,635.5,39.5,1.1,10.5,160.5,99.11,52.54
2016,12,28,16,0,577.0,35.0,1.1,10.0,121.0,51.54,25.57
2016,12,28,16,15,475.5,28.0,1.1,9.5,83.5,25.16,16.03
2016,12,28,16,30,374.0,21.0,1.1,9.0,46.0,19.01,6.09
2016,12,28,16,45,187.0,10.5,1.15,9.0,23.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,177.78,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,360.25,272.79
2016,12,29,8,15,455.5,37.0,3.45,6.0,98.5,454.88,378.73
2016,12,29,8,30,550.0,45.0,3.5,6.0,137.0,554.33,467.12
2016,12,29,8,45,608.0,50.0,3.55,6.5,177.0,622.19,525.07
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,682.43,574.45
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,732.17,613.35
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,780.01,649.29
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,804.77,666.72
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,826.51,681.5
2016,12,29,10,15,786.5,76.0,3.6,9.5,382.0,845.84,693.34
2016,12,29,10,30,805.0,78.0,3.5,10.0,410.0,861.8,702.44
2016,12,29,10,45,821.5,78.5,3.45,10.5,431.5,870.55,706.4
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,875.63,707.73
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.5,869.59,700.38
2016,12,29,11,30,853.0,81.0,3.1,12.0,482.0,859.94,690.62
2016,12,29,11,45,859.0,80.5,3.0,12.5,489.0,843.57,676.47
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,823.7,660.0
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.5,795.83,639.03
2016,12,29,12,30,864.0,80.0,2.7,13.0,495.0,764.96,615.95
2016,12,29,12,45,871.0,76.5,2.6,13.0,488.5,732.52,591.74
2016,12,29,13,0,878.0,73.0,2.5,13.0,482.0,696.85,564.57
2016,12,29,13,15,870.5,72.0,2.4,13.0,466.5,651.66,528.36
2016,12,29,13,30,863.0,71.0,2.3,13.0,451.0,604.66,490.08
2016,12,29,13,45,851.5,69.0,2.25,13.5,428.5,552.78,446.54
2016,12,29,14,0,840.0,67.0,2.2,14.0,406.0,499.98,401.28
2016,12,29,14,15,821.5,65.0,2.1,13.5,377.0,443.4,353.15
2016,12,29,14,30,803.0,63.0,2.0,13.0,348.0,387.14,303.84
2016,12,29,14,45,777.0,60.5,1.9,13.0,313.5,328.49,250.96
2016,12,29,15,0,751.0,58.0,1.8,13.0,279.0,271.6,198.83
2016,12,29,15,15,711.0,54.0,1.7,12.0,241.0,212.26,146.0
2016,12,29,15,30,671.0,50.0,1.6,11.0,203.0,156.98,98.22
2016,12,29,15,45,608.0,44.5,1.5,10.5,162.5,102.39,56.34
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,55.26,28.87
2016,12,29,16,15,439.5,31.0,1.45,9.5,84.0,25.53,16.41
2016,12,29,16,30,334.0,23.0,1.5,9.0,46.0,19.09,6.8
2016,12,29,16,45,167.0,11.5,1.6,8.5,23.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.5,14.5,0.7,6.5,28.5,162.97,0.0
2016,12,30,8,0,321.0,29.0,0.6,7.0,57.0,329.68,244.55
2016,12,30,8,15,414.5,37.5,0.55,7.0,94.5,422.86,343.33
2016,12,30,8,30,508.0,46.0,0.5,7.0,132.0,521.03,425.49
2016,12,30,8,45,562.0,52.5,0.45,7.5,170.5,586.68,477.24
2016,12,30,9,0,616.0,59.0,0.4,8.0,209.0,652.68,526.59
2016,12,30,9,15,655.0,63.5,0.55,8.5,245.5,702.4,564.58
2016,12,30,9,30,694.0,68.0,0.7,9.0,282.0,750.68,600.52
2016,12,30,9,45,732.5,68.5,0.85,9.5,316.5,784.65,625.26
2016,12,30,10,0,771.0,69.0,1.0,10.0,351.0,823.44,653.04
2016,12,30,10,15,788.5,71.0,1.15,10.5,378.0,841.89,665.91
2016,12,30,10,30,806.0,73.0,1.3,11.0,405.0,857.03,676.5
2016,12,30,10,45,815.5,75.0,1.45,11.5,425.5,861.42,679.43
2016,12,30,11,0,825.0,77.0,1.6,12.0,446.0,862.3,679.94
2016,12,30,11,15,832.5,78.0,1.6,12.0,460.0,856.56,675.27
2016,12,30,11,30,840.0,79.0,1.6,12.0,474.0,847.28,668.29
2016,12,30,11,45,843.0,79.5,1.65,12.5,481.0,830.01,655.17
2016,12,30,12,0,846.0,80.0,1.7,13.0,488.0,809.41,639.83
2016,12,30,12,15,846.0,80.0,1.7,13.0,487.0,782.57,620.75
2016,12,30,12,30,846.0,80.0,1.7,13.0,486.0,752.75,599.54
2016,12,30,12,45,843.0,79.0,1.75,13.0,478.5,716.74,574.18
2016,12,30,13,0,840.0,78.0,1.8,13.0,471.0,678.26,546.05
2016,12,30,13,15,832.0,77.0,1.85,13.0,455.5,634.28,512.06
2016,12,30,13,30,824.0,76.0,1.9,13.0,440.0,588.63,475.91
2016,12,30,13,45,811.5,74.5,2.0,13.0,418.0,538.51,435.47
2016,12,30,14,0,799.0,73.0,2.1,13.0,396.0,487.62,393.1
2016,12,30,14,15,780.5,70.5,2.15,12.5,367.5,432.5,346.53
2016,12,30,14,30,762.0,68.0,2.2,12.0,339.0,377.81,298.74
2016,12,30,14,45,732.5,65.5,2.3,12.0,305.5,320.11,246.91
2016,12,30,15,0,703.0,63.0,2.4,12.0,272.0,264.61,196.12
2016,12,30,15,15,662.0,59.0,2.35,11.5,234.5,206.41,143.87
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,153.35,97.65
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,100.43,57.19
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,56.37,31.06
2016,12,30,16,15,365.5,35.5,2.2,9.5,80.5,29.16,19.6
2016,12,30,16,30,260.0,26.0,2.2,9.0,44.0,21.57,9.08
2016,12,30,16,45,130.0,13.0,2.25,9.0,22.0,11.1,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
